Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,173.0,15.5,2.8,0.0,30.5,114.63,0.0
2016,1,1,8,0,346.0,31.0,3.1,0.0,61.0,238.56,185.07
2016,1,1,8,15,443.5,39.5,3.05,0.5,100.5,313.75,264.7
2016,1,1,8,30,541.0,48.0,3.0,1.0,140.0,395.22,339.41
2016,1,1,8,45,601.0,53.5,2.95,1.5,180.5,455.6,393.82
2016,1,1,9,0,661.0,59.0,2.9,2.0,221.0,517.74,447.63
2016,1,1,9,15,699.5,63.5,2.75,2.5,259.0,565.58,487.34
2016,1,1,9,30,738.0,68.0,2.6,3.0,297.0,608.27,521.42
2016,1,1,9,45,770.0,69.5,2.5,4.0,331.5,646.87,549.22
2016,1,1,10,0,802.0,71.0,2.4,5.0,366.0,683.66,574.66
2016,1,1,10,15,819.5,73.5,2.3,5.5,394.5,708.86,591.47
2016,1,1,10,30,837.0,76.0,2.2,6.0,423.0,731.33,605.91
2016,1,1,10,45,848.5,77.5,2.1,6.5,444.5,745.15,613.59
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,755.79,618.88
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,759.16,619.87
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,759.17,618.5
2016,1,1,11,45,876.5,81.5,1.75,7.5,501.5,751.87,611.2
2016,1,1,12,0,879.0,82.0,1.7,8.0,508.0,741.23,601.66
2016,1,1,12,15,879.0,82.0,1.65,8.0,507.5,724.96,589.18
2016,1,1,12,30,879.0,82.0,1.6,8.0,507.0,705.53,574.51
2016,1,1,12,45,877.5,80.5,1.55,8.0,499.0,680.32,554.48
2016,1,1,13,0,876.0,79.0,1.5,8.0,491.0,652.25,531.99
2016,1,1,13,15,868.0,78.0,1.45,8.0,475.0,618.07,504.46
2016,1,1,13,30,860.0,77.0,1.4,8.0,459.0,581.68,474.74
2016,1,1,13,45,846.0,76.0,1.4,8.0,436.0,540.1,440.67
2016,1,1,14,0,832.0,75.0,1.4,8.0,413.0,497.18,404.67
2016,1,1,14,15,813.0,72.5,1.3,8.0,384.0,449.35,363.4
2016,1,1,14,30,794.0,70.0,1.2,8.0,355.0,401.17,320.87
2016,1,1,14,45,765.5,67.0,1.2,8.0,320.0,349.01,274.59
2016,1,1,15,0,737.0,64.0,1.2,8.0,285.0,298.0,228.27
2016,1,1,15,15,696.0,60.0,1.1,7.0,246.0,244.23,180.0
2016,1,1,15,30,655.0,56.0,1.0,6.0,207.0,192.73,133.71
2016,1,1,15,45,589.0,50.0,0.95,5.5,166.5,139.53,88.35
2016,1,1,16,0,523.0,44.0,0.9,5.0,126.0,92.86,52.05
2016,1,1,16,15,417.0,35.0,0.95,4.5,87.5,48.52,24.29
2016,1,1,16,30,311.0,26.0,1.0,4.0,49.0,21.23,9.74
2016,1,1,16,45,155.5,13.0,1.05,3.5,24.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,19.5,46.69,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,39.0,100.9,75.14
2016,1,2,8,15,119.5,48.5,2.0,2.0,64.5,140.43,116.05
2016,1,2,8,30,150.0,65.0,2.0,2.0,90.0,181.3,154.18
2016,1,2,8,45,167.5,81.0,2.05,2.5,116.5,214.94,184.85
2016,1,2,9,0,185.0,97.0,2.1,3.0,143.0,249.05,215.13
2016,1,2,9,15,195.0,112.5,2.0,3.5,167.5,277.78,239.77
2016,1,2,9,30,205.0,128.0,1.9,4.0,192.0,306.26,263.49
2016,1,2,9,45,220.5,139.5,1.85,4.5,215.0,332.97,285.38
2016,1,2,10,0,236.0,151.0,1.8,5.0,238.0,359.5,306.64
2016,1,2,10,15,170.0,165.5,1.65,5.5,230.5,317.61,269.33
2016,1,2,10,30,104.0,180.0,1.5,6.0,223.0,273.9,230.63
2016,1,2,10,45,205.5,182.5,1.4,6.5,273.0,362.26,304.85
2016,1,2,11,0,307.0,185.0,1.3,7.0,323.0,451.36,376.23
2016,1,2,11,15,385.0,176.0,1.2,7.5,355.0,496.03,410.62
2016,1,2,11,30,463.0,167.0,1.1,8.0,387.0,551.4,452.28
2016,1,2,11,45,309.0,193.0,1.05,8.5,341.0,450.0,369.08
2016,1,2,12,0,155.0,219.0,1.0,9.0,295.0,352.19,288.44
2016,1,2,12,15,206.0,215.0,1.05,9.0,315.0,378.8,311.36
2016,1,2,12,30,257.0,211.0,1.1,9.0,335.0,412.55,338.54
2016,1,2,12,45,243.0,209.0,1.2,9.5,325.0,392.53,321.8
2016,1,2,13,0,229.0,207.0,1.3,10.0,315.0,364.16,298.85
2016,1,2,13,15,114.5,172.5,1.25,10.0,226.5,248.91,204.59
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,131.25,106.1
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.5,131.16,106.28
2016,1,2,14,0,0.0,138.0,1.2,11.0,139.0,131.07,106.14
2016,1,2,14,15,79.5,145.0,1.0,11.0,174.5,177.43,144.88
2016,1,2,14,30,159.0,152.0,0.8,11.0,210.0,216.63,175.77
2016,1,2,14,45,150.5,139.0,0.65,11.0,189.5,191.63,153.98
2016,1,2,15,0,142.0,126.0,0.5,11.0,169.0,167.34,132.91
2016,1,2,15,15,133.0,110.0,0.6,10.5,146.0,140.79,110.28
2016,1,2,15,30,124.0,94.0,0.7,10.0,123.0,115.21,88.21
2016,1,2,15,45,109.5,77.0,0.8,9.5,99.0,88.91,65.78
2016,1,2,16,0,95.0,60.0,0.9,9.0,75.0,64.39,45.28
2016,1,2,16,15,66.5,43.5,0.95,8.0,52.0,41.55,27.35
2016,1,2,16,30,38.0,27.0,1.0,7.0,29.0,23.27,11.6
2016,1,2,16,45,19.0,13.5,1.1,6.5,14.5,12.87,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,44.62,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,96.48,70.73
2016,1,3,8,15,112.0,47.5,1.0,5.0,63.5,134.7,109.7
2016,1,3,8,30,140.0,64.0,1.0,5.0,88.0,173.99,145.77
2016,1,3,8,45,156.5,80.5,1.0,5.5,114.0,207.53,175.68
2016,1,3,9,0,173.0,97.0,1.0,6.0,140.0,241.43,205.07
2016,1,3,9,15,181.5,112.5,1.1,6.0,164.0,268.86,228.73
2016,1,3,9,30,190.0,128.0,1.2,6.0,188.0,284.75,242.47
2016,1,3,9,45,198.0,141.0,1.3,6.5,209.0,307.55,261.11
2016,1,3,10,0,206.0,154.0,1.4,7.0,230.0,330.01,279.07
2016,1,3,10,15,235.5,163.0,1.55,7.0,256.5,374.64,315.79
2016,1,3,10,30,265.0,172.0,1.7,7.0,283.0,407.3,342.48
2016,1,3,10,45,318.5,173.5,1.85,7.0,313.0,448.19,376.27
2016,1,3,11,0,372.0,175.0,2.0,7.0,343.0,488.47,409.17
2016,1,3,11,15,239.0,193.5,2.15,7.0,303.0,407.82,341.34
2016,1,3,11,30,106.0,212.0,2.3,7.0,263.0,304.59,254.44
2016,1,3,11,45,62.5,198.5,2.5,7.5,228.5,253.72,211.36
2016,1,3,12,0,19.0,185.0,2.7,8.0,194.0,195.36,161.38
2016,1,3,12,15,47.5,199.0,2.8,8.0,222.0,239.05,198.68
2016,1,3,12,30,76.0,213.0,2.9,8.0,250.0,272.31,226.73
2016,1,3,12,45,150.0,210.5,3.05,8.5,282.5,324.1,270.38
2016,1,3,13,0,224.0,208.0,3.2,9.0,315.0,362.49,302.25
2016,1,3,13,15,162.0,202.5,3.15,9.0,278.5,310.47,258.33
2016,1,3,13,30,100.0,197.0,3.1,9.0,242.0,255.36,212.01
2016,1,3,13,45,214.0,179.0,3.05,9.0,269.0,298.58,248.79
2016,1,3,14,0,328.0,161.0,3.0,9.0,296.0,331.92,275.7
2016,1,3,14,15,280.5,154.5,2.8,9.0,264.5,287.87,237.86
2016,1,3,14,30,233.0,148.0,2.6,9.0,233.0,247.31,203.13
2016,1,3,14,45,217.0,136.5,2.4,9.0,209.5,217.0,176.59
2016,1,3,15,0,201.0,125.0,2.2,9.0,186.0,187.93,150.9
2016,1,3,15,15,188.0,109.5,2.0,8.5,160.5,157.16,123.82
2016,1,3,15,30,175.0,94.0,1.8,8.0,135.0,127.69,97.78
2016,1,3,15,45,150.0,77.5,1.65,8.0,108.0,96.8,71.21
2016,1,3,16,0,125.0,61.0,1.5,8.0,81.0,68.75,47.91
2016,1,3,16,15,89.5,44.5,1.55,7.5,56.5,43.71,28.58
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,24.09,12.71
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.85,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.7,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,6.01,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,8.33,1.56
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,11.11,4.04
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,13.9,6.51
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,16.22,8.54
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,18.54,10.54
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,20.87,12.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,23.19,14.49
2016,1,4,10,15,188.0,90.5,3.3,11.0,169.0,248.99,211.9
2016,1,4,10,30,376.0,156.0,3.4,11.0,313.0,470.4,394.78
2016,1,4,10,45,328.5,173.0,3.55,11.5,315.5,455.4,379.56
2016,1,4,11,0,281.0,190.0,3.7,12.0,318.0,438.48,363.89
2016,1,4,11,15,285.0,196.0,3.8,12.0,329.0,445.68,369.45
2016,1,4,11,30,289.0,202.0,3.9,12.0,340.0,451.75,373.99
2016,1,4,11,45,185.0,208.5,4.0,12.5,297.5,366.49,302.57
2016,1,4,12,0,81.0,215.0,4.1,13.0,255.0,284.01,232.79
2016,1,4,12,15,85.5,216.0,4.05,13.0,258.0,285.44,234.11
2016,1,4,12,30,90.0,217.0,4.0,13.0,261.0,286.55,234.96
2016,1,4,12,45,45.0,168.0,4.0,13.0,190.0,198.99,162.4
2016,1,4,13,0,0.0,119.0,4.0,13.0,119.0,112.45,89.59
2016,1,4,13,15,55.0,159.0,3.8,13.0,183.5,191.54,156.72
2016,1,4,13,30,110.0,199.0,3.6,13.0,248.0,270.09,221.61
2016,1,4,13,45,55.0,158.5,3.4,13.0,183.0,186.04,151.66
2016,1,4,14,0,0.0,118.0,3.2,13.0,118.0,111.31,89.0
2016,1,4,14,15,0.0,75.5,2.8,12.5,75.5,70.3,54.64
2016,1,4,14,30,0.0,33.0,2.4,12.0,33.0,30.63,20.83
2016,1,4,14,45,0.0,29.5,2.0,12.0,29.5,27.37,18.07
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,24.11,15.28
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,20.86,12.48
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,17.61,9.65
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,13.89,6.36
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,10.18,3.06
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.94,0.16
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.7,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.91,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,11.59,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,23.99,13.05
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,41.82,29.66
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,58.85,44.9
2016,1,5,8,45,3.5,73.0,2.45,9.5,73.5,77.61,61.45
2016,1,5,9,0,7.0,89.0,2.5,10.0,90.0,96.4,77.81
2016,1,5,9,15,11.5,103.0,2.65,10.0,106.0,113.43,92.65
2016,1,5,9,30,16.0,117.0,2.8,10.0,122.0,130.7,107.52
2016,1,5,9,45,19.0,129.0,2.95,10.5,135.5,144.7,119.2
2016,1,5,10,0,22.0,141.0,3.1,11.0,149.0,158.87,130.87
2016,1,5,10,15,11.0,79.0,3.25,11.0,83.0,81.99,65.3
2016,1,5,10,30,0.0,17.0,3.4,11.0,17.0,15.77,8.0
2016,1,5,10,45,8.0,93.0,3.6,11.0,97.0,93.6,75.03
2016,1,5,11,0,16.0,169.0,3.8,11.0,177.0,179.92,147.75
2016,1,5,11,15,9.5,164.5,3.85,11.0,169.0,168.95,138.07
2016,1,5,11,30,3.0,160.0,3.9,11.0,161.0,158.37,128.92
2016,1,5,11,45,1.5,150.5,4.0,11.0,151.0,146.61,118.99
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,135.26,109.42
2016,1,5,12,15,16.5,169.0,4.1,11.0,177.0,175.68,143.74
2016,1,5,12,30,33.0,197.0,4.1,11.0,213.0,224.69,184.73
2016,1,5,12,45,16.5,135.0,4.15,11.0,143.0,139.5,113.4
2016,1,5,13,0,0.0,73.0,4.2,11.0,73.0,67.94,52.61
2016,1,5,13,15,20.5,129.0,4.1,10.5,138.5,139.19,113.71
2016,1,5,13,30,41.0,185.0,4.0,10.0,204.0,208.76,172.48
2016,1,5,13,45,21.5,163.5,3.9,10.0,173.5,168.23,138.21
2016,1,5,14,0,2.0,142.0,3.8,10.0,143.0,135.95,110.96
2016,1,5,14,15,132.0,145.0,3.6,10.0,193.5,206.49,170.7
2016,1,5,14,30,262.0,148.0,3.4,10.0,244.0,260.41,213.83
2016,1,5,14,45,246.5,137.0,3.25,10.0,220.5,229.38,186.34
2016,1,5,15,0,231.0,126.0,3.1,10.0,197.0,199.47,159.78
2016,1,5,15,15,216.5,111.0,2.85,9.5,171.0,167.2,131.31
2016,1,5,15,30,202.0,96.0,2.6,9.0,145.0,136.32,103.97
2016,1,5,15,45,180.0,79.5,2.35,9.0,117.0,104.33,76.18
2016,1,5,16,0,158.0,63.0,2.1,9.0,89.0,74.81,51.48
2016,1,5,16,15,119.0,46.5,2.0,8.5,63.0,47.03,30.33
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,24.67,13.92
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,12.65,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,10.0,1.0,0.92,0.0
2016,1,6,8,30,0.0,2.0,3.2,10.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,3.25,10.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.24,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.7,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,4.17,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.63,0.0
2016,1,6,10,15,12.5,83.5,3.4,10.0,89.0,87.69,70.64
2016,1,6,10,30,25.0,162.0,3.4,10.0,173.0,181.69,150.43
2016,1,6,10,45,12.5,97.0,3.4,10.0,102.5,101.06,81.66
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,29.72,20.07
2016,1,6,11,15,12.5,109.0,3.35,10.0,115.0,112.75,91.56
2016,1,6,11,30,25.0,186.0,3.3,10.0,198.0,202.98,167.38
2016,1,6,11,45,13.5,174.0,3.25,10.0,180.5,180.35,147.86
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,158.5,129.21
2016,1,6,12,15,26.5,185.0,3.2,10.0,198.0,199.65,164.28
2016,1,6,12,30,51.0,208.0,3.2,10.0,233.0,249.5,205.95
2016,1,6,12,45,251.0,190.5,3.2,10.0,311.0,379.07,315.88
2016,1,6,13,0,451.0,173.0,3.2,10.0,389.0,488.18,405.28
2016,1,6,13,15,265.0,185.0,3.1,10.0,311.0,363.01,301.23
2016,1,6,13,30,79.0,197.0,3.0,10.0,233.0,243.64,201.03
2016,1,6,13,45,66.5,185.0,2.95,10.0,214.5,220.32,181.85
2016,1,6,14,0,54.0,173.0,2.9,10.0,196.0,198.05,163.2
2016,1,6,14,15,63.0,163.5,2.7,9.5,188.5,189.37,156.18
2016,1,6,14,30,72.0,154.0,2.5,9.0,181.0,179.91,148.22
2016,1,6,14,45,68.0,141.5,2.35,9.0,165.0,161.75,132.57
2016,1,6,15,0,64.0,129.0,2.2,9.0,149.0,144.0,117.16
2016,1,6,15,15,57.0,113.0,2.05,8.5,129.0,122.49,98.69
2016,1,6,15,30,50.0,97.0,1.9,8.0,109.0,101.84,80.83
2016,1,6,15,45,40.5,79.5,1.75,8.0,88.5,80.33,62.16
2016,1,6,16,0,31.0,62.0,1.6,8.0,68.0,60.13,44.74
2016,1,6,16,15,15.5,45.0,1.55,7.5,48.0,41.45,28.98
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,25.45,14.98
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,1.1,6.5,26.5,79.38,0.0
2016,1,7,8,0,183.0,37.0,1.2,7.0,53.0,166.54,124.4
2016,1,7,8,15,277.5,49.5,1.15,7.0,89.0,236.74,193.68
2016,1,7,8,30,372.0,62.0,1.1,7.0,125.0,314.39,262.32
2016,1,7,8,45,458.0,67.0,1.05,7.5,165.5,384.29,322.17
2016,1,7,9,0,544.0,72.0,1.0,8.0,206.0,459.47,384.04
2016,1,7,9,15,586.5,77.5,0.8,8.0,243.5,508.99,422.77
2016,1,7,9,30,629.0,83.0,0.6,8.0,281.0,558.44,459.62
2016,1,7,9,45,698.5,77.5,0.45,8.5,319.5,613.24,498.72
2016,1,7,10,0,768.0,72.0,0.3,9.0,358.0,663.78,531.68
2016,1,7,10,15,786.5,74.0,0.35,9.0,386.0,689.35,549.45
2016,1,7,10,30,805.0,76.0,0.4,9.0,414.0,712.35,565.63
2016,1,7,10,45,816.5,78.0,0.45,9.5,436.0,727.25,574.97
2016,1,7,11,0,828.0,80.0,0.5,10.0,458.0,739.1,582.28
2016,1,7,11,15,835.5,81.0,0.6,10.0,472.5,743.53,586.29
2016,1,7,11,30,843.0,82.0,0.7,10.0,487.0,744.71,588.17
2016,1,7,11,45,846.5,82.5,0.85,10.0,494.5,739.01,585.96
2016,1,7,12,0,850.0,83.0,1.0,10.0,502.0,730.04,581.39
2016,1,7,12,15,850.0,83.0,1.1,10.0,502.0,714.74,571.55
2016,1,7,12,30,850.0,83.0,1.2,10.0,502.0,696.36,559.46
2016,1,7,12,45,850.0,81.0,1.3,10.0,495.0,672.7,542.75
2016,1,7,13,0,850.0,79.0,1.4,10.0,488.0,646.17,523.07
2016,1,7,13,15,842.5,78.0,1.45,10.0,473.5,613.37,497.69
2016,1,7,13,30,835.0,77.0,1.5,10.0,459.0,578.37,470.05
2016,1,7,13,45,823.0,75.5,1.6,10.0,437.0,538.38,438.09
2016,1,7,14,0,811.0,74.0,1.7,10.0,415.0,496.94,404.01
2016,1,7,14,15,793.5,72.0,1.6,10.0,387.0,451.2,364.75
2016,1,7,14,30,776.0,70.0,1.5,10.0,359.0,404.97,324.17
2016,1,7,14,45,755.0,66.0,1.4,10.0,326.0,355.16,279.82
2016,1,7,15,0,734.0,62.0,1.3,10.0,293.0,305.79,234.9
2016,1,7,15,15,696.5,58.0,1.15,9.5,255.0,252.64,186.99
2016,1,7,15,30,659.0,54.0,1.0,9.0,217.0,202.2,141.36
2016,1,7,15,45,607.0,48.5,0.85,9.0,177.5,149.82,95.71
2016,1,7,16,0,555.0,43.0,0.7,9.0,138.0,103.26,58.1
2016,1,7,16,15,462.5,35.5,0.7,8.5,99.0,57.76,28.25
2016,1,7,16,30,370.0,28.0,0.7,8.0,60.0,22.41,12.74
2016,1,7,16,45,185.0,14.0,0.75,8.0,30.0,10.89,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,21.92,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,50.25,34.55
2016,1,8,8,15,45.0,48.0,0.95,4.0,54.5,81.63,64.86
2016,1,8,8,30,64.0,65.0,0.9,4.0,76.0,122.09,101.33
2016,1,8,8,45,75.0,82.0,0.9,4.5,98.0,150.06,126.35
2016,1,8,9,0,86.0,99.0,0.9,5.0,120.0,178.28,151.05
2016,1,8,9,15,92.0,115.0,0.8,5.0,141.0,201.98,171.43
2016,1,8,9,30,98.0,131.0,0.7,5.0,162.0,225.64,191.28
2016,1,8,9,45,99.5,144.5,0.6,5.5,179.0,242.63,204.65
2016,1,8,10,0,101.0,158.0,0.5,6.0,196.0,259.38,217.48
2016,1,8,10,15,88.5,169.0,0.4,6.5,204.0,250.7,208.98
2016,1,8,10,30,76.0,180.0,0.3,7.0,212.0,252.9,209.42
2016,1,8,10,45,191.5,184.5,0.25,7.5,270.5,355.14,293.34
2016,1,8,11,0,307.0,189.0,0.2,8.0,329.0,458.34,373.28
2016,1,8,11,15,274.0,200.0,0.2,8.5,328.5,443.63,358.79
2016,1,8,11,30,241.0,211.0,0.2,9.0,328.0,427.91,345.07
2016,1,8,11,45,120.5,175.5,0.2,9.5,234.0,280.99,228.18
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,134.13,107.04
2016,1,8,12,15,21.5,172.5,0.25,10.0,183.5,182.86,148.5
2016,1,8,12,30,43.0,205.0,0.3,10.0,227.0,240.55,195.33
2016,1,8,12,45,132.5,209.5,0.4,10.5,274.0,312.4,253.85
2016,1,8,13,0,222.0,214.0,0.5,11.0,321.0,369.88,299.46
2016,1,8,13,15,303.0,195.0,0.55,11.0,336.5,398.4,322.17
2016,1,8,13,30,384.0,176.0,0.6,11.0,352.0,412.87,333.79
2016,1,8,13,45,230.5,178.0,0.7,11.0,282.5,315.17,255.75
2016,1,8,14,0,77.0,180.0,0.8,11.0,213.0,217.15,176.5
2016,1,8,14,15,58.5,165.0,0.75,10.5,189.0,189.0,154.03
2016,1,8,14,30,40.0,150.0,0.7,10.0,165.0,162.62,132.5
2016,1,8,14,45,35.0,137.0,0.65,10.0,149.0,145.16,117.95
2016,1,8,15,0,30.0,124.0,0.6,10.0,133.0,128.29,103.76
2016,1,8,15,15,25.0,109.0,0.6,9.5,116.0,110.11,88.53
2016,1,8,15,30,20.0,94.0,0.6,9.0,99.0,91.74,72.96
2016,1,8,15,45,12.0,77.5,0.65,9.0,80.5,73.53,57.39
2016,1,8,16,0,4.0,61.0,0.7,9.0,62.0,56.36,42.63
2016,1,8,16,15,2.0,44.0,0.75,8.5,44.5,40.26,28.44
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,24.79,14.95
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,12.53,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.15,6.5,29.5,110.79,0.0
2016,1,9,8,0,337.0,29.0,3.3,7.0,59.0,231.75,175.95
2016,1,9,8,15,430.5,37.0,3.3,7.0,97.0,303.78,251.0
2016,1,9,8,30,524.0,45.0,3.3,7.0,135.0,382.24,322.34
2016,1,9,8,45,581.0,50.5,3.35,7.0,175.0,440.63,375.03
2016,1,9,9,0,638.0,56.0,3.4,7.0,215.0,500.92,427.61
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,450.38,385.5
2016,1,9,9,30,334.0,118.0,3.3,7.0,223.0,382.32,327.6
2016,1,9,9,45,332.5,130.0,3.3,7.5,244.5,400.87,342.55
2016,1,9,10,0,331.0,142.0,3.3,8.0,266.0,418.14,355.68
2016,1,9,10,15,198.0,160.0,3.2,8.0,236.0,331.91,281.31
2016,1,9,10,30,65.0,178.0,3.1,8.0,206.0,242.05,202.76
2016,1,9,10,45,49.0,181.0,3.05,8.5,202.5,231.27,192.85
2016,1,9,11,0,33.0,184.0,3.0,9.0,199.0,220.54,182.8
2016,1,9,11,15,50.0,196.5,2.9,9.0,220.5,246.36,204.5
2016,1,9,11,30,67.0,209.0,2.8,9.0,242.0,271.86,225.65
2016,1,9,11,45,88.5,216.5,2.7,9.0,260.5,294.27,244.27
2016,1,9,12,0,110.0,224.0,2.6,9.0,279.0,315.94,262.12
2016,1,9,12,15,100.0,223.0,2.45,9.0,273.0,304.16,251.87
2016,1,9,12,30,90.0,222.0,2.3,9.0,267.0,292.58,241.95
2016,1,9,12,45,143.5,219.5,2.2,9.0,290.0,331.23,274.35
2016,1,9,13,0,197.0,217.0,2.1,9.0,313.0,357.42,296.0
2016,1,9,13,15,115.5,201.0,2.0,9.0,256.5,281.86,233.0
2016,1,9,13,30,34.0,185.0,1.9,9.0,200.0,204.72,168.4
2016,1,9,13,45,17.0,162.0,1.85,9.0,169.5,164.24,134.76
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,131.83,107.53
2016,1,9,14,15,0.0,122.0,1.75,9.0,122.0,115.05,93.54
2016,1,9,14,30,0.0,105.0,1.7,9.0,105.0,98.52,79.61
2016,1,9,14,45,0.0,95.0,1.7,9.0,95.0,88.89,71.5
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,79.33,63.36
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,68.91,54.49
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,58.56,45.55
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,47.82,36.06
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,37.17,26.54
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,26.46,16.91
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,15.76,7.59
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,161.5,15.5,1.75,6.5,30.0,109.09,0.0
2016,1,10,8,0,323.0,31.0,2.0,7.0,60.0,226.73,172.05
2016,1,10,8,15,417.5,40.0,1.95,7.0,99.0,300.32,247.01
2016,1,10,8,30,512.0,49.0,1.9,7.0,138.0,380.32,318.55
2016,1,10,8,45,577.0,54.5,1.9,7.5,179.0,443.54,373.51
2016,1,10,9,0,642.0,60.0,1.9,8.0,220.0,509.02,428.26
2016,1,10,9,15,680.0,64.5,1.85,8.0,258.5,556.92,467.56
2016,1,10,9,30,718.0,69.0,1.8,8.0,297.0,604.46,505.28
2016,1,10,9,45,751.0,70.5,1.8,8.5,332.0,639.75,530.9
2016,1,10,10,0,784.0,72.0,1.8,9.0,367.0,678.04,558.19
2016,1,10,10,15,801.5,74.0,1.7,9.5,395.5,703.42,574.38
2016,1,10,10,30,819.0,76.0,1.6,10.0,424.0,726.16,588.32
2016,1,10,10,45,836.5,76.0,1.55,10.5,447.0,743.62,598.6
2016,1,10,11,0,854.0,76.0,1.5,11.0,470.0,758.01,606.61
2016,1,10,11,15,861.0,77.0,1.4,11.0,485.0,762.36,607.92
2016,1,10,11,30,868.0,78.0,1.3,11.0,500.0,763.36,606.97
2016,1,10,11,45,875.0,77.0,1.25,11.5,508.5,758.56,601.46
2016,1,10,12,0,882.0,76.0,1.2,12.0,517.0,745.06,589.93
2016,1,10,12,15,881.5,76.0,1.15,12.0,516.5,729.52,578.23
2016,1,10,12,30,881.0,76.0,1.1,12.0,516.0,710.83,564.39
2016,1,10,12,45,879.5,74.5,1.1,12.0,509.0,686.67,547.24
2016,1,10,13,0,878.0,73.0,1.1,12.0,502.0,659.62,526.88
2016,1,10,13,15,870.5,72.0,1.1,12.0,487.0,626.62,501.49
2016,1,10,13,30,863.0,71.0,1.1,12.0,472.0,594.15,475.92
2016,1,10,13,45,851.0,70.0,1.15,12.0,450.0,553.82,444.23
2016,1,10,14,0,839.0,69.0,1.2,12.0,428.0,511.93,410.45
2016,1,10,14,15,602.5,104.5,1.15,12.0,353.5,401.66,322.35
2016,1,10,14,30,366.0,140.0,1.1,12.0,279.0,304.47,244.44
2016,1,10,14,45,560.0,100.0,1.1,12.0,291.0,321.19,253.8
2016,1,10,15,0,754.0,60.0,1.1,12.0,303.0,316.06,241.65
2016,1,10,15,15,719.0,56.5,1.0,11.5,265.0,262.85,193.87
2016,1,10,15,30,684.0,53.0,0.9,11.0,227.0,212.03,148.12
2016,1,10,15,45,631.0,48.0,0.85,10.5,187.0,159.29,102.48
2016,1,10,16,0,578.0,43.0,0.8,10.0,147.0,111.6,63.77
2016,1,10,16,15,492.0,36.0,0.85,9.5,107.5,63.65,31.13
2016,1,10,16,30,406.0,29.0,0.9,9.0,68.0,26.33,16.57
2016,1,10,16,45,203.0,14.5,1.0,8.5,34.0,11.12,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,15.5,1.0,7.0,17.5,28.15,0.0
2016,1,11,8,0,35.0,31.0,1.0,7.0,35.0,62.18,43.9
2016,1,11,8,15,55.5,48.5,1.1,7.0,57.0,96.04,76.41
2016,1,11,8,30,76.0,66.0,1.2,7.0,79.0,130.19,107.36
2016,1,11,8,45,87.0,83.0,1.35,7.5,102.0,158.53,132.61
2016,1,11,9,0,98.0,100.0,1.5,8.0,125.0,187.12,157.53
2016,1,11,9,15,104.5,116.5,1.45,8.0,146.5,212.2,179.05
2016,1,11,9,30,111.0,133.0,1.4,8.0,168.0,237.2,200.05
2016,1,11,9,45,116.5,147.0,1.4,8.5,187.5,257.97,216.82
2016,1,11,10,0,122.0,161.0,1.4,9.0,207.0,278.58,233.14
2016,1,11,10,15,68.5,159.5,1.45,9.5,186.0,223.55,185.79
2016,1,11,10,30,15.0,158.0,1.5,10.0,165.0,169.26,138.73
2016,1,11,10,45,7.5,139.5,1.55,10.5,143.0,141.86,115.39
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,115.86,93.08
2016,1,11,11,15,2.5,144.0,1.65,11.0,145.0,141.36,114.45
2016,1,11,11,30,5.0,167.0,1.7,11.0,169.0,167.03,135.69
2016,1,11,11,45,27.5,189.0,1.75,11.5,202.5,216.56,176.7
2016,1,11,12,0,50.0,211.0,1.8,12.0,236.0,256.7,209.32
2016,1,11,12,15,74.5,218.0,1.8,12.0,255.5,280.13,228.6
2016,1,11,12,30,99.0,225.0,1.8,12.0,275.0,302.42,246.87
2016,1,11,12,45,203.5,215.5,1.85,12.5,316.0,367.94,300.67
2016,1,11,13,0,308.0,206.0,1.9,13.0,357.0,427.04,347.72
2016,1,11,13,15,163.0,191.0,1.9,13.0,271.0,300.98,245.4
2016,1,11,13,30,18.0,176.0,1.9,13.0,185.0,179.8,145.18
2016,1,11,13,45,420.0,123.0,1.9,13.0,304.5,370.97,304.77
2016,1,11,14,0,822.0,70.0,1.9,13.0,424.0,506.41,409.61
2016,1,11,14,15,411.0,99.5,1.8,13.0,276.5,303.9,246.39
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,121.7,97.44
2016,1,11,14,45,373.0,94.5,1.6,13.0,216.0,242.97,194.13
2016,1,11,15,0,746.0,60.0,1.5,13.0,303.0,315.37,241.89
2016,1,11,15,15,711.5,56.5,1.35,12.5,265.5,262.61,194.03
2016,1,11,15,30,677.0,53.0,1.2,12.0,228.0,212.2,148.56
2016,1,11,15,45,626.5,48.0,1.05,11.5,188.0,160.14,103.28
2016,1,11,16,0,576.0,43.0,0.9,11.0,148.0,112.84,64.66
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.0,64.88,31.75
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,27.36,13.73
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,11.04,0.0
