Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.5,14.0,1.75,6.5,31.5,121.48,0.0
2016,1,12,8,0,385.0,28.0,1.9,7.0,63.0,254.8,194.71
2016,1,12,8,15,475.0,35.5,1.75,7.0,102.5,326.32,268.2
2016,1,12,8,30,565.0,43.0,1.6,7.0,142.0,404.05,337.45
2016,1,12,8,45,621.0,48.0,1.5,7.5,182.5,458.13,384.45
2016,1,12,9,0,677.0,53.0,1.4,8.0,223.0,519.19,434.63
2016,1,12,9,15,480.0,88.5,1.35,8.0,219.0,449.49,377.63
2016,1,12,9,30,283.0,124.0,1.3,8.0,215.0,355.67,299.68
2016,1,12,9,45,294.5,136.0,1.3,8.5,239.5,382.38,321.49
2016,1,12,10,0,306.0,148.0,1.3,9.0,264.0,408.48,341.49
2016,1,12,10,15,328.5,156.5,1.4,9.5,290.0,437.58,364.14
2016,1,12,10,30,351.0,165.0,1.5,10.0,316.0,466.04,385.93
2016,1,12,10,45,439.5,156.5,1.6,10.5,354.5,536.5,441.29
2016,1,12,11,0,528.0,148.0,1.7,11.0,393.0,593.75,485.34
2016,1,12,11,15,417.5,177.0,1.75,11.0,375.0,540.05,441.05
2016,1,12,11,30,307.0,206.0,1.8,11.0,357.0,473.68,387.46
2016,1,12,11,45,590.5,141.0,1.85,11.5,436.5,624.49,508.52
2016,1,12,12,0,874.0,76.0,1.9,12.0,516.0,742.85,596.31
2016,1,12,12,15,523.0,153.0,1.9,12.0,416.0,563.28,457.14
2016,1,12,12,30,172.0,230.0,1.9,12.0,316.0,369.11,300.17
2016,1,12,12,45,278.0,211.5,1.9,12.5,349.5,423.9,345.71
2016,1,12,13,0,384.0,193.0,1.9,13.0,383.0,463.23,376.85
2016,1,12,13,15,251.0,201.0,1.8,13.0,324.0,375.12,305.0
2016,1,12,13,30,118.0,209.0,1.7,13.0,265.0,287.1,233.09
2016,1,12,13,45,316.5,173.0,1.6,13.0,312.5,359.87,293.38
2016,1,12,14,0,515.0,137.0,1.5,13.0,360.0,417.23,337.8
2016,1,12,14,15,399.0,145.5,1.25,12.5,312.0,346.62,279.71
2016,1,12,14,30,283.0,154.0,1.0,12.0,264.0,280.08,225.59
2016,1,12,14,45,270.0,142.5,0.8,12.0,240.0,248.24,198.43
2016,1,12,15,0,257.0,131.0,0.6,12.0,216.0,217.24,171.44
2016,1,12,15,15,246.0,116.0,0.7,11.5,189.0,184.39,143.37
2016,1,12,15,30,235.0,101.0,0.8,11.0,162.0,152.51,115.66
2016,1,12,15,45,213.5,85.0,0.9,11.0,133.5,118.88,86.7
2016,1,12,16,0,192.0,69.0,1.0,11.0,105.0,87.6,60.47
2016,1,12,16,15,160.0,53.0,1.0,11.0,77.5,58.1,37.62
2016,1,12,16,30,128.0,37.0,1.0,11.0,50.0,32.43,19.61
2016,1,12,16,45,64.0,18.5,1.05,11.0,25.0,15.55,1.74
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.4,10.5,30.0,103.94,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,213.37,161.57
2016,1,13,8,15,390.0,42.5,3.75,11.0,99.0,288.76,235.93
2016,1,13,8,30,488.0,52.0,3.9,11.0,138.0,370.82,309.2
2016,1,13,8,45,545.5,58.5,4.05,11.5,178.0,430.38,361.61
2016,1,13,9,0,603.0,65.0,4.2,12.0,218.0,491.8,413.94
2016,1,13,9,15,644.0,70.0,4.45,12.0,256.5,541.7,456.51
2016,1,13,9,30,685.0,75.0,4.7,12.0,295.0,591.47,498.04
2016,1,13,9,45,375.5,116.5,4.95,12.5,239.0,428.93,361.79
2016,1,13,10,0,66.0,158.0,5.2,13.0,183.0,222.09,183.93
2016,1,13,10,15,303.5,143.5,5.35,13.0,272.5,402.97,339.56
2016,1,13,10,30,541.0,129.0,5.5,13.0,362.0,580.45,486.44
2016,1,13,10,45,342.0,169.0,5.65,13.0,319.0,464.51,388.41
2016,1,13,11,0,143.0,209.0,5.8,13.0,276.0,346.81,287.56
2016,1,13,11,15,336.0,184.5,5.85,13.0,348.5,474.76,396.32
2016,1,13,11,30,529.0,160.0,5.9,13.0,421.0,602.51,501.44
2016,1,13,11,45,672.0,130.0,6.0,13.0,467.0,675.29,560.78
2016,1,13,12,0,815.0,100.0,6.1,13.0,513.0,733.97,607.12
2016,1,13,12,15,599.5,150.5,6.1,12.5,454.5,621.6,516.58
2016,1,13,12,30,384.0,201.0,6.1,12.0,396.0,496.4,413.29
2016,1,13,12,45,214.5,204.0,6.1,12.0,312.5,363.41,302.36
2016,1,13,13,0,45.0,207.0,6.1,12.0,229.0,239.61,196.86
2016,1,13,13,15,196.0,198.0,6.0,12.0,291.0,329.92,274.47
2016,1,13,13,30,347.0,189.0,5.9,12.0,353.0,409.34,340.71
2016,1,13,13,45,336.5,181.5,5.8,12.0,335.0,380.81,316.31
2016,1,13,14,0,326.0,174.0,5.7,12.0,317.0,352.23,291.86
2016,1,13,14,15,304.0,165.0,5.45,11.5,291.5,316.68,261.78
2016,1,13,14,30,282.0,156.0,5.2,11.0,266.0,282.39,232.43
2016,1,13,14,45,492.0,115.5,4.95,11.0,287.0,312.23,253.08
2016,1,13,15,0,702.0,75.0,4.7,11.0,308.0,319.25,251.04
2016,1,13,15,15,664.5,71.0,4.15,10.5,270.5,266.7,202.77
2016,1,13,15,30,627.0,67.0,3.6,10.0,233.0,216.89,157.09
2016,1,13,15,45,591.5,58.5,3.1,10.0,194.0,166.15,111.34
2016,1,13,16,0,556.0,50.0,2.6,10.0,155.0,118.66,70.92
2016,1,13,16,15,466.5,42.5,2.35,9.5,115.0,71.75,38.06
2016,1,13,16,30,377.0,35.0,2.1,9.0,75.0,34.68,18.91
2016,1,13,16,45,230.0,23.0,1.85,8.5,44.0,18.75,4.79
2016,1,13,17,0,83.0,11.0,1.6,8.0,13.0,10.48,0.0
2016,1,13,17,15,41.5,5.5,1.55,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,27.5,16.5,1.2,6.5,19.0,34.28,0.0
2016,1,14,8,0,55.0,33.0,1.3,7.0,38.0,75.27,54.96
2016,1,14,8,15,75.5,50.5,1.4,7.5,61.5,109.63,88.05
2016,1,14,8,30,96.0,68.0,1.5,8.0,85.0,144.38,119.41
2016,1,14,8,45,108.5,85.0,1.65,8.5,109.0,174.25,145.95
2016,1,14,9,0,121.0,102.0,1.8,9.0,133.0,204.44,172.18
2016,1,14,9,15,127.0,118.5,1.8,9.0,156.0,229.82,193.89
2016,1,14,9,30,133.0,135.0,1.8,9.0,179.0,255.03,215.02
2016,1,14,9,45,138.0,149.0,1.85,9.5,198.5,275.93,231.84
2016,1,14,10,0,143.0,163.0,1.9,10.0,218.0,296.59,248.15
2016,1,14,10,15,106.5,173.5,1.95,10.0,216.0,281.28,234.23
2016,1,14,10,30,70.0,184.0,2.0,10.0,214.0,252.99,209.75
2016,1,14,10,45,106.0,197.0,2.05,10.0,245.5,294.33,244.44
2016,1,14,11,0,142.0,210.0,2.1,10.0,277.0,347.36,287.74
2016,1,14,11,15,118.5,215.5,2.15,10.0,272.5,333.16,275.09
2016,1,14,11,30,95.0,221.0,2.2,10.0,268.0,307.39,253.5
2016,1,14,11,45,93.0,225.0,2.25,10.0,271.5,307.76,253.66
2016,1,14,12,0,91.0,229.0,2.3,10.0,275.0,307.95,253.6
2016,1,14,12,15,74.5,224.0,2.3,10.0,262.0,287.03,236.08
2016,1,14,12,30,58.0,219.0,2.3,10.0,249.0,266.74,219.14
2016,1,14,12,45,44.5,209.0,2.3,10.5,232.0,243.72,199.7
2016,1,14,13,0,31.0,199.0,2.3,11.0,215.0,221.6,181.03
2016,1,14,13,15,15.5,146.0,2.15,10.5,154.0,148.71,120.86
2016,1,14,13,30,0.0,93.0,2.0,10.0,93.0,86.88,68.89
2016,1,14,13,45,0.0,80.5,1.95,10.0,80.5,74.95,58.89
2016,1,14,14,0,0.0,68.0,1.9,10.0,68.0,63.27,49.0
2016,1,14,14,15,0.0,84.0,1.75,10.0,84.0,78.33,61.99
2016,1,14,14,30,0.0,100.0,1.6,10.0,100.0,93.63,75.13
2016,1,14,14,45,0.0,90.5,1.5,10.0,90.5,84.54,67.45
2016,1,14,15,0,0.0,81.0,1.4,10.0,81.0,75.51,59.81
2016,1,14,15,15,0.0,71.0,1.45,9.5,71.0,66.08,51.85
2016,1,14,15,30,0.0,61.0,1.5,9.0,61.0,56.71,43.82
2016,1,14,15,45,0.0,50.0,1.6,9.0,50.0,46.48,34.84
2016,1,14,16,0,0.0,39.0,1.7,9.0,39.0,36.23,25.74
2016,1,14,16,15,0.0,28.5,2.0,9.0,28.5,26.45,16.99
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,16.69,8.18
2016,1,14,16,45,0.0,10.5,2.65,9.5,10.5,9.73,0.34
2016,1,14,17,0,0.0,3.0,3.0,10.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,3.2,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,15.5,0.45,7.5,32.0,117.0,6.14
2016,1,15,8,0,352.0,31.0,0.4,8.0,64.0,242.04,184.75
2016,1,15,8,15,444.5,39.0,0.5,8.0,103.5,314.98,255.68
2016,1,15,8,30,537.0,47.0,0.6,8.0,143.0,394.19,324.8
2016,1,15,8,45,591.5,53.0,0.75,8.5,183.5,452.86,375.11
2016,1,15,9,0,646.0,59.0,0.9,9.0,224.0,513.3,425.12
2016,1,15,9,15,683.5,63.0,1.0,9.0,262.5,560.89,463.97
2016,1,15,9,30,721.0,67.0,1.1,9.0,301.0,604.0,498.05
2016,1,15,9,45,735.0,72.5,1.2,9.5,333.5,635.58,521.06
2016,1,15,10,0,749.0,78.0,1.3,10.0,366.0,664.96,542.06
2016,1,15,10,15,767.5,80.5,1.3,10.0,395.0,691.8,560.93
2016,1,15,10,30,786.0,83.0,1.3,10.0,424.0,716.12,577.75
2016,1,15,10,45,798.0,85.0,1.3,10.5,446.5,732.12,587.33
2016,1,15,11,0,810.0,87.0,1.3,11.0,469.0,745.1,594.78
2016,1,15,11,15,592.0,142.5,1.25,11.0,426.5,642.29,516.7
2016,1,15,11,30,374.0,198.0,1.2,11.0,384.0,517.27,418.55
2016,1,15,11,45,390.5,198.0,1.2,11.0,395.5,524.4,425.01
2016,1,15,12,0,407.0,198.0,1.2,11.0,407.0,540.7,436.92
2016,1,15,12,15,390.5,202.0,1.15,11.0,402.5,513.67,415.41
2016,1,15,12,30,374.0,206.0,1.1,11.0,398.0,496.61,401.6
2016,1,15,12,45,250.5,217.0,1.05,11.0,344.5,412.88,334.48
2016,1,15,13,0,127.0,228.0,1.0,11.0,291.0,325.42,263.85
2016,1,15,13,15,477.0,155.0,0.9,11.0,384.5,479.2,389.5
2016,1,15,13,30,827.0,82.0,0.8,11.0,478.0,595.81,477.81
2016,1,15,13,45,818.0,79.5,0.75,11.5,457.0,556.67,444.1
2016,1,15,14,0,809.0,77.0,0.7,12.0,436.0,515.84,410.35
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.5,469.95,372.71
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,423.52,333.72
2016,1,15,14,45,755.5,69.0,0.6,12.0,346.5,374.38,291.86
2016,1,15,15,0,737.0,65.0,0.6,12.0,314.0,325.39,248.94
2016,1,15,15,15,702.0,61.0,0.6,11.5,276.0,271.97,202.23
2016,1,15,15,30,667.0,57.0,0.6,11.0,238.0,220.96,156.93
2016,1,15,15,45,618.0,52.0,0.6,11.0,198.0,167.93,110.7
2016,1,15,16,0,569.0,47.0,0.6,11.0,158.0,120.41,71.24
2016,1,15,16,15,487.5,40.0,0.65,10.5,118.5,73.38,37.96
2016,1,15,16,30,406.0,33.0,0.7,10.0,79.0,35.22,17.84
2016,1,15,16,45,266.5,22.5,0.8,9.5,47.0,17.98,6.36
2016,1,15,17,0,127.0,12.0,0.9,9.0,15.0,11.44,0.0
2016,1,15,17,15,63.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,7,45,135.0,17.5,3.25,10.0,30.5,98.68,9.87
2016,1,16,8,0,270.0,35.0,3.3,10.0,61.0,206.05,158.38
2016,1,16,8,15,363.0,45.0,3.25,10.0,99.0,277.62,227.94
2016,1,16,8,30,456.0,55.0,3.2,10.0,137.0,356.88,298.55
2016,1,16,8,45,527.5,60.0,3.2,10.5,178.0,422.74,355.82
2016,1,16,9,0,599.0,65.0,3.2,11.0,219.0,491.23,413.36
2016,1,16,9,15,357.5,101.5,3.15,11.0,197.5,385.57,325.28
2016,1,16,9,30,116.0,138.0,3.1,11.0,176.0,247.15,206.92
2016,1,16,9,45,120.0,151.5,3.1,11.5,194.5,266.27,222.72
2016,1,16,10,0,124.0,165.0,3.1,12.0,213.0,285.19,237.62
2016,1,16,10,15,62.0,134.0,3.05,12.5,158.0,187.16,154.54
2016,1,16,10,30,0.0,103.0,3.0,13.0,103.0,97.89,77.58
2016,1,16,10,45,0.0,102.0,3.0,13.5,102.0,96.49,76.23
2016,1,16,11,0,0.0,101.0,3.0,14.0,101.0,95.22,74.92
2016,1,16,11,15,0.0,129.5,3.0,14.0,129.5,124.02,98.83
2016,1,16,11,30,0.0,158.0,3.0,14.0,158.0,153.27,122.89
2016,1,16,11,45,0.0,129.5,3.0,14.0,129.5,123.36,98.05
2016,1,16,12,0,0.0,101.0,3.0,14.0,101.0,94.73,74.24
2016,1,16,12,15,7.5,145.5,2.9,14.0,149.5,144.62,115.91
2016,1,16,12,30,15.0,190.0,2.8,14.0,198.0,195.38,157.63
2016,1,16,12,45,28.0,199.0,2.75,14.5,213.5,221.22,178.56
2016,1,16,13,0,41.0,208.0,2.7,15.0,229.0,237.96,191.98
2016,1,16,13,15,39.0,203.0,2.55,15.0,222.5,229.03,184.65
2016,1,16,13,30,37.0,198.0,2.4,15.0,216.0,220.24,177.52
2016,1,16,13,45,36.0,189.5,2.3,15.0,206.0,208.47,168.02
2016,1,16,14,0,35.0,181.0,2.2,15.0,196.0,196.84,158.62
2016,1,16,14,15,33.0,169.5,2.0,14.5,183.5,181.78,146.6
2016,1,16,14,30,31.0,158.0,1.8,14.0,171.0,167.01,134.73
2016,1,16,14,45,28.5,145.0,1.65,14.0,156.0,150.84,121.37
2016,1,16,15,0,26.0,132.0,1.5,14.0,141.0,135.03,108.21
2016,1,16,15,15,21.0,117.0,1.4,13.5,124.0,115.46,92.05
2016,1,16,15,30,16.0,102.0,1.3,13.0,107.0,98.59,78.02
2016,1,16,15,45,9.0,86.0,1.2,13.0,88.5,81.07,63.24
2016,1,16,16,0,2.0,70.0,1.1,13.0,70.0,64.45,49.15
2016,1,16,16,15,1.0,52.5,1.1,12.5,52.5,47.99,34.88
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,31.99,20.78
2016,1,16,16,45,0.0,21.0,1.15,12.0,21.0,19.44,7.99
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.5,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,2.65,12.0,9.0,8.34,0.0
2016,1,17,8,0,0.0,18.0,2.8,12.0,18.0,16.69,7.68
2016,1,17,8,15,0.0,28.5,2.75,12.0,28.5,26.46,16.62
2016,1,17,8,30,0.0,39.0,2.7,12.0,39.0,36.23,25.32
2016,1,17,8,45,0.0,50.0,2.7,12.5,50.0,46.74,34.5
2016,1,17,9,0,0.0,61.0,2.7,13.0,61.0,57.67,43.92
2016,1,17,9,15,0.0,71.5,2.7,13.0,71.5,68.03,52.81
2016,1,17,9,30,0.0,82.0,2.7,13.0,82.0,78.39,61.61
2016,1,17,9,45,0.0,91.5,2.75,13.0,91.5,87.68,69.41
2016,1,17,10,0,0.0,101.0,2.8,13.0,101.0,96.99,77.17
2016,1,17,10,15,11.0,134.5,2.8,13.0,139.5,140.72,114.13
2016,1,17,10,30,22.0,168.0,2.8,13.0,178.0,185.34,151.25
2016,1,17,10,45,11.0,88.5,2.85,13.0,93.5,91.33,72.36
2016,1,17,11,0,0.0,9.0,2.9,13.0,9.0,8.35,1.49
2016,1,17,11,15,0.0,63.5,2.9,13.0,63.5,59.08,44.72
2016,1,17,11,30,0.0,118.0,2.9,13.0,118.0,111.91,89.05
2016,1,17,11,45,0.0,116.5,2.9,13.5,116.5,110.21,87.33
2016,1,17,12,0,0.0,115.0,2.9,14.0,115.0,108.57,85.76
2016,1,17,12,15,1.5,142.0,2.8,13.5,143.0,136.62,109.24
2016,1,17,12,30,3.0,169.0,2.7,13.0,171.0,164.94,132.83
2016,1,17,12,45,1.5,101.5,2.65,13.0,102.5,96.13,75.68
2016,1,17,13,0,0.0,34.0,2.6,13.0,34.0,31.59,21.3
2016,1,17,13,15,0.0,75.5,2.5,13.0,75.5,70.29,54.15
2016,1,17,13,30,0.0,117.0,2.4,13.0,117.0,110.1,87.62
2016,1,17,13,45,0.0,71.5,2.35,13.0,71.5,66.54,51.04
2016,1,17,14,0,0.0,26.0,2.3,13.0,26.0,24.14,15.05
2016,1,17,14,15,0.0,72.5,2.2,13.0,72.5,67.47,52.07
2016,1,17,14,30,0.0,119.0,2.1,13.0,119.0,111.82,89.58
2016,1,17,14,45,0.0,109.0,2.05,13.0,109.0,102.12,81.48
2016,1,17,15,0,0.0,99.0,2.0,13.0,99.0,92.49,73.47
2016,1,17,15,15,0.0,87.5,1.9,12.5,87.5,81.52,64.37
2016,1,17,15,30,0.0,76.0,1.8,12.0,76.0,70.62,55.19
2016,1,17,15,45,0.0,63.5,1.75,12.0,63.5,58.89,45.06
2016,1,17,16,0,0.0,51.0,1.7,12.0,51.0,47.26,34.88
2016,1,17,16,15,0.0,38.5,1.7,12.0,38.5,35.74,24.71
2016,1,17,16,30,0.0,26.0,1.7,12.0,26.0,24.14,14.38
2016,1,17,16,45,0.0,15.5,1.75,12.0,15.5,14.37,4.9
2016,1,17,17,0,0.0,5.0,1.8,12.0,5.0,4.77,0.0
2016,1,17,17,15,0.0,2.5,1.85,12.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.0,0.6,9.5,35.0,132.62,30.65
2016,1,18,8,0,425.0,28.0,0.7,10.0,70.0,269.46,207.36
2016,1,18,8,15,513.0,35.5,0.75,10.5,111.5,343.38,277.47
2016,1,18,8,30,601.0,43.0,0.8,11.0,153.0,422.78,345.45
2016,1,18,8,45,658.5,47.0,0.9,12.0,195.5,484.02,396.23
2016,1,18,9,0,716.0,51.0,1.0,13.0,238.0,546.76,446.06
2016,1,18,9,15,750.0,54.5,1.05,13.0,277.5,594.03,483.17
2016,1,18,9,30,784.0,58.0,1.1,13.0,317.0,640.52,517.79
2016,1,18,9,45,802.5,61.5,1.2,13.5,351.5,674.61,541.93
2016,1,18,10,0,821.0,65.0,1.3,14.0,386.0,706.51,564.1
2016,1,18,10,15,553.0,123.5,1.4,14.0,347.0,583.42,471.23
2016,1,18,10,30,285.0,182.0,1.5,14.0,308.0,439.49,356.88
2016,1,18,10,45,279.5,194.5,1.65,14.5,323.0,449.93,365.06
2016,1,18,11,0,274.0,207.0,1.8,15.0,338.0,459.07,371.07
2016,1,18,11,15,236.0,217.5,1.95,15.0,333.5,427.22,345.62
2016,1,18,11,30,198.0,228.0,2.1,15.0,329.0,406.86,328.91
2016,1,18,11,45,193.0,233.5,2.25,15.0,333.0,405.48,327.76
2016,1,18,12,0,188.0,239.0,2.4,15.0,337.0,403.48,326.02
2016,1,18,12,15,95.0,203.0,2.35,15.0,252.5,278.39,225.21
2016,1,18,12,30,2.0,167.0,2.3,15.0,168.0,162.1,129.04
2016,1,18,12,45,1.0,127.0,2.25,15.0,127.5,120.81,95.44
2016,1,18,13,0,0.0,87.0,2.2,15.0,87.0,81.05,62.55
2016,1,18,13,15,8.5,134.5,2.1,14.5,139.0,132.79,105.95
2016,1,18,13,30,17.0,182.0,2.0,14.0,191.0,185.06,149.2
2016,1,18,13,45,17.0,176.0,1.9,14.0,184.5,178.11,143.45
2016,1,18,14,0,17.0,170.0,1.8,14.0,178.0,171.18,137.88
2016,1,18,14,15,15.0,159.5,1.65,14.0,166.5,158.82,127.81
2016,1,18,14,30,13.0,149.0,1.5,14.0,155.0,146.71,117.92
2016,1,18,14,45,10.0,137.5,1.35,14.0,141.5,133.47,107.05
2016,1,18,15,0,7.0,126.0,1.2,14.0,128.0,120.58,96.44
2016,1,18,15,15,3.5,112.0,1.1,13.5,113.0,105.55,84.16
2016,1,18,15,30,0.0,98.0,1.0,13.0,98.0,90.98,72.15
2016,1,18,15,45,0.0,82.0,0.9,13.0,82.0,75.76,59.17
2016,1,18,16,0,0.0,66.0,0.8,13.0,66.0,60.72,46.16
2016,1,18,16,15,0.0,50.0,0.8,12.5,50.0,45.87,33.26
2016,1,18,16,30,0.0,34.0,0.8,12.0,34.0,31.3,20.4
2016,1,18,16,45,0.0,21.0,0.85,12.0,21.0,19.5,9.19
2016,1,18,17,0,0.0,8.0,0.9,12.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,0.9,12.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.25,12.0,9.5,8.8,0.0
2016,1,19,8,0,0.0,19.0,5.4,12.0,19.0,17.62,8.51
2016,1,19,8,15,0.0,30.5,5.35,12.0,30.5,28.32,18.2
2016,1,19,8,30,0.0,42.0,5.3,12.0,42.0,39.03,27.7
2016,1,19,8,45,0.0,54.0,5.3,12.5,54.0,51.09,38.21
2016,1,19,9,0,0.0,66.0,5.3,13.0,66.0,63.08,48.54
2016,1,19,9,15,0.0,77.5,5.3,13.0,77.5,74.49,58.34
2016,1,19,9,30,0.0,89.0,5.3,13.0,89.0,85.89,68.02
2016,1,19,9,45,0.0,83.0,5.3,13.5,83.0,78.53,61.54
2016,1,19,10,0,0.0,77.0,5.3,14.0,77.0,71.88,55.69
2016,1,19,10,15,0.5,113.0,5.4,14.0,113.5,109.23,87.13
2016,1,19,10,30,1.0,149.0,5.5,14.0,150.0,147.66,119.13
2016,1,19,10,45,14.0,169.0,5.65,14.0,176.0,178.55,145.08
2016,1,19,11,0,27.0,189.0,5.8,14.0,202.0,209.56,170.95
2016,1,19,11,15,100.5,210.5,5.95,14.0,261.0,301.66,248.64
2016,1,19,11,30,174.0,232.0,6.1,14.0,320.0,393.26,324.43
2016,1,19,11,45,101.5,220.0,6.25,14.5,271.5,308.43,253.01
2016,1,19,12,0,29.0,208.0,6.4,15.0,223.0,236.97,192.12
2016,1,19,12,15,14.5,112.0,6.25,14.5,119.5,116.19,92.48
2016,1,19,12,30,0.0,16.0,6.1,14.0,16.0,14.86,6.96
2016,1,19,12,45,6.0,100.5,5.95,14.0,103.5,98.28,77.53
2016,1,19,13,0,12.0,185.0,5.8,14.0,191.0,186.42,150.88
2016,1,19,13,15,15.0,185.0,5.65,14.0,192.5,187.65,151.93
2016,1,19,13,30,18.0,185.0,5.5,14.0,194.0,188.67,152.9
2016,1,19,13,45,28.5,185.0,5.35,14.0,198.5,199.37,162.0
2016,1,19,14,0,39.0,185.0,5.2,14.0,203.0,203.08,165.23
2016,1,19,14,15,219.0,166.5,4.95,13.5,257.5,280.79,230.5
2016,1,19,14,30,399.0,148.0,4.7,13.0,312.0,336.23,274.61
2016,1,19,14,45,533.0,119.0,4.5,13.0,318.0,340.32,274.2
2016,1,19,15,0,667.0,90.0,4.3,13.0,324.0,333.29,262.41
2016,1,19,15,15,630.0,85.0,3.9,12.5,286.5,280.76,215.2
2016,1,19,15,30,593.0,80.0,3.5,12.0,249.0,231.0,170.31
2016,1,19,15,45,543.5,72.5,3.15,12.0,209.0,179.46,124.75
2016,1,19,16,0,494.0,65.0,2.8,12.0,169.0,132.77,85.24
2016,1,19,16,15,411.5,55.5,2.55,11.5,128.5,86.48,51.13
2016,1,19,16,30,329.0,46.0,2.3,11.0,88.0,47.73,27.66
2016,1,19,16,45,164.5,34.0,2.05,11.0,55.0,26.81,15.35
2016,1,19,17,0,0.0,22.0,1.8,11.0,22.0,20.97,0.0
2016,1,19,17,15,0.0,11.0,1.65,10.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,1.05,8.5,29.5,92.93,30.29
2016,1,20,8,0,240.0,35.0,1.1,9.0,59.0,190.79,148.81
2016,1,20,8,15,287.0,49.0,1.15,9.5,92.5,241.81,198.0
2016,1,20,8,30,334.0,63.0,1.2,10.0,126.0,296.06,246.1
2016,1,20,8,45,373.0,74.5,1.25,10.5,160.5,344.59,287.95
2016,1,20,9,0,412.0,86.0,1.3,11.0,195.0,394.7,329.66
2016,1,20,9,15,436.0,95.0,1.2,11.0,227.0,432.49,360.19
2016,1,20,9,30,460.0,104.0,1.1,11.0,259.0,470.14,389.59
2016,1,20,9,45,272.5,136.0,1.05,11.5,230.0,368.84,305.18
2016,1,20,10,0,85.0,168.0,1.0,12.0,201.0,248.22,203.6
2016,1,20,10,15,329.0,148.0,1.0,12.0,292.0,430.98,355.5
2016,1,20,10,30,573.0,128.0,1.0,12.0,383.0,616.16,498.4
2016,1,20,10,45,597.5,128.0,1.05,12.5,406.5,638.47,512.08
2016,1,20,11,0,622.0,128.0,1.1,13.0,430.0,658.48,525.77
2016,1,20,11,15,579.5,146.5,1.1,13.0,435.0,643.76,513.08
2016,1,20,11,30,537.0,165.0,1.1,13.0,440.0,622.73,496.26
2016,1,20,11,45,708.0,122.5,1.1,13.5,491.5,705.84,558.15
2016,1,20,12,0,879.0,80.0,1.1,14.0,543.0,767.9,600.11
2016,1,20,12,15,689.5,132.0,1.0,14.0,495.5,679.47,534.28
2016,1,20,12,30,500.0,184.0,0.9,14.0,448.0,578.62,456.99
2016,1,20,12,45,694.5,129.0,0.85,14.0,491.0,646.41,509.96
2016,1,20,13,0,889.0,74.0,0.8,14.0,534.0,690.58,542.48
2016,1,20,13,15,703.5,119.0,0.7,14.0,477.0,598.06,470.57
2016,1,20,13,30,518.0,164.0,0.6,14.0,420.0,502.02,396.66
2016,1,20,13,45,539.5,150.5,0.5,14.5,407.5,479.09,378.36
2016,1,20,14,0,561.0,137.0,0.4,15.0,395.0,453.16,356.59
2016,1,20,14,15,501.0,139.5,0.3,14.5,359.5,399.99,314.72
2016,1,20,14,30,441.0,142.0,0.2,14.0,324.0,350.43,275.38
2016,1,20,14,45,495.5,120.0,0.15,14.0,308.5,327.5,255.19
2016,1,20,15,0,550.0,98.0,0.1,14.0,293.0,301.07,230.61
2016,1,20,15,15,525.5,90.5,0.15,13.5,260.5,255.68,192.11
2016,1,20,15,30,501.0,83.0,0.2,13.0,228.0,212.01,154.43
2016,1,20,15,45,465.5,74.0,0.3,13.0,192.0,166.64,115.54
2016,1,20,16,0,430.0,65.0,0.4,13.0,156.0,124.7,80.51
2016,1,20,16,15,382.5,53.0,0.45,12.5,120.0,82.5,48.51
2016,1,20,16,30,335.0,41.0,0.5,12.0,84.0,45.52,25.26
2016,1,20,16,45,167.5,31.5,0.6,12.0,53.0,24.67,14.07
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,19.36,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,11.5,2.35,8.5,11.5,10.66,0.0
2016,1,21,8,0,0.0,23.0,2.6,9.0,23.0,21.35,11.85
2016,1,21,8,15,0.0,36.0,2.55,9.5,36.0,33.76,23.11
2016,1,21,8,30,0.0,49.0,2.5,10.0,49.0,47.0,34.84
2016,1,21,8,45,0.0,63.0,2.5,10.5,63.0,61.28,47.33
2016,1,21,9,0,0.0,77.0,2.5,11.0,77.0,75.44,59.55
2016,1,21,9,15,0.0,90.0,2.55,11.5,90.0,88.4,70.54
2016,1,21,9,30,0.0,103.0,2.6,12.0,103.0,101.35,81.36
2016,1,21,9,45,0.0,119.0,2.65,12.5,119.0,117.71,94.88
2016,1,21,10,0,0.0,135.0,2.7,13.0,135.0,134.04,108.2
2016,1,21,10,15,52.5,166.0,2.75,13.5,189.5,218.6,179.55
2016,1,21,10,30,105.0,197.0,2.8,14.0,244.0,295.56,242.76
2016,1,21,10,45,301.5,181.0,2.9,14.5,326.0,452.06,371.42
2016,1,21,11,0,498.0,165.0,3.0,15.0,408.0,599.71,487.63
2016,1,21,11,15,491.5,173.0,2.9,15.0,419.5,601.69,486.97
2016,1,21,11,30,485.0,181.0,2.8,15.0,431.0,601.55,485.66
2016,1,21,11,45,476.0,188.0,2.75,15.5,436.5,596.32,479.8
2016,1,21,12,0,467.0,195.0,2.7,16.0,442.0,589.19,472.6
2016,1,21,12,15,435.5,202.0,2.55,16.0,433.0,563.48,451.61
2016,1,21,12,30,404.0,209.0,2.4,16.0,424.0,527.05,422.82
2016,1,21,12,45,406.0,205.5,2.25,16.0,419.5,513.13,411.65
2016,1,21,13,0,408.0,202.0,2.1,16.0,415.0,506.6,405.71
2016,1,21,13,15,300.5,213.0,1.8,15.5,368.0,425.49,341.38
2016,1,21,13,30,193.0,224.0,1.5,15.0,321.0,351.17,281.98
2016,1,21,13,45,294.0,199.5,1.2,15.0,339.5,381.86,306.46
2016,1,21,14,0,395.0,175.0,0.9,15.0,358.0,403.54,321.87
2016,1,21,14,15,210.0,168.0,0.85,14.5,265.0,278.9,223.35
2016,1,21,14,30,25.0,161.0,0.8,14.0,172.0,163.83,131.09
2016,1,21,14,45,51.0,155.0,0.8,14.0,174.5,169.99,136.49
2016,1,21,15,0,77.0,149.0,0.8,14.0,177.0,170.05,135.95
2016,1,21,15,15,71.0,133.5,0.85,13.5,157.0,148.27,117.93
2016,1,21,15,30,65.0,118.0,0.9,13.0,137.0,127.2,100.33
2016,1,21,15,45,58.0,100.5,0.95,13.0,115.5,104.84,81.34
2016,1,21,16,0,51.0,83.0,1.0,13.0,94.0,83.44,63.14
2016,1,21,16,15,39.0,65.0,1.05,12.5,72.5,62.2,45.52
2016,1,21,16,30,27.0,47.0,1.1,12.0,51.0,42.72,29.5
2016,1,21,16,45,13.5,30.0,1.15,12.0,32.0,26.77,16.1
2016,1,21,17,0,0.0,13.0,1.2,12.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.2,12.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
