Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,19.48,10.2
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,31.12,20.64
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,43.38,31.47
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,56.51,42.98
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,69.57,54.31
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,81.46,64.51
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,93.36,74.58
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,110.81,89.09
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,128.26,103.39
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,162.39,132.12
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,196.87,160.77
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,163.17,132.2
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,130.88,104.82
2016,1,22,11,15,76.0,186.5,3.0,13.0,226.0,254.18,208.78
2016,1,22,11,30,152.0,237.0,3.0,13.0,316.0,382.57,313.0
2016,1,22,11,45,80.5,211.0,3.05,13.0,253.0,281.84,230.0
2016,1,22,12,0,9.0,185.0,3.1,13.0,190.0,186.77,150.62
2016,1,22,12,15,16.0,196.0,3.2,13.0,205.0,202.82,164.16
2016,1,22,12,30,23.0,207.0,3.3,13.0,220.0,218.57,177.2
2016,1,22,12,45,11.5,163.0,3.4,13.0,169.5,164.13,132.29
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,112.04,88.91
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,69.36,53.23
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,27.87,18.14
2016,1,22,13,45,0.0,70.0,3.05,13.0,70.0,65.14,49.86
2016,1,22,14,0,0.0,110.0,2.9,13.0,110.0,103.14,81.94
2016,1,22,14,15,0.0,100.0,2.85,13.0,100.0,93.52,73.93
2016,1,22,14,30,0.0,90.0,2.8,13.0,90.0,83.98,66.02
2016,1,22,14,45,0.0,98.5,2.75,13.0,98.5,92.03,72.96
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,99.98,79.79
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,88.5,70.29
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,77.11,60.75
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,64.89,50.25
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,52.77,39.7
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,40.77,29.21
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,28.79,18.62
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,18.09,9.31
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,63.0,24.5,3.3,9.5,31.0,71.32,31.94
2016,1,23,8,0,126.0,49.0,3.6,10.0,62.0,146.68,114.7
2016,1,23,8,15,210.0,65.0,3.8,10.0,99.5,214.15,176.46
2016,1,23,8,30,294.0,81.0,4.0,10.0,137.0,296.94,249.4
2016,1,23,8,45,335.5,95.5,4.2,10.5,175.0,349.25,295.25
2016,1,23,9,0,377.0,110.0,4.4,11.0,213.0,403.39,341.44
2016,1,23,9,15,188.5,92.0,4.5,11.0,143.5,247.34,210.0
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,69.53,54.38
2016,1,23,9,45,3.0,108.5,4.7,11.0,109.5,107.89,87.31
2016,1,23,10,0,6.0,143.0,4.8,11.0,145.0,147.31,120.64
2016,1,23,10,15,83.5,172.0,4.7,11.0,209.5,249.55,208.58
2016,1,23,10,30,161.0,201.0,4.6,11.0,274.0,356.12,297.76
2016,1,23,10,45,80.5,111.5,4.6,11.0,148.0,184.9,154.1
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,20.43,11.91
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,34.38,23.89
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,48.36,35.8
2016,1,23,11,45,5.5,121.0,4.7,11.5,124.5,118.81,95.47
2016,1,23,12,0,11.0,190.0,4.8,12.0,197.0,193.47,157.45
2016,1,23,12,15,32.0,210.0,4.8,12.0,228.0,239.25,195.66
2016,1,23,12,30,53.0,230.0,4.8,12.0,259.0,275.06,225.4
2016,1,23,12,45,126.5,235.5,4.85,12.0,303.0,340.1,280.12
2016,1,23,13,0,200.0,241.0,4.9,12.0,347.0,391.15,322.67
2016,1,23,13,15,103.5,207.0,4.9,12.0,262.0,283.18,233.05
2016,1,23,13,30,7.0,173.0,4.9,12.0,177.0,169.58,137.57
2016,1,23,13,45,43.5,189.0,4.9,12.0,210.0,212.17,173.87
2016,1,23,14,0,80.0,205.0,4.9,12.0,243.0,246.2,202.37
2016,1,23,14,15,161.5,191.5,4.75,11.5,262.5,274.18,226.19
2016,1,23,14,30,243.0,178.0,4.6,11.0,282.0,293.77,242.05
2016,1,23,14,45,475.0,131.0,4.45,11.0,312.5,333.95,272.16
2016,1,23,15,0,707.0,84.0,4.3,11.0,343.0,349.29,277.92
2016,1,23,15,15,672.5,80.0,4.05,10.5,305.0,296.1,229.64
2016,1,23,15,30,638.0,76.0,3.8,10.0,267.0,245.31,183.2
2016,1,23,15,45,593.5,69.5,3.55,10.0,226.0,192.73,135.75
2016,1,23,16,0,549.0,63.0,3.3,10.0,185.0,144.35,93.63
2016,1,23,16,15,470.5,55.0,3.1,9.5,143.5,95.76,56.53
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,55.93,31.91
2016,1,23,16,45,275.5,34.5,2.75,9.0,66.0,28.21,18.09
2016,1,23,17,0,159.0,22.0,2.6,9.0,30.0,17.47,0.0
2016,1,23,17,15,79.5,11.0,2.5,8.5,15.0,10.48,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.63,0.0
2016,1,24,7,45,55.0,24.0,1.5,6.5,30.0,66.76,32.68
2016,1,24,8,0,110.0,40.0,1.7,7.0,52.0,121.6,95.75
2016,1,24,8,15,141.5,58.0,1.65,7.0,81.0,164.87,136.24
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,209.7,176.64
2016,1,24,8,45,194.5,93.0,1.55,7.5,139.5,248.39,210.5
2016,1,24,9,0,216.0,110.0,1.5,8.0,169.0,287.85,243.98
2016,1,24,9,15,236.0,123.0,1.45,8.0,197.0,321.42,272.17
2016,1,24,9,30,256.0,136.0,1.4,8.0,225.0,355.41,300.03
2016,1,24,9,45,328.5,141.0,1.35,8.5,267.0,417.83,350.68
2016,1,24,10,0,401.0,146.0,1.3,9.0,309.0,495.71,411.44
2016,1,24,10,15,393.5,163.0,1.25,9.0,333.0,514.34,423.94
2016,1,24,10,30,386.0,180.0,1.2,9.0,357.0,518.62,425.98
2016,1,24,10,45,441.0,174.5,1.2,9.5,386.5,569.17,464.1
2016,1,24,11,0,496.0,169.0,1.2,10.0,416.0,606.26,491.2
2016,1,24,11,15,511.0,171.5,1.25,10.5,433.0,619.03,499.47
2016,1,24,11,30,526.0,174.0,1.3,11.0,450.0,629.64,506.35
2016,1,24,11,45,485.0,188.5,1.4,11.5,446.5,607.58,488.17
2016,1,24,12,0,444.0,203.0,1.5,12.0,443.0,583.91,469.01
2016,1,24,12,15,660.0,143.0,1.55,12.0,500.5,676.74,542.64
2016,1,24,12,30,876.0,83.0,1.6,12.0,558.0,751.24,597.66
2016,1,24,12,45,883.0,79.5,1.7,12.5,554.0,726.56,578.89
2016,1,24,13,0,890.0,76.0,1.8,13.0,550.0,703.42,562.24
2016,1,24,13,15,884.0,75.5,1.95,12.5,536.0,671.74,540.69
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,637.54,515.8
2016,1,24,13,45,863.0,75.5,2.25,12.0,500.0,599.3,485.91
2016,1,24,14,0,848.0,76.0,2.4,12.0,478.0,556.54,451.71
2016,1,24,14,15,833.0,74.0,2.3,12.0,450.0,509.86,412.66
2016,1,24,14,30,818.0,72.0,2.2,12.0,422.0,462.28,371.96
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.0,410.3,326.92
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,358.81,281.2
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,304.57,232.6
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,252.16,184.93
2016,1,24,15,45,670.0,56.0,1.35,10.5,235.5,198.64,136.83
2016,1,24,16,0,631.0,51.0,1.1,10.0,194.0,148.57,93.22
2016,1,24,16,15,562.0,44.5,1.1,9.5,151.5,96.1,52.72
2016,1,24,16,30,493.0,38.0,1.1,9.0,109.0,52.54,26.02
2016,1,24,16,45,377.0,28.5,1.15,8.5,71.5,22.32,13.39
2016,1,24,17,0,261.0,19.0,1.2,8.0,34.0,15.24,0.0
2016,1,24,17,15,130.5,9.5,1.2,7.5,17.0,9.05,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.9,8.0,13.0,56.55,0.0
2016,1,25,7,45,253.0,22.5,1.0,8.5,45.5,168.19,95.07
2016,1,25,8,0,397.0,34.0,1.1,9.0,78.0,271.91,216.18
2016,1,25,8,15,481.5,41.5,1.2,9.0,119.5,343.42,282.39
2016,1,25,8,30,566.0,49.0,1.3,9.0,161.0,420.54,349.74
2016,1,25,8,45,620.5,54.0,1.45,9.5,203.5,480.34,400.69
2016,1,25,9,0,675.0,59.0,1.6,10.0,246.0,537.62,448.01
2016,1,25,9,15,401.0,102.0,1.65,10.0,218.0,420.7,352.38
2016,1,25,9,30,127.0,145.0,1.7,10.0,190.0,263.52,220.09
2016,1,25,9,45,146.0,160.5,1.8,10.5,217.0,296.7,247.89
2016,1,25,10,0,165.0,176.0,1.9,11.0,244.0,330.13,274.6
2016,1,25,10,15,466.0,135.5,1.95,11.5,346.0,538.68,445.64
2016,1,25,10,30,767.0,95.0,2.0,12.0,448.0,736.42,595.08
2016,1,25,10,45,567.0,147.0,2.05,12.5,415.5,637.91,516.9
2016,1,25,11,0,367.0,199.0,2.1,13.0,383.0,526.84,427.68
2016,1,25,11,15,208.5,211.0,2.15,13.0,316.5,400.11,326.25
2016,1,25,11,30,50.0,223.0,2.2,13.0,250.0,273.95,221.8
2016,1,25,11,45,39.0,219.0,2.25,13.0,240.5,258.46,209.34
2016,1,25,12,0,28.0,215.0,2.3,13.0,231.0,232.9,188.35
2016,1,25,12,15,27.5,216.0,2.3,13.0,231.5,232.34,187.88
2016,1,25,12,30,27.0,217.0,2.3,13.0,232.0,231.78,187.37
2016,1,25,12,45,430.0,155.5,2.35,13.0,386.0,490.28,402.07
2016,1,25,13,0,833.0,94.0,2.4,13.0,540.0,690.82,558.49
2016,1,25,13,15,826.5,93.0,2.4,13.0,526.5,659.22,532.13
2016,1,25,13,30,820.0,92.0,2.4,13.0,513.0,625.3,505.5
2016,1,25,13,45,544.5,148.0,2.4,13.5,423.0,486.95,394.71
2016,1,25,14,0,269.0,204.0,2.4,14.0,333.0,361.74,292.86
2016,1,25,14,15,260.5,194.5,2.35,13.5,313.5,333.88,270.96
2016,1,25,14,30,252.0,185.0,2.3,13.0,294.0,306.21,248.38
2016,1,25,14,45,249.5,170.0,2.25,13.0,271.0,275.91,222.82
2016,1,25,15,0,247.0,155.0,2.2,13.0,248.0,245.57,196.76
2016,1,25,15,15,464.0,110.5,1.9,12.5,261.5,260.18,202.49
2016,1,25,15,30,681.0,66.0,1.6,12.0,275.0,250.43,184.14
2016,1,25,15,45,639.5,60.5,1.3,12.0,234.5,196.97,136.06
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,147.27,92.94
2016,1,25,16,15,528.5,48.5,1.0,11.5,152.0,97.82,55.03
2016,1,25,16,30,459.0,42.0,1.0,11.0,110.0,55.93,29.1
2016,1,25,16,45,347.0,31.5,1.05,10.5,72.5,24.93,15.62
2016,1,25,17,0,235.0,21.0,1.1,10.0,35.0,17.0,1.97
2016,1,25,17,15,117.5,10.5,1.1,10.0,17.5,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,13.34,0.0
2016,1,26,7,45,206.5,24.5,0.35,7.5,48.0,149.59,89.3
2016,1,26,8,0,413.0,35.0,0.4,8.0,82.0,281.78,224.08
2016,1,26,8,15,497.0,42.5,0.5,8.0,124.5,353.96,289.59
2016,1,26,8,30,581.0,50.0,0.6,8.0,167.0,431.62,356.51
2016,1,26,8,45,636.0,55.0,0.7,8.5,210.5,492.47,407.32
2016,1,26,9,0,691.0,60.0,0.8,9.0,254.0,550.69,454.4
2016,1,26,9,15,375.0,101.0,0.9,9.0,208.5,402.17,335.25
2016,1,26,9,30,59.0,142.0,1.0,9.0,163.0,199.41,165.21
2016,1,26,9,45,209.0,149.0,1.1,9.5,233.5,340.65,285.23
2016,1,26,10,0,359.0,156.0,1.2,10.0,304.0,464.54,385.05
2016,1,26,10,15,249.0,181.0,1.2,10.5,287.5,413.41,340.05
2016,1,26,10,30,139.0,206.0,1.2,11.0,271.0,345.32,282.68
2016,1,26,10,45,317.5,189.0,1.3,11.5,346.5,477.25,390.31
2016,1,26,11,0,496.0,172.0,1.4,12.0,422.0,612.16,494.25
2016,1,26,11,15,685.0,129.5,1.45,12.0,486.5,718.33,574.03
2016,1,26,11,30,874.0,87.0,1.5,12.0,551.0,811.32,639.81
2016,1,26,11,45,878.5,87.0,1.55,12.5,560.5,806.88,634.52
2016,1,26,12,0,883.0,87.0,1.6,13.0,570.0,798.96,628.03
2016,1,26,12,15,884.0,87.5,1.65,13.0,572.0,785.47,618.88
2016,1,26,12,30,885.0,88.0,1.7,13.0,574.0,768.62,607.44
2016,1,26,12,45,877.0,89.5,1.75,13.0,567.0,743.14,589.81
2016,1,26,13,0,869.0,91.0,1.8,13.0,560.0,714.86,570.16
2016,1,26,13,15,712.0,126.0,1.8,13.0,504.0,623.2,499.72
2016,1,26,13,30,555.0,161.0,1.8,13.0,448.0,530.89,427.87
2016,1,26,13,45,541.5,158.0,1.85,13.0,428.5,497.13,401.8
2016,1,26,14,0,528.0,155.0,1.9,13.0,409.0,462.74,374.27
2016,1,26,14,15,492.5,152.0,1.85,13.0,378.5,416.61,336.64
2016,1,26,14,30,457.0,149.0,1.8,13.0,348.0,372.21,299.9
2016,1,26,14,45,385.5,147.0,1.75,13.0,306.0,315.57,253.15
2016,1,26,15,0,314.0,145.0,1.7,13.0,264.0,261.58,208.4
2016,1,26,15,15,296.0,133.5,1.5,12.5,236.0,226.33,178.15
2016,1,26,15,30,278.0,122.0,1.3,12.0,208.0,192.55,148.75
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,183.51,132.64
2016,1,26,16,0,623.0,57.0,0.9,11.0,204.0,154.7,98.52
2016,1,26,16,15,554.0,50.0,0.95,10.5,160.5,103.18,58.56
2016,1,26,16,30,485.0,43.0,1.0,10.0,117.0,59.17,30.81
2016,1,26,16,45,367.5,33.0,1.05,9.5,78.0,26.18,16.91
2016,1,26,17,0,250.0,23.0,1.1,9.0,39.0,18.79,4.57
2016,1,26,17,15,125.0,11.5,1.1,8.5,19.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,14.3,0.0
2016,1,27,7,45,180.0,27.0,1.8,7.5,48.0,141.0,88.25
2016,1,27,8,0,360.0,39.0,2.0,8.0,81.0,259.16,209.18
2016,1,27,8,15,444.5,48.0,2.05,8.0,122.5,331.88,276.22
2016,1,27,8,30,529.0,57.0,2.1,8.0,164.0,410.08,345.09
2016,1,27,8,45,585.0,63.0,2.15,8.5,207.0,471.47,397.54
2016,1,27,9,0,641.0,69.0,2.2,9.0,250.0,534.69,449.53
2016,1,27,9,15,677.5,73.5,2.15,9.0,290.0,583.81,488.98
2016,1,27,9,30,714.0,78.0,2.1,9.0,330.0,632.56,526.27
2016,1,27,9,45,756.0,77.0,2.1,9.5,369.0,673.6,555.61
2016,1,27,10,0,798.0,76.0,2.1,10.0,408.0,718.16,586.98
2016,1,27,10,15,815.5,78.5,2.05,10.5,438.5,746.23,605.01
2016,1,27,10,30,833.0,81.0,2.0,11.0,469.0,771.59,620.9
2016,1,27,10,45,848.0,81.5,1.95,11.5,494.0,789.63,631.28
2016,1,27,11,0,863.0,82.0,1.9,12.0,519.0,804.5,639.38
2016,1,27,11,15,870.5,83.0,1.8,12.0,536.0,810.64,641.93
2016,1,27,11,30,878.0,84.0,1.7,12.0,553.0,813.32,642.17
2016,1,27,11,45,884.0,83.5,1.6,12.5,563.0,803.52,632.48
2016,1,27,12,0,890.0,83.0,1.5,13.0,573.0,796.49,625.06
2016,1,27,12,15,891.0,83.0,1.45,13.0,575.0,782.73,614.67
2016,1,27,12,30,892.0,83.0,1.4,13.0,577.0,765.64,602.11
2016,1,27,12,45,894.0,81.0,1.4,13.5,571.5,743.73,585.69
2016,1,27,13,0,896.0,79.0,1.4,14.0,566.0,718.6,567.09
2016,1,27,13,15,891.0,78.5,1.35,14.0,552.5,687.35,544.24
2016,1,27,13,30,886.0,78.0,1.3,14.0,539.0,653.46,518.09
2016,1,27,13,45,879.0,76.0,1.3,14.0,518.5,614.29,487.97
2016,1,27,14,0,872.0,74.0,1.3,14.0,498.0,573.02,455.56
2016,1,27,14,15,858.5,72.5,1.25,14.0,470.0,528.53,419.45
2016,1,27,14,30,845.0,71.0,1.2,14.0,442.0,480.9,380.01
2016,1,27,14,45,827.5,68.0,1.2,14.0,408.5,429.12,336.53
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,377.17,291.6
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,322.06,243.19
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,268.38,195.1
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,212.45,145.27
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,159.88,99.64
2016,1,27,16,15,613.0,44.5,0.75,12.5,168.0,107.36,58.94
2016,1,27,16,30,549.0,39.0,0.8,12.0,124.0,61.76,30.44
2016,1,27,16,45,441.5,30.0,0.9,11.5,84.0,23.29,14.4
2016,1,27,17,0,334.0,21.0,1.0,11.0,44.0,18.26,5.53
2016,1,27,17,15,167.0,10.5,1.0,10.5,22.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,8.33,0.15
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,13.9,6.08
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,20.86,12.37
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,27.83,18.59
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,35.28,25.15
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,42.73,31.61
2016,1,28,9,15,0.0,53.5,1.3,10.0,53.5,49.72,37.67
2016,1,28,9,30,0.0,61.0,1.2,10.0,61.0,56.72,43.66
2016,1,28,9,45,80.0,121.0,1.2,10.5,155.0,197.36,164.92
2016,1,28,10,0,160.0,181.0,1.2,11.0,249.0,332.87,275.76
2016,1,28,10,15,293.5,176.0,1.2,11.0,310.5,442.65,364.39
2016,1,28,10,30,427.0,171.0,1.2,11.0,372.0,556.62,453.03
2016,1,28,10,45,427.5,181.0,1.3,11.5,391.0,570.1,461.12
2016,1,28,11,0,428.0,191.0,1.4,12.0,410.0,581.66,468.69
2016,1,28,11,15,223.0,196.5,1.55,12.5,311.0,408.27,331.53
2016,1,28,11,30,18.0,202.0,1.7,13.0,212.0,213.08,171.2
2016,1,28,11,45,18.5,205.5,1.9,13.5,215.5,216.16,174.03
2016,1,28,12,0,19.0,209.0,2.1,14.0,219.0,219.23,176.2
2016,1,28,12,15,16.5,205.5,2.05,14.0,214.5,212.63,170.7
2016,1,28,12,30,14.0,202.0,2.0,14.0,210.0,206.21,165.41
2016,1,28,12,45,30.5,216.5,2.0,14.5,233.5,241.1,193.64
2016,1,28,13,0,47.0,231.0,2.0,15.0,257.0,266.4,213.75
2016,1,28,13,15,156.5,230.5,1.85,15.0,313.5,344.64,277.74
2016,1,28,13,30,266.0,230.0,1.7,15.0,370.0,414.38,332.78
2016,1,28,13,45,135.0,197.0,1.6,15.0,268.0,281.97,226.8
2016,1,28,14,0,4.0,164.0,1.5,15.0,166.0,157.69,125.44
2016,1,28,14,15,3.0,157.0,1.4,15.0,159.0,149.91,119.57
2016,1,28,14,30,2.0,150.0,1.3,15.0,152.0,142.26,113.47
2016,1,28,14,45,30.5,154.5,1.25,15.0,167.0,161.13,129.08
2016,1,28,15,0,59.0,159.0,1.2,15.0,182.0,173.85,139.09
2016,1,28,15,15,55.5,143.0,1.05,14.5,163.0,153.19,122.06
2016,1,28,15,30,52.0,127.0,0.9,14.0,144.0,133.02,105.32
2016,1,28,15,45,46.0,110.0,0.75,13.5,123.5,111.88,87.7
2016,1,28,16,0,40.0,93.0,0.6,13.0,103.0,91.58,70.66
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.5,70.99,53.52
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,51.77,37.52
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,34.73,24.31
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,20.21,7.8
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,10.48,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,7.63,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,23.76,11.09
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,41.4,28.57
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,65.74,50.04
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,97.12,77.4
2016,1,29,8,45,26.5,93.5,3.7,13.5,100.5,122.03,98.93
2016,1,29,9,0,35.0,111.0,3.8,14.0,121.0,147.31,120.42
2016,1,29,9,15,39.5,127.5,3.8,14.0,140.5,168.78,138.51
2016,1,29,9,30,44.0,144.0,3.8,14.0,160.0,190.38,156.45
2016,1,29,9,45,22.0,115.5,3.85,14.0,123.5,136.51,110.73
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,81.72,63.84
2016,1,29,10,15,0.0,57.0,3.9,14.0,57.0,53.0,39.49
2016,1,29,10,30,0.0,27.0,3.9,14.0,27.0,25.07,15.73
2016,1,29,10,45,0.0,63.0,3.9,14.0,63.0,58.61,44.11
2016,1,29,11,0,0.0,99.0,3.9,14.0,99.0,92.88,72.79
2016,1,29,11,15,0.0,86.5,3.9,14.0,86.5,80.58,62.38
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,68.9,52.54
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,69.84,53.3
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,70.78,54.05
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,85.79,66.59
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,101.27,79.48
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,60.97,45.82
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,21.37,12.47
2016,1,29,13,15,23.0,122.5,4.3,14.0,134.5,134.62,108.07
2016,1,29,13,30,46.0,222.0,4.3,14.0,246.0,250.74,203.56
2016,1,29,13,45,23.0,115.0,4.3,14.0,127.0,124.87,99.79
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.42,0.66
2016,1,29,14,15,24.0,96.0,4.2,14.0,107.0,104.3,82.94
2016,1,29,14,30,48.0,184.0,4.1,14.0,206.0,201.04,163.23
2016,1,29,14,45,24.0,158.5,4.1,14.0,169.5,159.48,128.75
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,124.39,99.84
2016,1,29,15,15,0.0,119.5,4.05,13.5,119.5,111.31,89.23
2016,1,29,15,30,0.0,106.0,4.0,13.0,106.0,98.33,78.53
2016,1,29,15,45,0.0,91.0,3.95,13.0,91.0,84.09,66.45
2016,1,29,16,0,0.0,76.0,3.9,13.0,76.0,69.97,54.32
2016,1,29,16,15,0.0,60.5,3.9,13.0,60.5,55.56,41.79
2016,1,29,16,30,0.0,45.0,3.9,13.0,45.0,41.34,29.3
2016,1,29,16,45,0.0,30.5,3.95,13.0,30.5,28.23,18.69
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,14.84,4.81
2016,1,29,17,15,0.0,8.0,4.0,12.5,8.0,7.63,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.8,7.5,9.5,9.05,0.0
2016,1,30,7,30,0.0,19.0,2.1,8.0,19.0,18.11,0.0
2016,1,30,7,45,233.0,26.0,2.45,8.5,55.5,169.02,117.77
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,309.5,251.66
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,374.94,312.83
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,450.86,379.87
2016,1,30,8,45,676.5,50.0,2.85,9.5,222.5,512.76,432.64
2016,1,30,9,0,731.0,54.0,2.9,10.0,267.0,576.14,484.56
2016,1,30,9,15,422.5,103.5,2.85,10.0,231.0,441.32,372.45
2016,1,30,9,30,114.0,153.0,2.8,10.0,195.0,264.23,221.27
2016,1,30,9,45,481.0,108.0,2.8,10.5,309.0,508.36,428.11
2016,1,30,10,0,848.0,63.0,2.8,11.0,423.0,739.68,606.33
2016,1,30,10,15,864.0,64.5,2.8,11.0,454.5,766.34,623.3
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,790.21,639.75
2016,1,30,10,45,891.0,67.5,2.8,11.5,510.5,807.02,649.78
2016,1,30,11,0,902.0,69.0,2.8,12.0,535.0,820.54,657.45
2016,1,30,11,15,909.0,69.5,2.8,12.0,552.5,826.14,660.65
2016,1,30,11,30,916.0,70.0,2.8,12.0,570.0,828.2,661.49
2016,1,30,11,45,918.5,71.0,2.8,12.5,580.0,823.66,656.49
2016,1,30,12,0,921.0,72.0,2.8,13.0,590.0,815.54,649.12
2016,1,30,12,15,921.5,72.5,2.8,13.0,592.0,801.72,638.97
2016,1,30,12,30,922.0,73.0,2.8,13.0,594.0,784.44,626.46
2016,1,30,12,45,912.5,75.5,2.85,13.0,586.5,758.75,608.15
2016,1,30,13,0,903.0,78.0,2.9,13.0,579.0,730.21,587.75
2016,1,30,13,15,627.0,149.0,2.85,13.0,493.0,598.22,484.46
2016,1,30,13,30,351.0,220.0,2.8,13.0,407.0,459.73,373.15
2016,1,30,13,45,281.5,221.0,2.8,13.0,367.5,403.32,328.13
2016,1,30,14,0,212.0,222.0,2.8,13.0,328.0,345.07,280.89
2016,1,30,14,15,181.5,210.5,2.75,12.5,298.0,306.37,249.84
2016,1,30,14,30,151.0,199.0,2.7,12.0,268.0,270.0,220.31
2016,1,30,14,45,131.0,184.0,2.7,12.0,240.0,237.34,193.27
2016,1,30,15,0,111.0,169.0,2.7,12.0,212.0,206.56,167.61
2016,1,30,15,15,105.5,152.5,2.45,11.5,190.5,181.24,146.32
2016,1,30,15,30,100.0,136.0,2.2,11.0,169.0,156.56,125.29
2016,1,30,15,45,93.5,118.0,2.0,10.5,145.5,130.97,103.36
2016,1,30,16,0,87.0,100.0,1.8,10.0,122.0,106.27,82.12
2016,1,30,16,15,75.0,81.0,1.7,9.5,97.5,81.05,60.89
2016,1,30,16,30,63.0,62.0,1.6,9.0,73.0,57.56,41.66
2016,1,30,16,45,39.0,44.5,1.55,8.5,50.5,38.69,28.36
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,24.09,12.5
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,12.87,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.11,0.0
2016,1,31,7,45,157.0,30.0,1.9,5.5,50.5,138.54,99.2
2016,1,31,8,0,314.0,41.0,2.2,6.0,82.0,240.07,197.48
2016,1,31,8,15,367.5,53.5,2.35,6.0,119.5,295.92,249.86
2016,1,31,8,30,421.0,66.0,2.5,6.0,157.0,356.75,304.69
2016,1,31,8,45,457.0,76.5,2.65,6.5,194.5,406.63,348.23
2016,1,31,9,0,493.0,87.0,2.8,7.0,232.0,461.49,394.31
2016,1,31,9,15,521.5,94.5,2.95,7.5,267.5,505.03,429.93
2016,1,31,9,30,550.0,102.0,3.1,8.0,303.0,548.13,464.28
2016,1,31,9,45,636.5,93.0,3.3,8.5,348.5,614.85,517.46
2016,1,31,10,0,723.0,84.0,3.5,9.0,394.0,681.65,568.19
2016,1,31,10,15,747.0,85.5,3.6,9.0,425.5,708.99,588.25
2016,1,31,10,30,771.0,87.0,3.7,9.0,457.0,737.93,609.7
2016,1,31,10,45,847.5,79.0,3.85,9.5,505.0,795.21,651.64
2016,1,31,11,0,924.0,71.0,4.0,10.0,553.0,843.36,685.96
2016,1,31,11,15,931.5,72.0,4.1,10.0,571.0,850.02,690.26
2016,1,31,11,30,939.0,73.0,4.2,10.0,589.0,853.04,692.49
2016,1,31,11,45,945.5,72.5,4.3,10.0,600.0,849.74,690.27
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,842.71,685.44
2016,1,31,12,15,953.0,72.5,4.45,10.0,613.0,828.83,675.26
2016,1,31,12,30,954.0,73.0,4.5,10.0,615.0,811.35,662.51
2016,1,31,12,45,946.5,74.5,4.55,10.5,608.0,785.25,642.1
2016,1,31,13,0,939.0,76.0,4.6,11.0,601.0,756.1,619.46
2016,1,31,13,15,934.0,75.5,4.6,10.5,587.0,723.55,596.22
2016,1,31,13,30,929.0,75.0,4.6,10.0,573.0,688.2,569.27
2016,1,31,13,45,916.5,75.0,4.65,10.0,550.5,646.21,535.1
2016,1,31,14,0,904.0,75.0,4.7,10.0,528.0,602.34,498.69
2016,1,31,14,15,891.0,73.5,4.65,10.0,499.5,555.0,458.36
2016,1,31,14,30,878.0,72.0,4.6,10.0,471.0,507.4,416.81
2016,1,31,14,45,855.0,70.5,4.55,10.0,435.5,452.88,368.68
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,398.6,319.61
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,341.84,267.88
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,286.47,216.48
2016,1,31,15,45,734.5,59.0,3.9,9.0,275.5,228.38,162.89
2016,1,31,16,0,692.0,55.0,3.7,9.0,231.0,174.01,113.95
2016,1,31,16,15,629.5,49.5,3.75,8.5,186.0,119.96,69.88
2016,1,31,16,30,567.0,44.0,3.8,8.0,141.0,70.46,36.1
2016,1,31,16,45,460.0,35.5,3.9,7.5,98.0,27.66,18.82
2016,1,31,17,0,353.0,27.0,4.0,7.0,55.0,21.82,11.42
2016,1,31,17,15,176.5,13.5,4.35,7.0,27.5,12.87,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,7.5,3.15,3.5,13.5,68.12,0.0
2016,2,1,7,30,314.0,15.0,3.4,4.0,27.0,150.21,0.0
2016,2,1,7,45,451.0,23.0,3.7,5.0,67.5,266.78,198.6
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,367.45,303.95
2016,2,1,8,15,660.0,36.5,4.2,6.5,154.5,439.33,371.49
2016,2,1,8,30,732.0,42.0,4.4,7.0,201.0,515.19,439.35
2016,2,1,8,45,776.0,45.5,4.65,7.5,247.0,573.82,490.85
2016,2,1,9,0,820.0,49.0,4.9,8.0,293.0,627.36,535.55
2016,2,1,9,15,848.5,52.0,5.0,8.0,336.0,674.71,573.58
2016,2,1,9,30,877.0,55.0,5.1,8.0,379.0,720.89,609.83
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.0,754.02,633.99
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,784.24,655.55
2016,2,1,10,15,909.0,67.5,5.2,9.0,484.5,810.22,673.81
2016,2,1,10,30,923.0,69.0,5.1,9.0,516.0,833.18,689.6
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.0,848.06,697.85
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,859.4,703.45
2016,2,1,11,15,942.0,75.0,4.8,10.0,583.0,864.87,706.02
2016,2,1,11,30,948.0,76.0,4.7,10.0,600.0,866.64,705.98
2016,2,1,11,45,950.0,76.5,4.65,10.0,610.0,860.86,700.79
2016,2,1,12,0,952.0,77.0,4.6,10.0,620.0,851.39,693.05
2016,2,1,12,15,952.5,77.0,4.5,10.0,621.5,836.49,681.1
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,818.02,666.64
2016,2,1,12,45,948.0,77.5,4.35,10.5,616.0,792.56,646.17
2016,2,1,13,0,943.0,78.0,4.3,11.0,609.0,763.95,623.49
2016,2,1,13,15,937.5,77.5,4.1,11.0,594.5,730.89,597.81
2016,2,1,13,30,932.0,77.0,3.9,11.0,580.0,695.05,569.22
