Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,13.5,1.0,10.0,23.0,64.47,0.0
2016,2,12,7,30,253.0,27.0,1.1,10.0,46.0,171.65,111.93
2016,2,12,7,45,362.0,38.0,1.2,10.5,87.5,254.73,203.62
2016,2,12,8,0,471.0,49.0,1.3,11.0,129.0,344.05,282.25
2016,2,12,8,15,392.5,71.5,1.2,11.5,152.0,342.29,283.44
2016,2,12,8,30,314.0,94.0,1.1,12.0,175.0,335.02,278.11
2016,2,12,8,45,348.5,105.5,1.05,12.5,211.0,382.45,316.88
2016,2,12,9,0,383.0,117.0,1.0,13.0,247.0,431.24,354.93
2016,2,12,9,15,408.5,129.5,0.95,13.0,284.0,475.54,388.72
2016,2,12,9,30,434.0,142.0,0.9,13.0,321.0,519.76,421.52
2016,2,12,9,45,545.5,128.0,0.9,13.5,374.0,599.35,481.45
2016,2,12,10,0,657.0,114.0,0.9,14.0,427.0,689.05,544.86
2016,2,12,10,15,577.0,148.5,0.95,14.0,436.5,666.72,526.68
2016,2,12,10,30,497.0,183.0,1.0,14.0,446.0,645.78,509.31
2016,2,12,10,45,670.0,142.0,1.05,14.5,514.0,753.22,587.66
2016,2,12,11,0,843.0,101.0,1.1,15.0,582.0,849.87,652.11
2016,2,12,11,15,849.5,102.0,1.15,15.0,600.0,855.73,654.79
2016,2,12,11,30,856.0,103.0,1.2,15.0,618.0,858.12,656.45
2016,2,12,11,45,738.5,141.0,1.25,15.0,590.5,798.75,615.74
2016,2,12,12,0,621.0,179.0,1.3,15.0,563.0,732.28,569.17
2016,2,12,12,15,477.5,225.5,1.3,15.0,521.0,649.54,507.11
2016,2,12,12,30,334.0,272.0,1.3,15.0,479.0,563.46,441.55
2016,2,12,12,45,399.0,253.0,1.3,15.0,498.0,582.4,457.58
2016,2,12,13,0,464.0,234.0,1.3,15.0,517.0,606.41,475.89
2016,2,12,13,15,398.5,244.0,1.25,15.0,483.5,544.39,428.44
2016,2,12,13,30,333.0,254.0,1.2,15.0,450.0,494.07,389.75
2016,2,12,13,45,276.5,253.0,1.2,15.0,412.0,441.34,349.36
2016,2,12,14,0,220.0,252.0,1.2,15.0,374.0,385.91,306.49
2016,2,12,14,15,343.0,215.5,1.05,15.0,395.0,412.16,327.43
2016,2,12,14,30,466.0,179.0,0.9,15.0,416.0,426.42,337.09
2016,2,12,14,45,516.0,154.0,0.8,15.0,399.5,400.18,314.74
2016,2,12,15,0,566.0,129.0,0.7,15.0,383.0,370.74,288.98
2016,2,12,15,15,453.5,135.5,0.7,14.5,327.0,300.63,233.16
2016,2,12,15,30,341.0,142.0,0.7,14.0,271.0,241.88,186.52
2016,2,12,15,45,313.0,129.5,0.75,14.0,237.5,201.52,152.52
2016,2,12,16,0,285.0,117.0,0.8,14.0,204.0,163.98,120.81
2016,2,12,16,15,258.5,100.0,0.85,13.5,169.0,125.76,89.4
2016,2,12,16,30,232.0,83.0,0.9,13.0,134.0,90.66,62.2
2016,2,12,16,45,190.5,65.0,0.95,13.0,100.0,57.67,39.9
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,37.9,27.26
2016,2,12,17,15,74.5,29.5,1.0,12.5,39.0,24.25,12.67
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,2.05,8.5,26.0,81.86,0.0
2016,2,13,7,30,341.0,25.0,2.1,9.0,52.0,212.34,146.56
2016,2,13,7,45,454.5,34.0,2.2,9.5,96.5,297.96,240.89
2016,2,13,8,0,568.0,43.0,2.3,10.0,141.0,391.75,324.31
2016,2,13,8,15,632.0,48.5,2.15,10.5,188.5,455.99,380.4
2016,2,13,8,30,696.0,54.0,2.0,11.0,236.0,528.77,440.37
2016,2,13,8,45,741.5,57.5,1.9,11.5,283.5,589.35,488.11
2016,2,13,9,0,787.0,61.0,1.8,12.0,331.0,650.63,532.69
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.0,698.58,566.99
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,745.24,599.6
2016,2,13,9,45,872.0,66.5,2.15,13.5,459.0,779.86,623.2
2016,2,13,10,0,901.0,66.0,2.3,14.0,499.0,819.08,649.93
2016,2,13,10,15,914.5,68.0,2.3,14.5,532.0,846.37,666.54
2016,2,13,10,30,928.0,70.0,2.3,15.0,565.0,870.52,680.9
2016,2,13,10,45,940.5,70.0,2.35,15.5,592.0,888.01,691.0
2016,2,13,11,0,953.0,70.0,2.4,16.0,619.0,901.99,698.76
2016,2,13,11,15,959.0,70.5,2.45,16.0,637.0,907.34,701.97
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,908.88,702.77
2016,2,13,11,45,970.5,70.5,2.6,16.5,666.0,904.93,699.07
2016,2,13,12,0,976.0,70.0,2.7,17.0,677.0,897.1,692.84
2016,2,13,12,15,976.5,70.0,2.7,17.0,679.0,881.88,682.11
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,862.92,668.94
2016,2,13,12,45,968.5,73.5,2.7,17.0,674.5,837.32,651.19
2016,2,13,13,0,960.0,77.0,2.7,17.0,668.0,808.51,631.24
2016,2,13,13,15,955.0,76.0,2.75,17.0,653.0,774.24,607.65
2016,2,13,13,30,950.0,75.0,2.8,17.0,638.0,737.05,581.81
2016,2,13,13,45,939.0,75.0,2.85,17.0,615.5,694.33,550.46
2016,2,13,14,0,928.0,75.0,2.9,17.0,593.0,649.51,515.96
2016,2,13,14,15,916.0,73.5,2.9,17.0,563.5,600.7,477.4
2016,2,13,14,30,904.0,72.0,2.9,17.0,534.0,550.41,436.66
2016,2,13,14,45,886.0,70.5,2.95,17.0,498.0,496.07,391.74
2016,2,13,15,0,868.0,69.0,3.0,17.0,462.0,441.37,345.16
2016,2,13,15,15,845.0,66.5,2.65,16.5,420.5,383.19,294.54
2016,2,13,15,30,822.0,64.0,2.3,16.0,379.0,325.95,243.53
2016,2,13,15,45,784.5,61.0,1.95,15.5,333.5,265.57,189.75
2016,2,13,16,0,747.0,58.0,1.6,15.0,288.0,208.31,138.93
2016,2,13,16,15,696.5,53.5,1.55,14.0,240.0,151.18,91.26
2016,2,13,16,30,646.0,49.0,1.5,13.0,192.0,99.39,52.94
2016,2,13,16,45,559.0,42.5,1.45,12.5,145.0,47.82,24.79
2016,2,13,17,0,472.0,36.0,1.4,12.0,98.0,27.94,18.8
2016,2,13,17,15,326.5,25.5,1.4,11.5,59.5,20.27,10.21
2016,2,13,17,30,181.0,15.0,1.4,11.0,21.0,14.3,0.0
2016,2,13,17,45,90.5,7.5,1.45,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,12.5,1.8,9.5,25.5,75.25,0.0
2016,2,14,7,30,307.0,25.0,2.0,10.0,51.0,198.93,141.53
2016,2,14,7,45,382.0,37.0,2.25,10.5,90.5,265.68,214.94
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,338.81,280.92
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,399.45,334.09
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,462.91,387.41
2016,2,14,8,45,593.0,73.0,2.55,12.5,256.0,514.27,429.12
2016,2,14,9,0,626.0,80.0,2.6,13.0,297.0,565.99,469.64
2016,2,14,9,15,360.0,130.0,2.75,13.5,258.5,442.24,366.73
2016,2,14,9,30,94.0,180.0,2.9,14.0,220.0,269.53,221.26
2016,2,14,9,45,233.5,184.5,3.05,15.0,295.0,409.6,336.49
2016,2,14,10,0,373.0,189.0,3.2,16.0,370.0,530.56,431.66
2016,2,14,10,15,423.0,191.0,3.45,16.5,409.0,591.87,477.69
2016,2,14,10,30,473.0,193.0,3.7,17.0,448.0,639.84,513.57
2016,2,14,10,45,682.5,136.0,4.0,17.5,522.0,761.07,606.07
2016,2,14,11,0,892.0,79.0,4.3,18.0,596.0,863.64,679.24
2016,2,14,11,15,604.5,174.0,4.4,18.0,529.0,736.62,585.07
2016,2,14,11,30,317.0,269.0,4.5,18.0,462.0,576.39,458.26
2016,2,14,11,45,614.5,175.5,4.6,18.5,558.0,736.15,585.23
2016,2,14,12,0,912.0,82.0,4.7,19.0,654.0,860.65,675.02
2016,2,14,12,15,914.0,82.5,4.7,19.0,657.0,848.02,664.96
2016,2,14,12,30,916.0,83.0,4.7,19.0,660.0,831.83,653.31
2016,2,14,12,45,914.5,83.0,4.7,19.0,654.5,808.85,636.84
2016,2,14,13,0,913.0,83.0,4.7,19.0,649.0,782.61,618.08
2016,2,14,13,15,909.5,82.5,4.65,19.0,636.0,751.25,595.29
2016,2,14,13,30,906.0,82.0,4.6,19.0,623.0,717.01,570.38
2016,2,14,13,45,895.0,82.5,4.55,19.0,601.5,676.25,539.08
2016,2,14,14,0,884.0,83.0,4.5,19.0,580.0,633.5,505.18
2016,2,14,14,15,656.5,137.5,4.35,19.0,496.5,523.15,416.83
2016,2,14,14,30,429.0,192.0,4.2,19.0,413.0,421.81,335.3
2016,2,14,14,45,411.5,181.0,4.1,19.0,381.5,378.82,300.42
2016,2,14,15,0,394.0,170.0,4.0,19.0,350.0,336.76,265.48
2016,2,14,15,15,347.0,160.5,3.85,18.5,309.0,283.83,222.14
2016,2,14,15,30,300.0,151.0,3.7,18.0,268.0,238.45,184.62
2016,2,14,15,45,282.5,136.0,3.55,17.5,236.0,200.58,152.41
2016,2,14,16,0,265.0,121.0,3.4,17.0,204.0,164.49,121.65
2016,2,14,16,15,245.5,103.5,3.2,16.5,170.5,127.86,91.15
2016,2,14,16,30,226.0,86.0,3.0,16.0,137.0,93.57,64.17
2016,2,14,16,45,196.5,67.0,2.8,15.5,104.0,60.31,41.28
2016,2,14,17,0,167.0,48.0,2.6,15.0,71.0,38.72,27.88
2016,2,14,17,15,83.5,32.0,2.55,14.5,43.5,26.23,15.1
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.25,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,7.63,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,12.5,2.45,11.5,31.0,101.34,0.0
2016,2,15,7,30,431.0,25.0,2.6,12.0,62.0,251.58,183.16
2016,2,15,7,45,531.0,32.0,2.8,13.0,108.0,331.97,267.12
2016,2,15,8,0,631.0,39.0,3.0,14.0,154.0,420.45,344.83
2016,2,15,8,15,688.5,44.0,3.05,14.0,202.0,488.17,404.09
2016,2,15,8,30,746.0,49.0,3.1,14.0,250.0,558.64,463.2
2016,2,15,8,45,783.5,52.5,3.2,14.5,297.5,615.76,508.24
2016,2,15,9,0,821.0,56.0,3.3,15.0,345.0,673.01,550.82
2016,2,15,9,15,846.0,58.5,3.25,15.0,388.0,712.96,579.53
2016,2,15,9,30,871.0,61.0,3.2,15.0,431.0,757.51,611.11
2016,2,15,9,45,889.0,62.5,3.2,15.5,469.5,793.38,634.73
2016,2,15,10,0,907.0,64.0,3.2,16.0,508.0,826.79,656.22
2016,2,15,10,15,919.0,65.5,3.2,16.5,540.0,852.45,671.87
2016,2,15,10,30,931.0,67.0,3.2,17.0,572.0,874.92,685.18
2016,2,15,10,45,939.5,68.0,3.25,17.5,597.5,890.38,693.86
2016,2,15,11,0,948.0,69.0,3.3,18.0,623.0,902.25,700.13
2016,2,15,11,15,953.5,69.5,3.3,18.0,641.0,907.21,702.69
2016,2,15,11,30,959.0,70.0,3.3,18.0,659.0,908.37,702.8
2016,2,15,11,45,961.5,70.5,3.35,18.5,669.0,903.12,697.62
2016,2,15,12,0,964.0,71.0,3.4,19.0,679.0,894.05,689.98
2016,2,15,12,15,964.5,71.0,3.4,19.0,681.0,878.94,679.28
2016,2,15,12,30,965.0,71.0,3.4,19.0,683.0,860.13,666.13
2016,2,15,12,45,956.0,74.0,3.4,19.0,676.0,833.7,647.68
2016,2,15,13,0,947.0,77.0,3.4,19.0,669.0,804.13,627.06
2016,2,15,13,15,942.5,76.5,3.35,19.0,655.0,771.05,603.65
2016,2,15,13,30,938.0,76.0,3.3,19.0,641.0,735.04,578.07
2016,2,15,13,45,929.0,75.5,3.3,19.5,619.0,693.34,546.44
2016,2,15,14,0,920.0,75.0,3.3,20.0,597.0,649.44,511.61
2016,2,15,14,15,909.0,73.5,3.15,19.5,568.0,601.36,474.34
2016,2,15,14,30,898.0,72.0,3.0,19.0,539.0,551.74,434.86
2016,2,15,14,45,881.5,70.5,2.9,19.0,503.5,498.2,390.59
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,444.16,344.72
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.0,386.23,294.82
2016,2,15,15,30,821.0,64.0,2.1,18.0,386.0,329.19,244.47
2016,2,15,15,45,788.5,61.0,1.8,18.0,341.0,269.91,191.59
2016,2,15,16,0,756.0,58.0,1.5,18.0,296.0,213.18,141.2
2016,2,15,16,15,709.5,53.5,1.4,17.0,248.5,155.8,93.47
2016,2,15,16,30,663.0,49.0,1.3,16.0,201.0,103.28,54.45
2016,2,15,16,45,589.5,42.5,1.25,15.5,154.0,53.26,27.31
2016,2,15,17,0,516.0,36.0,1.2,15.0,107.0,30.22,20.62
2016,2,15,17,15,380.0,26.0,1.2,15.0,66.5,20.45,10.84
2016,2,15,17,30,244.0,16.0,1.2,15.0,26.0,12.9,0.0
2016,2,15,17,45,122.0,8.0,1.25,15.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,13.5,1.6,10.5,32.0,114.93,0.0
2016,2,16,7,30,406.0,27.0,1.9,11.0,64.0,249.36,185.65
2016,2,16,7,45,505.0,35.0,2.2,12.0,109.5,323.16,261.21
2016,2,16,8,0,604.0,43.0,2.5,13.0,155.0,411.58,338.63
2016,2,16,8,15,662.0,48.5,2.45,13.0,203.0,479.51,397.47
2016,2,16,8,30,720.0,54.0,2.4,13.0,251.0,550.19,456.04
2016,2,16,8,45,758.0,57.5,2.35,13.5,298.0,606.97,500.07
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,663.9,541.36
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.0,710.58,574.15
2016,2,16,9,30,847.0,67.0,2.4,15.0,431.0,755.8,605.13
2016,2,16,9,45,867.0,68.5,2.45,16.0,470.0,786.14,623.5
2016,2,16,10,0,887.0,70.0,2.5,17.0,509.0,820.74,644.71
2016,2,16,10,15,900.0,72.0,2.5,17.0,541.0,847.5,662.09
2016,2,16,10,30,913.0,74.0,2.5,17.0,573.0,871.16,677.27
2016,2,16,10,45,920.5,75.5,2.5,17.5,598.5,886.16,685.15
2016,2,16,11,0,928.0,77.0,2.5,18.0,624.0,897.61,690.7
2016,2,16,11,15,933.5,77.5,2.5,18.0,642.0,902.47,693.14
2016,2,16,11,30,939.0,78.0,2.5,18.0,660.0,903.6,693.22
2016,2,16,11,45,941.0,79.0,2.5,18.5,670.0,898.55,687.94
2016,2,16,12,0,943.0,80.0,2.5,19.0,680.0,889.74,680.29
2016,2,16,12,15,943.5,80.0,2.5,19.0,681.5,874.82,669.9
2016,2,16,12,30,944.0,80.0,2.5,19.0,683.0,856.27,657.17
2016,2,16,12,45,944.0,79.0,2.55,19.5,677.5,832.65,640.16
2016,2,16,13,0,944.0,78.0,2.6,20.0,672.0,805.62,620.84
2016,2,16,13,15,939.5,77.5,2.6,20.0,658.0,772.55,598.11
2016,2,16,13,30,935.0,77.0,2.6,20.0,644.0,736.57,573.24
2016,2,16,13,45,927.0,76.0,2.65,20.0,622.0,695.01,543.64
2016,2,16,14,0,919.0,75.0,2.7,20.0,600.0,651.18,510.54
2016,2,16,14,15,908.5,73.5,2.65,20.0,571.0,603.35,473.2
2016,2,16,14,30,898.0,72.0,2.6,20.0,542.0,553.93,433.7
2016,2,16,14,45,883.0,70.0,2.55,20.0,507.0,500.5,390.06
2016,2,16,15,0,868.0,68.0,2.5,20.0,472.0,446.44,344.67
2016,2,16,15,15,846.0,65.5,2.2,19.5,431.0,388.87,295.45
2016,2,16,15,30,824.0,63.0,1.9,19.0,390.0,330.91,244.75
2016,2,16,15,45,790.5,60.5,1.65,18.5,344.5,271.57,192.54
2016,2,16,16,0,757.0,58.0,1.4,18.0,299.0,214.87,142.62
2016,2,16,16,15,711.0,53.5,1.3,17.5,251.5,157.35,94.51
2016,2,16,16,30,665.0,49.0,1.2,17.0,204.0,104.65,55.09
2016,2,16,16,45,585.5,43.0,1.15,16.5,156.5,54.59,27.85
2016,2,16,17,0,506.0,37.0,1.1,16.0,109.0,28.36,18.98
2016,2,16,17,15,253.0,32.5,1.05,15.5,68.5,25.4,15.09
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,23.8,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.92,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.85,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.77,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.5,4.0,3.7,0.0
2016,2,17,8,30,0.0,5.0,4.1,15.0,5.0,4.63,0.0
2016,2,17,8,45,0.0,6.0,4.25,15.5,6.0,5.56,0.0
2016,2,17,9,0,0.0,7.0,4.4,16.0,7.0,6.49,0.0
2016,2,17,9,15,156.0,90.5,4.5,16.0,158.5,228.15,190.52
2016,2,17,9,30,312.0,174.0,4.6,16.0,310.0,455.94,376.53
2016,2,17,9,45,431.0,164.0,4.75,16.5,369.0,558.1,457.42
2016,2,17,10,0,550.0,154.0,4.9,17.0,428.0,651.39,530.19
2016,2,17,10,15,505.5,179.0,5.1,17.0,443.5,650.79,527.69
2016,2,17,10,30,461.0,204.0,5.3,17.0,459.0,646.11,522.47
2016,2,17,10,45,360.5,237.5,5.5,17.0,442.5,586.84,474.23
2016,2,17,11,0,260.0,271.0,5.7,17.0,426.0,538.09,433.43
2016,2,17,11,15,246.0,282.0,5.85,17.0,432.0,522.79,421.16
2016,2,17,11,30,232.0,293.0,6.0,17.0,438.0,519.78,418.12
2016,2,17,11,45,239.0,297.0,6.2,17.0,448.5,525.8,422.89
2016,2,17,12,0,246.0,301.0,6.4,17.0,459.0,530.73,426.83
2016,2,17,12,15,234.5,303.5,6.45,16.5,454.5,517.5,416.79
2016,2,17,12,30,223.0,306.0,6.5,16.0,450.0,503.73,406.37
2016,2,17,12,45,305.0,287.0,6.6,16.0,482.0,549.8,444.46
2016,2,17,13,0,387.0,268.0,6.7,16.0,514.0,580.51,470.21
2016,2,17,13,15,417.5,254.5,6.65,16.0,514.5,573.85,465.33
2016,2,17,13,30,448.0,241.0,6.6,16.0,515.0,571.61,463.66
2016,2,17,13,45,606.0,186.0,6.6,16.0,542.5,600.24,488.42
2016,2,17,14,0,764.0,131.0,6.6,16.0,570.0,618.74,503.98
2016,2,17,14,15,597.0,165.5,6.35,15.5,498.5,521.16,424.35
2016,2,17,14,30,430.0,200.0,6.1,15.0,427.0,432.84,351.89
2016,2,17,14,45,344.0,200.5,5.9,15.0,374.5,363.69,294.76
2016,2,17,15,0,258.0,201.0,5.7,15.0,322.0,306.57,247.31
2016,2,17,15,15,455.0,152.5,5.5,14.5,343.5,321.83,256.37
2016,2,17,15,30,652.0,104.0,5.3,14.0,365.0,314.8,243.47
2016,2,17,15,45,623.0,96.0,5.1,14.0,322.5,260.13,193.93
2016,2,17,16,0,594.0,88.0,4.9,14.0,280.0,208.0,146.95
2016,2,17,16,15,539.5,80.5,4.8,13.5,234.0,155.23,102.46
2016,2,17,16,30,485.0,73.0,4.7,13.0,188.0,108.59,66.82
2016,2,17,16,45,408.5,62.0,4.6,13.0,143.5,62.82,38.67
2016,2,17,17,0,332.0,51.0,4.5,13.0,99.0,39.23,28.76
2016,2,17,17,15,166.0,38.0,4.65,13.0,62.0,29.75,19.07
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,21.88,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,11.91,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,84.5,21.0,3.75,10.0,29.5,69.81,0.0
2016,2,18,7,30,169.0,42.0,3.8,10.0,59.0,150.12,114.87
2016,2,18,7,45,279.5,55.5,3.9,10.5,102.0,237.71,194.95
2016,2,18,8,0,390.0,69.0,4.0,11.0,145.0,327.98,274.43
2016,2,18,8,15,459.5,78.5,4.1,11.0,191.5,397.27,335.45
2016,2,18,8,30,529.0,88.0,4.2,11.0,238.0,473.96,400.83
2016,2,18,8,45,582.5,94.0,4.35,11.5,285.0,538.32,453.79
2016,2,18,9,0,636.0,100.0,4.5,12.0,332.0,604.16,506.45
2016,2,18,9,15,324.5,130.0,4.55,12.0,249.0,419.09,352.39
2016,2,18,9,30,13.0,160.0,4.6,12.0,166.0,169.96,138.69
2016,2,18,9,45,160.5,185.5,4.7,12.0,266.0,340.18,284.11
2016,2,18,10,0,308.0,211.0,4.8,12.0,366.0,506.99,420.93
2016,2,18,10,15,541.0,169.0,4.8,12.0,462.0,670.47,553.49
2016,2,18,10,30,774.0,127.0,4.8,12.0,558.0,832.61,676.92
2016,2,18,10,45,599.0,182.0,4.8,12.5,524.5,743.47,605.57
2016,2,18,11,0,424.0,237.0,4.8,13.0,491.0,654.16,531.32
2016,2,18,11,15,617.0,186.0,4.75,13.0,567.5,767.56,621.94
2016,2,18,11,30,810.0,135.0,4.7,13.0,644.0,874.22,700.48
2016,2,18,11,45,813.5,136.0,4.7,13.0,654.0,865.78,693.09
2016,2,18,12,0,817.0,137.0,4.7,13.0,664.0,858.76,687.65
2016,2,18,12,15,536.5,220.0,4.7,13.0,567.0,700.37,565.64
2016,2,18,12,30,256.0,303.0,4.7,13.0,470.0,538.2,434.46
2016,2,18,12,45,134.0,261.5,4.7,13.0,349.0,378.07,306.92
2016,2,18,13,0,12.0,220.0,4.7,13.0,228.0,219.57,176.46
2016,2,18,13,15,12.0,217.0,4.6,13.0,224.5,215.75,173.69
2016,2,18,13,30,12.0,214.0,4.5,13.0,221.0,211.93,170.68
2016,2,18,13,45,186.5,228.5,4.45,13.0,336.5,353.12,288.81
2016,2,18,14,0,361.0,243.0,4.4,13.0,452.0,472.74,385.2
2016,2,18,14,15,584.0,174.0,4.25,13.0,493.5,520.5,423.79
2016,2,18,14,30,807.0,105.0,4.1,13.0,535.0,544.29,441.45
2016,2,18,14,45,491.5,157.5,3.95,13.0,414.0,398.46,322.7
2016,2,18,15,0,176.0,210.0,3.8,13.0,293.0,277.01,224.05
2016,2,18,15,15,356.5,164.0,3.5,12.5,314.5,293.41,235.07
2016,2,18,15,30,537.0,118.0,3.2,12.0,336.0,289.57,225.85
2016,2,18,15,45,498.0,113.0,2.9,12.0,297.0,241.3,182.76
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,196.68,143.34
2016,2,18,16,15,509.5,87.0,2.3,11.5,229.5,157.53,106.19
2016,2,18,16,30,560.0,66.0,2.0,11.0,201.0,110.05,65.18
2016,2,18,16,45,485.0,56.5,1.7,10.5,155.0,62.52,36.68
2016,2,18,17,0,410.0,47.0,1.4,10.0,109.0,37.08,27.33
2016,2,18,17,15,283.0,34.5,1.35,9.5,69.5,27.91,18.12
2016,2,18,17,30,156.0,22.0,1.3,9.0,30.0,17.45,0.0
2016,2,18,17,45,78.0,11.0,1.3,9.0,15.0,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.5,16.0,2.95,8.5,35.0,113.1,25.44
2016,2,19,7,30,361.0,32.0,3.2,9.0,70.0,236.49,185.36
2016,2,19,7,45,448.0,42.0,3.45,9.5,114.0,311.0,256.82
2016,2,19,8,0,535.0,52.0,3.7,10.0,158.0,393.04,330.0
2016,2,19,8,15,593.5,58.5,3.95,10.5,205.5,459.77,388.44
2016,2,19,8,30,652.0,65.0,4.2,11.0,253.0,529.63,447.52
2016,2,19,8,45,683.0,71.5,4.45,11.5,297.5,583.0,491.41
2016,2,19,9,0,714.0,78.0,4.7,12.0,342.0,636.34,533.1
2016,2,19,9,15,741.5,82.0,4.75,12.0,384.5,679.32,565.74
2016,2,19,9,30,769.0,86.0,4.8,12.0,427.0,725.52,600.37
2016,2,19,9,45,596.0,138.0,4.9,12.5,416.0,668.35,553.32
2016,2,19,10,0,423.0,190.0,5.0,13.0,405.0,591.19,487.54
2016,2,19,10,15,463.5,192.5,4.9,13.0,441.5,633.68,520.65
2016,2,19,10,30,504.0,195.0,4.8,13.0,478.0,675.36,552.15
2016,2,19,10,45,410.5,230.0,4.75,13.0,467.0,622.99,508.25
2016,2,19,11,0,317.0,265.0,4.7,13.0,456.0,581.66,472.76
2016,2,19,11,15,158.5,211.5,4.55,12.5,307.0,366.66,300.7
2016,2,19,11,30,0.0,158.0,4.4,12.0,158.0,150.5,120.17
2016,2,19,11,45,24.0,219.5,4.25,12.0,235.0,233.2,189.0
2016,2,19,12,0,48.0,281.0,4.1,12.0,312.0,329.26,266.58
2016,2,19,12,15,28.5,246.0,3.95,12.0,264.5,272.38,219.98
2016,2,19,12,30,9.0,211.0,3.8,12.0,217.0,209.56,168.59
2016,2,19,12,45,13.5,224.5,3.7,12.0,233.5,226.0,182.2
2016,2,19,13,0,18.0,238.0,3.6,12.0,250.0,242.08,195.34
2016,2,19,13,15,66.5,264.5,3.6,12.0,306.5,311.42,252.53
2016,2,19,13,30,115.0,291.0,3.6,12.0,363.0,369.13,299.37
2016,2,19,13,45,57.5,211.0,3.65,12.0,247.0,243.52,197.67
2016,2,19,14,0,0.0,131.0,3.7,12.0,131.0,122.69,97.61
2016,2,19,14,15,1.0,149.5,3.6,11.5,150.0,140.73,113.14
2016,2,19,14,30,2.0,168.0,3.5,11.0,169.0,158.52,128.36
2016,2,19,14,45,6.5,169.5,3.45,11.0,172.5,161.62,131.19
2016,2,19,15,0,11.0,171.0,3.4,11.0,176.0,164.1,133.5
2016,2,19,15,15,75.0,173.5,3.15,10.5,204.5,190.85,155.58
2016,2,19,15,30,139.0,176.0,2.9,10.0,233.0,209.48,169.63
2016,2,19,15,45,127.5,158.5,2.65,10.0,206.0,180.06,144.33
2016,2,19,16,0,116.0,141.0,2.4,10.0,179.0,151.98,120.26
2016,2,19,16,15,105.0,120.0,2.15,9.5,151.0,122.5,95.37
2016,2,19,16,30,94.0,99.0,1.9,9.0,123.0,94.62,72.25
2016,2,19,16,45,75.5,78.0,1.65,9.0,94.5,68.17,51.36
2016,2,19,17,0,57.0,57.0,1.4,9.0,66.0,47.24,36.53
2016,2,19,17,15,28.5,38.0,1.3,8.5,42.5,33.27,22.97
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,17.46,0.77
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,9.05,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,89.82,32.83
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,185.41,147.86
2016,2,20,7,45,298.0,54.0,1.75,5.5,103.0,246.13,205.5
2016,2,20,8,0,357.0,70.0,1.8,6.0,142.0,311.99,264.46
2016,2,20,8,15,399.5,82.5,1.85,6.5,183.5,367.6,313.05
2016,2,20,8,30,442.0,95.0,1.9,7.0,225.0,425.78,361.99
2016,2,20,8,45,482.5,101.5,1.95,8.0,264.5,477.05,403.15
2016,2,20,9,0,523.0,108.0,2.0,9.0,304.0,529.76,444.0
2016,2,20,9,15,526.5,122.5,2.0,9.5,339.5,565.14,469.89
2016,2,20,9,30,530.0,137.0,2.0,10.0,375.0,598.62,493.71
2016,2,20,9,45,432.0,173.5,2.05,10.5,378.5,573.53,470.14
2016,2,20,10,0,334.0,210.0,2.1,11.0,382.0,528.61,431.84
2016,2,20,10,15,600.5,154.5,2.0,11.0,486.0,712.77,576.24
2016,2,20,10,30,867.0,99.0,1.9,11.0,590.0,880.06,693.7
2016,2,20,10,45,869.0,103.5,1.85,11.5,614.0,893.24,698.08
2016,2,20,11,0,871.0,108.0,1.8,12.0,638.0,902.83,701.77
2016,2,20,11,15,712.0,159.0,1.75,12.0,601.0,825.19,645.89
2016,2,20,11,30,553.0,210.0,1.7,12.0,564.0,733.04,577.76
2016,2,20,11,45,508.5,231.5,1.65,12.0,560.5,711.55,560.88
2016,2,20,12,0,464.0,253.0,1.6,12.0,557.0,688.03,541.87
2016,2,20,12,15,410.0,270.0,1.6,12.0,539.0,639.96,505.56
2016,2,20,12,30,356.0,287.0,1.6,12.0,521.0,603.45,477.4
2016,2,20,12,45,476.0,244.0,1.65,12.5,554.0,651.5,515.22
2016,2,20,13,0,596.0,201.0,1.7,13.0,587.0,682.66,539.44
2016,2,20,13,15,531.5,219.5,1.7,13.0,558.5,633.13,501.15
2016,2,20,13,30,467.0,238.0,1.7,13.0,530.0,585.06,464.28
2016,2,20,13,45,680.5,164.5,1.75,13.0,573.5,636.04,506.04
2016,2,20,14,0,894.0,91.0,1.8,13.0,617.0,661.38,526.64
2016,2,20,14,15,883.0,89.0,1.8,13.0,588.0,614.85,489.8
2016,2,20,14,30,872.0,87.0,1.8,13.0,559.0,564.68,449.89
2016,2,20,14,45,859.0,84.0,1.8,13.0,524.0,511.33,406.34
2016,2,20,15,0,846.0,81.0,1.8,13.0,489.0,457.25,360.83
2016,2,20,15,15,824.5,78.0,1.65,12.5,447.5,399.45,311.2
2016,2,20,15,30,803.0,75.0,1.5,12.0,406.0,342.38,260.82
2016,2,20,15,45,777.0,70.0,1.35,12.0,361.5,283.2,207.46
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,225.92,155.64
2016,2,20,16,15,706.5,60.0,1.15,11.5,268.5,167.88,105.86
2016,2,20,16,30,662.0,55.0,1.1,11.0,220.0,114.55,64.3
2016,2,20,16,45,595.5,48.0,1.1,10.5,172.0,60.65,31.54
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,31.26,22.28
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,24.28,15.33
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,16.98,2.51
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.0,16.5,1.3,6.5,41.0,134.22,65.34
2016,2,21,7,30,442.0,33.0,1.5,7.0,82.0,278.52,222.29
2016,2,21,7,45,535.0,41.0,1.7,8.0,130.5,358.32,295.99
2016,2,21,8,0,628.0,49.0,1.9,9.0,179.0,441.03,368.21
2016,2,21,8,15,683.0,54.5,1.9,9.5,229.0,509.31,425.94
2016,2,21,8,30,738.0,60.0,1.9,10.0,279.0,579.96,482.91
2016,2,21,8,45,777.5,63.0,1.9,10.5,327.5,638.64,527.24
2016,2,21,9,0,817.0,66.0,1.9,11.0,376.0,697.45,569.43
2016,2,21,9,15,842.0,69.0,1.9,11.5,421.0,744.89,601.85
2016,2,21,9,30,867.0,72.0,1.9,12.0,466.0,790.75,632.36
2016,2,21,9,45,886.5,74.0,1.95,12.5,505.5,822.01,652.2
2016,2,21,10,0,906.0,76.0,2.0,13.0,545.0,857.51,674.97
2016,2,21,10,15,918.5,78.0,2.0,13.0,578.5,884.31,692.08
2016,2,21,10,30,931.0,80.0,2.0,13.0,612.0,907.87,706.96
2016,2,21,10,45,940.5,81.0,2.0,13.5,638.0,924.17,715.55
2016,2,21,11,0,950.0,82.0,2.0,14.0,664.0,936.85,721.77
2016,2,21,11,15,955.5,82.5,2.0,14.0,682.5,941.65,724.08
2016,2,21,11,30,961.0,83.0,2.0,14.0,701.0,942.61,724.02
2016,2,21,11,45,963.5,83.5,2.05,14.0,711.0,937.07,720.3
2016,2,21,12,0,966.0,84.0,2.1,14.0,721.0,927.66,714.12
2016,2,21,12,15,966.0,84.5,2.15,14.0,723.0,912.3,703.99
2016,2,21,12,30,966.0,85.0,2.2,14.0,725.0,893.21,691.42
2016,2,21,12,45,963.0,85.0,2.25,14.5,718.5,867.53,673.04
2016,2,21,13,0,960.0,85.0,2.3,15.0,712.0,838.46,652.37
2016,2,21,13,15,955.5,84.5,2.35,15.0,697.0,804.5,629.39
2016,2,21,13,30,951.0,84.0,2.4,15.0,682.0,767.55,604.12
2016,2,21,13,45,940.0,84.0,2.45,15.0,659.0,723.97,573.46
2016,2,21,14,0,929.0,84.0,2.5,15.0,636.0,678.28,538.88
2016,2,21,14,15,917.5,82.5,2.5,15.0,606.0,628.88,500.41
2016,2,21,14,30,906.0,81.0,2.5,15.0,576.0,577.95,459.72
2016,2,21,14,45,888.5,79.5,2.5,15.0,539.0,522.79,414.58
2016,2,21,15,0,871.0,78.0,2.5,15.0,502.0,467.05,367.63
2016,2,21,15,15,752.0,89.0,2.25,14.5,433.0,383.67,298.91
2016,2,21,15,30,633.0,100.0,2.0,14.0,364.0,309.57,237.32
2016,2,21,15,45,698.5,82.5,1.75,13.5,344.0,272.93,201.16
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,230.1,158.48
2016,2,21,16,15,718.0,60.0,1.45,12.0,275.0,170.92,107.89
2016,2,21,16,30,672.0,55.0,1.4,11.0,226.0,116.61,65.54
2016,2,21,16,45,601.5,48.5,1.35,10.5,176.5,62.25,32.31
2016,2,21,17,0,531.0,42.0,1.3,10.0,127.0,31.97,22.95
2016,2,21,17,15,408.5,32.0,1.3,9.5,83.5,25.03,16.09
2016,2,21,17,30,286.0,22.0,1.3,9.0,40.0,17.78,4.45
2016,2,21,17,45,143.0,11.0,1.35,9.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,70.9,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,185.8,106.03
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,292.49,234.28
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.0,369.64,305.67
2016,2,22,8,0,651.0,46.0,2.4,10.0,184.0,453.02,378.34
2016,2,22,8,15,703.5,51.0,2.6,10.5,234.0,520.06,435.71
