Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,756.0,56.0,2.8,11.0,284.0,589.32,492.59
2016,2,22,8,45,789.0,60.5,3.0,11.5,332.0,645.97,536.18
2016,2,22,9,0,822.0,65.0,3.2,12.0,380.0,702.37,578.07
2016,2,22,9,15,846.5,67.5,3.35,12.5,424.5,749.02,611.34
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,787.32,637.79
2016,2,22,9,45,887.5,73.0,3.65,13.5,508.5,824.26,662.9
2016,2,22,10,0,904.0,76.0,3.8,14.0,548.0,858.59,685.83
2016,2,22,10,15,916.5,77.5,3.8,14.0,581.5,884.77,703.18
2016,2,22,10,30,929.0,79.0,3.8,14.0,615.0,907.73,718.24
2016,2,22,10,45,937.0,81.0,3.85,14.5,641.0,923.93,727.46
2016,2,22,11,0,945.0,83.0,3.9,15.0,667.0,936.47,734.19
2016,2,22,11,15,951.0,83.5,3.95,15.0,685.5,941.69,737.25
2016,2,22,11,30,957.0,84.0,4.0,15.0,704.0,943.08,737.82
2016,2,22,11,45,959.5,85.0,4.05,15.5,714.5,938.1,732.69
2016,2,22,12,0,962.0,86.0,4.1,16.0,725.0,929.25,725.04
2016,2,22,12,15,963.0,86.0,4.1,16.0,727.0,914.16,714.22
2016,2,22,12,30,964.0,86.0,4.1,16.0,729.0,895.32,700.9
2016,2,22,12,45,959.5,87.0,4.15,16.0,722.5,869.52,682.94
2016,2,22,13,0,955.0,88.0,4.2,16.0,716.0,840.39,662.61
2016,2,22,13,15,951.5,87.5,4.15,16.0,702.0,807.21,638.89
2016,2,22,13,30,948.0,87.0,4.1,16.0,688.0,771.0,612.9
2016,2,22,13,45,941.5,85.5,4.1,16.0,666.0,728.84,582.34
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,684.26,547.68
2016,2,22,14,15,925.0,82.5,3.95,16.0,614.5,635.4,508.54
2016,2,22,14,30,915.0,81.0,3.8,16.0,585.0,584.85,467.21
2016,2,22,14,45,791.5,98.0,3.65,16.0,514.0,495.63,394.96
2016,2,22,15,0,668.0,115.0,3.5,16.0,443.0,414.28,328.25
2016,2,22,15,15,756.0,93.5,3.15,15.5,435.5,389.85,304.32
2016,2,22,15,30,844.0,72.0,2.8,15.0,428.0,356.3,270.59
2016,2,22,15,45,813.5,69.0,2.45,15.0,381.5,295.29,215.42
2016,2,22,16,0,783.0,66.0,2.1,15.0,335.0,236.6,162.38
2016,2,22,16,15,739.5,61.0,1.95,14.0,285.0,176.56,111.04
2016,2,22,16,30,696.0,56.0,1.8,13.0,235.0,121.08,67.7
2016,2,22,16,45,625.5,50.0,1.7,12.0,185.0,65.49,33.8
2016,2,22,17,0,555.0,44.0,1.6,11.0,135.0,33.62,24.34
2016,2,22,17,15,434.0,34.0,1.6,10.5,90.0,26.74,17.58
2016,2,22,17,30,313.0,24.0,1.6,10.0,45.0,19.57,6.73
2016,2,22,17,45,156.5,12.0,1.6,10.0,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,73.5,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,147.0,11.0,1.5,7.0,15.0,67.25,0.0
2016,2,23,7,15,308.0,23.0,1.6,7.5,53.5,184.57,116.06
2016,2,23,7,30,469.0,35.0,1.7,8.0,92.0,296.36,238.31
2016,2,23,7,45,556.5,43.0,1.8,8.5,141.5,375.26,310.52
2016,2,23,8,0,644.0,51.0,1.9,9.0,191.0,456.46,381.38
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,486.84,407.88
2016,2,23,8,30,584.0,78.0,1.6,9.0,257.0,507.85,425.16
2016,2,23,8,45,629.0,79.5,1.45,9.5,300.0,563.02,467.87
2016,2,23,9,0,674.0,81.0,1.3,10.0,343.0,619.03,508.03
2016,2,23,9,15,775.5,78.5,1.3,10.5,412.5,710.51,573.69
2016,2,23,9,30,877.0,76.0,1.3,11.0,482.0,809.03,641.46
2016,2,23,9,45,896.0,78.0,1.35,11.5,522.0,840.18,660.17
2016,2,23,10,0,915.0,80.0,1.4,12.0,562.0,875.53,682.44
2016,2,23,10,15,927.0,81.5,1.4,12.5,595.5,901.44,697.21
2016,2,23,10,30,939.0,83.0,1.4,13.0,629.0,924.08,709.76
2016,2,23,10,45,947.0,84.5,1.45,13.5,655.0,939.72,718.35
2016,2,23,11,0,955.0,86.0,1.5,14.0,681.0,951.66,724.62
2016,2,23,11,15,960.5,87.0,1.45,14.5,699.5,956.98,725.12
2016,2,23,11,30,966.0,88.0,1.4,15.0,718.0,958.42,723.23
2016,2,23,11,45,966.5,89.0,1.35,15.5,727.5,951.54,716.03
2016,2,23,12,0,967.0,90.0,1.3,16.0,737.0,940.81,706.57
2016,2,23,12,15,967.0,90.5,1.25,16.0,738.5,925.26,695.44
2016,2,23,12,30,967.0,91.0,1.2,16.0,740.0,905.97,682.01
2016,2,23,12,45,961.0,92.0,1.15,16.5,732.5,878.76,662.2
2016,2,23,13,0,955.0,93.0,1.1,17.0,725.0,848.28,640.4
2016,2,23,13,15,950.0,92.5,1.1,17.0,710.0,813.86,617.88
2016,2,23,13,30,945.0,92.0,1.1,17.0,695.0,776.49,593.26
2016,2,23,13,45,935.5,91.5,1.1,17.0,672.0,733.34,564.07
2016,2,23,14,0,926.0,91.0,1.1,17.0,649.0,687.97,531.14
2016,2,23,14,15,915.0,89.0,1.05,17.0,619.0,638.22,493.75
2016,2,23,14,30,904.0,87.0,1.0,17.0,589.0,586.91,454.25
2016,2,23,14,45,887.0,85.0,0.95,17.0,551.5,531.68,410.71
2016,2,23,15,0,870.0,83.0,0.9,17.0,514.0,475.12,364.86
2016,2,23,15,15,741.5,95.5,0.85,16.5,441.5,387.49,295.86
2016,2,23,15,30,613.0,108.0,0.8,16.0,369.0,312.62,236.09
2016,2,23,15,45,573.0,105.0,0.8,16.0,328.0,261.08,192.17
2016,2,23,16,0,533.0,102.0,0.8,16.0,287.0,213.37,151.21
2016,2,23,16,15,501.0,90.5,0.85,15.5,244.5,161.82,108.13
2016,2,23,16,30,469.0,79.0,0.9,15.0,202.0,115.38,71.78
2016,2,23,16,45,407.5,68.0,1.0,14.5,158.5,71.68,44.11
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,43.38,32.64
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,32.15,22.08
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.46,8.2
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,12.0,0.3,9.0,14.0,50.32,0.0
2016,2,24,7,15,240.0,25.5,0.35,9.0,50.5,159.77,106.01
2016,2,24,7,30,380.0,39.0,0.4,9.0,87.0,258.37,206.24
2016,2,24,7,45,469.0,48.0,0.45,9.5,134.0,335.64,274.25
2016,2,24,8,0,558.0,57.0,0.5,10.0,181.0,420.2,345.22
2016,2,24,8,15,613.0,63.5,0.55,10.5,229.5,486.79,399.32
2016,2,24,8,30,668.0,70.0,0.6,11.0,278.0,556.14,453.32
2016,2,24,8,45,710.5,74.0,0.7,11.5,326.0,615.66,498.0
2016,2,24,9,0,753.0,78.0,0.8,12.0,374.0,671.98,538.01
2016,2,24,9,15,779.0,81.5,0.85,12.5,417.5,719.19,569.82
2016,2,24,9,30,805.0,85.0,0.9,13.0,461.0,765.02,600.01
2016,2,24,9,45,827.0,86.5,0.95,13.5,500.5,803.4,624.45
2016,2,24,10,0,849.0,88.0,1.0,14.0,540.0,839.51,647.07
2016,2,24,10,15,862.0,90.0,0.95,14.5,572.5,865.9,661.23
2016,2,24,10,30,875.0,92.0,0.9,15.0,605.0,889.2,673.23
2016,2,24,10,45,884.5,93.5,0.85,15.5,630.5,898.08,675.57
2016,2,24,11,0,894.0,95.0,0.8,16.0,656.0,910.96,680.82
2016,2,24,11,15,899.5,96.0,0.75,16.0,673.5,916.14,682.28
2016,2,24,11,30,905.0,97.0,0.7,16.0,691.0,917.67,681.58
2016,2,24,11,45,907.0,97.5,0.65,16.5,701.0,911.86,675.05
2016,2,24,12,0,909.0,98.0,0.6,17.0,711.0,902.39,666.42
2016,2,24,12,15,909.5,98.5,0.65,17.0,712.5,888.02,658.05
2016,2,24,12,30,910.0,99.0,0.7,17.0,714.0,870.12,647.47
2016,2,24,12,45,906.0,99.0,0.8,17.5,707.5,844.57,631.55
2016,2,24,13,0,902.0,99.0,0.9,18.0,701.0,815.88,613.45
2016,2,24,13,15,897.5,98.5,1.0,18.0,686.5,783.3,593.61
2016,2,24,13,30,893.0,98.0,1.1,18.0,672.0,747.92,571.51
2016,2,24,13,45,885.5,96.0,1.2,18.0,650.0,706.33,544.09
2016,2,24,14,0,878.0,94.0,1.3,18.0,628.0,664.76,514.59
2016,2,24,14,15,866.5,92.5,1.35,18.0,598.5,616.56,478.92
2016,2,24,14,30,855.0,91.0,1.4,18.0,569.0,566.99,441.13
2016,2,24,14,45,838.5,88.5,1.45,18.0,533.0,512.79,398.63
2016,2,24,15,0,822.0,86.0,1.5,18.0,497.0,458.27,354.43
2016,2,24,15,15,800.0,83.0,1.4,17.5,455.5,401.05,306.82
2016,2,24,15,30,778.0,80.0,1.3,17.0,414.0,344.69,258.5
2016,2,24,15,45,746.5,76.0,1.25,17.0,368.5,285.84,207.09
2016,2,24,16,0,715.0,72.0,1.2,17.0,323.0,227.46,155.87
2016,2,24,16,15,670.5,66.5,1.15,16.0,275.0,170.2,107.75
2016,2,24,16,30,626.0,61.0,1.1,15.0,227.0,117.68,66.97
2016,2,24,16,45,558.5,53.5,1.05,14.5,179.0,67.32,36.01
2016,2,24,17,0,491.0,46.0,1.0,14.0,131.0,34.92,25.25
2016,2,24,17,15,381.0,35.5,1.0,13.5,88.0,27.71,18.35
2016,2,24,17,30,271.0,25.0,1.0,13.0,45.0,20.15,8.79
2016,2,24,17,45,135.5,12.5,1.05,12.5,22.5,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,48.41,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,156.67,108.57
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,249.74,199.77
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,322.8,264.37
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,402.27,331.78
2016,2,25,8,15,566.0,71.5,1.1,12.5,227.0,468.49,385.82
2016,2,25,8,30,621.0,79.0,1.1,13.0,275.0,537.49,439.7
2016,2,25,8,45,656.0,85.5,1.1,13.5,321.0,593.3,481.32
2016,2,25,9,0,691.0,92.0,1.1,14.0,367.0,649.36,520.88
2016,2,25,9,15,718.0,96.5,1.15,14.5,410.0,696.56,552.98
2016,2,25,9,30,745.0,101.0,1.2,15.0,453.0,742.67,583.66
2016,2,25,9,45,768.0,103.0,1.3,15.5,491.5,780.91,608.81
2016,2,25,10,0,791.0,105.0,1.4,16.0,530.0,812.92,629.4
2016,2,25,10,15,805.5,107.5,1.35,16.5,562.0,840.29,644.85
2016,2,25,10,30,820.0,110.0,1.3,17.0,594.0,864.76,658.16
2016,2,25,10,45,835.0,109.5,1.3,17.5,620.5,883.13,667.96
2016,2,25,11,0,850.0,109.0,1.3,18.0,647.0,898.21,675.66
2016,2,25,11,15,705.0,164.0,1.25,18.0,618.0,834.8,631.35
2016,2,25,11,30,560.0,219.0,1.2,18.0,589.0,756.64,575.5
2016,2,25,11,45,560.5,223.0,1.2,18.5,598.0,754.57,573.31
2016,2,25,12,0,561.0,227.0,1.2,19.0,607.0,750.03,568.61
2016,2,25,12,15,718.5,169.0,1.15,19.0,657.0,815.16,614.81
2016,2,25,12,30,876.0,111.0,1.1,19.0,707.0,863.19,645.54
2016,2,25,12,45,882.5,106.5,1.05,19.0,703.0,835.97,626.15
2016,2,25,13,0,889.0,102.0,1.0,19.0,699.0,811.18,609.4
2016,2,25,13,15,653.0,183.5,0.95,19.0,617.0,697.18,529.18
2016,2,25,13,30,417.0,265.0,0.9,19.0,535.0,574.04,438.39
2016,2,25,13,45,640.0,182.0,0.85,19.5,581.0,633.6,484.13
2016,2,25,14,0,863.0,99.0,0.8,20.0,627.0,662.32,504.58
2016,2,25,14,15,852.0,97.5,0.75,20.0,598.5,614.91,468.64
2016,2,25,14,30,841.0,96.0,0.7,20.0,570.0,566.12,431.69
2016,2,25,14,45,821.5,95.0,0.65,20.0,534.0,512.44,390.16
2016,2,25,15,0,802.0,94.0,0.6,20.0,498.0,458.74,347.43
2016,2,25,15,15,780.0,90.5,0.55,19.5,457.0,401.89,301.71
2016,2,25,15,30,758.0,87.0,0.5,19.0,416.0,345.97,255.25
2016,2,25,15,45,724.5,83.0,0.5,18.5,370.5,285.56,204.62
2016,2,25,16,0,691.0,79.0,0.5,18.0,325.0,229.6,156.9
2016,2,25,16,15,646.5,73.0,0.55,17.5,277.0,173.09,110.06
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,121.37,70.27
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,71.29,39.14
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,37.41,27.24
2016,2,25,17,15,373.0,38.0,0.85,15.5,90.5,29.84,20.09
2016,2,25,17,30,265.0,27.0,0.9,15.0,47.0,21.91,10.61
2016,2,25,17,45,132.5,13.5,0.95,14.5,23.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,0.0,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,14.3,0.0
2016,2,26,7,15,101.0,32.0,1.1,11.0,45.5,99.42,69.83
2016,2,26,7,30,202.0,49.0,1.3,11.0,76.0,183.44,147.33
2016,2,26,7,45,246.0,67.0,1.5,11.5,114.0,237.96,196.09
2016,2,26,8,0,290.0,85.0,1.7,12.0,152.0,296.07,246.53
2016,2,26,8,15,320.0,102.0,1.75,12.0,191.5,347.19,289.97
2016,2,26,8,30,350.0,119.0,1.8,12.0,231.0,399.82,333.32
2016,2,26,8,45,366.5,136.0,1.85,12.5,269.5,443.95,367.84
2016,2,26,9,0,383.0,153.0,1.9,13.0,308.0,487.9,401.23
2016,2,26,9,15,409.0,162.0,2.0,13.5,343.5,529.54,432.59
2016,2,26,9,30,435.0,171.0,2.1,14.0,379.0,571.12,463.27
2016,2,26,9,45,394.0,196.5,2.25,14.5,396.0,562.08,454.02
2016,2,26,10,0,353.0,222.0,2.4,15.0,413.0,563.34,452.52
2016,2,26,10,15,264.5,250.0,2.4,15.0,398.5,523.06,418.57
2016,2,26,10,30,176.0,278.0,2.4,15.0,384.0,464.93,371.17
2016,2,26,10,45,356.0,247.0,2.45,15.5,471.0,601.13,478.31
2016,2,26,11,0,536.0,216.0,2.5,16.0,558.0,739.94,581.82
2016,2,26,11,15,531.5,224.5,2.5,16.0,571.0,743.27,582.1
2016,2,26,11,30,527.0,233.0,2.5,16.0,584.0,744.16,581.83
2016,2,26,11,45,474.5,259.0,2.55,16.5,578.5,719.16,560.9
2016,2,26,12,0,422.0,285.0,2.6,17.0,573.0,681.51,531.34
2016,2,26,12,15,649.0,199.5,2.65,17.0,644.0,789.82,615.16
2016,2,26,12,30,876.0,114.0,2.7,17.0,715.0,868.75,671.06
2016,2,26,12,45,648.5,196.5,2.8,17.0,639.0,752.37,587.12
2016,2,26,13,0,421.0,279.0,2.9,17.0,563.0,625.81,490.77
2016,2,26,13,15,645.0,193.0,2.95,17.0,618.5,702.2,552.63
2016,2,26,13,30,869.0,107.0,3.0,17.0,674.0,747.84,588.8
2016,2,26,13,45,861.0,105.0,3.15,17.0,651.5,705.91,558.34
2016,2,26,14,0,853.0,103.0,3.3,17.0,629.0,661.91,525.36
2016,2,26,14,15,840.5,101.0,3.35,16.5,599.0,613.39,488.63
2016,2,26,14,30,828.0,99.0,3.4,16.0,569.0,563.66,449.85
2016,2,26,14,45,815.0,95.0,3.5,16.0,533.5,510.75,406.7
2016,2,26,15,0,802.0,91.0,3.6,16.0,498.0,457.27,361.76
2016,2,26,15,15,779.5,87.5,3.55,15.5,457.0,400.16,313.06
2016,2,26,15,30,757.0,84.0,3.5,15.0,416.0,344.03,263.81
2016,2,26,15,45,730.5,78.5,3.5,14.5,371.0,286.12,212.22
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,228.11,160.21
2016,2,26,16,15,660.5,68.0,3.25,13.5,278.5,171.89,111.38
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,120.27,70.14
2016,2,26,16,45,553.0,55.5,2.8,12.5,183.5,70.35,38.41
2016,2,26,17,0,489.0,48.0,2.6,12.0,136.0,36.31,26.75
2016,2,26,17,15,380.5,37.5,2.4,11.5,93.0,29.18,19.92
2016,2,26,17,30,272.0,27.0,2.2,11.0,50.0,21.72,11.22
2016,2,26,17,45,136.0,13.5,2.0,11.0,25.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,28.44,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,63.5,165.78,122.87
2016,2,27,7,30,460.0,39.0,1.4,10.0,103.0,301.78,244.53
2016,2,27,7,45,540.0,46.5,1.55,10.5,151.5,376.86,311.23
2016,2,27,8,0,620.0,54.0,1.7,11.0,200.0,458.28,380.76
2016,2,27,8,15,669.5,59.5,1.65,11.0,249.5,519.22,431.52
2016,2,27,8,30,719.0,65.0,1.6,11.0,299.0,586.69,485.09
2016,2,27,8,45,752.5,69.0,1.55,11.5,346.5,642.36,525.15
2016,2,27,9,0,786.0,73.0,1.5,12.0,394.0,697.84,563.51
2016,2,27,9,15,810.0,76.0,1.5,12.5,437.5,744.04,594.31
2016,2,27,9,30,834.0,79.0,1.5,13.0,481.0,788.66,623.3
2016,2,27,9,45,850.0,81.5,1.5,13.5,519.5,824.07,645.19
2016,2,27,10,0,866.0,84.0,1.5,14.0,558.0,856.87,665.04
2016,2,27,10,15,878.5,86.0,1.5,14.0,590.5,875.8,676.35
2016,2,27,10,30,891.0,88.0,1.5,14.0,623.0,898.88,690.73
2016,2,27,10,45,900.0,89.5,1.5,14.5,648.5,914.94,699.0
2016,2,27,11,0,909.0,91.0,1.5,15.0,674.0,927.48,705.02
2016,2,27,11,15,681.5,178.0,1.5,15.0,621.5,833.05,639.66
2016,2,27,11,30,454.0,265.0,1.5,15.0,569.0,715.05,552.48
2016,2,27,11,45,689.5,179.5,1.5,15.5,649.5,829.41,637.45
2016,2,27,12,0,925.0,94.0,1.5,16.0,730.0,919.24,695.78
2016,2,27,12,15,925.5,94.0,1.55,16.0,732.0,903.96,684.9
2016,2,27,12,30,926.0,94.0,1.6,16.0,734.0,885.08,672.95
2016,2,27,12,45,718.0,169.5,1.7,16.0,663.5,782.45,603.58
2016,2,27,13,0,510.0,245.0,1.8,16.0,593.0,670.48,521.16
2016,2,27,13,15,485.0,250.0,1.75,16.0,575.0,637.29,497.06
2016,2,27,13,30,460.0,255.0,1.7,16.0,557.0,603.78,471.82
2016,2,27,13,45,669.0,177.0,1.7,16.0,600.5,651.19,510.17
2016,2,27,14,0,878.0,99.0,1.7,16.0,644.0,675.67,529.83
2016,2,27,14,15,672.5,154.5,1.7,16.0,560.5,568.26,446.93
2016,2,27,14,30,467.0,210.0,1.7,16.0,477.0,470.9,371.33
2016,2,27,14,45,486.5,190.5,1.75,16.0,453.5,435.69,344.02
2016,2,27,15,0,506.0,171.0,1.8,16.0,430.0,397.74,313.09
2016,2,27,15,15,475.5,161.5,1.65,15.5,389.5,346.25,270.91
2016,2,27,15,30,445.0,152.0,1.5,15.0,349.0,297.3,230.06
2016,2,27,15,45,597.0,110.5,1.35,15.0,345.0,276.68,206.15
2016,2,27,16,0,749.0,69.0,1.2,15.0,341.0,237.95,164.77
2016,2,27,16,15,707.0,64.5,1.15,14.5,292.5,180.01,115.05
2016,2,27,16,30,665.0,60.0,1.1,14.0,244.0,123.8,70.41
2016,2,27,16,45,607.0,52.5,1.05,13.5,195.0,71.16,36.97
2016,2,27,17,0,549.0,45.0,1.0,13.0,146.0,33.58,24.27
2016,2,27,17,15,441.0,36.0,1.05,12.5,100.5,27.7,18.63
2016,2,27,17,30,333.0,27.0,1.1,12.0,55.0,21.59,11.5
2016,2,27,17,45,166.5,13.5,1.15,11.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,30.18,18.52
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,50.59,37.25
2016,2,28,7,45,10.0,69.0,2.3,10.5,71.5,76.98,60.54
2016,2,28,8,0,20.0,89.0,2.5,11.0,94.0,111.02,90.16
2016,2,28,8,15,26.5,109.0,2.45,11.0,117.0,137.4,112.95
2016,2,28,8,30,33.0,129.0,2.4,11.0,140.0,164.1,135.63
2016,2,28,8,45,38.5,147.5,2.4,11.5,162.0,188.46,155.66
2016,2,28,9,0,44.0,166.0,2.4,12.0,184.0,213.09,175.53
2016,2,28,9,15,40.0,180.5,2.4,12.0,198.5,225.49,185.08
2016,2,28,9,30,36.0,195.0,2.4,12.0,213.0,237.65,194.33
2016,2,28,9,45,99.0,224.0,2.4,12.5,278.0,323.21,264.56
2016,2,28,10,0,162.0,253.0,2.4,13.0,343.0,424.42,344.56
2016,2,28,10,15,196.5,266.0,2.4,13.5,381.0,469.6,378.58
2016,2,28,10,30,231.0,279.0,2.4,14.0,419.0,514.95,412.43
2016,2,28,10,45,218.5,293.0,2.4,14.5,430.0,519.13,413.36
2016,2,28,11,0,206.0,307.0,2.4,15.0,441.0,522.12,413.69
2016,2,28,11,15,360.0,274.5,2.45,15.0,515.5,634.21,501.37
2016,2,28,11,30,514.0,242.0,2.5,15.0,590.0,745.02,584.76
2016,2,28,11,45,519.0,244.0,2.55,15.0,599.5,744.82,583.54
2016,2,28,12,0,524.0,246.0,2.6,15.0,609.0,742.22,581.6
2016,2,28,12,15,414.0,283.5,2.6,15.0,570.5,675.59,529.91
2016,2,28,12,30,304.0,321.0,2.6,15.0,532.0,601.72,472.88
2016,2,28,12,45,252.0,326.0,2.6,15.5,500.0,553.8,435.48
2016,2,28,13,0,200.0,331.0,2.6,16.0,468.0,498.28,392.12
2016,2,28,13,15,368.5,278.5,2.55,15.5,524.5,570.84,451.71
2016,2,28,13,30,537.0,226.0,2.5,15.0,581.0,631.38,500.13
2016,2,28,13,45,414.0,253.5,2.45,15.0,522.0,550.23,436.27
2016,2,28,14,0,291.0,281.0,2.4,15.0,463.0,471.54,374.52
2016,2,28,14,15,403.5,238.0,2.35,15.0,478.0,480.9,383.36
2016,2,28,14,30,516.0,195.0,2.3,15.0,493.0,484.56,386.12
2016,2,28,14,45,342.0,214.0,2.25,15.0,406.0,381.85,304.39
2016,2,28,15,0,168.0,233.0,2.2,15.0,319.0,296.92,236.75
2016,2,28,15,15,364.0,180.5,2.0,15.0,348.5,317.55,250.95
2016,2,28,15,30,560.0,128.0,1.8,15.0,378.0,317.9,245.08
2016,2,28,15,45,432.5,133.5,1.6,15.0,314.5,248.87,188.58
2016,2,28,16,0,305.0,139.0,1.4,15.0,251.0,195.48,146.48
2016,2,28,16,15,274.5,125.0,1.3,14.5,215.0,156.76,114.54
2016,2,28,16,30,244.0,111.0,1.2,14.0,179.0,121.47,86.7
2016,2,28,16,45,217.5,91.0,1.15,13.5,143.0,85.33,60.4
2016,2,28,17,0,191.0,71.0,1.1,13.0,107.0,55.87,44.01
2016,2,28,17,15,144.0,51.5,1.1,12.5,74.0,41.31,30.56
2016,2,28,17,30,97.0,32.0,1.1,12.0,41.0,26.26,15.6
2016,2,28,17,45,48.5,16.0,1.15,11.5,20.5,15.25,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,9.5,1.65,7.5,14.5,44.35,0.0
2016,2,29,7,0,199.0,19.0,1.8,8.0,29.0,119.85,29.03
2016,2,29,7,15,331.0,30.5,1.85,8.5,70.5,213.44,166.78
2016,2,29,7,30,463.0,42.0,1.9,9.0,112.0,310.84,255.45
2016,2,29,7,45,550.0,48.5,2.0,9.5,161.5,389.62,325.18
2016,2,29,8,0,637.0,55.0,2.1,10.0,211.0,475.29,398.01
2016,2,29,8,15,685.5,60.5,2.05,10.5,261.5,537.12,448.61
2016,2,29,8,30,734.0,66.0,2.0,11.0,312.0,604.98,501.27
2016,2,29,8,45,768.0,69.5,2.0,12.0,360.0,661.26,540.95
2016,2,29,9,0,802.0,73.0,2.0,13.0,408.0,717.31,579.07
2016,2,29,9,15,824.5,76.0,2.0,13.5,452.0,762.99,609.49
2016,2,29,9,30,847.0,79.0,2.0,14.0,496.0,806.95,638.06
2016,2,29,9,45,856.5,84.0,2.05,14.5,533.5,840.33,659.07
2016,2,29,10,0,866.0,89.0,2.1,15.0,571.0,870.76,677.88
2016,2,29,10,15,878.0,91.0,2.05,15.0,603.5,896.62,693.68
2016,2,29,10,30,890.0,93.0,2.0,15.0,636.0,911.69,702.02
2016,2,29,10,45,897.0,94.5,1.95,15.5,661.0,925.86,708.59
2016,2,29,11,0,904.0,96.0,1.9,16.0,686.0,936.48,712.79
2016,2,29,11,15,909.5,97.0,1.95,16.0,703.5,941.5,715.88
2016,2,29,11,30,915.0,98.0,2.0,16.0,721.0,942.81,716.66
2016,2,29,11,45,924.5,95.0,2.1,16.5,732.0,939.41,713.67
2016,2,29,12,0,934.0,92.0,2.2,17.0,743.0,932.18,708.23
2016,2,29,12,15,935.0,92.0,2.25,17.0,745.0,917.04,698.37
2016,2,29,12,30,936.0,92.0,2.3,17.0,747.0,898.24,686.14
2016,2,29,12,45,937.5,90.5,2.35,17.5,741.5,874.64,669.4
2016,2,29,13,0,939.0,89.0,2.4,18.0,736.0,847.52,650.31
2016,2,29,13,15,935.0,88.0,2.3,18.0,721.5,813.33,626.34
2016,2,29,13,30,931.0,87.0,2.2,18.0,707.0,776.2,600.32
2016,2,29,13,45,713.5,157.0,2.15,18.5,623.0,665.85,518.01
2016,2,29,14,0,496.0,227.0,2.1,19.0,539.0,558.18,434.78
2016,2,29,14,15,693.5,155.5,1.95,19.0,570.5,585.69,456.89
2016,2,29,14,30,891.0,84.0,1.8,19.0,602.0,589.34,458.7
2016,2,29,14,45,869.5,84.5,1.65,19.0,564.0,534.08,414.03
2016,2,29,15,0,848.0,85.0,1.5,19.0,526.0,478.15,368.21
2016,2,29,15,15,827.0,82.0,1.35,18.5,484.0,419.37,319.69
2016,2,29,15,30,806.0,79.0,1.2,18.0,442.0,361.32,270.31
2016,2,29,15,45,774.0,76.0,1.05,18.0,395.5,301.05,217.9
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,243.39,167.34
2016,2,29,16,15,700.0,68.5,0.85,17.5,299.5,182.99,116.39
2016,2,29,16,30,658.0,64.0,0.8,17.0,250.0,129.19,74.02
2016,2,29,16,45,586.5,58.0,0.8,16.5,200.0,77.16,41.21
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,39.12,28.89
2016,2,29,17,15,411.5,41.5,0.75,16.0,105.0,32.14,22.33
2016,2,29,17,30,308.0,31.0,0.7,16.0,60.0,24.85,14.74
2016,2,29,17,45,154.0,15.5,0.7,16.0,30.0,12.25,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.4,9.5,16.5,52.23,0.0
2016,3,1,7,0,239.0,20.0,1.4,10.0,33.0,139.31,55.44
2016,3,1,7,15,368.5,31.0,1.7,10.5,76.0,232.19,181.7
2016,3,1,7,30,498.0,42.0,2.0,11.0,119.0,330.15,269.88
2016,3,1,7,45,577.5,49.0,2.3,12.0,169.5,407.3,337.44
2016,3,1,8,0,657.0,56.0,2.6,13.0,220.0,486.49,404.28
2016,3,1,8,15,633.5,67.5,2.65,13.5,253.5,517.89,430.07
2016,3,1,8,30,610.0,79.0,2.7,14.0,287.0,541.17,448.17
2016,3,1,8,45,618.5,90.5,2.8,14.5,327.0,583.9,480.75
2016,3,1,9,0,627.0,102.0,2.9,15.0,367.0,625.0,510.54
2016,3,1,9,15,582.5,128.0,3.0,15.0,394.5,638.64,519.39
2016,3,1,9,30,538.0,154.0,3.1,15.0,422.0,641.83,519.98
2016,3,1,9,45,720.0,116.5,3.25,15.5,504.0,770.36,615.41
2016,3,1,10,0,902.0,79.0,3.4,16.0,586.0,885.0,695.69
2016,3,1,10,15,913.0,80.5,3.45,16.0,618.5,909.96,711.38
2016,3,1,10,30,924.0,82.0,3.5,16.0,651.0,931.61,725.5
2016,3,1,10,45,933.0,82.5,3.6,16.5,676.5,946.78,734.13
2016,3,1,11,0,942.0,83.0,3.7,17.0,702.0,958.3,740.35
2016,3,1,11,15,947.0,84.0,3.7,17.0,720.0,962.99,742.71
2016,3,1,11,30,952.0,85.0,3.7,17.0,738.0,963.81,742.61
2016,3,1,11,45,956.5,84.5,3.75,17.0,748.5,958.56,738.8
2016,3,1,12,0,961.0,84.0,3.8,17.0,759.0,949.4,732.47
2016,3,1,12,15,961.5,84.0,3.8,17.0,761.0,933.43,721.23
2016,3,1,12,30,962.0,84.0,3.8,17.0,763.0,913.72,707.53
2016,3,1,12,45,959.5,84.0,3.8,17.0,756.0,887.87,689.6
2016,3,1,13,0,957.0,84.0,3.8,17.0,749.0,858.6,669.3
2016,3,1,13,15,952.5,83.5,3.8,17.0,734.0,823.99,645.15
2016,3,1,13,30,948.0,83.0,3.8,17.0,719.0,786.4,618.78
2016,3,1,13,45,942.0,81.5,3.8,17.0,696.5,743.91,588.67
2016,3,1,14,0,936.0,80.0,3.8,17.0,674.0,698.96,555.34
2016,3,1,14,15,925.5,78.5,3.8,16.5,643.5,649.01,517.41
2016,3,1,14,30,915.0,77.0,3.8,16.0,613.0,597.44,477.09
2016,3,1,14,45,901.0,75.0,3.8,16.0,576.0,542.2,431.82
2016,3,1,15,0,887.0,73.0,3.8,16.0,539.0,486.23,384.63
2016,3,1,15,15,867.0,70.5,3.65,15.5,496.0,426.84,333.82
2016,3,1,15,30,847.0,68.0,3.5,15.0,453.0,367.94,281.91
2016,3,1,15,45,820.0,65.0,3.4,15.0,406.0,305.32,225.59
2016,3,1,16,0,793.0,62.0,3.3,15.0,359.0,246.19,171.78
2016,3,1,16,15,753.5,58.0,2.9,14.5,309.5,186.16,119.08
2016,3,1,16,30,714.0,54.0,2.5,14.0,260.0,130.2,73.58
2016,3,1,16,45,652.5,49.0,2.2,13.5,209.0,76.47,38.82
2016,3,1,17,0,591.0,44.0,1.9,13.0,158.0,35.15,25.75
2016,3,1,17,15,491.0,36.0,1.8,12.5,111.5,27.13,18.3
2016,3,1,17,30,391.0,28.0,1.7,12.0,65.0,21.92,12.76
2016,3,1,17,45,195.5,14.0,1.65,11.5,32.5,10.79,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.0,10.5,1.0,10.5,18.0,56.45,0.0
2016,3,2,7,0,258.0,21.0,1.1,11.0,36.0,150.44,76.07
2016,3,2,7,15,381.0,31.0,1.25,11.5,78.5,238.94,187.3
2016,3,2,7,30,504.0,41.0,1.4,12.0,121.0,333.44,271.2
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,311.2,257.13
2016,3,2,8,0,232.0,96.0,1.7,13.0,155.0,267.17,222.11
2016,3,2,8,15,251.5,114.5,1.65,13.5,190.5,310.75,258.47
2016,3,2,8,30,271.0,133.0,1.6,14.0,226.0,355.15,293.86
2016,3,2,8,45,531.0,103.5,1.55,14.5,319.0,536.81,439.4
2016,3,2,9,0,791.0,74.0,1.5,15.0,412.0,715.01,570.08
2016,3,2,9,15,813.5,77.0,1.45,15.5,456.0,760.46,597.79
2016,3,2,9,30,836.0,80.0,1.4,16.0,500.0,804.2,624.92
2016,3,2,9,45,849.5,83.0,1.35,16.5,538.0,838.26,644.72
2016,3,2,10,0,863.0,86.0,1.3,17.0,576.0,862.2,657.34
2016,3,2,10,15,729.0,136.0,1.35,17.0,566.0,827.07,632.35
2016,3,2,10,30,595.0,186.0,1.4,17.0,556.0,769.89,592.24
2016,3,2,10,45,586.5,198.5,1.5,17.5,575.0,774.13,594.6
2016,3,2,11,0,578.0,211.0,1.6,18.0,594.0,780.86,597.87
2016,3,2,11,15,563.5,223.5,1.75,18.0,604.5,779.34,596.91
2016,3,2,11,30,549.0,236.0,1.9,18.0,615.0,775.15,594.17
2016,3,2,11,45,546.0,241.0,2.05,18.0,622.5,770.69,591.64
2016,3,2,12,0,543.0,246.0,2.2,18.0,630.0,763.84,587.4
2016,3,2,12,15,544.0,246.5,2.35,18.0,631.5,753.36,580.77
2016,3,2,12,30,545.0,247.0,2.5,18.0,633.0,740.56,572.42
2016,3,2,12,45,458.0,276.5,2.65,18.0,599.0,682.58,529.33
2016,3,2,13,0,371.0,306.0,2.8,18.0,565.0,618.48,481.52
2016,3,2,13,15,353.0,311.5,2.9,17.5,554.0,595.19,465.41
2016,3,2,13,30,335.0,317.0,3.0,17.0,543.0,571.6,448.59
2016,3,2,13,45,284.0,307.5,3.1,17.0,495.0,509.97,401.88
2016,3,2,14,0,233.0,298.0,3.2,17.0,447.0,446.05,352.98
2016,3,2,14,15,144.0,276.0,3.3,16.5,366.5,356.95,283.81
2016,3,2,14,30,55.0,254.0,3.4,16.0,286.0,272.27,216.88
2016,3,2,14,45,65.0,242.5,3.5,16.0,278.5,261.88,209.13
2016,3,2,15,0,75.0,231.0,3.6,16.0,271.0,250.39,200.1
2016,3,2,15,15,37.5,174.0,3.65,15.5,194.0,176.96,141.23
2016,3,2,15,30,0.0,117.0,3.7,15.0,117.0,108.4,85.62
2016,3,2,15,45,59.0,138.0,3.8,15.0,160.5,143.97,114.05
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,169.97,133.22
2016,3,2,16,15,102.0,140.0,3.8,14.5,175.0,140.82,109.23
2016,3,2,16,30,86.0,121.0,3.7,14.0,146.0,115.32,88.72
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.5,87.0,66.1
2016,3,2,17,0,70.0,77.0,3.6,13.0,91.0,62.61,50.14
2016,3,2,17,15,47.5,56.0,3.4,12.5,64.0,48.16,36.79
2016,3,2,17,30,25.0,35.0,3.2,12.0,37.0,30.97,20.52
2016,3,2,17,45,12.5,17.5,3.05,12.0,18.5,16.03,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,20.02,7.08
2016,3,3,7,15,24.5,40.5,0.95,11.0,44.5,57.46,42.19
2016,3,3,7,30,49.0,60.0,1.0,11.0,68.0,93.08,73.9
2016,3,3,7,45,62.5,81.0,1.1,11.5,95.0,126.21,102.99
2016,3,3,8,0,76.0,102.0,1.2,12.0,122.0,160.02,132.09
2016,3,3,8,15,86.0,123.0,1.15,12.0,150.0,192.29,159.36
2016,3,3,8,30,96.0,144.0,1.1,12.0,178.0,235.82,195.13
2016,3,3,8,45,48.0,141.5,1.1,12.5,158.5,185.88,152.21
2016,3,3,9,0,0.0,139.0,1.1,13.0,139.0,136.24,109.23
2016,3,3,9,15,10.0,164.5,1.0,13.0,169.5,170.46,137.52
2016,3,3,9,30,20.0,190.0,0.9,13.0,200.0,205.2,165.47
2016,3,3,9,45,27.5,210.5,0.85,13.5,225.5,232.68,186.76
2016,3,3,10,0,35.0,231.0,0.8,14.0,251.0,273.76,218.33
2016,3,3,10,15,43.0,250.0,0.7,14.0,276.5,301.07,238.84
2016,3,3,10,30,51.0,269.0,0.6,14.0,302.0,328.33,259.03
2016,3,3,10,45,40.0,267.0,0.55,14.5,293.0,314.11,246.49
2016,3,3,11,0,29.0,265.0,0.5,15.0,284.0,299.95,234.4
2016,3,3,11,15,38.0,283.5,0.7,15.0,309.5,326.9,255.75
2016,3,3,11,30,47.0,302.0,0.9,15.0,335.0,353.46,276.42
2016,3,3,11,45,48.0,305.5,1.15,15.0,339.5,355.79,278.62
2016,3,3,12,0,49.0,309.0,1.4,15.0,344.0,357.93,280.78
2016,3,3,12,15,48.0,310.0,1.6,15.0,344.5,355.4,279.16
2016,3,3,12,30,47.0,311.0,1.8,15.0,345.0,352.73,277.46
2016,3,3,12,45,80.5,325.0,2.0,15.0,382.5,392.23,309.13
2016,3,3,13,0,114.0,339.0,2.2,15.0,420.0,429.43,338.59
