Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,115.0,331.5,1.95,15.0,411.5,416.62,328.18
2016,3,3,13,30,116.0,324.0,1.7,15.0,403.0,403.49,317.77
2016,3,3,13,45,78.5,296.5,1.45,15.0,349.5,343.09,270.43
2016,3,3,14,0,41.0,269.0,1.2,15.0,296.0,286.12,225.62
2016,3,3,14,15,31.5,247.0,1.1,15.0,267.5,255.36,201.82
2016,3,3,14,30,22.0,225.0,1.0,15.0,239.0,223.0,176.47
2016,3,3,14,45,65.0,232.5,0.95,15.0,268.5,252.46,200.41
2016,3,3,15,0,108.0,240.0,0.9,15.0,298.0,274.06,217.17
2016,3,3,15,15,61.0,203.5,0.8,14.5,236.0,213.42,169.38
2016,3,3,15,30,14.0,167.0,0.7,14.0,174.0,158.6,126.28
2016,3,3,15,45,14.0,153.0,0.6,14.0,159.5,144.21,114.88
2016,3,3,16,0,14.0,139.0,0.5,14.0,145.0,129.82,103.21
2016,3,3,16,15,8.5,121.0,0.5,13.5,124.5,111.03,88.2
2016,3,3,16,30,3.0,103.0,0.5,13.0,104.0,93.04,73.66
2016,3,3,16,45,1.5,83.5,0.55,13.0,84.0,74.91,58.4
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,57.32,45.51
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,41.32,30.83
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,25.08,15.67
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,14.84,4.57
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,32.0,21.04
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,50.13,37.07
2016,3,4,7,45,0.0,71.0,1.3,12.5,71.0,70.87,55.08
2016,3,4,8,0,0.0,91.0,1.4,13.0,91.0,91.3,72.51
2016,3,4,8,15,4.5,109.0,1.5,13.5,110.5,112.17,90.07
2016,3,4,8,30,9.0,127.0,1.6,14.0,130.0,133.35,107.58
2016,3,4,8,45,5.5,136.5,1.75,14.5,138.5,139.28,111.92
2016,3,4,9,0,2.0,146.0,1.9,15.0,147.0,145.23,116.19
2016,3,4,9,15,1.0,141.5,2.05,15.0,142.0,138.09,109.97
2016,3,4,9,30,0.0,137.0,2.2,15.0,137.0,131.57,104.31
2016,3,4,9,45,7.5,172.5,2.35,15.5,177.0,174.32,139.04
2016,3,4,10,0,15.0,208.0,2.5,16.0,217.0,217.65,173.53
2016,3,4,10,15,7.5,187.5,2.6,16.0,192.5,188.39,149.35
2016,3,4,10,30,0.0,167.0,2.7,16.0,168.0,159.97,125.95
2016,3,4,10,45,0.0,132.5,2.85,16.0,133.0,125.16,97.63
2016,3,4,11,0,0.0,98.0,3.0,16.0,98.0,91.52,70.11
2016,3,4,11,15,0.0,126.5,2.9,16.0,126.5,119.05,92.53
2016,3,4,11,30,0.0,155.0,2.8,16.0,155.0,146.81,114.87
2016,3,4,11,45,0.0,88.0,2.7,16.0,88.0,82.09,62.18
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,19.55,10.62
2016,3,4,12,15,2.0,101.5,2.6,16.0,103.0,96.6,74.22
2016,3,4,12,30,4.0,182.0,2.6,16.0,185.0,175.84,138.23
2016,3,4,12,45,2.0,132.0,2.6,16.0,133.5,125.57,97.57
2016,3,4,13,0,0.0,82.0,2.6,16.0,82.0,76.48,57.6
2016,3,4,13,15,0.0,80.0,2.7,15.5,80.0,74.6,56.27
2016,3,4,13,30,0.0,78.0,2.8,15.0,78.0,72.72,54.89
2016,3,4,13,45,0.0,86.5,2.9,15.0,86.5,80.66,61.51
2016,3,4,14,0,0.0,95.0,3.0,15.0,95.0,88.6,68.16
2016,3,4,14,15,6.5,152.0,2.95,14.5,156.0,146.14,115.84
2016,3,4,14,30,13.0,209.0,2.9,14.0,217.0,202.8,162.34
2016,3,4,14,45,25.0,213.0,2.9,14.0,227.0,211.4,169.56
2016,3,4,15,0,37.0,217.0,2.9,14.0,237.0,219.74,176.54
2016,3,4,15,15,25.0,192.0,2.55,14.0,205.0,187.56,150.47
2016,3,4,15,30,13.0,167.0,2.2,14.0,173.0,158.25,126.79
2016,3,4,15,45,6.5,148.5,1.85,14.0,151.5,138.0,110.44
2016,3,4,16,0,0.0,130.0,1.5,14.0,130.0,118.66,94.8
2016,3,4,16,15,0.0,112.0,1.35,13.5,112.0,101.88,81.14
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,85.26,67.36
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,68.42,53.02
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,51.87,40.72
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,37.33,27.36
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,22.28,13.39
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,11.12,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,48.0,4.2,14.5,48.0,44.6,32.43
2016,3,5,9,0,0.0,90.0,4.4,15.0,90.0,84.45,65.83
2016,3,5,9,15,0.0,91.5,4.5,15.0,91.5,85.64,66.6
2016,3,5,9,30,0.0,93.0,4.6,15.0,93.0,86.93,67.48
2016,3,5,9,45,0.0,118.0,4.7,15.0,118.0,111.58,87.78
2016,3,5,10,0,0.0,143.0,4.8,15.0,143.0,136.44,108.04
2016,3,5,10,15,0.0,116.5,4.9,15.0,116.5,109.66,85.76
2016,3,5,10,30,0.0,90.0,5.0,15.0,90.0,83.91,64.36
2016,3,5,10,45,10.5,172.5,5.15,15.5,180.0,174.62,138.89
2016,3,5,11,0,21.0,255.0,5.3,16.0,270.0,268.47,214.06
2016,3,5,11,15,21.0,259.5,5.4,16.0,274.5,272.13,216.61
2016,3,5,11,30,21.0,264.0,5.5,16.0,279.0,275.76,219.33
2016,3,5,11,45,22.5,271.0,5.6,16.5,287.5,283.25,224.79
2016,3,5,12,0,24.0,278.0,5.7,17.0,296.0,290.61,230.15
2016,3,5,12,15,15.5,241.0,5.6,17.0,252.5,244.66,193.37
2016,3,5,12,30,7.0,204.0,5.5,17.0,209.0,199.92,157.41
2016,3,5,12,45,3.5,146.5,5.4,17.0,149.0,140.73,109.74
2016,3,5,13,0,0.0,89.0,5.3,17.0,89.0,83.03,62.76
2016,3,5,13,15,0.0,87.0,5.2,16.5,87.0,81.15,61.42
2016,3,5,13,30,0.0,85.0,5.1,16.0,85.0,79.27,60.06
2016,3,5,13,45,0.0,108.0,5.05,16.0,108.0,100.86,77.88
2016,3,5,14,0,0.0,131.0,5.0,16.0,131.0,122.48,95.7
2016,3,5,14,15,0.0,88.0,5.4,15.5,88.0,82.03,62.72
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,41.87,29.5
2016,3,5,14,45,0.0,38.5,6.2,15.0,38.5,35.8,24.49
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,29.74,19.46
2016,3,5,15,15,0.0,32.5,6.95,14.5,32.5,30.2,19.95
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,30.65,20.45
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,19.02,10.6
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.42,0.69
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.0,1.65,9.5,23.0,43.15,0.0
2016,3,6,7,0,145.0,34.0,1.7,10.0,46.0,127.35,89.87
2016,3,6,7,15,261.0,49.0,1.95,10.0,89.0,206.27,166.27
2016,3,6,7,30,377.0,64.0,2.2,10.0,132.0,297.78,247.17
2016,3,6,7,45,456.5,73.5,2.5,10.5,181.5,372.2,312.26
2016,3,6,8,0,536.0,83.0,2.8,11.0,231.0,456.87,383.74
2016,3,6,8,15,587.5,90.5,2.9,11.0,281.0,524.05,439.24
2016,3,6,8,30,639.0,98.0,3.0,11.0,331.0,593.5,494.93
2016,3,6,8,45,675.0,103.5,3.2,11.5,379.5,650.84,538.8
2016,3,6,9,0,711.0,109.0,3.4,12.0,428.0,708.29,580.83
2016,3,6,9,15,434.0,172.5,3.5,12.0,373.0,572.88,471.31
2016,3,6,9,30,157.0,236.0,3.6,12.0,318.0,398.87,327.01
2016,3,6,9,45,78.5,189.0,3.7,12.5,230.0,263.5,215.94
2016,3,6,10,0,0.0,142.0,3.8,13.0,142.0,135.35,107.63
2016,3,6,10,15,204.0,201.5,3.85,13.0,332.5,416.36,341.91
2016,3,6,10,30,408.0,261.0,3.9,13.0,523.0,671.37,540.96
2016,3,6,10,45,344.0,288.5,4.0,13.0,515.5,644.85,516.85
2016,3,6,11,0,280.0,316.0,4.1,13.0,508.0,615.59,492.28
2016,3,6,11,15,565.0,227.0,4.1,13.0,625.5,789.91,630.48
2016,3,6,11,30,850.0,138.0,4.1,13.0,743.0,949.51,746.33
2016,3,6,11,45,854.5,138.5,4.15,13.0,752.5,945.2,741.84
2016,3,6,12,0,859.0,139.0,4.2,13.0,762.0,937.25,736.2
2016,3,6,12,15,620.0,229.0,4.3,13.0,679.5,809.68,642.88
2016,3,6,12,30,381.0,319.0,4.4,13.0,597.0,669.04,533.16
2016,3,6,12,45,254.5,334.0,4.5,13.5,519.0,566.24,452.15
2016,3,6,13,0,128.0,349.0,4.6,14.0,441.0,459.67,366.58
2016,3,6,13,15,126.0,343.0,4.6,13.5,432.0,444.66,356.02
2016,3,6,13,30,124.0,337.0,4.6,13.0,423.0,429.41,344.88
2016,3,6,13,45,91.0,313.0,4.7,13.0,375.5,368.08,296.32
2016,3,6,14,0,58.0,289.0,4.8,13.0,328.0,316.63,255.16
2016,3,6,14,15,76.5,283.5,4.8,13.0,331.5,318.14,257.04
2016,3,6,14,30,95.0,278.0,4.8,13.0,335.0,317.71,257.07
2016,3,6,14,45,76.0,255.0,4.8,13.0,299.5,279.18,225.95
2016,3,6,15,0,57.0,232.0,4.8,13.0,264.0,242.84,196.54
2016,3,6,15,15,29.0,192.5,4.7,12.5,209.0,190.18,153.92
2016,3,6,15,30,1.0,153.0,4.6,12.0,154.0,141.36,114.2
2016,3,6,15,45,0.5,133.5,4.5,12.0,134.0,122.9,99.06
2016,3,6,16,0,0.0,114.0,4.4,12.0,114.0,104.68,83.96
2016,3,6,16,15,0.0,98.5,4.2,11.5,98.5,90.3,72.07
2016,3,6,16,30,0.0,83.0,4.0,11.0,83.0,76.03,60.08
2016,3,6,16,45,0.0,66.5,3.85,11.0,66.5,61.05,47.17
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,46.26,36.05
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,32.97,23.82
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,19.48,11.3
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,9.73,0.34
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,14.5,2.2,7.5,21.0,41.92,0.0
2016,3,7,7,0,150.0,29.0,2.3,8.0,42.0,121.21,88.63
2016,3,7,7,15,203.0,47.0,2.4,8.0,77.5,175.83,143.09
2016,3,7,7,30,256.0,65.0,2.5,8.0,113.0,235.38,197.28
2016,3,7,7,45,288.0,83.0,2.7,8.0,152.0,287.35,243.93
2016,3,7,8,0,320.0,101.0,2.9,8.0,191.0,341.54,291.18
2016,3,7,8,15,344.0,116.5,3.05,8.0,229.5,389.22,331.7
2016,3,7,8,30,368.0,132.0,3.2,8.0,268.0,437.83,371.96
2016,3,7,8,45,206.0,157.5,3.35,8.5,235.5,346.63,292.9
2016,3,7,9,0,44.0,183.0,3.5,9.0,203.0,230.46,191.44
2016,3,7,9,15,40.0,197.5,3.55,9.0,217.5,242.75,201.26
2016,3,7,9,30,36.0,212.0,3.6,9.0,232.0,254.77,210.45
2016,3,7,9,45,25.5,211.5,3.65,9.5,226.0,231.17,189.79
2016,3,7,10,0,15.0,211.0,3.7,10.0,220.0,220.29,179.72
2016,3,7,10,15,17.0,224.0,3.75,10.0,235.0,234.86,191.38
2016,3,7,10,30,19.0,237.0,3.8,10.0,250.0,249.42,202.95
2016,3,7,10,45,16.0,235.0,3.85,10.5,246.0,243.63,197.43
2016,3,7,11,0,13.0,233.0,3.9,11.0,242.0,237.96,192.11
2016,3,7,11,15,21.0,259.5,3.95,11.0,274.5,271.86,219.58
2016,3,7,11,30,29.0,286.0,4.0,11.0,307.0,318.44,256.83
2016,3,7,11,45,98.5,323.0,4.05,11.0,395.5,420.06,339.39
2016,3,7,12,0,168.0,360.0,4.1,11.0,484.0,531.4,427.13
2016,3,7,12,15,108.5,341.0,4.1,11.0,421.0,441.2,355.04
2016,3,7,12,30,49.0,322.0,4.1,11.0,358.0,365.29,293.75
2016,3,7,12,45,81.0,336.0,4.2,11.0,395.0,403.62,325.38
2016,3,7,13,0,113.0,350.0,4.3,11.0,432.0,439.69,354.63
2016,3,7,13,15,152.5,344.0,4.3,11.0,452.0,466.24,376.39
2016,3,7,13,30,192.0,338.0,4.3,11.0,472.0,480.95,388.82
2016,3,7,13,45,321.5,298.5,4.3,11.0,514.0,528.72,428.99
2016,3,7,14,0,451.0,259.0,4.3,11.0,556.0,564.39,458.54
2016,3,7,14,15,408.5,257.5,4.2,11.0,517.5,507.87,412.95
2016,3,7,14,30,366.0,256.0,4.1,11.0,479.0,459.37,373.55
2016,3,7,14,45,379.5,236.0,4.0,11.0,455.5,425.93,346.23
2016,3,7,15,0,393.0,216.0,3.9,11.0,432.0,390.66,316.72
2016,3,7,15,15,551.5,166.0,3.65,11.0,444.0,388.41,311.69
2016,3,7,15,30,710.0,116.0,3.4,11.0,456.0,367.58,288.54
2016,3,7,15,45,693.5,106.5,3.15,11.0,411.0,310.1,236.5
2016,3,7,16,0,677.0,97.0,2.9,11.0,366.0,253.73,185.04
2016,3,7,16,15,634.0,90.5,2.4,10.5,316.5,196.49,134.81
2016,3,7,16,30,591.0,84.0,1.9,10.0,267.0,144.0,91.52
2016,3,7,16,45,540.5,74.0,1.45,10.0,218.5,92.94,55.71
2016,3,7,17,0,490.0,64.0,1.0,10.0,170.0,48.29,38.06
2016,3,7,17,15,393.0,52.5,1.0,9.5,123.0,40.86,31.07
2016,3,7,17,30,296.0,41.0,1.0,9.0,76.0,31.77,22.22
2016,3,7,17,45,148.0,20.5,1.05,8.5,38.0,15.98,5.12
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.0,1.2,6.0,30.0,92.13,0.0
2016,3,8,7,0,326.0,30.0,1.3,7.0,60.0,200.53,151.96
2016,3,8,7,15,433.5,40.5,1.2,7.5,106.5,282.03,230.16
2016,3,8,7,30,541.0,51.0,1.1,8.0,153.0,374.35,310.55
2016,3,8,7,45,592.5,60.0,1.05,8.5,203.0,441.73,367.85
2016,3,8,8,0,644.0,69.0,1.0,9.0,253.0,512.49,425.01
2016,3,8,8,15,629.0,79.0,0.95,9.0,286.5,542.34,448.28
2016,3,8,8,30,614.0,89.0,0.9,9.0,320.0,568.95,468.07
2016,3,8,8,45,685.5,93.5,0.9,9.5,382.5,650.87,528.03
2016,3,8,9,0,757.0,98.0,0.9,10.0,445.0,735.48,586.47
2016,3,8,9,15,563.5,155.0,1.05,10.0,427.0,660.6,530.04
2016,3,8,9,30,370.0,212.0,1.2,10.0,409.0,563.68,454.63
2016,3,8,9,45,505.0,186.5,1.35,10.5,476.0,672.6,539.03
2016,3,8,10,0,640.0,161.0,1.5,11.0,543.0,778.17,615.7
2016,3,8,10,15,611.0,182.0,1.65,11.0,562.5,783.99,618.97
2016,3,8,10,30,582.0,203.0,1.8,11.0,582.0,781.16,616.48
2016,3,8,10,45,454.5,257.0,1.95,11.5,560.0,726.11,572.31
2016,3,8,11,0,327.0,311.0,2.1,12.0,538.0,654.24,515.86
2016,3,8,11,15,180.0,303.0,2.1,12.0,428.5,492.3,391.63
2016,3,8,11,30,33.0,295.0,2.1,12.0,319.0,331.72,263.68
2016,3,8,11,45,29.5,292.0,2.15,12.0,313.5,323.19,257.51
2016,3,8,12,0,26.0,289.0,2.2,12.0,308.0,303.27,241.77
2016,3,8,12,15,41.0,310.0,2.15,11.5,340.0,348.21,277.85
2016,3,8,12,30,56.0,331.0,2.1,11.0,372.0,380.65,303.68
2016,3,8,12,45,31.0,264.5,2.05,11.0,287.0,287.27,229.84
2016,3,8,13,0,6.0,198.0,2.0,11.0,202.0,192.11,153.37
2016,3,8,13,15,70.5,269.0,2.1,11.0,318.0,318.03,256.46
2016,3,8,13,30,135.0,340.0,2.2,11.0,434.0,440.44,352.68
2016,3,8,13,45,82.0,302.0,2.35,11.0,359.0,350.59,281.56
2016,3,8,14,0,29.0,264.0,2.5,11.0,284.0,272.66,219.37
2016,3,8,14,15,70.5,274.5,2.5,10.5,319.0,305.59,247.44
2016,3,8,14,30,112.0,285.0,2.5,10.0,354.0,334.07,271.14
2016,3,8,14,45,72.5,253.0,2.5,10.0,297.0,275.41,223.71
2016,3,8,15,0,33.0,221.0,2.5,10.0,240.0,221.32,179.92
2016,3,8,15,15,20.0,193.0,2.2,9.5,204.5,186.41,151.79
2016,3,8,15,30,7.0,165.0,1.9,9.0,169.0,154.32,125.77
2016,3,8,15,45,15.0,158.0,1.65,9.0,164.5,149.07,121.48
2016,3,8,16,0,23.0,151.0,1.4,9.0,160.0,142.65,115.93
2016,3,8,16,15,18.0,132.5,1.25,9.0,139.0,122.84,99.48
2016,3,8,16,30,13.0,114.0,1.1,9.0,118.0,103.77,83.59
2016,3,8,16,45,6.5,94.5,0.95,9.0,96.5,84.55,67.5
2016,3,8,17,0,0.0,75.0,0.8,9.0,75.0,66.39,54.53
2016,3,8,17,15,0.0,54.5,0.8,8.5,54.5,48.94,38.47
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,31.23,21.93
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,18.1,7.36
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.0,16.5,1.75,9.0,29.5,83.39,0.0
2016,3,9,7,0,274.0,33.0,1.9,9.0,59.0,181.87,139.15
2016,3,9,7,15,377.5,44.0,1.95,9.0,103.5,259.9,212.63
2016,3,9,7,30,481.0,55.0,2.0,9.0,148.0,348.26,290.87
2016,3,9,7,45,240.5,75.0,2.15,9.5,121.5,238.57,201.3
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,94.08,75.59
2016,3,9,8,15,2.5,113.5,2.35,10.0,114.5,114.25,93.02
2016,3,9,8,30,5.0,132.0,2.4,10.0,134.0,134.55,110.09
2016,3,9,8,45,3.0,141.0,2.45,10.5,142.0,141.03,114.94
2016,3,9,9,0,1.0,150.0,2.5,11.0,150.0,147.6,119.8
2016,3,9,9,15,59.0,196.0,2.5,11.0,228.0,255.86,210.85
2016,3,9,9,30,117.0,242.0,2.5,11.0,306.0,371.99,304.98
2016,3,9,9,45,95.0,255.0,2.5,11.5,309.5,354.42,288.57
2016,3,9,10,0,73.0,268.0,2.5,12.0,313.0,348.91,282.27
2016,3,9,10,15,42.5,245.0,2.55,12.5,271.5,293.25,236.26
2016,3,9,10,30,12.0,222.0,2.6,13.0,230.0,226.97,181.57
2016,3,9,10,45,19.5,248.0,2.65,13.5,262.0,260.15,207.93
2016,3,9,11,0,27.0,274.0,2.7,14.0,294.0,293.31,233.65
2016,3,9,11,15,17.0,240.0,2.7,14.0,252.5,247.86,197.05
2016,3,9,11,30,7.0,206.0,2.7,14.0,211.0,203.59,161.35
2016,3,9,11,45,12.5,236.0,2.75,14.5,245.5,238.18,188.81
2016,3,9,12,0,18.0,266.0,2.8,15.0,280.0,272.59,215.61
2016,3,9,12,15,9.0,162.5,2.8,15.0,169.5,161.46,126.93
2016,3,9,12,30,0.0,59.0,2.8,15.0,59.0,55.01,40.0
2016,3,9,12,45,3.5,134.5,2.8,15.5,137.5,129.2,100.83
2016,3,9,13,0,7.0,210.0,2.8,16.0,216.0,204.52,161.07
2016,3,9,13,15,8.0,214.5,2.8,16.0,221.0,209.06,164.63
2016,3,9,13,30,9.0,219.0,2.8,16.0,226.0,213.45,168.27
2016,3,9,13,45,13.5,231.5,2.8,16.0,241.5,227.81,179.95
2016,3,9,14,0,18.0,244.0,2.8,16.0,257.0,241.59,191.13
2016,3,9,14,15,19.0,237.0,2.75,16.0,250.0,234.04,185.35
2016,3,9,14,30,20.0,230.0,2.7,16.0,243.0,226.35,179.51
2016,3,9,14,45,12.0,203.0,2.65,16.0,210.5,195.2,154.78
2016,3,9,15,0,4.0,176.0,2.6,16.0,178.0,165.18,130.86
2016,3,9,15,15,17.5,183.0,2.4,15.5,192.0,176.3,140.41
2016,3,9,15,30,31.0,190.0,2.2,15.0,206.0,185.06,147.78
2016,3,9,15,45,15.5,147.0,2.0,15.0,155.0,139.54,110.91
2016,3,9,16,0,0.0,104.0,1.8,15.0,104.0,95.89,75.41
2016,3,9,16,15,0.0,90.0,1.6,14.5,90.0,82.95,64.94
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,70.1,54.32
2016,3,9,16,45,0.0,62.5,1.25,14.0,62.5,57.79,43.86
2016,3,9,17,0,0.0,49.0,1.1,14.0,49.0,45.55,35.08
2016,3,9,17,15,0.0,36.0,1.1,13.5,36.0,33.43,24.06
2016,3,9,17,30,0.0,23.0,1.1,13.0,23.0,21.34,12.93
2016,3,9,17,45,0.0,13.0,1.1,12.5,13.0,12.05,3.23
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.5,2.2,11.5,19.5,29.22,1.93
2016,3,10,7,0,38.0,35.0,2.4,12.0,39.0,62.81,45.23
2016,3,10,7,15,63.0,56.0,2.55,12.0,67.0,101.85,80.49
2016,3,10,7,30,88.0,77.0,2.7,12.0,95.0,142.31,116.42
2016,3,10,7,45,102.0,99.0,2.85,12.5,125.5,179.48,148.72
2016,3,10,8,0,116.0,121.0,3.0,13.0,156.0,217.4,180.87
2016,3,10,8,15,128.5,141.5,3.25,13.5,186.5,253.06,210.42
2016,3,10,8,30,141.0,162.0,3.5,14.0,217.0,289.32,239.81
2016,3,10,8,45,263.5,168.5,3.8,14.5,286.5,404.56,334.99
2016,3,10,9,0,386.0,175.0,4.1,15.0,356.0,529.69,434.81
2016,3,10,9,15,213.0,198.0,4.25,15.0,299.5,411.09,336.44
2016,3,10,9,30,40.0,221.0,4.4,15.0,243.0,267.78,216.23
2016,3,10,9,45,157.5,246.5,4.55,15.0,341.0,412.37,335.29
2016,3,10,10,0,275.0,272.0,4.7,15.0,439.0,562.07,453.82
2016,3,10,10,15,140.0,231.5,4.75,15.0,316.5,379.95,307.67
2016,3,10,10,30,5.0,191.0,4.8,15.0,194.0,188.43,149.59
2016,3,10,10,45,7.5,207.5,4.85,15.5,213.0,207.03,164.45
2016,3,10,11,0,10.0,224.0,4.9,16.0,232.0,225.59,178.87
2016,3,10,11,15,8.5,216.0,4.8,16.0,223.0,215.47,170.47
2016,3,10,11,30,7.0,208.0,4.7,16.0,214.0,205.53,162.3
2016,3,10,11,45,7.5,210.5,4.65,16.0,216.5,208.0,164.2
2016,3,10,12,0,8.0,213.0,4.6,16.0,219.0,210.44,166.08
2016,3,10,12,15,4.0,149.0,4.5,16.0,152.0,143.94,112.48
2016,3,10,12,30,0.0,85.0,4.4,16.0,85.0,79.32,59.8
2016,3,10,12,45,0.0,101.0,4.35,16.0,101.0,94.37,72.17
2016,3,10,13,0,0.0,117.0,4.3,16.0,117.0,109.51,84.55
2016,3,10,13,15,1.0,142.5,4.1,15.5,143.5,134.45,105.09
2016,3,10,13,30,2.0,168.0,3.9,15.0,170.0,159.3,125.54
2016,3,10,13,45,1.0,125.5,3.7,15.0,126.5,118.06,92.05
2016,3,10,14,0,0.0,83.0,3.5,15.0,83.0,77.39,58.76
2016,3,10,14,15,0.0,56.5,3.25,15.0,56.5,52.62,38.35
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,27.9,17.79
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,24.17,14.72
2016,3,10,15,0,0.0,22.0,2.5,15.0,22.0,20.44,11.62
2016,3,10,15,15,0.0,25.5,2.25,15.0,25.5,23.69,14.42
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,26.94,17.23
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,30.65,20.45
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,34.36,23.69
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,29.7,19.83
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,25.05,15.93
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,20.4,11.94
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,15.75,8.51
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,11.57,4.68
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.4,0.82
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,4.25,11.0,7.5,6.94,0.26
2016,3,11,7,30,0.0,11.0,4.4,11.0,11.0,10.18,3.15
2016,3,11,7,45,0.0,14.0,4.6,11.0,14.0,12.97,5.61
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,15.76,8.05
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,19.01,10.86
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,22.27,13.65
2016,3,11,8,45,0.0,40.0,4.55,11.0,40.0,37.16,26.43
2016,3,11,9,0,0.0,56.0,4.5,11.0,56.0,52.08,39.11
2016,3,11,9,15,0.0,102.0,4.6,11.0,102.0,95.89,76.18
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,142.15,114.77
2016,3,11,9,45,18.5,199.5,4.8,11.0,210.5,211.42,172.63
2016,3,11,10,0,37.0,251.0,4.9,11.0,273.0,296.23,242.06
2016,3,11,10,15,18.5,203.0,5.0,11.0,214.0,213.64,173.57
2016,3,11,10,30,0.0,155.0,5.1,11.0,155.0,147.41,118.04
2016,3,11,10,45,0.0,124.0,5.25,11.5,124.0,116.68,92.27
2016,3,11,11,0,0.0,93.0,5.4,12.0,93.0,86.77,67.17
2016,3,11,11,15,2.0,138.0,5.5,12.0,139.5,132.01,104.71
2016,3,11,11,30,4.0,183.0,5.6,12.0,186.0,177.83,142.32
2016,3,11,11,45,26.5,257.0,5.75,12.5,277.0,282.52,227.65
2016,3,11,12,0,49.0,331.0,5.9,13.0,368.0,379.89,305.15
2016,3,11,12,15,147.0,348.5,5.85,13.0,459.0,494.27,397.94
2016,3,11,12,30,245.0,366.0,5.8,13.0,550.0,592.12,475.86
2016,3,11,12,45,345.5,333.0,5.75,13.0,590.0,643.14,517.42
2016,3,11,13,0,446.0,300.0,5.7,13.0,630.0,686.12,552.39
2016,3,11,13,15,284.5,323.5,5.7,13.0,532.0,556.99,449.13
2016,3,11,13,30,123.0,347.0,5.7,13.0,434.0,438.16,352.48
2016,3,11,13,45,99.5,329.0,5.7,13.0,398.5,389.52,314.07
2016,3,11,14,0,76.0,311.0,5.7,13.0,363.0,349.59,282.1
2016,3,11,14,15,78.5,298.0,5.8,12.5,349.0,332.94,269.7
2016,3,11,14,30,81.0,285.0,5.9,12.0,335.0,316.01,256.85
2016,3,11,14,45,98.0,271.5,6.0,11.5,329.0,306.0,249.57
2016,3,11,15,0,115.0,258.0,6.1,11.0,323.0,295.73,241.72
2016,3,11,15,15,57.5,187.0,5.95,10.5,219.5,197.18,160.81
2016,3,11,15,30,0.0,116.0,5.8,10.0,116.0,107.52,86.41
2016,3,11,15,45,0.0,113.0,5.65,10.0,113.0,104.44,84.11
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,101.25,81.63
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,87.83,70.47
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,74.51,59.23
2016,3,11,16,45,262.0,72.5,4.6,9.0,133.0,74.52,49.61
2016,3,11,17,0,524.0,64.0,4.3,9.0,185.0,50.0,39.83
2016,3,11,17,15,432.0,54.0,4.1,8.5,137.0,41.4,31.77
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,35.13,25.54
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.7,12.36
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,13.34,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,35.41,14.03
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,74.86,56.55
2016,3,12,7,15,83.0,63.5,3.05,9.0,79.0,121.72,98.74
2016,3,12,7,30,119.0,86.0,3.2,9.0,111.0,171.14,142.85
2016,3,12,7,45,144.5,108.0,3.4,9.0,147.0,216.43,182.84
2016,3,12,8,0,170.0,130.0,3.6,9.0,183.0,263.55,223.6
2016,3,12,8,15,202.5,145.5,3.7,9.0,218.5,308.71,262.14
2016,3,12,8,30,235.0,161.0,3.8,9.0,254.0,368.09,311.52
2016,3,12,8,45,134.5,175.0,3.95,9.5,230.0,301.97,253.51
2016,3,12,9,0,34.0,189.0,4.1,10.0,206.0,227.86,188.24
2016,3,12,9,15,105.5,220.0,4.2,10.0,278.0,322.32,268.06
2016,3,12,9,30,177.0,251.0,4.3,10.0,350.0,433.72,359.11
2016,3,12,9,45,124.0,263.0,4.4,10.5,334.5,402.38,330.6
2016,3,12,10,0,71.0,275.0,4.5,11.0,319.0,354.42,289.31
2016,3,12,10,15,43.5,257.0,4.45,11.0,284.5,307.06,249.87
2016,3,12,10,30,16.0,239.0,4.4,11.0,250.0,247.97,200.7
2016,3,12,10,45,34.5,276.0,4.35,11.0,300.5,316.83,256.64
2016,3,12,11,0,53.0,313.0,4.3,11.0,351.0,373.53,301.76
2016,3,12,11,15,26.5,191.0,4.35,11.0,210.0,215.38,174.01
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,64.35,48.48
2016,3,12,11,45,30.0,206.0,4.5,11.5,228.5,232.3,187.88
2016,3,12,12,0,60.0,343.0,4.6,12.0,388.0,402.58,323.29
2016,3,12,12,15,173.0,351.0,4.7,12.0,481.5,520.13,418.08
2016,3,12,12,30,286.0,359.0,4.8,12.0,575.0,631.03,505.61
2016,3,12,12,45,147.0,287.0,4.9,12.0,398.0,417.63,337.66
2016,3,12,13,0,8.0,215.0,5.0,12.0,221.0,210.06,168.07
2016,3,12,13,15,6.5,203.5,4.95,12.0,208.5,197.14,157.91
2016,3,12,13,30,5.0,192.0,4.9,12.0,196.0,184.42,147.63
2016,3,12,13,45,19.0,234.0,4.85,12.0,247.0,233.99,188.53
2016,3,12,14,0,33.0,276.0,4.8,12.0,298.0,286.48,231.26
2016,3,12,14,15,23.0,247.0,4.65,12.0,262.5,245.86,198.36
2016,3,12,14,30,13.0,218.0,4.5,12.0,227.0,210.96,170.11
2016,3,12,14,45,6.5,150.5,4.4,12.0,155.0,143.56,114.95
2016,3,12,15,0,0.0,83.0,4.3,12.0,83.0,77.32,59.89
2016,3,12,15,15,0.0,73.5,4.2,12.0,73.5,68.43,52.59
2016,3,12,15,30,0.0,64.0,4.1,12.0,64.0,59.55,45.22
2016,3,12,15,45,19.5,114.0,4.0,12.0,122.5,111.09,88.57
2016,3,12,16,0,39.0,164.0,3.9,12.0,181.0,156.44,126.03
2016,3,12,16,15,31.5,144.5,3.8,11.5,157.0,133.83,107.49
2016,3,12,16,30,24.0,125.0,3.7,11.0,133.0,112.34,89.92
2016,3,12,16,45,16.0,104.0,3.65,11.0,109.0,93.18,74.13
2016,3,12,17,0,8.0,83.0,3.6,11.0,85.0,73.09,60.22
2016,3,12,17,15,4.0,61.5,3.6,11.0,62.5,54.82,43.44
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,36.42,26.4
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,21.36,11.47
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.5,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,3.1,12.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,3.1,12.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,3.1,12.0,7.0,6.48,0.0
2016,3,13,7,45,0.0,9.5,3.15,12.0,9.5,8.8,1.97
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,11.12,3.99
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,13.44,5.99
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,15.77,7.97
2016,3,13,8,45,0.0,68.5,3.4,12.0,68.5,63.73,49.01
2016,3,13,9,0,0.0,120.0,3.5,12.0,120.0,114.47,91.66
2016,3,13,9,15,0.0,97.0,3.6,12.0,97.0,90.85,71.51
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,68.91,52.87
2016,3,13,9,45,1.5,126.5,3.85,12.0,127.5,121.03,96.43
2016,3,13,10,0,3.0,179.0,4.0,12.0,181.0,175.17,140.91
2016,3,13,10,15,8.5,205.5,4.05,12.0,211.0,206.85,166.67
2016,3,13,10,30,14.0,232.0,4.1,12.0,241.0,238.67,192.36
2016,3,13,10,45,9.0,207.5,4.15,12.0,213.5,208.15,167.14
2016,3,13,11,0,4.0,183.0,4.2,12.0,186.0,178.37,142.57
2016,3,13,11,15,3.0,173.5,4.3,12.0,176.0,167.71,133.75
2016,3,13,11,30,2.0,164.0,4.4,12.0,166.0,157.21,125.05
2016,3,13,11,45,3.0,173.0,4.55,12.5,175.5,166.73,132.59
2016,3,13,12,0,4.0,182.0,4.7,13.0,185.0,176.18,140.02
2016,3,13,12,15,6.0,196.5,4.85,13.0,201.0,191.81,152.78
2016,3,13,12,30,8.0,211.0,5.0,13.0,217.0,207.29,165.39
2016,3,13,12,45,6.0,194.0,5.15,13.0,198.5,188.53,150.18
2016,3,13,13,0,4.0,177.0,5.3,13.0,180.0,170.06,135.2
2016,3,13,13,15,3.5,178.0,5.15,13.0,181.0,170.27,135.43
2016,3,13,13,30,3.0,179.0,5.0,13.0,182.0,170.47,135.67
2016,3,13,13,45,7.5,203.0,4.9,13.0,209.0,196.13,156.83
2016,3,13,14,0,12.0,227.0,4.8,13.0,236.0,221.19,177.39
2016,3,13,14,15,77.0,263.0,4.7,13.0,312.5,298.36,241.05
2016,3,13,14,30,142.0,299.0,4.6,13.0,389.0,367.73,296.93
2016,3,13,14,45,73.0,239.0,4.5,13.0,285.5,262.52,211.9
2016,3,13,15,0,4.0,179.0,4.4,13.0,182.0,167.86,134.66
2016,3,13,15,15,2.0,137.0,4.25,13.0,138.5,127.86,101.99
2016,3,13,15,30,0.0,95.0,4.1,13.0,95.0,88.36,69.27
2016,3,13,15,45,0.0,110.5,3.95,13.0,110.5,102.21,81.17
2016,3,13,16,0,0.0,126.0,3.8,13.0,126.0,115.39,92.49
2016,3,13,16,15,0.0,109.5,3.65,12.5,109.5,100.08,79.96
2016,3,13,16,30,0.0,93.0,3.5,12.0,93.0,84.9,67.38
2016,3,13,16,45,0.0,76.5,3.4,12.0,76.5,69.87,54.58
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,55.02,43.88
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,41.23,31.23
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,26.92,18.03
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,15.76,7.16
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
