Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.58,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,81.26,50.39
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,151.67,120.69
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,224.9,186.31
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,296.8,249.94
2016,3,14,7,45,370.5,98.0,2.7,9.5,200.0,359.94,304.31
2016,3,14,8,0,421.0,113.0,2.8,10.0,246.0,426.96,360.14
2016,3,14,8,15,486.5,112.5,2.85,10.0,291.5,489.09,411.6
2016,3,14,8,30,552.0,112.0,2.9,10.0,337.0,560.9,469.29
2016,3,14,8,45,516.0,138.0,2.95,10.5,368.0,578.31,480.24
2016,3,14,9,0,480.0,164.0,3.0,11.0,399.0,596.47,491.49
2016,3,14,9,15,402.0,200.0,2.95,11.0,409.0,586.21,479.99
2016,3,14,9,30,324.0,236.0,2.9,11.0,419.0,556.61,453.91
2016,3,14,9,45,374.0,241.5,2.9,11.5,466.0,612.64,496.3
2016,3,14,10,0,424.0,247.0,2.9,12.0,513.0,683.1,547.73
2016,3,14,10,15,369.0,276.5,2.85,12.0,516.0,657.01,525.03
2016,3,14,10,30,314.0,306.0,2.8,12.0,519.0,641.16,510.37
2016,3,14,10,45,324.5,315.5,2.8,12.0,542.5,661.35,524.89
2016,3,14,11,0,335.0,325.0,2.8,12.0,566.0,680.1,538.06
2016,3,14,11,15,239.0,346.5,2.75,12.0,521.0,596.68,472.58
2016,3,14,11,30,143.0,368.0,2.7,12.0,476.0,526.32,416.4
2016,3,14,11,45,345.0,319.5,2.7,12.5,582.5,669.21,528.75
2016,3,14,12,0,547.0,271.0,2.7,13.0,689.0,806.51,630.98
2016,3,14,12,15,441.0,311.5,2.65,13.0,648.5,740.36,578.64
2016,3,14,12,30,335.0,352.0,2.6,13.0,608.0,667.03,522.41
2016,3,14,12,45,364.0,339.5,2.6,13.5,615.5,666.58,522.44
2016,3,14,13,0,393.0,327.0,2.6,14.0,623.0,663.45,519.92
2016,3,14,13,15,287.0,341.0,2.65,14.0,555.0,577.12,453.9
2016,3,14,13,30,181.0,355.0,2.7,14.0,487.0,489.68,386.41
2016,3,14,13,45,127.5,335.0,2.75,14.0,426.5,420.97,333.61
2016,3,14,14,0,74.0,315.0,2.8,14.0,366.0,351.77,279.52
2016,3,14,14,15,448.0,220.5,2.85,13.5,508.0,504.7,405.66
2016,3,14,14,30,822.0,126.0,2.9,13.0,650.0,610.61,489.07
2016,3,14,14,45,804.0,123.5,2.95,13.0,612.0,555.17,443.68
2016,3,14,15,0,786.0,121.0,3.0,13.0,574.0,498.43,397.03
2016,3,14,15,15,764.5,117.0,2.95,12.5,531.0,439.93,348.1
2016,3,14,15,30,743.0,113.0,2.9,12.0,488.0,382.43,298.49
2016,3,14,15,45,710.0,109.0,2.9,12.0,440.0,322.6,245.61
2016,3,14,16,0,677.0,105.0,2.9,12.0,392.0,265.72,194.68
2016,3,14,16,15,636.0,98.5,2.7,11.5,342.0,208.3,144.45
2016,3,14,16,30,595.0,92.0,2.5,11.0,292.0,155.45,100.54
2016,3,14,16,45,535.0,83.5,2.35,11.0,241.0,104.32,64.21
2016,3,14,17,0,475.0,75.0,2.2,11.0,190.0,60.7,49.15
2016,3,14,17,15,386.5,63.0,2.25,10.5,142.0,47.39,36.99
2016,3,14,17,30,298.0,51.0,2.3,10.0,94.0,39.22,29.13
2016,3,14,17,45,178.5,34.0,2.35,9.5,56.5,26.58,16.43
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,14.26,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,29.82,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,132.57,90.83
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,231.36,187.08
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,308.79,256.95
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,394.8,331.6
2016,3,15,7,45,601.5,66.5,1.7,8.5,234.5,467.46,392.76
2016,3,15,8,0,667.0,72.0,1.7,9.0,287.0,544.55,454.91
2016,3,15,8,15,705.5,77.0,1.75,9.5,337.5,606.05,502.6
2016,3,15,8,30,744.0,82.0,1.8,10.0,388.0,664.97,545.3
2016,3,15,8,45,774.5,85.0,1.9,11.0,437.0,719.59,582.8
2016,3,15,9,0,805.0,88.0,2.0,12.0,486.0,773.59,618.89
2016,3,15,9,15,824.5,91.0,2.05,12.5,529.5,817.35,647.52
2016,3,15,9,30,844.0,94.0,2.1,13.0,573.0,859.11,674.36
2016,3,15,9,45,860.0,95.5,2.2,13.5,611.5,893.65,696.3
2016,3,15,10,0,876.0,97.0,2.3,14.0,650.0,917.65,710.83
2016,3,15,10,15,886.5,98.5,2.35,14.0,682.0,941.31,726.08
2016,3,15,10,30,897.0,100.0,2.4,14.0,714.0,961.68,739.13
2016,3,15,10,45,905.5,101.0,2.5,14.5,739.5,976.13,747.37
2016,3,15,11,0,914.0,102.0,2.6,15.0,765.0,986.96,753.31
2016,3,15,11,15,918.5,102.5,2.65,15.0,782.0,989.72,754.82
2016,3,15,11,30,923.0,103.0,2.7,15.0,799.0,988.68,754.01
2016,3,15,11,45,926.5,103.0,2.75,15.5,808.0,982.35,748.37
2016,3,15,12,0,930.0,103.0,2.8,16.0,817.0,972.22,740.34
2016,3,15,12,15,930.5,103.0,2.8,16.0,818.0,955.61,728.99
2016,3,15,12,30,931.0,103.0,2.8,16.0,819.0,935.36,715.31
2016,3,15,12,45,934.0,100.5,2.8,16.0,813.0,911.05,698.93
2016,3,15,13,0,937.0,98.0,2.8,16.0,807.0,883.19,680.12
2016,3,15,13,15,933.5,97.0,2.75,16.0,791.5,848.25,656.0
2016,3,15,13,30,930.0,96.0,2.7,16.0,776.0,810.36,629.76
2016,3,15,13,45,923.5,95.0,2.7,16.0,752.5,767.52,600.17
2016,3,15,14,0,917.0,94.0,2.7,16.0,729.0,722.34,568.31
2016,3,15,14,15,908.0,92.5,2.65,16.0,698.5,672.93,530.64
2016,3,15,14,30,899.0,91.0,2.6,16.0,668.0,621.85,490.8
2016,3,15,14,45,886.0,89.0,2.55,16.0,631.0,566.72,446.81
2016,3,15,15,0,873.0,87.0,2.5,16.0,594.0,510.82,400.95
2016,3,15,15,15,855.5,84.5,2.35,15.5,551.0,450.66,350.85
2016,3,15,15,30,838.0,82.0,2.2,15.0,508.0,391.67,300.1
2016,3,15,15,45,815.0,78.5,2.05,15.0,460.5,330.64,246.01
2016,3,15,16,0,792.0,75.0,1.9,15.0,413.0,271.21,192.56
2016,3,15,16,15,758.0,70.5,1.7,14.5,362.0,210.59,139.37
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,153.49,91.81
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,98.17,53.0
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,45.17,34.94
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,35.06,25.82
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,30.74,21.62
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,21.99,12.78
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,12.74,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,7.0,16.0,52.45,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.0,54.5,160.7,114.8
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,258.59,208.74
2016,3,16,7,15,504.5,47.0,2.3,9.5,143.0,336.18,278.77
2016,3,16,7,30,592.0,56.0,2.4,10.0,193.0,421.95,353.24
2016,3,16,7,45,647.0,62.0,2.5,10.5,245.0,491.47,411.98
2016,3,16,8,0,702.0,68.0,2.6,11.0,297.0,560.94,468.53
2016,3,16,8,15,739.0,72.5,2.7,11.5,348.5,622.62,516.25
2016,3,16,8,30,776.0,77.0,2.8,12.0,400.0,684.99,561.85
2016,3,16,8,45,802.5,80.5,2.9,12.5,449.0,738.22,599.37
2016,3,16,9,0,829.0,84.0,3.0,13.0,498.0,790.52,635.46
2016,3,16,9,15,847.5,86.5,2.95,13.5,542.0,833.54,663.18
2016,3,16,9,30,866.0,89.0,2.9,14.0,586.0,874.44,688.9
2016,3,16,9,45,880.0,91.0,2.9,14.5,624.5,900.71,704.25
2016,3,16,10,0,894.0,93.0,2.9,15.0,663.0,931.54,722.82
2016,3,16,10,15,903.5,95.0,2.85,15.0,694.5,955.13,737.14
2016,3,16,10,30,913.0,97.0,2.8,15.0,726.0,975.33,749.18
2016,3,16,10,45,920.5,98.0,2.8,15.5,751.0,988.93,755.82
2016,3,16,11,0,928.0,99.0,2.8,16.0,776.0,998.84,760.11
2016,3,16,11,15,932.0,99.5,2.8,16.0,792.5,1001.08,760.8
2016,3,16,11,30,936.0,100.0,2.8,16.0,809.0,999.48,759.12
2016,3,16,11,45,938.0,100.0,2.8,16.5,817.5,991.6,751.98
2016,3,16,12,0,940.0,100.0,2.8,17.0,826.0,979.91,742.49
2016,3,16,12,15,940.0,100.0,2.8,17.0,826.5,962.63,730.78
2016,3,16,12,30,940.0,100.0,2.8,17.0,827.0,941.7,716.72
2016,3,16,12,45,942.5,97.0,2.85,17.5,820.0,916.18,698.68
2016,3,16,13,0,945.0,94.0,2.9,18.0,813.0,887.11,678.26
2016,3,16,13,15,940.5,93.5,2.9,18.0,797.0,851.61,654.26
2016,3,16,13,30,936.0,93.0,2.9,18.0,781.0,813.2,628.14
2016,3,16,13,45,930.0,91.5,2.9,18.0,757.5,769.95,598.39
2016,3,16,14,0,924.0,90.0,2.9,18.0,734.0,724.3,566.59
2016,3,16,14,15,914.5,88.5,2.85,18.0,703.0,674.25,528.63
2016,3,16,14,30,905.0,87.0,2.8,18.0,672.0,622.56,488.54
2016,3,16,14,45,892.5,85.0,2.75,18.0,634.5,567.39,444.73
2016,3,16,15,0,880.0,83.0,2.7,18.0,597.0,511.4,399.0
2016,3,16,15,15,863.0,80.5,2.5,17.5,554.0,452.44,349.96
2016,3,16,15,30,846.0,78.0,2.3,17.0,511.0,391.73,298.07
2016,3,16,15,45,822.5,75.0,2.15,17.0,463.5,330.55,244.17
2016,3,16,16,0,799.0,72.0,2.0,17.0,416.0,271.0,190.91
2016,3,16,16,15,766.0,68.0,1.75,16.5,365.5,210.59,138.08
2016,3,16,16,30,733.0,64.0,1.5,16.0,315.0,153.56,90.73
2016,3,16,16,45,684.5,58.5,1.25,15.5,263.0,97.69,51.61
2016,3,16,17,0,636.0,53.0,1.0,15.0,211.0,47.7,30.21
2016,3,16,17,15,559.0,46.0,1.05,14.5,160.5,33.66,24.32
2016,3,16,17,30,482.0,39.0,1.1,14.0,110.0,29.7,20.46
2016,3,16,17,45,346.0,28.0,1.15,13.5,68.0,21.86,12.64
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,13.58,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,1.2,9.5,10.0,6.67,0.0
2016,3,17,6,30,174.0,14.0,1.3,10.0,20.0,88.43,0.0
2016,3,17,6,45,322.5,25.5,1.45,10.5,60.5,184.21,134.26
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,283.52,227.28
2016,3,17,7,15,554.5,44.5,1.75,11.5,152.0,360.25,295.76
2016,3,17,7,30,638.0,52.0,1.9,12.0,203.0,441.14,365.36
2016,3,17,7,45,689.5,57.5,2.05,12.5,256.0,510.6,423.2
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,582.95,481.03
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.5,643.89,526.13
2016,3,17,8,30,810.0,71.0,2.2,14.0,414.0,705.25,569.32
2016,3,17,8,45,834.0,74.5,2.25,14.5,462.5,757.77,605.06
2016,3,17,9,0,858.0,78.0,2.3,15.0,511.0,809.09,639.19
2016,3,17,9,15,876.0,80.5,2.25,15.5,555.5,845.51,661.23
2016,3,17,9,30,894.0,83.0,2.2,16.0,600.0,886.52,686.19
2016,3,17,9,45,906.5,85.5,2.15,16.5,638.5,920.11,705.52
2016,3,17,10,0,919.0,88.0,2.1,17.0,677.0,950.69,722.61
2016,3,17,10,15,928.0,89.5,2.05,17.5,709.0,973.63,734.38
2016,3,17,10,30,937.0,91.0,2.0,18.0,741.0,993.06,743.85
2016,3,17,10,45,943.5,92.0,2.0,18.5,766.0,1005.9,749.64
2016,3,17,11,0,950.0,93.0,2.0,19.0,791.0,1014.94,753.11
2016,3,17,11,15,954.0,94.0,1.95,19.0,808.0,1017.71,753.45
2016,3,17,11,30,958.0,95.0,1.9,19.0,825.0,1016.55,751.44
2016,3,17,11,45,959.5,95.5,1.9,19.5,833.5,1008.54,744.42
2016,3,17,12,0,961.0,96.0,1.9,20.0,842.0,996.63,735.12
2016,3,17,12,15,961.0,96.0,1.85,20.0,842.5,978.96,723.0
2016,3,17,12,30,961.0,96.0,1.8,20.0,843.0,957.57,708.62
2016,3,17,12,45,959.0,95.5,1.8,20.0,835.0,930.29,691.09
2016,3,17,13,0,957.0,95.0,1.8,20.0,827.0,899.59,671.34
2016,3,17,13,15,953.0,94.5,1.75,20.0,811.0,864.02,647.74
2016,3,17,13,30,949.0,94.0,1.7,20.0,795.0,825.47,622.07
2016,3,17,13,45,942.5,92.5,1.7,20.5,771.0,781.27,591.77
2016,3,17,14,0,936.0,91.0,1.7,21.0,747.0,734.69,559.64
2016,3,17,14,15,927.0,89.5,1.65,21.0,715.5,684.35,522.82
2016,3,17,14,30,918.0,88.0,1.6,21.0,684.0,632.29,483.84
2016,3,17,14,45,905.0,86.0,1.55,21.0,646.0,576.12,440.76
2016,3,17,15,0,892.0,84.0,1.5,21.0,608.0,519.17,395.79
2016,3,17,15,15,875.0,81.5,1.4,20.5,564.5,459.5,347.81
2016,3,17,15,30,858.0,79.0,1.3,20.0,521.0,398.02,296.88
2016,3,17,15,45,835.0,76.0,1.25,20.0,473.0,336.25,243.93
2016,3,17,16,0,812.0,73.0,1.2,20.0,425.0,276.03,191.35
2016,3,17,16,15,779.0,69.0,1.1,19.5,373.5,214.78,138.86
2016,3,17,16,30,746.0,65.0,1.0,19.0,322.0,156.89,91.6
2016,3,17,16,45,698.0,59.5,0.95,18.5,269.0,100.2,52.34
2016,3,17,17,0,650.0,54.0,0.9,18.0,216.0,49.32,30.6
2016,3,17,17,15,573.5,46.5,0.9,17.5,165.0,33.97,24.28
2016,3,17,17,30,497.0,39.0,0.9,17.0,114.0,29.58,20.11
2016,3,17,17,45,362.5,28.0,0.95,16.5,71.5,21.74,12.48
2016,3,17,18,0,228.0,17.0,1.0,16.0,29.0,13.47,0.0
2016,3,17,18,15,114.0,8.5,0.95,15.5,14.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.0,2.0,8.5,11.5,33.21,0.0
2016,3,18,6,30,170.0,16.0,2.3,9.0,23.0,90.93,0.0
2016,3,18,6,45,312.0,28.0,2.6,10.0,64.0,183.62,137.31
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,280.52,226.81
2016,3,18,7,15,537.5,48.5,2.85,11.0,156.0,358.01,296.63
2016,3,18,7,30,621.0,57.0,2.8,11.0,207.0,443.12,370.48
2016,3,18,7,45,361.0,97.0,2.75,11.5,189.0,356.31,299.08
2016,3,18,8,0,101.0,137.0,2.7,12.0,171.0,226.0,187.75
2016,3,18,8,15,122.0,160.0,2.7,12.0,207.5,270.36,225.0
2016,3,18,8,30,143.0,183.0,2.7,12.0,244.0,315.93,262.06
2016,3,18,8,45,247.5,192.5,2.7,12.5,312.5,424.12,350.0
2016,3,18,9,0,352.0,202.0,2.7,13.0,381.0,527.09,430.85
2016,3,18,9,15,612.5,147.5,2.7,13.0,491.5,714.15,576.69
2016,3,18,9,30,873.0,93.0,2.7,13.0,602.0,889.86,701.61
2016,3,18,9,45,885.0,95.5,2.75,13.5,640.0,914.91,715.09
2016,3,18,10,0,897.0,98.0,2.8,14.0,678.0,944.48,733.11
2016,3,18,10,15,907.0,100.0,2.8,14.0,710.5,968.45,748.08
2016,3,18,10,30,917.0,102.0,2.8,14.0,743.0,989.0,760.78
2016,3,18,10,45,922.5,104.0,2.8,14.5,767.5,1001.71,766.79
2016,3,18,11,0,928.0,106.0,2.8,15.0,792.0,1010.67,770.43
2016,3,18,11,15,932.5,107.0,2.8,15.0,809.0,1013.73,771.69
2016,3,18,11,30,937.0,108.0,2.8,15.0,826.0,1012.94,770.56
2016,3,18,11,45,936.0,110.0,2.85,15.5,834.0,1004.19,763.27
2016,3,18,12,0,935.0,112.0,2.9,16.0,842.0,991.65,753.65
2016,3,18,12,15,935.0,112.0,2.9,16.0,842.5,974.19,741.8
2016,3,18,12,30,935.0,112.0,2.9,16.0,843.0,953.09,727.6
2016,3,18,12,45,927.5,114.5,2.9,16.0,834.0,924.6,708.39
2016,3,18,13,0,920.0,117.0,2.9,16.0,825.0,893.02,687.08
2016,3,18,13,15,915.5,116.5,2.9,16.0,808.5,857.92,663.27
2016,3,18,13,30,911.0,116.0,2.9,16.0,792.0,820.0,637.35
2016,3,18,13,45,904.0,114.0,2.95,16.0,768.0,776.13,607.28
2016,3,18,14,0,897.0,112.0,3.0,16.0,744.0,730.03,574.51
2016,3,18,14,15,887.0,110.0,3.05,16.0,713.0,681.39,537.82
2016,3,18,14,30,877.0,108.0,3.1,16.0,682.0,629.18,497.52
2016,3,18,14,45,868.0,104.0,3.15,16.0,645.0,574.35,454.08
2016,3,18,15,0,859.0,100.0,3.2,16.0,608.0,518.49,408.44
2016,3,18,15,15,841.0,97.0,3.2,15.5,564.0,458.91,359.02
2016,3,18,15,30,823.0,94.0,3.2,15.0,520.0,399.79,308.31
2016,3,18,15,45,693.0,107.5,3.2,14.5,443.5,318.29,240.77
2016,3,18,16,0,563.0,121.0,3.2,14.0,367.0,252.81,186.8
2016,3,18,16,15,522.5,116.0,3.0,13.5,322.5,202.23,143.22
2016,3,18,16,30,482.0,111.0,2.8,13.0,278.0,157.04,106.1
2016,3,18,16,45,447.5,96.5,2.6,12.5,232.5,109.23,70.77
2016,3,18,17,0,413.0,82.0,2.4,12.0,187.0,65.75,47.13
2016,3,18,17,15,356.0,67.5,2.3,11.5,143.0,50.42,39.65
2016,3,18,17,30,299.0,53.0,2.2,11.0,99.0,40.45,30.3
2016,3,18,17,45,149.5,39.0,2.15,10.5,62.0,31.75,21.51
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,22.13,1.25
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,18.82,0.0
2016,3,19,6,45,96.5,35.5,1.95,10.5,50.0,94.1,69.71
2016,3,19,7,0,193.0,52.0,2.2,11.0,81.0,162.73,131.23
2016,3,19,7,15,231.0,71.0,2.25,11.0,119.0,214.41,177.73
2016,3,19,7,30,269.0,90.0,2.3,11.0,157.0,269.33,225.97
2016,3,19,7,45,301.5,106.0,2.35,11.5,197.0,319.97,268.97
2016,3,19,8,0,334.0,122.0,2.4,12.0,237.0,384.79,321.89
2016,3,19,8,15,291.0,150.0,2.4,12.0,261.0,389.15,324.21
2016,3,19,8,30,248.0,178.0,2.4,12.0,285.0,400.45,331.56
2016,3,19,8,45,222.0,203.0,2.45,12.5,307.0,404.41,332.77
2016,3,19,9,0,196.0,228.0,2.5,13.0,329.0,417.65,340.93
2016,3,19,9,15,224.5,245.5,2.5,13.5,370.5,465.72,377.47
2016,3,19,9,30,253.0,263.0,2.5,14.0,412.0,528.41,423.98
2016,3,19,9,45,556.5,181.0,2.5,14.5,535.5,725.49,577.24
2016,3,19,10,0,860.0,99.0,2.5,15.0,659.0,913.74,708.07
2016,3,19,10,15,869.5,100.5,2.5,15.0,690.0,936.05,720.32
2016,3,19,10,30,879.0,102.0,2.5,15.0,721.0,955.1,732.01
2016,3,19,10,45,883.0,105.0,2.5,15.5,744.5,967.19,737.68
2016,3,19,11,0,887.0,108.0,2.5,16.0,768.0,975.64,741.06
2016,3,19,11,15,604.0,233.5,2.5,16.0,687.0,853.05,655.03
2016,3,19,11,30,321.0,359.0,2.5,16.0,606.0,697.58,537.15
2016,3,19,11,45,287.5,371.0,2.55,16.0,594.5,672.52,519.18
2016,3,19,12,0,254.0,383.0,2.6,16.0,583.0,646.65,499.55
2016,3,19,12,15,383.0,339.0,2.65,16.0,640.5,708.96,548.8
2016,3,19,12,30,512.0,295.0,2.7,16.0,698.0,775.79,599.49
2016,3,19,12,45,369.5,337.0,2.75,16.0,626.5,670.07,519.73
2016,3,19,13,0,227.0,379.0,2.8,16.0,555.0,571.17,444.31
2016,3,19,13,15,562.0,242.0,2.8,16.0,665.0,706.36,552.91
2016,3,19,13,30,897.0,105.0,2.8,16.0,775.0,799.41,623.18
2016,3,19,13,45,618.5,210.5,2.8,16.0,666.0,669.53,525.04
2016,3,19,14,0,340.0,316.0,2.8,16.0,557.0,543.38,426.38
2016,3,19,14,15,324.0,304.5,2.8,16.0,526.5,502.75,396.13
2016,3,19,14,30,308.0,293.0,2.8,16.0,496.0,462.91,365.54
2016,3,19,14,45,255.5,283.0,2.8,16.0,445.0,405.61,320.82
2016,3,19,15,0,203.0,273.0,2.8,16.0,394.0,351.9,278.58
2016,3,19,15,15,201.5,253.5,2.85,15.5,366.0,319.26,253.06
2016,3,19,15,30,200.0,234.0,2.9,15.0,338.0,286.7,226.91
2016,3,19,15,45,306.0,194.5,2.95,15.0,337.5,270.96,211.0
2016,3,19,16,0,412.0,155.0,3.0,15.0,337.0,242.09,182.18
2016,3,19,16,15,394.5,139.5,2.85,14.5,297.0,196.79,143.32
2016,3,19,16,30,377.0,124.0,2.7,14.0,257.0,153.53,107.39
2016,3,19,16,45,363.5,105.0,2.6,13.5,216.5,109.93,74.18
2016,3,19,17,0,350.0,86.0,2.5,13.0,176.0,68.27,49.41
2016,3,19,17,15,310.0,69.0,2.4,12.5,135.5,51.39,40.37
2016,3,19,17,30,270.0,52.0,2.3,12.0,95.0,39.52,29.4
2016,3,19,17,45,197.5,35.5,2.2,11.5,60.5,27.47,17.9
2016,3,19,18,0,125.0,19.0,2.1,11.0,26.0,14.89,0.65
2016,3,19,18,15,62.5,9.5,2.1,10.5,13.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,12.99,0.0
2016,3,20,6,45,7.0,33.0,1.35,11.5,34.5,35.71,23.47
2016,3,20,7,0,14.0,52.0,1.5,12.0,55.0,63.34,47.99
2016,3,20,7,15,25.5,73.5,1.65,12.0,79.5,93.73,74.69
2016,3,20,7,30,37.0,95.0,1.8,12.0,104.0,124.74,101.69
2016,3,20,7,45,44.5,116.0,2.0,12.5,129.5,153.37,125.98
2016,3,20,8,0,52.0,137.0,2.2,13.0,155.0,182.45,150.14
2016,3,20,8,15,120.5,161.5,2.25,13.0,212.0,270.72,224.17
2016,3,20,8,30,189.0,186.0,2.3,13.0,269.0,354.0,292.28
2016,3,20,8,45,217.0,205.5,2.4,13.5,310.5,403.61,330.8
2016,3,20,9,0,245.0,225.0,2.5,14.0,352.0,467.55,379.6
2016,3,20,9,15,242.5,246.0,2.65,14.0,381.0,495.34,399.83
2016,3,20,9,30,240.0,267.0,2.8,14.0,410.0,507.98,408.75
2016,3,20,9,45,145.5,275.0,2.95,14.5,363.5,434.68,348.27
2016,3,20,10,0,51.0,283.0,3.1,15.0,317.0,342.96,272.97
2016,3,20,10,15,42.0,285.0,3.3,15.0,314.0,335.19,266.57
2016,3,20,10,30,33.0,287.0,3.5,15.0,311.0,327.27,259.76
2016,3,20,10,45,19.0,239.0,3.7,15.5,253.0,249.09,197.23
2016,3,20,11,0,5.0,191.0,3.9,16.0,195.0,186.93,146.89
2016,3,20,11,15,21.0,258.5,4.1,16.0,275.0,269.44,213.02
2016,3,20,11,30,37.0,326.0,4.3,16.0,355.0,366.17,288.7
2016,3,20,11,45,30.5,314.0,4.55,16.5,338.0,345.01,271.4
2016,3,20,12,0,24.0,302.0,4.8,17.0,321.0,313.2,246.14
2016,3,20,12,15,14.5,242.5,4.9,16.5,254.0,244.3,192.31
2016,3,20,12,30,5.0,183.0,5.0,16.0,187.0,177.25,139.02
2016,3,20,12,45,6.0,195.0,5.15,16.0,200.0,189.3,148.87
2016,3,20,13,0,7.0,207.0,5.3,16.0,213.0,201.21,158.52
2016,3,20,13,15,78.5,288.0,5.3,16.0,347.5,342.63,272.97
2016,3,20,13,30,150.0,369.0,5.3,16.0,482.0,479.3,380.18
2016,3,20,13,45,75.0,235.0,5.35,16.0,291.5,279.4,222.85
2016,3,20,14,0,0.0,101.0,5.4,16.0,101.0,94.26,72.14
2016,3,20,14,15,0.0,58.0,5.3,15.5,58.0,54.04,39.32
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,13.95,6.04
2016,3,20,14,45,0.0,78.5,5.15,15.0,78.5,73.15,55.52
2016,3,20,15,0,0.0,142.0,5.1,15.0,142.0,131.88,104.23
2016,3,20,15,15,0.0,116.0,4.85,14.5,116.0,107.78,84.69
2016,3,20,15,30,0.0,90.0,4.6,14.0,90.0,83.81,65.09
2016,3,20,15,45,23.0,134.0,4.45,14.0,144.5,129.96,103.39
2016,3,20,16,0,46.0,178.0,4.3,14.0,199.0,170.21,136.1
2016,3,20,16,15,41.5,158.0,4.0,13.5,175.0,147.23,117.32
2016,3,20,16,30,37.0,138.0,3.7,13.0,151.0,125.01,99.22
2016,3,20,16,45,30.5,117.0,3.45,13.0,126.5,102.68,81.0
2016,3,20,17,0,24.0,96.0,3.2,13.0,102.0,81.51,63.92
2016,3,20,17,15,13.5,75.0,2.95,12.5,78.5,66.06,53.43
2016,3,20,17,30,3.0,54.0,2.7,12.0,55.0,48.23,37.11
2016,3,20,17,45,1.5,34.5,2.5,12.0,35.0,31.37,21.29
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,13.92,1.44
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.5,10.0,1.4,9.5,10.5,12.16,0.0
2016,3,21,6,30,17.0,20.0,1.5,10.0,21.0,27.19,6.81
2016,3,21,6,45,74.0,40.0,1.65,10.5,51.0,83.21,62.44
2016,3,21,7,0,131.0,60.0,1.8,11.0,81.0,144.6,116.66
2016,3,21,7,15,166.0,81.5,2.0,11.0,117.5,194.65,161.12
2016,3,21,7,30,201.0,103.0,2.2,11.0,154.0,247.66,207.34
2016,3,21,7,45,238.5,118.5,2.4,11.5,192.5,297.32,249.53
2016,3,21,8,0,276.0,134.0,2.6,12.0,231.0,350.08,293.2
2016,3,21,8,15,449.5,120.5,2.8,12.0,306.5,480.7,401.41
2016,3,21,8,30,623.0,107.0,3.0,12.0,382.0,619.58,512.39
2016,3,21,8,45,687.0,109.5,3.2,12.5,444.0,695.94,568.27
2016,3,21,9,0,751.0,112.0,3.4,13.0,506.0,774.27,624.67
2016,3,21,9,15,771.0,115.5,3.6,13.0,549.0,817.34,655.18
2016,3,21,9,30,791.0,119.0,3.8,13.0,592.0,854.15,681.15
2016,3,21,9,45,435.0,210.0,4.05,13.0,472.5,650.99,525.47
2016,3,21,10,0,79.0,301.0,4.3,13.0,353.0,389.22,312.89
2016,3,21,10,15,67.0,308.0,4.45,13.0,354.0,384.44,309.13
2016,3,21,10,30,55.0,315.0,4.6,13.0,355.0,379.22,304.22
2016,3,21,10,45,27.5,180.5,4.85,13.5,200.5,206.26,165.25
2016,3,21,11,0,0.0,46.0,5.1,14.0,46.0,42.87,30.08
2016,3,21,11,15,13.5,177.0,5.25,14.0,188.0,180.94,144.01
2016,3,21,11,30,27.0,308.0,5.4,14.0,330.0,337.11,268.86
2016,3,21,11,45,18.0,264.5,5.6,14.5,279.5,270.92,215.41
2016,3,21,12,0,9.0,221.0,5.8,15.0,229.0,218.71,173.12
2016,3,21,12,15,9.0,221.5,5.85,15.0,229.0,218.65,173.13
2016,3,21,12,30,9.0,222.0,5.9,15.0,229.0,218.56,173.08
2016,3,21,12,45,135.5,302.5,6.0,15.0,408.5,423.57,339.78
2016,3,21,13,0,262.0,383.0,6.1,15.0,588.0,612.59,487.66
2016,3,21,13,15,266.0,371.5,5.95,14.5,576.0,591.2,471.51
2016,3,21,13,30,270.0,360.0,5.8,14.0,564.0,568.81,455.17
2016,3,21,13,45,175.5,346.0,5.65,14.0,477.5,465.78,373.26
2016,3,21,14,0,81.0,332.0,5.5,14.0,391.0,372.03,297.81
2016,3,21,14,15,61.5,305.5,5.4,14.0,349.0,328.17,263.08
2016,3,21,14,30,42.0,279.0,5.3,14.0,307.0,286.52,229.82
2016,3,21,14,45,21.0,221.5,5.25,14.0,235.5,216.85,173.79
2016,3,21,15,0,0.0,164.0,5.2,14.0,164.0,152.05,121.08
2016,3,21,15,15,0.0,115.0,5.0,13.5,115.0,106.86,84.22
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,61.43,46.48
2016,3,21,15,45,0.5,106.0,4.65,13.0,106.0,98.38,77.83
2016,3,21,16,0,1.0,146.0,4.5,13.0,146.0,133.24,107.28
2016,3,21,16,15,39.0,145.5,4.3,12.5,159.5,136.75,109.16
2016,3,21,16,30,77.0,145.0,4.1,12.0,173.0,136.1,107.19
2016,3,21,16,45,256.5,118.5,3.9,11.5,190.0,115.68,83.71
2016,3,21,17,0,436.0,92.0,3.7,11.0,207.0,74.93,54.05
2016,3,21,17,15,356.5,78.5,3.4,10.5,158.5,58.66,47.27
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,49.72,38.8
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,35.44,25.12
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.54,6.34
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,12.39,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,103.5,11.5,1.4,7.5,18.0,43.24,0.0
2016,3,22,6,30,207.0,23.0,1.6,8.0,36.0,119.31,61.04
2016,3,22,6,45,342.0,34.5,1.85,8.5,80.0,206.9,162.72
2016,3,22,7,0,477.0,46.0,2.1,9.0,124.0,303.72,249.34
2016,3,22,7,15,554.5,54.0,2.25,9.5,176.0,379.83,316.93
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,462.74,387.78
2016,3,22,7,45,682.5,67.5,2.55,10.5,281.5,531.65,444.88
2016,3,22,8,0,733.0,73.0,2.7,11.0,335.0,600.07,499.62
2016,3,22,8,15,766.0,77.0,2.7,11.0,387.0,660.01,544.92
2016,3,22,8,30,799.0,81.0,2.7,11.0,439.0,720.18,588.68
2016,3,22,8,45,826.0,83.5,2.7,11.5,488.5,773.59,625.23
2016,3,22,9,0,853.0,86.0,2.7,12.0,538.0,825.97,660.2
2016,3,22,9,15,870.0,88.5,2.7,12.0,582.0,868.35,688.51
2016,3,22,9,30,887.0,91.0,2.7,12.0,626.0,900.94,709.62
2016,3,22,9,45,903.0,91.5,2.75,12.5,665.0,934.94,730.77
2016,3,22,10,0,919.0,92.0,2.8,13.0,704.0,966.11,749.76
2016,3,22,10,15,928.0,93.5,2.75,13.0,735.5,988.75,763.28
2016,3,22,10,30,937.0,95.0,2.7,13.0,767.0,1007.88,774.48
2016,3,22,10,45,944.0,95.0,2.7,13.0,791.5,1019.71,781.3
2016,3,22,11,0,951.0,95.0,2.7,13.0,816.0,1027.76,785.77
2016,3,22,11,15,954.5,96.0,2.7,13.0,832.5,1029.68,786.27
2016,3,22,11,30,958.0,97.0,2.7,13.0,849.0,1027.67,784.34
2016,3,22,11,45,960.5,97.0,2.75,13.5,857.0,1019.66,777.61
2016,3,22,12,0,963.0,97.0,2.8,14.0,865.0,1007.75,768.43
2016,3,22,12,15,963.0,97.0,2.85,14.0,865.0,989.67,756.62
2016,3,22,12,30,963.0,97.0,2.9,14.0,865.0,967.87,742.37
2016,3,22,12,45,958.5,97.5,3.0,14.0,856.5,939.06,723.71
2016,3,22,13,0,954.0,98.0,3.1,14.0,848.0,906.96,702.68
2016,3,22,13,15,950.0,97.5,3.15,14.0,831.5,871.12,678.5
2016,3,22,13,30,946.0,97.0,3.2,14.0,815.0,832.32,652.06
2016,3,22,13,45,940.0,95.5,3.3,14.0,790.5,788.27,621.85
2016,3,22,14,0,934.0,94.0,3.4,14.0,766.0,741.82,589.49
2016,3,22,14,15,925.0,92.5,3.4,13.5,734.5,691.25,552.01
2016,3,22,14,30,916.0,91.0,3.4,13.0,703.0,639.0,511.88
2016,3,22,14,45,905.0,88.5,3.45,13.0,665.5,583.27,467.04
2016,3,22,15,0,894.0,86.0,3.5,13.0,628.0,526.57,420.02
2016,3,22,15,15,877.5,83.5,3.3,13.0,584.0,466.77,368.62
2016,3,22,15,30,861.0,81.0,3.1,13.0,540.0,404.96,314.28
2016,3,22,15,45,838.0,78.5,2.95,13.0,491.5,343.25,258.93
2016,3,22,16,0,815.0,76.0,2.8,13.0,443.0,283.12,204.14
2016,3,22,16,15,783.5,72.0,2.55,12.5,391.5,221.76,149.36
2016,3,22,16,30,752.0,68.0,2.3,12.0,340.0,163.63,99.81
2016,3,22,16,45,707.0,62.5,2.05,12.0,287.0,106.57,58.06
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,54.96,33.7
2016,3,22,17,15,589.5,50.0,1.8,11.0,182.0,36.22,27.09
2016,3,22,17,30,517.0,43.0,1.8,10.0,130.0,32.39,23.42
2016,3,22,17,45,391.5,33.0,1.8,9.5,85.0,25.63,16.76
2016,3,22,18,0,266.0,23.0,1.8,9.0,40.0,18.54,6.26
2016,3,22,18,15,133.0,11.5,1.85,9.0,20.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,74.0,11.5,2.05,5.5,16.5,34.25,0.0
2016,3,23,6,30,148.0,23.0,2.3,6.0,33.0,97.61,57.13
2016,3,23,6,45,226.5,39.5,2.55,7.0,70.0,162.57,129.26
2016,3,23,7,0,305.0,56.0,2.8,8.0,107.0,231.75,192.01
2016,3,23,7,15,352.5,71.5,2.9,8.5,150.5,291.05,245.36
2016,3,23,7,30,400.0,87.0,3.0,9.0,194.0,354.58,300.63
2016,3,23,7,45,440.5,97.5,3.1,9.5,238.0,411.3,348.61
2016,3,23,8,0,481.0,108.0,3.2,10.0,282.0,470.72,397.26
2016,3,23,8,15,577.5,102.0,3.2,10.5,341.5,559.28,468.34
2016,3,23,8,30,674.0,96.0,3.2,11.0,401.0,648.51,536.6
2016,3,23,8,45,760.0,93.0,3.2,11.5,471.5,734.22,598.78
2016,3,23,9,0,846.0,90.0,3.2,12.0,542.0,827.08,664.29
2016,3,23,9,15,863.5,93.0,3.2,12.5,586.5,870.27,691.88
2016,3,23,9,30,881.0,96.0,3.2,13.0,631.0,911.16,717.79
2016,3,23,9,45,895.0,97.5,3.2,13.5,669.5,936.73,732.55
2016,3,23,10,0,909.0,99.0,3.2,14.0,708.0,966.97,750.64
2016,3,23,10,15,918.0,100.5,3.2,14.0,740.0,989.34,764.55
2016,3,23,10,30,927.0,102.0,3.2,14.0,772.0,1008.23,776.17
2016,3,23,10,45,756.0,178.5,3.2,14.5,736.0,948.03,731.93
2016,3,23,11,0,585.0,255.0,3.2,15.0,700.0,861.1,667.48
2016,3,23,11,15,579.5,264.5,3.1,15.0,713.5,862.62,667.65
2016,3,23,11,30,574.0,274.0,3.0,15.0,727.0,861.41,665.26
2016,3,23,11,45,607.5,264.0,2.95,15.5,747.5,876.37,674.55
2016,3,23,12,0,641.0,254.0,2.9,16.0,768.0,886.08,680.05
2016,3,23,12,15,667.0,241.0,2.85,16.0,776.5,882.09,677.33
2016,3,23,12,30,693.0,228.0,2.8,16.0,785.0,874.34,672.13
2016,3,23,12,45,812.0,171.5,2.8,16.5,817.0,895.06,685.77
2016,3,23,13,0,931.0,115.0,2.8,17.0,849.0,906.32,692.41
2016,3,23,13,15,926.5,114.0,2.75,17.0,832.5,870.06,667.29
2016,3,23,13,30,922.0,113.0,2.7,17.0,816.0,830.98,640.53
2016,3,23,13,45,911.0,113.5,2.65,17.0,790.5,785.96,609.42
2016,3,23,14,0,900.0,114.0,2.6,17.0,765.0,738.98,576.19
2016,3,23,14,15,890.0,112.0,2.5,16.5,733.0,688.55,539.09
2016,3,23,14,30,880.0,110.0,2.4,16.0,701.0,637.2,500.28
2016,3,23,14,45,865.0,108.0,2.35,16.0,662.5,580.65,455.81
2016,3,23,15,0,850.0,106.0,2.3,16.0,624.0,523.67,409.74
2016,3,23,15,15,831.5,103.0,2.2,15.5,580.0,464.09,360.86
2016,3,23,15,30,813.0,100.0,2.1,15.0,536.0,405.08,310.84
2016,3,23,15,45,788.5,96.0,2.05,15.0,487.5,344.06,257.55
2016,3,23,16,0,764.0,92.0,2.0,15.0,439.0,284.92,204.97
2016,3,23,16,15,672.5,91.0,1.8,14.5,370.5,213.53,145.54
2016,3,23,16,30,581.0,90.0,1.6,14.0,302.0,155.67,99.8
2016,3,23,16,45,514.0,87.5,1.4,13.5,254.0,109.54,67.52
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,70.49,49.04
2016,3,23,17,15,387.0,71.5,1.2,12.0,160.0,53.05,42.04
2016,3,23,17,30,327.0,58.0,1.2,11.0,114.0,44.0,33.68
2016,3,23,17,45,230.5,42.0,1.3,10.5,74.5,32.46,22.71
2016,3,23,18,0,134.0,26.0,1.4,10.0,35.0,20.43,8.34
2016,3,23,18,15,67.0,13.0,1.45,9.5,17.5,12.39,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
