Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.35,7.5,19.5,42.72,0.0
2016,3,24,6,30,191.0,26.0,1.6,8.0,39.0,119.57,76.65
2016,3,24,6,45,302.5,39.5,1.85,9.0,82.0,197.22,156.69
2016,3,24,7,0,414.0,53.0,2.1,10.0,125.0,283.71,233.28
2016,3,24,7,15,488.0,62.5,2.05,10.5,175.5,357.11,297.56
2016,3,24,7,30,562.0,72.0,2.0,11.0,226.0,436.96,364.73
2016,3,24,7,45,599.5,82.0,2.0,11.5,276.5,500.01,415.83
2016,3,24,8,0,637.0,92.0,2.0,12.0,327.0,564.88,466.34
2016,3,24,8,15,673.0,98.0,2.05,12.5,378.0,625.37,511.98
2016,3,24,8,30,709.0,104.0,2.1,13.0,429.0,686.61,555.64
2016,3,24,8,45,713.5,117.0,2.15,13.5,473.5,731.17,585.7
2016,3,24,9,0,718.0,130.0,2.2,14.0,518.0,773.38,613.6
2016,3,24,9,15,739.0,134.0,2.2,14.5,561.0,816.97,641.66
2016,3,24,9,30,760.0,138.0,2.2,15.0,604.0,858.83,667.98
2016,3,24,9,45,780.5,139.0,2.2,15.5,642.5,894.69,689.76
2016,3,24,10,0,801.0,140.0,2.2,16.0,681.0,922.98,706.14
2016,3,24,10,15,812.5,142.5,2.15,16.0,712.5,947.19,720.53
2016,3,24,10,30,824.0,145.0,2.1,16.0,744.0,968.24,732.8
2016,3,24,10,45,835.5,145.0,2.1,16.5,769.0,983.25,740.26
2016,3,24,11,0,847.0,145.0,2.1,17.0,794.0,994.79,745.56
2016,3,24,11,15,852.5,146.5,2.1,17.0,811.0,998.59,747.28
2016,3,24,11,30,858.0,148.0,2.1,17.0,828.0,998.73,746.81
2016,3,24,11,45,851.0,154.0,2.1,17.5,834.5,988.09,738.02
2016,3,24,12,0,844.0,160.0,2.1,18.0,841.0,973.96,727.18
2016,3,24,12,15,708.5,223.0,2.1,18.0,794.5,902.68,679.58
2016,3,24,12,30,573.0,286.0,2.1,18.0,748.0,823.7,623.0
2016,3,24,12,45,733.0,207.5,2.15,18.0,792.5,868.03,658.32
2016,3,24,13,0,893.0,129.0,2.2,18.0,837.0,889.58,673.37
2016,3,24,13,15,888.5,128.0,2.2,18.0,820.5,854.36,649.52
2016,3,24,13,30,884.0,127.0,2.2,18.0,804.0,820.21,626.85
2016,3,24,13,45,877.5,125.0,2.25,18.0,780.0,776.56,597.73
2016,3,24,14,0,871.0,123.0,2.3,18.0,756.0,730.75,565.84
2016,3,24,14,15,861.0,121.0,2.3,18.0,725.0,680.75,528.94
2016,3,24,14,30,851.0,119.0,2.3,18.0,694.0,629.38,490.07
2016,3,24,14,45,831.0,119.0,2.3,18.0,655.0,573.32,446.57
2016,3,24,15,0,811.0,119.0,2.3,18.0,616.0,517.4,401.92
2016,3,24,15,15,792.0,115.5,2.15,17.5,572.5,459.11,354.44
2016,3,24,15,30,773.0,112.0,2.0,17.0,529.0,399.14,304.27
2016,3,24,15,45,737.0,111.0,1.95,17.0,479.5,338.84,252.53
2016,3,24,16,0,701.0,110.0,1.9,17.0,430.0,281.78,202.8
2016,3,24,16,15,665.0,103.5,1.8,16.5,379.0,223.45,152.76
2016,3,24,16,30,629.0,97.0,1.7,16.0,328.0,169.09,107.95
2016,3,24,16,45,596.5,85.5,1.6,15.5,278.0,114.86,68.12
2016,3,24,17,0,564.0,74.0,1.5,15.0,228.0,64.69,41.87
2016,3,24,17,15,492.0,64.0,1.6,14.0,177.5,47.79,37.05
2016,3,24,17,30,420.0,54.0,1.7,13.0,127.0,41.9,31.58
2016,3,24,17,45,322.0,39.5,1.8,12.5,84.0,31.32,21.58
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,20.14,8.74
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,0.95,8.0,23.0,50.21,0.0
2016,3,25,6,30,230.0,28.0,1.0,8.0,46.0,139.68,95.25
2016,3,25,6,45,331.5,42.0,1.1,8.5,89.5,213.26,170.07
2016,3,25,7,0,433.0,56.0,1.2,9.0,133.0,297.39,244.49
2016,3,25,7,15,505.0,65.0,1.35,9.0,184.0,370.5,308.81
2016,3,25,7,30,577.0,74.0,1.5,9.0,235.0,449.7,376.15
2016,3,25,7,45,633.0,79.0,1.7,9.5,288.0,519.55,433.43
2016,3,25,8,0,689.0,84.0,1.9,10.0,341.0,592.72,491.43
2016,3,25,8,15,722.0,88.5,1.95,10.5,391.5,651.35,534.83
2016,3,25,8,30,755.0,93.0,2.0,11.0,442.0,710.38,576.46
2016,3,25,8,45,789.0,93.0,2.05,12.0,492.0,761.37,610.0
2016,3,25,9,0,823.0,93.0,2.1,13.0,542.0,815.51,645.01
2016,3,25,9,15,840.5,96.0,2.1,13.5,585.0,857.95,671.65
2016,3,25,9,30,858.0,99.0,2.1,14.0,628.0,898.18,696.42
2016,3,25,9,45,872.0,100.5,2.15,15.0,666.0,923.06,709.5
2016,3,25,10,0,886.0,102.0,2.2,16.0,704.0,952.77,725.93
2016,3,25,10,15,895.5,104.0,2.2,16.0,736.0,975.71,739.82
2016,3,25,10,30,905.0,106.0,2.2,16.0,768.0,995.26,751.54
2016,3,25,10,45,907.5,110.0,2.25,16.5,791.5,1006.72,757.15
2016,3,25,11,0,910.0,114.0,2.3,17.0,815.0,1014.41,760.46
2016,3,25,11,15,914.0,114.5,2.3,17.0,831.0,1015.92,760.7
2016,3,25,11,30,918.0,115.0,2.3,17.0,847.0,1013.66,758.67
2016,3,25,11,45,921.5,115.0,2.35,17.5,856.0,1006.59,752.79
2016,3,25,12,0,925.0,115.0,2.4,18.0,865.0,995.76,744.59
2016,3,25,12,15,925.0,115.0,2.4,18.0,864.5,977.94,732.78
2016,3,25,12,30,925.0,115.0,2.4,18.0,864.0,956.56,718.74
2016,3,25,12,45,932.5,109.0,2.45,18.0,858.0,932.05,703.14
2016,3,25,13,0,940.0,103.0,2.5,18.0,852.0,903.82,684.99
2016,3,25,13,15,936.0,102.0,2.5,18.0,835.5,867.69,660.94
2016,3,25,13,30,932.0,101.0,2.5,18.0,819.0,828.67,634.81
2016,3,25,13,45,927.0,99.5,2.5,18.0,795.0,785.71,605.72
2016,3,25,14,0,922.0,98.0,2.5,18.0,771.0,740.31,574.64
2016,3,25,14,15,912.5,96.0,2.45,18.0,739.0,689.3,536.75
2016,3,25,14,30,903.0,94.0,2.4,18.0,707.0,636.7,496.57
2016,3,25,14,45,890.5,92.0,2.4,18.0,669.0,581.13,453.27
2016,3,25,15,0,878.0,90.0,2.4,18.0,631.0,524.79,408.02
2016,3,25,15,15,861.0,87.5,2.35,17.5,587.0,465.5,359.63
2016,3,25,15,30,844.0,85.0,2.3,17.0,543.0,404.25,308.09
2016,3,25,15,45,817.0,83.0,2.25,17.0,494.0,342.56,254.32
2016,3,25,16,0,790.0,81.0,2.2,17.0,445.0,282.94,201.42
2016,3,25,16,15,758.5,76.5,2.05,16.5,393.5,222.53,148.6
2016,3,25,16,30,727.0,72.0,1.9,16.0,342.0,165.39,100.69
2016,3,25,16,45,676.5,67.5,1.8,15.5,289.0,106.6,57.99
2016,3,25,17,0,626.0,63.0,1.7,15.0,236.0,57.08,34.2
2016,3,25,17,15,555.0,55.5,1.7,14.0,184.5,40.32,30.43
2016,3,25,17,30,484.0,48.0,1.7,13.0,133.0,36.3,26.66
2016,3,25,17,45,365.5,37.0,1.75,12.5,88.5,28.83,19.49
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,20.96,9.92
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.5,9.5,25.5,64.32,0.0
2016,3,26,6,30,324.0,25.0,2.7,10.0,51.0,173.79,123.01
2016,3,26,6,45,432.0,34.5,2.95,10.5,97.0,249.65,199.59
2016,3,26,7,0,540.0,44.0,3.2,11.0,143.0,337.5,278.21
2016,3,26,7,15,604.5,50.0,3.25,11.5,194.5,404.99,338.24
2016,3,26,7,30,669.0,56.0,3.3,12.0,246.0,481.25,402.98
2016,3,26,7,45,710.5,61.0,3.4,12.5,298.0,546.13,456.2
2016,3,26,8,0,752.0,66.0,3.5,13.0,350.0,612.9,508.58
2016,3,26,8,15,781.0,69.5,3.55,13.5,401.0,670.1,550.24
2016,3,26,8,30,810.0,73.0,3.6,14.0,452.0,727.2,590.75
2016,3,26,8,45,829.0,76.5,3.7,14.5,499.0,775.75,624.16
2016,3,26,9,0,848.0,80.0,3.8,15.0,546.0,815.88,650.86
2016,3,26,9,15,863.5,82.5,3.75,15.5,589.0,856.46,676.83
2016,3,26,9,30,879.0,85.0,3.7,16.0,632.0,894.72,700.7
2016,3,26,9,45,887.5,88.0,3.7,16.5,668.5,924.53,718.6
2016,3,26,10,0,896.0,91.0,3.7,17.0,705.0,951.2,734.24
2016,3,26,10,15,904.5,92.5,3.65,17.0,735.5,972.82,747.41
2016,3,26,10,30,913.0,94.0,3.6,17.0,766.0,991.0,758.28
2016,3,26,10,45,920.0,94.0,3.6,17.5,789.5,1002.43,763.53
2016,3,26,11,0,927.0,94.0,3.6,18.0,813.0,1010.18,766.44
2016,3,26,11,15,930.0,95.0,3.5,18.0,828.5,1011.39,765.78
2016,3,26,11,30,933.0,96.0,3.4,18.0,844.0,1008.77,762.72
2016,3,26,11,45,934.5,96.0,3.35,18.5,851.5,999.79,754.48
2016,3,26,12,0,936.0,96.0,3.3,19.0,859.0,987.03,743.92
2016,3,26,12,15,935.5,96.0,3.15,19.0,858.5,968.71,730.42
2016,3,26,12,30,935.0,96.0,3.0,19.0,858.0,946.8,714.64
2016,3,26,12,45,918.0,104.0,2.95,19.0,846.0,915.32,693.22
2016,3,26,13,0,901.0,112.0,2.9,19.0,834.0,881.17,670.02
2016,3,26,13,15,896.5,111.5,2.8,19.0,817.5,846.26,645.93
2016,3,26,13,30,892.0,111.0,2.7,19.0,801.0,808.62,619.87
2016,3,26,13,45,873.5,115.5,2.65,19.0,774.5,763.03,588.42
2016,3,26,14,0,855.0,120.0,2.6,19.0,748.0,718.2,556.52
2016,3,26,14,15,609.0,206.5,2.6,19.0,644.5,601.02,466.87
2016,3,26,14,30,363.0,293.0,2.6,19.0,541.0,496.16,385.48
2016,3,26,14,45,576.0,206.0,2.6,19.0,574.0,513.2,400.04
2016,3,26,15,0,789.0,119.0,2.6,19.0,607.0,507.67,394.43
2016,3,26,15,15,673.0,141.0,2.55,18.5,537.0,429.2,332.01
2016,3,26,15,30,557.0,163.0,2.5,18.0,467.0,361.88,278.03
2016,3,26,15,45,523.0,156.0,2.45,17.5,421.0,308.82,233.82
2016,3,26,16,0,489.0,149.0,2.4,17.0,375.0,259.11,191.77
2016,3,26,16,15,462.0,134.5,2.35,16.5,329.0,208.16,148.7
2016,3,26,16,30,435.0,120.0,2.3,16.0,283.0,160.36,109.44
2016,3,26,16,45,402.0,107.0,2.3,16.0,240.0,116.56,76.86
2016,3,26,17,0,369.0,94.0,2.3,16.0,197.0,76.84,54.09
2016,3,26,17,15,322.5,78.0,2.45,15.0,154.0,57.58,45.58
2016,3,26,17,30,276.0,62.0,2.6,14.0,111.0,46.78,35.79
2016,3,26,17,45,197.5,45.0,2.8,13.5,74.0,34.6,24.44
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,21.88,11.03
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.5,14.5,2.55,9.5,27.0,74.34,0.0
2016,3,27,6,30,291.0,29.0,2.7,10.0,54.0,166.36,120.99
2016,3,27,6,45,397.0,40.0,2.9,10.5,100.0,241.92,194.19
2016,3,27,7,0,503.0,51.0,3.1,11.0,146.0,329.11,271.73
2016,3,27,7,15,571.5,58.5,3.1,11.0,198.5,402.19,336.38
2016,3,27,7,30,640.0,66.0,3.1,11.0,251.0,481.01,403.53
2016,3,27,7,45,677.0,73.5,3.1,11.5,303.0,544.63,455.24
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,609.86,506.21
2016,3,27,8,15,746.5,85.5,3.2,12.0,407.0,665.78,548.5
2016,3,27,8,30,779.0,90.0,3.3,12.0,459.0,725.58,592.45
2016,3,27,8,45,802.0,94.0,3.4,12.5,507.0,776.89,628.05
2016,3,27,9,0,825.0,98.0,3.5,13.0,555.0,826.93,662.11
2016,3,27,9,15,842.5,101.0,3.6,13.0,599.0,869.39,691.42
2016,3,27,9,30,860.0,104.0,3.7,13.0,643.0,909.59,718.95
2016,3,27,9,45,872.5,106.5,3.85,13.5,681.0,942.08,739.78
2016,3,27,10,0,885.0,109.0,4.0,14.0,719.0,963.37,752.65
2016,3,27,10,15,894.5,111.0,4.05,14.0,750.5,986.11,767.49
2016,3,27,10,30,904.0,113.0,4.1,14.0,782.0,1005.46,780.0
2016,3,27,10,45,910.0,115.0,4.2,14.5,806.5,1017.85,786.66
2016,3,27,11,0,916.0,117.0,4.3,15.0,831.0,1026.54,790.88
2016,3,27,11,15,920.5,118.0,4.3,15.0,847.5,1028.9,791.76
2016,3,27,11,30,925.0,119.0,4.3,15.0,864.0,1027.45,790.21
2016,3,27,11,45,926.0,120.0,4.35,15.0,872.0,1018.82,784.39
2016,3,27,12,0,927.0,121.0,4.4,15.0,880.0,1006.44,776.15
2016,3,27,12,15,927.5,121.0,4.4,15.0,880.5,988.86,763.93
2016,3,27,12,30,928.0,121.0,4.4,15.0,881.0,967.68,749.33
2016,3,27,12,45,926.0,121.0,4.4,15.5,872.5,940.8,729.38
2016,3,27,13,0,924.0,121.0,4.4,16.0,864.0,910.66,707.25
2016,3,27,13,15,920.5,120.0,4.4,15.5,847.5,875.16,683.99
2016,3,27,13,30,917.0,119.0,4.4,15.0,831.0,836.79,658.48
2016,3,27,13,45,760.0,177.0,4.45,15.0,755.5,744.87,590.81
2016,3,27,14,0,603.0,235.0,4.5,15.0,680.0,655.44,521.12
2016,3,27,14,15,741.0,175.0,4.5,15.0,699.0,657.14,524.38
2016,3,27,14,30,879.0,115.0,4.5,15.0,718.0,644.34,514.97
2016,3,27,14,45,721.0,154.0,4.55,15.0,630.5,546.66,436.87
2016,3,27,15,0,563.0,193.0,4.6,15.0,543.0,461.08,367.65
2016,3,27,15,15,472.0,204.0,4.55,14.5,483.5,396.05,314.88
2016,3,27,15,30,381.0,215.0,4.5,14.0,424.0,340.07,269.1
2016,3,27,15,45,416.0,186.5,4.5,13.5,396.5,300.36,234.4
2016,3,27,16,0,451.0,158.0,4.5,13.0,369.0,256.83,195.13
2016,3,27,16,15,378.5,149.5,4.35,12.5,313.0,203.58,151.12
2016,3,27,16,30,306.0,141.0,4.2,12.0,257.0,161.58,118.21
2016,3,27,16,45,264.5,127.5,4.1,12.0,217.0,124.54,90.38
2016,3,27,17,0,223.0,114.0,4.0,12.0,177.0,92.42,70.32
2016,3,27,17,15,191.0,92.5,3.95,11.5,138.5,71.23,58.44
2016,3,27,17,30,159.0,71.0,3.9,11.0,100.0,55.81,44.3
2016,3,27,17,45,107.0,50.5,3.85,10.5,67.0,40.5,29.99
2016,3,27,18,0,55.0,30.0,3.8,10.0,34.0,25.73,14.65
2016,3,27,18,15,27.5,15.0,3.75,10.0,17.0,14.3,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,89.05,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,198.83,149.62
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,279.75,228.2
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,369.51,309.64
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,442.87,376.21
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,520.96,444.58
2016,3,28,7,45,769.0,61.0,4.8,8.5,325.0,587.87,500.83
2016,3,28,8,0,811.0,65.0,5.0,9.0,380.0,656.53,555.65
2016,3,28,8,15,838.5,68.5,5.05,9.5,432.5,715.15,599.32
2016,3,28,8,30,866.0,72.0,5.1,10.0,485.0,767.19,636.85
2016,3,28,8,45,886.5,74.5,5.15,10.5,534.5,817.4,672.24
2016,3,28,9,0,907.0,77.0,5.2,11.0,584.0,866.01,705.81
2016,3,28,9,15,921.5,79.0,5.2,11.0,628.0,906.82,734.15
2016,3,28,9,30,936.0,81.0,5.2,11.0,672.0,945.04,760.36
2016,3,28,9,45,946.0,83.0,5.25,11.5,710.0,976.25,780.2
2016,3,28,10,0,956.0,85.0,5.3,12.0,748.0,1004.16,797.59
2016,3,28,10,15,963.5,86.5,5.3,12.0,779.0,1025.63,811.49
2016,3,28,10,30,971.0,88.0,5.3,12.0,810.0,1043.39,822.85
2016,3,28,10,45,975.0,89.0,5.35,12.0,834.0,1053.34,829.2
2016,3,28,11,0,979.0,90.0,5.4,12.0,858.0,1059.34,832.94
2016,3,28,11,15,982.0,91.0,5.45,12.0,873.5,1060.35,833.33
2016,3,28,11,30,985.0,92.0,5.5,12.0,889.0,1057.32,831.02
2016,3,28,11,45,985.0,93.0,5.55,12.5,896.5,1047.38,822.39
2016,3,28,12,0,985.0,94.0,5.6,13.0,904.0,1033.48,811.14
2016,3,28,12,15,984.5,94.0,5.55,13.0,903.0,1014.16,796.98
2016,3,28,12,30,984.0,94.0,5.5,13.0,902.0,991.08,780.25
2016,3,28,12,45,965.0,103.0,5.45,13.0,889.0,957.49,756.04
2016,3,28,13,0,946.0,112.0,5.4,13.0,876.0,921.13,729.87
2016,3,28,13,15,749.5,195.0,5.3,13.0,793.0,819.04,654.8
2016,3,28,13,30,553.0,278.0,5.2,13.0,710.0,714.27,571.32
2016,3,28,13,45,525.0,276.0,5.1,13.0,676.0,665.48,533.8
2016,3,28,14,0,497.0,274.0,5.0,13.0,642.0,617.35,496.14
2016,3,28,14,15,254.5,252.0,4.85,13.0,440.5,408.51,330.26
2016,3,28,14,30,12.0,230.0,4.7,13.0,239.0,220.99,176.69
2016,3,28,14,45,6.0,131.5,4.6,13.0,136.0,125.7,99.37
2016,3,28,15,0,0.0,33.0,4.5,13.0,33.0,30.7,20.29
2016,3,28,15,15,0.0,56.0,4.3,12.5,56.0,52.12,38.54
2016,3,28,15,30,0.0,79.0,4.1,12.0,79.0,73.58,56.87
2016,3,28,15,45,403.0,81.5,3.95,12.0,271.0,204.62,158.25
2016,3,28,16,0,806.0,84.0,3.8,12.0,463.0,291.73,213.49
2016,3,28,16,15,774.5,79.5,3.4,11.5,410.5,230.27,157.89
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,172.1,107.76
2016,3,28,16,45,701.5,69.0,2.7,11.0,305.0,111.58,61.92
2016,3,28,17,0,660.0,63.0,2.4,11.0,252.0,59.41,35.09
2016,3,28,17,15,591.5,56.0,2.3,10.5,199.0,40.35,30.94
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,36.76,27.49
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,29.78,20.75
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,22.45,12.49
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,13.34,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.5,14.5,2.0,5.5,33.0,92.58,3.06
2016,3,29,6,30,385.0,29.0,2.4,6.0,66.0,204.39,156.43
2016,3,29,6,45,493.0,37.0,2.8,7.0,115.5,283.17,231.49
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,370.29,309.72
2016,3,29,7,15,662.0,51.0,3.35,8.5,219.0,443.07,374.27
2016,3,29,7,30,723.0,57.0,3.5,9.0,273.0,520.51,440.14
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.5,587.0,494.8
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,655.26,547.8
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,713.76,589.8
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,765.68,625.59
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,815.37,659.04
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,863.43,690.57
2016,3,29,9,15,917.5,78.5,3.35,12.0,629.0,904.7,717.25
2016,3,29,9,30,932.0,81.0,3.2,12.0,673.0,943.38,741.64
2016,3,29,9,45,942.0,83.0,3.05,12.5,711.0,974.44,758.91
2016,3,29,10,0,952.0,85.0,2.9,13.0,749.0,1002.22,773.64
2016,3,29,10,15,960.0,86.5,2.85,13.0,780.5,1024.04,786.51
2016,3,29,10,30,968.0,88.0,2.8,13.0,812.0,1042.18,796.95
2016,3,29,10,45,972.5,89.0,2.75,13.5,836.0,1052.53,800.74
2016,3,29,11,0,977.0,90.0,2.7,14.0,860.0,1058.94,802.07
2016,3,29,11,15,980.0,91.0,2.65,14.0,875.5,1059.88,801.4
2016,3,29,11,30,983.0,92.0,2.6,14.0,891.0,1056.79,798.26
2016,3,29,11,45,983.5,92.5,2.6,14.5,898.5,1046.72,789.74
2016,3,29,12,0,984.0,93.0,2.6,15.0,906.0,1032.71,778.83
2016,3,29,12,15,983.0,93.0,2.6,15.0,905.5,1012.89,765.64
2016,3,29,12,30,982.0,93.0,2.6,15.0,905.0,989.34,750.07
2016,3,29,12,45,977.5,94.0,2.6,15.0,895.0,960.12,730.72
2016,3,29,13,0,973.0,95.0,2.6,15.0,885.0,927.57,709.11
2016,3,29,13,15,490.0,149.0,2.55,15.0,547.0,561.44,445.41
2016,3,29,13,30,7.0,203.0,2.5,15.0,209.0,195.96,153.17
2016,3,29,13,45,476.5,149.0,2.5,15.0,504.0,508.61,409.05
2016,3,29,14,0,946.0,95.0,2.5,15.0,799.0,757.35,595.28
2016,3,29,14,15,709.0,177.0,2.45,15.0,692.5,639.1,502.38
2016,3,29,14,30,472.0,259.0,2.4,15.0,586.0,533.14,419.6
2016,3,29,14,45,684.5,174.5,2.4,15.0,620.0,546.47,431.07
2016,3,29,15,0,897.0,90.0,2.4,15.0,654.0,537.07,422.03
2016,3,29,15,15,880.5,87.5,2.3,14.5,609.5,476.88,372.08
2016,3,29,15,30,864.0,85.0,2.2,14.0,565.0,414.49,319.1
2016,3,29,15,45,840.0,82.5,2.15,14.0,515.5,352.07,264.21
2016,3,29,16,0,816.0,80.0,2.1,14.0,466.0,291.38,209.77
2016,3,29,16,15,785.0,76.0,1.9,13.5,414.0,229.9,155.34
2016,3,29,16,30,754.0,72.0,1.7,13.0,362.0,171.6,105.71
2016,3,29,16,45,709.0,67.0,1.55,12.5,308.0,114.67,63.64
2016,3,29,17,0,664.0,62.0,1.4,12.0,254.0,59.24,34.33
2016,3,29,17,15,597.0,55.0,1.4,11.0,201.0,39.38,30.03
2016,3,29,17,30,530.0,48.0,1.4,10.0,148.0,35.74,26.61
2016,3,29,17,45,415.0,38.0,1.45,9.5,101.0,29.17,20.28
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,22.29,12.66
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,75.53,17.99
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,163.32,125.39
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,238.98,195.01
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,324.81,271.22
2016,3,30,7,15,531.0,69.5,2.95,9.5,208.0,397.06,334.32
2016,3,30,7,30,598.0,78.0,3.0,10.0,260.0,474.8,399.7
2016,3,30,7,45,647.5,83.5,3.05,10.5,313.5,542.54,454.74
2016,3,30,8,0,697.0,89.0,3.1,11.0,367.0,612.96,509.97
2016,3,30,8,15,728.5,94.0,3.05,11.0,418.0,671.62,553.84
2016,3,30,8,30,760.0,99.0,3.0,11.0,469.0,730.49,596.27
2016,3,30,8,45,787.5,101.0,3.0,11.5,517.5,778.69,628.91
2016,3,30,9,0,815.0,103.0,3.0,12.0,566.0,829.74,663.03
2016,3,30,9,15,832.0,106.0,3.0,12.5,609.5,871.37,689.68
2016,3,30,9,30,849.0,109.0,3.0,13.0,653.0,910.73,714.4
2016,3,30,9,45,863.5,110.5,3.05,13.5,691.0,943.51,734.59
2016,3,30,10,0,878.0,112.0,3.1,14.0,729.0,965.08,746.92
2016,3,30,10,15,887.0,113.5,3.1,14.0,760.0,986.49,760.26
2016,3,30,10,30,896.0,115.0,3.1,14.0,791.0,1004.52,771.33
2016,3,30,10,45,903.5,116.0,3.1,14.5,814.5,1017.0,777.28
2016,3,30,11,0,911.0,117.0,3.1,15.0,838.0,1025.84,780.9
2016,3,30,11,15,915.0,118.0,3.05,15.0,854.0,1027.52,780.85
2016,3,30,11,30,919.0,119.0,3.0,15.0,870.0,1025.42,778.46
2016,3,30,11,45,921.0,119.0,3.0,15.0,878.0,1016.55,772.13
2016,3,30,12,0,923.0,119.0,3.0,15.0,886.0,1003.95,763.48
2016,3,30,12,15,923.0,119.0,3.0,15.0,885.0,985.81,751.2
2016,3,30,12,30,923.0,119.0,3.0,15.0,884.0,964.12,736.63
2016,3,30,12,45,924.5,116.5,3.0,15.5,876.5,937.76,717.57
2016,3,30,13,0,926.0,114.0,3.0,16.0,869.0,908.0,696.27
2016,3,30,13,15,922.0,113.0,3.0,16.0,852.0,871.96,671.89
2016,3,30,13,30,918.0,112.0,3.0,16.0,835.0,833.1,645.44
2016,3,30,13,45,912.0,110.0,3.0,16.0,810.5,789.13,615.16
2016,3,30,14,0,906.0,108.0,3.0,16.0,786.0,742.9,582.98
2016,3,30,14,15,897.0,106.5,3.0,15.5,754.0,693.13,546.64
2016,3,30,14,30,888.0,105.0,3.0,15.0,722.0,641.79,507.95
2016,3,30,14,45,875.5,102.5,3.05,15.0,683.5,586.25,464.12
2016,3,30,15,0,863.0,100.0,3.1,15.0,645.0,528.87,417.54
2016,3,30,15,15,846.0,97.0,3.15,14.5,601.0,469.14,368.32
2016,3,30,15,30,829.0,94.0,3.2,14.0,557.0,409.81,317.67
2016,3,30,15,45,806.0,90.5,3.3,14.0,508.5,348.74,263.72
2016,3,30,16,0,783.0,87.0,3.4,14.0,460.0,289.35,210.21
2016,3,30,16,15,751.5,82.5,3.45,13.5,408.5,229.25,156.88
2016,3,30,16,30,720.0,78.0,3.5,13.0,357.0,168.92,105.38
2016,3,30,16,45,674.5,72.5,3.6,12.5,304.0,113.2,63.81
2016,3,30,17,0,629.0,67.0,3.7,12.0,251.0,62.96,37.76
2016,3,30,17,15,561.5,59.5,3.8,11.5,199.0,42.91,33.12
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,39.03,29.43
2016,3,30,17,45,382.5,41.0,4.0,10.5,101.0,31.72,22.43
2016,3,30,18,0,271.0,30.0,4.1,10.0,55.0,24.02,14.22
2016,3,30,18,15,135.5,15.0,4.1,9.5,27.5,11.91,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,83.12,32.47
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,179.65,138.92
2016,3,31,6,45,394.0,49.0,2.7,9.5,116.5,254.81,207.74
2016,3,31,7,0,492.0,61.0,2.9,10.0,164.0,340.31,283.31
2016,3,31,7,15,259.0,88.5,2.9,10.0,144.0,255.14,214.71
2016,3,31,7,30,26.0,116.0,2.9,10.0,124.0,139.62,114.96
2016,3,31,7,45,33.0,136.5,2.95,10.5,149.0,166.76,137.97
2016,3,31,8,0,40.0,157.0,3.0,11.0,174.0,194.41,160.71
2016,3,31,8,15,32.0,171.0,3.0,11.5,185.5,203.6,167.28
2016,3,31,8,30,24.0,185.0,3.0,12.0,197.0,201.73,164.65
2016,3,31,8,45,178.0,211.0,3.0,12.5,312.5,379.27,312.25
2016,3,31,9,0,332.0,237.0,3.0,13.0,428.0,557.86,452.84
2016,3,31,9,15,601.5,169.5,3.0,13.0,545.5,746.61,599.45
2016,3,31,9,30,871.0,102.0,3.0,13.0,663.0,924.14,724.82
2016,3,31,9,45,886.0,102.5,3.0,13.5,701.5,948.71,737.5
2016,3,31,10,0,901.0,103.0,3.0,14.0,740.0,978.19,754.93
2016,3,31,10,15,909.5,104.5,3.0,14.0,770.5,999.46,768.0
2016,3,31,10,30,918.0,106.0,3.0,14.0,801.0,1017.26,778.84
2016,3,31,10,45,925.0,106.5,3.05,14.5,825.0,1028.86,784.59
2016,3,31,11,0,932.0,107.0,3.1,15.0,849.0,1036.73,787.98
2016,3,31,11,15,935.5,107.5,3.2,15.0,864.5,1037.38,788.58
2016,3,31,11,30,939.0,108.0,3.3,15.0,880.0,1034.18,786.76
2016,3,31,11,45,941.5,108.0,3.4,15.5,887.5,1025.62,780.0
2016,3,31,12,0,944.0,108.0,3.5,16.0,895.0,1013.26,770.8
2016,3,31,12,15,943.5,108.0,3.6,16.0,894.0,994.33,758.66
2016,3,31,12,30,943.0,108.0,3.7,16.0,893.0,971.81,744.11
2016,3,31,12,45,947.0,104.0,3.8,16.0,885.5,945.63,727.01
2016,3,31,13,0,951.0,100.0,3.9,16.0,878.0,915.87,707.35
2016,3,31,13,15,947.0,99.0,4.0,16.0,861.0,879.1,682.63
2016,3,31,13,30,943.0,98.0,4.1,16.0,844.0,839.44,655.65
2016,3,31,13,45,936.0,97.5,4.2,16.0,819.0,795.33,625.18
2016,3,31,14,0,929.0,97.0,4.3,16.0,794.0,748.94,592.82
2016,3,31,14,15,920.5,95.5,4.4,16.0,762.5,698.55,555.33
2016,3,31,14,30,912.0,94.0,4.5,16.0,731.0,646.49,514.89
2016,3,31,14,45,899.0,92.5,4.6,16.0,692.5,590.5,470.19
2016,3,31,15,0,886.0,91.0,4.7,16.0,654.0,533.8,423.51
2016,3,31,15,15,870.5,88.5,4.75,15.5,610.5,474.62,374.01
2016,3,31,15,30,855.0,86.0,4.8,15.0,567.0,413.09,320.99
2016,3,31,15,45,832.5,83.5,4.85,14.5,518.0,351.67,266.56
2016,3,31,16,0,810.0,81.0,4.9,14.0,469.0,291.81,212.38
2016,3,31,16,15,780.5,77.0,4.85,13.5,417.5,230.98,157.71
2016,3,31,16,30,751.0,73.0,4.8,13.0,366.0,173.17,107.77
2016,3,31,16,45,709.0,68.0,4.8,12.5,313.0,116.66,65.29
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,61.23,35.23
2016,3,31,17,15,603.0,56.5,4.6,11.5,207.5,40.35,30.81
2016,3,31,17,30,539.0,50.0,4.4,11.0,155.0,37.19,27.8
2016,3,31,17,45,431.5,40.0,4.25,10.5,107.5,30.71,21.58
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,23.91,14.34
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,8.5,37.5,96.14,48.2
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,202.85,158.18
2016,4,1,6,45,451.0,45.0,2.95,9.5,123.0,277.45,226.82
2016,4,1,7,0,545.0,55.0,3.2,10.0,171.0,361.86,301.75
2016,4,1,7,15,604.5,61.5,3.25,10.5,223.5,431.71,362.57
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,506.23,424.86
2016,4,1,7,45,703.0,73.5,3.35,11.5,329.0,570.11,476.31
2016,4,1,8,0,742.0,79.0,3.4,12.0,382.0,632.68,524.57
2016,4,1,8,15,770.5,83.0,3.4,12.0,433.0,689.9,566.72
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,746.92,607.8
2016,4,1,8,45,819.5,90.5,3.4,12.5,531.5,796.19,641.13
2016,4,1,9,0,840.0,94.0,3.4,13.0,579.0,843.96,672.74
2016,4,1,9,15,855.5,96.5,3.4,13.0,622.0,884.29,699.75
2016,4,1,9,30,871.0,99.0,3.4,13.0,665.0,914.55,719.36
2016,4,1,9,45,882.0,101.5,3.45,13.5,702.0,945.43,738.41
2016,4,1,10,0,893.0,104.0,3.5,14.0,739.0,973.29,755.22
2016,4,1,10,15,901.5,105.5,3.5,14.0,769.5,994.38,768.38
2016,4,1,10,30,910.0,107.0,3.5,14.0,800.0,1012.02,779.27
2016,4,1,10,45,916.0,108.0,3.5,14.5,823.5,1023.08,784.29
2016,4,1,11,0,922.0,109.0,3.5,15.0,847.0,1030.43,786.95
2016,4,1,11,15,925.5,110.0,3.45,15.0,862.5,1031.54,786.6
2016,4,1,11,30,929.0,111.0,3.4,15.0,878.0,1028.85,783.86
2016,4,1,11,45,931.5,111.0,3.4,15.5,885.5,1020.31,776.27
2016,4,1,12,0,934.0,111.0,3.4,16.0,893.0,1007.99,766.33
2016,4,1,12,15,933.5,111.0,3.35,16.0,892.5,989.16,753.16
2016,4,1,12,30,933.0,111.0,3.3,16.0,892.0,966.77,737.71
2016,4,1,12,45,935.0,108.0,3.3,16.0,884.0,940.05,719.73
2016,4,1,13,0,937.0,105.0,3.3,16.0,876.0,909.89,699.39
2016,4,1,13,15,933.0,104.5,3.3,16.0,859.0,873.99,674.99
2016,4,1,13,30,929.0,104.0,3.3,16.0,842.0,835.24,648.48
2016,4,1,13,45,924.0,102.5,3.35,16.0,818.0,792.08,618.9
2016,4,1,14,0,919.0,101.0,3.4,16.0,794.0,746.55,587.28
2016,4,1,14,15,910.5,99.5,3.45,15.5,762.0,696.54,551.13
2016,4,1,14,30,902.0,98.0,3.5,15.0,730.0,644.89,512.14
2016,4,1,14,45,891.0,95.5,3.55,15.0,692.5,589.52,468.13
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,533.27,422.08
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,474.38,373.2
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,413.17,320.79
2016,4,1,15,45,828.0,84.5,3.75,14.0,519.0,351.65,266.08
2016,4,1,16,0,807.0,81.0,3.8,14.0,471.0,291.55,211.61
2016,4,1,16,15,778.0,77.0,3.75,13.5,419.5,231.01,157.48
2016,4,1,16,30,749.0,73.0,3.7,13.0,368.0,173.43,107.88
2016,4,1,16,45,707.0,68.0,3.65,13.0,315.0,117.03,65.36
2016,4,1,17,0,665.0,63.0,3.6,13.0,262.0,61.73,35.16
2016,4,1,17,15,602.5,56.5,3.4,12.0,209.5,40.2,30.64
2016,4,1,17,30,540.0,50.0,3.2,11.0,157.0,37.04,27.7
2016,4,1,17,45,437.0,40.0,3.05,10.5,109.5,30.56,21.5
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,23.76,14.4
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,11.72,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,98.96,56.82
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,205.93,161.22
2016,4,2,6,45,444.5,47.5,1.8,9.5,127.0,278.49,227.26
2016,4,2,7,0,532.0,58.0,2.0,10.0,175.0,360.09,299.01
2016,4,2,7,15,266.5,83.0,1.9,10.0,142.0,263.75,221.25
2016,4,2,7,30,1.0,108.0,1.8,10.0,109.0,107.13,86.6
2016,4,2,7,45,5.5,126.5,1.7,10.5,129.0,128.33,104.62
2016,4,2,8,0,10.0,145.0,1.6,11.0,149.0,149.91,122.29
2016,4,2,8,15,18.5,168.0,1.5,11.5,177.0,179.76,146.59
2016,4,2,8,30,27.0,191.0,1.4,12.0,205.0,220.9,179.54
2016,4,2,8,45,63.0,226.0,1.35,12.5,262.0,289.63,234.67
2016,4,2,9,0,99.0,261.0,1.3,13.0,319.0,360.5,289.69
2016,4,2,9,15,468.5,189.0,1.25,13.5,492.0,646.98,513.55
2016,4,2,9,30,838.0,117.0,1.2,14.0,665.0,914.7,697.43
2016,4,2,9,45,840.5,125.0,1.2,14.5,700.5,943.28,710.01
2016,4,2,10,0,843.0,133.0,1.2,15.0,736.0,968.48,723.54
2016,4,2,10,15,693.0,201.0,1.2,15.0,710.5,915.04,686.72
2016,4,2,10,30,543.0,269.0,1.2,15.0,685.0,842.86,635.23
2016,4,2,10,45,703.5,207.5,1.2,15.5,763.0,939.67,701.57
2016,4,2,11,0,864.0,146.0,1.2,16.0,841.0,1023.87,752.78
2016,4,2,11,15,868.5,147.0,1.25,16.0,856.5,1025.52,752.94
2016,4,2,11,30,873.0,148.0,1.3,16.0,872.0,1023.47,752.05
2016,4,2,11,45,875.5,148.0,1.4,16.5,879.5,1014.72,746.48
2016,4,2,12,0,878.0,148.0,1.5,17.0,887.0,1002.33,738.67
2016,4,2,12,15,877.5,148.0,1.6,17.0,885.5,983.55,728.11
2016,4,2,12,30,877.0,148.0,1.7,17.0,884.0,961.36,715.29
2016,4,2,12,45,888.0,139.0,1.8,17.5,878.0,930.62,695.39
2016,4,2,13,0,899.0,130.0,1.9,18.0,872.0,903.33,677.7
2016,4,2,13,15,894.5,129.0,1.95,18.0,855.0,867.47,654.78
2016,4,2,13,30,890.0,128.0,2.0,18.0,838.0,828.94,629.87
2016,4,2,13,45,882.0,127.0,2.15,18.0,812.5,785.31,601.92
2016,4,2,14,0,874.0,126.0,2.3,18.0,787.0,741.72,572.85
2016,4,2,14,15,864.0,123.5,2.35,18.0,755.5,690.77,535.76
2016,4,2,14,30,854.0,121.0,2.4,18.0,724.0,638.5,496.68
2016,4,2,14,45,837.5,120.0,2.5,18.0,685.0,582.96,454.13
2016,4,2,15,0,821.0,119.0,2.6,18.0,646.0,527.26,410.04
2016,4,2,15,15,803.0,116.0,2.6,17.5,602.5,469.17,363.12
2016,4,2,15,30,785.0,113.0,2.6,17.0,559.0,411.7,315.1
2016,4,2,15,45,756.5,110.0,2.65,17.0,510.0,348.62,261.03
2016,4,2,16,0,728.0,107.0,2.7,17.0,461.0,290.5,210.02
2016,4,2,16,15,695.5,101.5,2.6,16.5,410.0,232.05,159.27
2016,4,2,16,30,663.0,96.0,2.5,16.0,359.0,177.11,113.18
2016,4,2,16,45,612.5,90.0,2.45,15.5,306.0,123.88,74.05
2016,4,2,17,0,562.0,84.0,2.4,15.0,253.0,76.92,49.27
2016,4,2,17,15,495.5,74.0,2.3,14.0,202.0,54.81,43.39
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,49.3,38.39
2016,4,2,17,45,322.5,51.0,2.15,12.5,105.0,39.0,28.78
2016,4,2,18,0,216.0,38.0,2.1,12.0,59.0,29.69,19.4
2016,4,2,18,15,108.0,19.0,2.2,11.5,29.5,14.98,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,2.0,7.0,11.0,26.68,0.0
2016,4,3,6,15,203.0,25.0,2.1,7.5,47.0,116.95,74.18
2016,4,3,6,30,347.0,40.0,2.2,8.0,83.0,205.95,162.98
2016,4,3,6,45,443.0,50.0,2.3,8.5,132.0,281.75,231.73
