Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,367.35,306.98
2016,4,3,7,15,296.5,94.0,2.35,9.5,163.5,294.51,247.82
2016,4,3,7,30,54.0,128.0,2.3,10.0,146.0,170.51,141.38
2016,4,3,7,45,62.0,149.5,2.3,10.5,173.0,200.74,166.82
2016,4,3,8,0,70.0,171.0,2.3,11.0,200.0,231.49,191.76
2016,4,3,8,15,69.0,192.5,2.3,11.5,224.0,255.92,210.76
2016,4,3,8,30,68.0,214.0,2.3,12.0,248.0,280.02,229.12
2016,4,3,8,45,114.5,241.0,2.3,12.5,305.0,362.04,294.65
2016,4,3,9,0,161.0,268.0,2.3,13.0,362.0,434.72,350.95
2016,4,3,9,15,516.5,187.5,2.3,13.0,521.5,688.59,551.83
2016,4,3,9,30,872.0,107.0,2.3,13.0,681.0,935.7,726.95
2016,4,3,9,45,883.5,109.5,2.35,13.5,718.5,958.99,737.95
2016,4,3,10,0,895.0,112.0,2.4,14.0,756.0,987.15,754.67
2016,4,3,10,15,903.5,113.5,2.4,14.5,787.0,1008.06,765.84
2016,4,3,10,30,912.0,115.0,2.4,15.0,818.0,1025.52,774.79
2016,4,3,10,45,916.5,117.5,2.45,15.5,841.0,1036.55,780.12
2016,4,3,11,0,921.0,120.0,2.5,16.0,864.0,1043.82,783.13
2016,4,3,11,15,740.0,212.5,2.55,16.0,817.5,976.48,737.95
2016,4,3,11,30,559.0,305.0,2.6,16.0,771.0,885.9,673.23
2016,4,3,11,45,550.0,312.0,2.65,16.5,774.0,875.16,665.1
2016,4,3,12,0,541.0,319.0,2.7,17.0,777.0,862.05,654.67
2016,4,3,12,15,734.0,222.0,2.75,17.0,842.0,931.82,707.56
2016,4,3,12,30,927.0,125.0,2.8,17.0,907.0,977.3,738.3
2016,4,3,12,45,921.5,126.5,2.9,17.0,897.0,948.44,719.37
2016,4,3,13,0,916.0,128.0,3.0,17.0,887.0,916.53,698.91
2016,4,3,13,15,911.5,127.5,3.05,17.0,870.0,880.59,675.14
2016,4,3,13,30,907.0,127.0,3.1,17.0,853.0,841.9,649.28
2016,4,3,13,45,895.5,127.5,3.2,17.0,827.0,796.41,618.61
2016,4,3,14,0,884.0,128.0,3.3,17.0,801.0,751.22,587.19
2016,4,3,14,15,874.5,126.0,3.35,16.5,769.0,700.58,550.53
2016,4,3,14,30,865.0,124.0,3.4,16.0,737.0,648.54,511.7
2016,4,3,14,45,848.5,123.0,3.5,16.0,697.5,592.4,467.69
2016,4,3,15,0,832.0,122.0,3.6,16.0,658.0,536.07,422.2
2016,4,3,15,15,814.0,118.5,3.6,15.5,614.0,476.88,373.62
2016,4,3,15,30,796.0,115.0,3.6,15.0,570.0,418.31,323.95
2016,4,3,15,45,773.0,110.5,3.6,15.0,521.5,355.02,268.7
2016,4,3,16,0,750.0,106.0,3.6,15.0,473.0,296.11,216.08
2016,4,3,16,15,718.0,100.5,3.45,14.5,421.0,236.45,163.57
2016,4,3,16,30,686.0,95.0,3.3,14.0,369.0,180.22,115.77
2016,4,3,16,45,643.0,88.0,3.2,13.5,316.0,125.38,74.6
2016,4,3,17,0,600.0,81.0,3.1,13.0,263.0,75.84,47.72
2016,4,3,17,15,534.5,72.0,2.95,12.0,210.5,52.9,42.05
2016,4,3,17,30,469.0,63.0,2.8,11.0,158.0,48.22,37.76
2016,4,3,17,45,370.0,50.0,2.7,10.5,111.5,39.43,29.44
2016,4,3,18,0,271.0,37.0,2.6,10.0,65.0,28.85,19.02
2016,4,3,18,15,135.5,18.5,2.6,9.5,32.5,14.55,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.0,27.0,2.2,9.5,50.0,111.52,74.12
2016,4,4,6,30,360.0,41.0,2.3,10.0,87.0,213.26,168.4
2016,4,4,6,45,456.0,51.0,2.4,10.5,137.0,290.03,237.31
2016,4,4,7,0,552.0,61.0,2.5,11.0,187.0,376.58,312.69
2016,4,4,7,15,611.5,68.0,2.4,11.5,241.0,447.9,373.09
2016,4,4,7,30,671.0,75.0,2.3,12.0,295.0,523.79,434.55
2016,4,4,7,45,713.5,79.5,2.25,12.5,349.5,589.35,485.54
2016,4,4,8,0,756.0,84.0,2.2,13.0,404.0,653.59,533.02
2016,4,4,8,15,784.0,88.5,2.25,13.5,455.5,711.64,573.59
2016,4,4,8,30,812.0,93.0,2.3,14.0,507.0,769.38,612.95
2016,4,4,8,45,831.5,96.5,2.4,14.5,555.0,818.23,645.39
2016,4,4,9,0,851.0,100.0,2.5,15.0,603.0,865.43,676.23
2016,4,4,9,15,866.0,103.0,2.55,15.0,646.5,906.09,702.96
2016,4,4,9,30,881.0,106.0,2.6,15.0,690.0,944.26,727.82
2016,4,4,9,45,890.5,109.0,2.7,15.5,726.5,966.42,740.66
2016,4,4,10,0,900.0,112.0,2.8,16.0,763.0,993.3,756.9
2016,4,4,10,15,908.0,113.5,2.75,16.0,794.0,1013.74,768.73
2016,4,4,10,30,916.0,115.0,2.7,16.0,825.0,1030.69,778.32
2016,4,4,10,45,920.0,117.5,2.7,16.5,847.5,1041.18,782.74
2016,4,4,11,0,924.0,120.0,2.7,17.0,870.0,1047.89,784.83
2016,4,4,11,15,927.0,121.0,2.7,17.0,885.0,1048.2,784.33
2016,4,4,11,30,930.0,122.0,2.7,17.0,900.0,1044.69,781.53
2016,4,4,11,45,930.0,123.5,2.7,17.5,907.0,1034.99,773.36
2016,4,4,12,0,930.0,125.0,2.7,18.0,914.0,1021.57,762.93
2016,4,4,12,15,929.5,124.5,2.65,18.0,912.5,1001.98,749.52
2016,4,4,12,30,929.0,124.0,2.6,18.0,911.0,978.86,733.91
2016,4,4,12,45,931.5,121.0,2.6,18.0,903.0,952.47,716.65
2016,4,4,13,0,934.0,118.0,2.6,18.0,895.0,922.63,697.08
2016,4,4,13,15,929.5,117.0,2.6,18.0,877.5,885.67,672.61
2016,4,4,13,30,925.0,116.0,2.6,18.0,860.0,845.93,646.11
2016,4,4,13,45,916.0,115.5,2.6,18.5,834.0,800.72,614.42
2016,4,4,14,0,907.0,115.0,2.6,19.0,808.0,753.47,581.12
2016,4,4,14,15,897.0,113.5,2.7,18.5,775.0,702.82,545.51
2016,4,4,14,30,887.0,112.0,2.8,18.0,742.0,650.71,507.52
2016,4,4,14,45,872.0,110.0,2.95,18.0,702.5,593.65,463.74
2016,4,4,15,0,857.0,108.0,3.1,18.0,663.0,536.04,418.02
2016,4,4,15,15,840.0,105.0,3.15,17.5,618.5,476.52,369.75
2016,4,4,15,30,823.0,102.0,3.2,17.0,574.0,417.44,320.12
2016,4,4,15,45,797.5,99.0,3.25,17.0,525.0,356.25,266.92
2016,4,4,16,0,772.0,96.0,3.3,17.0,476.0,297.08,214.46
2016,4,4,16,15,740.5,91.5,3.05,16.5,424.0,234.02,159.41
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,177.42,111.49
2016,4,4,16,45,663.5,81.5,2.55,15.5,318.5,122.25,70.41
2016,4,4,17,0,618.0,76.0,2.3,15.0,265.0,72.61,43.9
2016,4,4,17,15,551.5,68.0,2.05,14.0,212.5,49.25,38.48
2016,4,4,17,30,485.0,60.0,1.8,13.0,160.0,45.28,34.88
2016,4,4,17,45,381.5,48.5,1.55,12.5,113.0,37.81,27.83
2016,4,4,18,0,278.0,37.0,1.3,12.0,66.0,28.79,18.95
2016,4,4,18,15,139.0,18.5,1.3,11.5,33.0,14.51,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,47.02,0.0
2016,4,5,6,15,270.0,26.0,2.35,9.5,56.0,145.03,100.88
2016,4,5,6,30,423.0,39.0,2.5,10.0,95.0,237.97,188.68
2016,4,5,6,45,509.0,48.0,2.65,10.5,146.0,312.49,256.15
2016,4,5,7,0,595.0,57.0,2.8,11.0,197.0,395.65,328.96
2016,4,5,7,15,651.0,63.5,2.85,11.5,251.0,466.56,389.39
2016,4,5,7,30,707.0,70.0,2.9,12.0,305.0,541.65,450.78
2016,4,5,7,45,750.0,73.5,3.0,12.5,360.0,605.2,501.13
2016,4,5,8,0,793.0,77.0,3.1,13.0,415.0,673.6,552.2
2016,4,5,8,15,819.0,80.5,3.15,13.5,467.0,730.41,592.13
2016,4,5,8,30,845.0,84.0,3.2,14.0,519.0,786.67,630.75
2016,4,5,8,45,866.0,86.0,3.25,14.5,567.5,836.06,663.54
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,876.82,689.63
2016,4,5,9,15,900.5,90.5,3.4,15.5,659.0,916.3,714.86
2016,4,5,9,30,914.0,93.0,3.5,16.0,702.0,953.15,738.02
2016,4,5,9,45,923.0,95.5,3.65,16.5,739.0,982.91,756.46
2016,4,5,10,0,932.0,98.0,3.8,17.0,776.0,1009.41,772.65
2016,4,5,10,15,939.5,99.5,3.9,17.5,806.5,1029.86,784.39
2016,4,5,10,30,947.0,101.0,4.0,18.0,837.0,1046.7,793.78
2016,4,5,10,45,951.0,102.0,4.1,18.5,859.5,1055.8,798.03
2016,4,5,11,0,955.0,103.0,4.2,19.0,882.0,1061.03,799.86
2016,4,5,11,15,958.5,104.0,4.2,19.0,897.5,1061.87,799.75
2016,4,5,11,30,962.0,105.0,4.2,19.0,913.0,1058.77,797.17
2016,4,5,11,45,963.0,105.0,4.2,19.5,920.0,1048.24,788.26
2016,4,5,12,0,964.0,105.0,4.2,20.0,927.0,1033.88,776.98
2016,4,5,12,15,963.5,105.0,4.1,20.0,925.5,1014.33,763.21
2016,4,5,12,30,963.0,105.0,4.0,20.0,924.0,991.13,747.11
2016,4,5,12,45,961.0,104.0,3.9,20.0,914.5,962.03,727.08
2016,4,5,13,0,959.0,103.0,3.8,20.0,905.0,929.6,704.84
2016,4,5,13,15,954.5,102.5,3.65,20.0,887.0,892.43,679.04
2016,4,5,13,30,950.0,102.0,3.5,20.0,869.0,852.39,651.23
2016,4,5,13,45,943.0,101.0,3.4,20.5,843.5,807.31,618.87
2016,4,5,14,0,936.0,100.0,3.3,21.0,818.0,759.97,584.84
2016,4,5,14,15,927.0,98.0,3.15,21.0,785.0,708.32,546.84
2016,4,5,14,30,918.0,96.0,3.0,21.0,752.0,655.06,506.13
2016,4,5,14,45,905.5,94.5,2.95,21.0,713.0,598.97,462.67
2016,4,5,15,0,893.0,93.0,2.9,21.0,674.0,542.12,417.37
2016,4,5,15,15,877.0,90.5,2.75,20.5,629.0,482.3,368.96
2016,4,5,15,30,861.0,88.0,2.6,20.0,584.0,420.03,317.15
2016,4,5,15,45,839.0,85.0,2.5,20.0,535.0,357.95,263.62
2016,4,5,16,0,817.0,82.0,2.4,20.0,486.0,297.4,210.38
2016,4,5,16,15,788.5,78.0,2.15,19.5,434.0,236.37,157.29
2016,4,5,16,30,760.0,74.0,1.9,19.0,382.0,178.24,108.44
2016,4,5,16,45,718.5,69.0,1.65,18.5,328.0,121.19,66.27
2016,4,5,17,0,677.0,64.0,1.4,18.0,274.0,65.17,35.59
2016,4,5,17,15,616.0,57.5,1.35,17.0,221.0,40.49,30.29
2016,4,5,17,30,555.0,51.0,1.3,16.0,168.0,37.33,27.47
2016,4,5,17,45,455.5,42.0,1.3,15.5,119.5,31.79,22.25
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,25.99,16.43
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,12.72,0.29
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,6.67,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,57.5,0.0
2016,4,6,6,15,258.0,27.5,1.35,12.5,57.0,142.93,100.84
2016,4,6,6,30,401.0,41.0,1.5,13.0,96.0,232.13,182.16
2016,4,6,6,45,489.0,50.0,1.65,14.0,146.5,306.66,247.55
2016,4,6,7,0,577.0,59.0,1.8,15.0,197.0,390.01,318.13
2016,4,6,7,15,633.0,65.5,1.9,15.5,251.0,460.12,376.32
2016,4,6,7,30,689.0,72.0,2.0,16.0,305.0,534.43,435.54
2016,4,6,7,45,728.0,77.0,2.15,16.5,359.0,596.13,483.27
2016,4,6,8,0,767.0,82.0,2.3,17.0,413.0,662.52,531.97
2016,4,6,8,15,794.0,86.0,2.35,17.5,464.5,719.62,571.11
2016,4,6,8,30,821.0,90.0,2.4,18.0,516.0,776.32,609.05
2016,4,6,8,45,842.0,93.0,2.5,18.5,564.5,826.05,641.58
2016,4,6,9,0,863.0,96.0,2.6,19.0,613.0,874.21,672.54
2016,4,6,9,15,877.5,98.5,2.65,19.5,656.5,906.6,691.82
2016,4,6,9,30,892.0,101.0,2.7,20.0,700.0,943.67,714.27
2016,4,6,9,45,903.5,103.0,2.75,20.5,737.0,974.6,732.33
2016,4,6,10,0,915.0,105.0,2.8,21.0,774.0,1002.43,748.29
2016,4,6,10,15,922.5,106.5,2.75,21.0,804.5,1022.53,759.63
2016,4,6,10,30,930.0,108.0,2.7,21.0,835.0,1039.07,768.73
2016,4,6,10,45,935.0,109.5,2.7,21.5,858.0,1049.46,772.95
2016,4,6,11,0,940.0,111.0,2.7,22.0,881.0,1056.06,774.88
2016,4,6,11,15,943.0,112.0,2.65,22.0,896.0,1056.28,773.83
2016,4,6,11,30,946.0,113.0,2.6,22.0,911.0,1052.65,770.49
2016,4,6,11,45,946.0,114.0,2.55,22.5,917.5,1042.23,761.48
2016,4,6,12,0,946.0,115.0,2.5,23.0,924.0,1028.06,750.27
2016,4,6,12,15,945.0,115.0,2.5,23.0,922.5,1008.21,737.53
2016,4,6,12,30,944.0,115.0,2.5,23.0,921.0,984.81,722.6
2016,4,6,12,45,939.5,115.5,2.5,23.5,910.5,955.36,702.39
2016,4,6,13,0,935.0,116.0,2.5,24.0,900.0,922.78,680.19
2016,4,6,13,15,930.5,115.0,2.45,24.0,882.5,885.74,655.92
2016,4,6,13,30,926.0,114.0,2.4,24.0,865.0,845.93,629.7
2016,4,6,13,45,918.0,113.5,2.4,24.0,839.0,801.39,600.49
2016,4,6,14,0,910.0,113.0,2.4,24.0,813.0,754.75,569.53
2016,4,6,14,15,670.5,200.0,2.35,24.0,704.5,637.92,482.97
2016,4,6,14,30,431.0,287.0,2.3,24.0,596.0,534.12,404.7
2016,4,6,14,45,648.0,196.0,2.25,24.5,633.0,548.11,415.67
2016,4,6,15,0,865.0,105.0,2.2,25.0,670.0,538.21,406.13
2016,4,6,15,15,848.5,102.0,2.1,24.5,625.5,478.52,358.92
2016,4,6,15,30,832.0,99.0,2.0,24.0,581.0,419.2,310.73
2016,4,6,15,45,711.5,115.5,1.9,24.0,503.5,340.08,247.56
2016,4,6,16,0,591.0,132.0,1.8,24.0,426.0,276.23,196.6
2016,4,6,16,15,521.0,131.0,1.65,23.5,370.0,220.96,152.31
2016,4,6,16,30,451.0,130.0,1.5,23.0,314.0,173.97,116.23
2016,4,6,16,45,412.0,119.5,1.35,23.0,269.5,130.49,84.6
2016,4,6,17,0,373.0,109.0,1.2,23.0,225.0,91.74,62.33
2016,4,6,17,15,336.5,91.5,1.2,22.0,181.5,66.62,52.14
2016,4,6,17,30,300.0,74.0,1.2,21.0,138.0,55.07,42.18
2016,4,6,17,45,240.5,56.5,1.2,20.5,98.5,42.91,31.3
2016,4,6,18,0,181.0,39.0,1.2,20.0,59.0,30.17,19.59
2016,4,6,18,15,90.5,19.5,1.2,20.0,29.5,15.22,2.41
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,10.2,0.0
2016,4,7,6,15,16.0,30.5,2.75,12.5,33.0,38.49,24.65
2016,4,7,6,30,32.0,50.0,3.0,13.0,55.0,67.44,50.75
2016,4,7,6,45,48.5,72.5,3.3,13.5,83.0,101.58,80.64
2016,4,7,7,0,65.0,95.0,3.6,14.0,111.0,136.87,111.26
2016,4,7,7,15,81.0,116.5,3.8,14.5,141.0,171.92,141.17
2016,4,7,7,30,97.0,138.0,4.0,15.0,171.0,217.48,179.12
2016,4,7,7,45,95.5,160.5,4.2,15.5,197.5,235.34,193.31
2016,4,7,8,0,94.0,183.0,4.4,16.0,224.0,261.91,214.21
2016,4,7,8,15,58.5,189.5,4.4,16.0,216.0,243.18,197.42
2016,4,7,8,30,23.0,196.0,4.4,16.0,208.0,211.37,169.92
2016,4,7,8,45,183.5,223.5,4.4,16.0,333.5,398.42,324.16
2016,4,7,9,0,344.0,251.0,4.4,16.0,459.0,586.56,472.1
2016,4,7,9,15,397.5,254.5,4.35,16.0,510.5,646.54,516.65
2016,4,7,9,30,451.0,258.0,4.3,16.0,562.0,721.72,571.88
2016,4,7,9,45,416.5,287.0,4.3,16.5,579.5,729.04,573.28
2016,4,7,10,0,382.0,316.0,4.3,17.0,597.0,720.63,563.9
2016,4,7,10,15,418.5,313.5,4.25,17.0,632.5,769.0,598.65
2016,4,7,10,30,455.0,311.0,4.2,17.0,668.0,804.11,623.62
2016,4,7,10,45,498.0,308.0,4.2,17.0,709.0,843.49,651.8
2016,4,7,11,0,541.0,305.0,4.2,17.0,750.0,880.86,678.31
2016,4,7,11,15,512.0,320.5,4.2,17.0,748.0,864.11,664.73
2016,4,7,11,30,483.0,336.0,4.2,17.0,746.0,844.96,649.89
2016,4,7,11,45,489.0,333.0,4.2,17.0,751.0,838.78,645.53
2016,4,7,12,0,495.0,330.0,4.2,17.0,756.0,830.27,639.49
2016,4,7,12,15,689.0,235.0,4.15,17.0,826.5,904.67,697.44
2016,4,7,12,30,883.0,140.0,4.1,17.0,897.0,954.97,731.88
2016,4,7,12,45,662.5,243.5,4.1,17.0,808.0,848.6,655.92
2016,4,7,13,0,442.0,347.0,4.1,17.0,719.0,735.28,569.03
2016,4,7,13,15,482.0,326.0,4.1,17.0,724.0,728.36,565.79
2016,4,7,13,30,522.0,305.0,4.1,17.0,729.0,717.33,558.74
2016,4,7,13,45,528.5,290.5,4.1,17.0,709.0,683.03,533.83
2016,4,7,14,0,535.0,276.0,4.1,17.0,689.0,646.88,507.27
2016,4,7,14,15,544.0,258.5,4.1,16.5,664.0,607.79,478.99
2016,4,7,14,30,553.0,241.0,4.1,16.0,639.0,566.78,448.49
2016,4,7,14,45,652.5,194.5,4.1,16.0,640.0,549.45,435.1
2016,4,7,15,0,752.0,148.0,4.1,16.0,641.0,519.45,410.35
2016,4,7,15,15,554.0,192.5,4.05,15.5,542.5,424.55,334.51
2016,4,7,15,30,356.0,237.0,4.0,15.0,444.0,350.47,275.69
2016,4,7,15,45,277.0,227.0,4.0,15.0,380.0,290.67,227.51
2016,4,7,16,0,198.0,217.0,4.0,15.0,316.0,242.18,188.96
2016,4,7,16,15,136.0,192.5,3.85,14.5,257.5,193.21,150.62
2016,4,7,16,30,74.0,168.0,3.7,14.0,199.0,155.42,122.16
2016,4,7,16,45,63.5,146.5,3.55,14.0,170.5,129.75,101.76
2016,4,7,17,0,53.0,125.0,3.4,14.0,142.0,105.65,83.2
2016,4,7,17,15,42.0,102.5,3.2,13.5,114.5,85.31,70.61
2016,4,7,17,30,31.0,80.0,3.0,13.0,87.0,67.78,54.9
2016,4,7,17,45,15.5,58.5,2.9,13.0,62.0,50.55,39.07
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,33.48,23.15
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,17.18,4.74
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,10.2,0.0
2016,4,8,6,15,1.0,30.0,1.65,11.5,30.0,29.47,18.12
2016,4,8,6,30,2.0,49.0,1.9,12.0,49.0,49.53,36.2
2016,4,8,6,45,13.5,70.0,2.15,12.5,73.0,76.53,59.73
2016,4,8,7,0,25.0,91.0,2.4,13.0,97.0,110.18,88.74
2016,4,8,7,15,35.5,112.5,2.45,13.0,123.5,140.15,114.4
2016,4,8,7,30,46.0,134.0,2.5,13.0,150.0,170.96,140.36
2016,4,8,7,45,26.5,142.0,2.55,13.5,151.5,166.15,135.36
2016,4,8,8,0,7.0,150.0,2.6,14.0,153.0,151.84,122.33
2016,4,8,8,15,3.5,95.0,2.6,14.0,96.5,91.7,71.94
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,37.18,25.88
2016,4,8,8,45,20.5,144.5,2.65,14.5,157.0,162.06,130.17
2016,4,8,9,0,41.0,249.0,2.7,15.0,274.0,294.76,236.26
2016,4,8,9,15,26.0,234.5,2.75,15.0,250.5,264.12,210.53
2016,4,8,9,30,11.0,220.0,2.8,15.0,227.0,223.02,176.92
2016,4,8,9,45,9.0,210.5,2.9,15.5,216.5,210.94,166.69
2016,4,8,10,0,7.0,201.0,3.0,16.0,206.0,199.1,156.63
2016,4,8,10,15,28.0,274.0,3.05,16.0,296.0,305.32,240.78
2016,4,8,10,30,49.0,347.0,3.1,16.0,386.0,403.75,316.39
2016,4,8,10,45,34.0,320.5,3.15,16.0,348.0,358.59,280.71
2016,4,8,11,0,19.0,294.0,3.2,16.0,310.0,302.34,236.76
2016,4,8,11,15,16.5,282.0,3.3,16.0,296.0,287.08,224.89
2016,4,8,11,30,14.0,270.0,3.4,16.0,282.0,272.0,213.02
2016,4,8,11,45,72.0,352.0,3.5,16.0,414.0,420.94,329.76
2016,4,8,12,0,130.0,434.0,3.6,16.0,546.0,569.11,441.32
2016,4,8,12,15,217.0,424.0,3.65,16.0,611.0,634.04,491.21
2016,4,8,12,30,304.0,414.0,3.7,16.0,676.0,703.5,543.8
2016,4,8,12,45,348.5,393.0,3.75,16.0,690.0,709.26,549.14
2016,4,8,13,0,393.0,372.0,3.8,16.0,704.0,711.64,552.34
2016,4,8,13,15,309.5,387.5,3.85,16.0,646.0,640.4,498.32
2016,4,8,13,30,226.0,403.0,3.9,16.0,588.0,568.46,443.51
2016,4,8,13,45,273.0,380.0,3.95,16.0,597.0,572.65,448.37
2016,4,8,14,0,320.0,357.0,4.0,16.0,606.0,567.73,445.83
2016,4,8,14,15,379.0,321.5,4.05,16.0,604.5,554.62,437.16
2016,4,8,14,30,438.0,286.0,4.1,16.0,603.0,537.46,424.77
2016,4,8,14,45,237.0,277.0,4.15,16.0,447.5,388.96,308.44
2016,4,8,15,0,36.0,268.0,4.2,16.0,292.0,262.85,208.14
2016,4,8,15,15,18.0,184.5,4.2,15.5,196.5,177.99,141.04
2016,4,8,15,30,0.0,101.0,4.2,15.0,101.0,93.97,72.89
2016,4,8,15,45,0.0,87.0,4.2,15.0,87.0,81.05,62.44
2016,4,8,16,0,0.0,73.0,4.2,15.0,73.0,67.95,51.7
2016,4,8,16,15,0.0,87.5,4.1,14.5,87.5,81.28,63.2
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,93.55,73.88
2016,4,8,16,45,0.0,87.5,3.9,14.0,87.5,80.35,62.92
2016,4,8,17,0,0.0,73.0,3.8,14.0,73.0,67.25,51.92
2016,4,8,17,15,0.0,58.5,3.6,13.5,58.5,54.27,43.06
2016,4,8,17,30,0.0,44.0,3.4,13.0,44.0,40.88,31.0
2016,4,8,17,45,0.0,31.0,3.25,13.0,31.0,28.77,19.89
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,16.69,8.77
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,8.33,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,12.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,2.5,12.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,5.0,2.65,12.0,5.0,4.63,0.0
2016,4,9,7,0,0.0,7.0,2.8,12.0,7.0,6.48,0.0
2016,4,9,7,15,0.0,8.5,2.85,12.0,8.5,7.87,1.18
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,9.27,2.38
2016,4,9,7,45,0.0,72.0,2.95,12.0,72.0,67.0,51.97
2016,4,9,8,0,0.0,134.0,3.0,12.0,134.0,129.51,104.54
2016,4,9,8,15,0.0,101.0,3.0,12.0,101.0,94.96,75.13
2016,4,9,8,30,0.0,68.0,3.0,12.0,68.0,63.29,48.24
2016,4,9,8,45,2.0,124.5,3.0,12.5,125.5,119.38,95.0
2016,4,9,9,0,4.0,181.0,3.0,13.0,183.0,177.81,142.52
2016,4,9,9,15,8.5,204.5,3.0,13.0,210.0,205.3,164.52
2016,4,9,9,30,13.0,228.0,3.0,13.0,237.0,232.99,186.53
2016,4,9,9,45,6.5,183.0,3.0,13.0,187.5,180.85,143.87
2016,4,9,10,0,0.0,138.0,3.0,13.0,138.0,130.15,102.22
2016,4,9,10,15,0.0,135.5,3.0,13.0,135.5,127.66,100.09
2016,4,9,10,30,0.0,133.0,3.0,13.0,133.0,125.2,97.94
2016,4,9,10,45,3.5,165.0,3.05,13.5,168.0,159.58,125.68
2016,4,9,11,0,7.0,197.0,3.1,14.0,203.0,194.1,153.1
2016,4,9,11,15,9.0,215.5,3.05,14.0,223.5,213.9,168.74
2016,4,9,11,30,11.0,234.0,3.0,14.0,244.0,233.58,184.24
2016,4,9,11,45,7.0,193.5,2.95,14.5,200.0,189.89,148.99
2016,4,9,12,0,3.0,153.0,2.9,15.0,156.0,146.88,114.25
2016,4,9,12,15,11.5,232.5,2.85,15.0,243.0,230.97,181.48
2016,4,9,12,30,20.0,312.0,2.8,15.0,330.0,315.01,246.98
2016,4,9,12,45,27.5,332.5,2.8,15.0,356.5,347.85,272.24
2016,4,9,13,0,35.0,353.0,2.8,15.0,383.0,371.7,290.66
2016,4,9,13,15,34.0,345.0,2.8,15.0,373.5,359.66,281.49
2016,4,9,13,30,33.0,337.0,2.8,15.0,364.0,347.68,272.51
2016,4,9,13,45,16.5,222.0,2.85,15.0,235.5,220.0,173.01
2016,4,9,14,0,0.0,107.0,2.9,15.0,107.0,99.89,76.6
2016,4,9,14,15,0.0,84.5,2.9,15.0,84.5,78.85,59.64
2016,4,9,14,30,0.0,62.0,2.9,15.0,62.0,57.8,42.42
2016,4,9,14,45,0.0,44.5,2.9,15.0,44.5,41.44,28.96
2016,4,9,15,0,0.0,27.0,2.9,15.0,27.0,25.12,15.41
2016,4,9,15,15,0.0,77.5,2.85,14.5,77.5,72.21,54.87
2016,4,9,15,30,0.0,128.0,2.8,14.0,128.0,118.5,93.51
2016,4,9,15,45,2.0,145.0,2.75,14.0,146.0,133.93,106.43
2016,4,9,16,0,4.0,162.0,2.7,14.0,164.0,148.28,118.51
2016,4,9,16,15,2.0,127.5,2.5,13.5,128.5,116.83,93.01
2016,4,9,16,30,0.0,93.0,2.3,13.0,93.0,85.78,67.5
2016,4,9,16,45,0.0,80.0,2.1,13.0,80.0,73.94,57.7
2016,4,9,17,0,0.0,67.0,1.9,13.0,67.0,62.18,47.8
2016,4,9,17,15,0.0,54.0,1.7,12.5,54.0,50.2,39.61
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,38.08,28.67
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,27.38,18.8
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,16.68,8.89
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,9.26,0.78
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.33,1.46
2016,4,10,6,45,0.0,14.0,2.1,11.5,14.0,12.97,5.55
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,17.61,9.62
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,21.79,13.26
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,25.98,16.85
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,29.71,20.0
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,33.44,23.12
2016,4,10,8,15,0.0,52.5,2.2,12.0,52.5,48.82,36.14
2016,4,10,8,30,0.0,69.0,2.2,12.0,69.0,64.23,49.05
2016,4,10,8,45,0.0,94.5,2.2,12.5,94.5,88.19,68.86
2016,4,10,9,0,0.0,120.0,2.2,13.0,120.0,112.99,89.04
2016,4,10,9,15,0.5,142.5,2.25,13.0,143.5,135.43,107.24
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,157.97,125.34
2016,4,10,9,45,3.5,178.0,2.35,13.0,181.5,172.98,137.31
2016,4,10,10,0,6.0,191.0,2.4,13.0,196.0,188.05,149.3
2016,4,10,10,15,8.5,214.5,2.45,13.0,221.5,213.62,169.62
2016,4,10,10,30,11.0,238.0,2.5,13.0,247.0,239.19,189.77
2016,4,10,10,45,11.0,238.5,2.55,13.5,247.5,239.28,189.21
2016,4,10,11,0,11.0,239.0,2.6,14.0,248.0,239.35,188.76
2016,4,10,11,15,8.5,209.0,2.65,14.0,216.5,207.02,162.97
2016,4,10,11,30,6.0,179.0,2.7,14.0,185.0,175.15,137.49
2016,4,10,11,45,9.5,218.0,2.8,14.0,227.0,216.03,170.21
2016,4,10,12,0,13.0,257.0,2.9,14.0,269.0,256.79,202.36
2016,4,10,12,15,13.5,256.0,3.0,14.0,268.5,255.55,201.33
2016,4,10,12,30,14.0,255.0,3.1,14.0,268.0,254.23,200.39
2016,4,10,12,45,11.0,226.0,3.25,14.0,236.0,222.9,175.68
2016,4,10,13,0,8.0,197.0,3.4,14.0,204.0,192.02,151.19
2016,4,10,13,15,11.0,230.0,3.5,14.0,239.5,225.17,177.87
2016,4,10,13,30,14.0,263.0,3.6,14.0,275.0,257.8,203.89
2016,4,10,13,45,12.0,243.5,3.7,14.0,253.5,236.77,187.33
2016,4,10,14,0,10.0,224.0,3.8,14.0,232.0,216.05,171.06
2016,4,10,14,15,8.5,215.5,3.8,13.5,222.0,206.17,163.69
2016,4,10,14,30,7.0,207.0,3.8,13.0,212.0,196.45,156.4
2016,4,10,14,45,3.5,145.5,3.8,13.0,148.0,137.21,108.44
2016,4,10,15,0,0.0,84.0,3.8,13.0,84.0,78.31,60.03
2016,4,10,15,15,3.0,134.0,3.75,12.5,135.5,125.59,99.68
2016,4,10,15,30,6.0,184.0,3.7,12.0,187.0,170.93,137.52
2016,4,10,15,45,3.0,146.0,3.7,12.0,147.5,135.16,108.25
2016,4,10,16,0,0.0,108.0,3.7,12.0,108.0,99.89,79.19
2016,4,10,16,15,0.0,89.5,3.6,12.0,89.5,83.09,65.3
2016,4,10,16,30,0.0,71.0,3.5,12.0,71.0,66.07,51.05
2016,4,10,16,45,0.0,61.0,3.45,12.0,61.0,56.72,43.23
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,47.39,35.31
2016,4,10,17,15,189.5,64.0,3.15,11.5,107.0,50.51,40.05
2016,4,10,17,30,379.0,77.0,2.9,11.0,163.0,57.13,45.9
2016,4,10,17,45,296.5,62.0,2.65,11.0,118.5,46.99,36.36
2016,4,10,18,0,214.0,47.0,2.4,11.0,74.0,36.39,26.15
2016,4,10,18,15,107.0,28.5,2.25,10.5,42.0,23.47,11.44
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,24.89,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,72.33,32.22
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,143.35,109.15
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,221.41,178.23
2016,4,11,6,45,407.5,67.0,1.35,10.5,157.5,289.59,238.29
2016,4,11,7,0,486.0,78.0,1.5,11.0,206.0,369.13,306.13
2016,4,11,7,15,539.5,86.5,1.55,11.5,257.5,436.32,361.69
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,507.45,418.34
2016,4,11,7,45,626.5,103.0,1.65,12.5,360.0,567.83,464.56
2016,4,11,8,0,660.0,111.0,1.7,13.0,411.0,629.39,510.18
2016,4,11,8,15,688.5,116.5,1.7,13.0,460.5,685.03,550.09
2016,4,11,8,30,717.0,122.0,1.7,13.0,510.0,740.64,588.48
2016,4,11,8,45,509.0,195.5,1.75,13.5,482.5,667.39,529.56
2016,4,11,9,0,301.0,269.0,1.8,14.0,455.0,570.53,451.49
2016,4,11,9,15,198.5,294.5,1.8,14.0,421.0,500.01,395.8
2016,4,11,9,30,96.0,320.0,1.8,14.0,387.0,422.74,333.65
2016,4,11,9,45,61.0,305.0,1.8,14.5,349.0,372.3,293.33
2016,4,11,10,0,26.0,290.0,1.8,15.0,311.0,307.77,241.71
2016,4,11,10,15,71.0,340.0,1.8,15.0,397.0,418.42,327.57
2016,4,11,10,30,116.0,390.0,1.8,15.0,483.0,530.09,410.46
2016,4,11,10,45,96.0,393.0,1.85,15.0,471.5,497.71,384.99
2016,4,11,11,0,76.0,396.0,1.9,15.0,460.0,478.75,370.23
2016,4,11,11,15,162.5,411.0,1.9,15.0,550.5,590.6,454.69
2016,4,11,11,30,249.0,426.0,1.9,15.0,641.0,699.18,533.23
2016,4,11,11,45,224.5,433.0,1.95,15.5,628.0,664.63,506.33
2016,4,11,12,0,200.0,440.0,2.0,16.0,615.0,641.45,488.5
2016,4,11,12,15,535.5,292.0,2.05,16.0,758.0,816.68,622.64
2016,4,11,12,30,871.0,144.0,2.1,16.0,901.0,949.93,715.98
2016,4,11,12,45,853.0,153.0,2.2,16.0,888.0,924.71,698.83
2016,4,11,13,0,835.0,162.0,2.3,16.0,875.0,890.26,676.96
2016,4,11,13,15,575.0,272.5,2.35,16.0,759.5,753.46,578.95
2016,4,11,13,30,315.0,383.0,2.4,16.0,644.0,623.75,480.6
2016,4,11,13,45,312.0,373.5,2.5,16.0,625.0,595.16,461.14
2016,4,11,14,0,309.0,364.0,2.6,16.0,606.0,566.04,440.23
2016,4,11,14,15,302.5,349.5,2.65,15.5,578.5,529.56,414.14
2016,4,11,14,30,296.0,335.0,2.7,15.0,551.0,493.17,387.6
2016,4,11,14,45,293.0,318.5,2.8,15.0,523.5,457.16,360.24
2016,4,11,15,0,290.0,302.0,2.9,15.0,496.0,421.1,332.24
2016,4,11,15,15,241.0,285.5,2.9,15.0,440.0,365.13,288.14
2016,4,11,15,30,192.0,269.0,2.9,15.0,384.0,314.02,247.68
2016,4,11,15,45,273.5,233.5,2.95,15.0,381.5,295.09,230.46
2016,4,11,16,0,355.0,198.0,3.0,15.0,379.0,268.63,205.27
2016,4,11,16,15,328.5,184.5,2.95,14.5,339.0,226.56,170.2
2016,4,11,16,30,302.0,171.0,2.9,14.0,299.0,187.47,138.38
2016,4,11,16,45,427.0,131.0,2.9,14.0,285.0,142.53,96.97
2016,4,11,17,0,552.0,91.0,2.9,14.0,271.0,86.37,54.99
2016,4,11,17,15,491.5,81.5,2.7,13.5,220.5,59.47,47.69
2016,4,11,17,30,431.0,72.0,2.5,13.0,170.0,53.29,42.12
2016,4,11,17,45,353.0,58.0,2.35,12.5,124.5,43.84,33.39
2016,4,11,18,0,275.0,44.0,2.2,12.0,79.0,33.96,24.0
2016,4,11,18,15,157.5,27.5,2.2,11.5,45.5,21.55,10.53
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,10.48,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,10.0,15.5,24.98,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,73.34,38.36
2016,4,12,6,15,205.5,41.5,2.85,10.0,70.0,141.0,108.37
2016,4,12,6,30,306.0,59.0,2.9,10.0,109.0,215.71,174.98
2016,4,12,6,45,387.5,70.0,3.0,10.5,157.5,284.27,235.87
2016,4,12,7,0,469.0,81.0,3.1,11.0,206.0,361.26,302.49
2016,4,12,7,15,234.5,66.5,3.1,11.0,129.0,228.0,192.33
2016,4,12,7,30,0.0,52.0,3.1,11.0,52.0,48.33,36.1
2016,4,12,7,45,4.0,104.0,3.1,11.5,105.5,101.66,81.62
2016,4,12,8,0,8.0,156.0,3.1,12.0,159.0,158.24,128.66
2016,4,12,8,15,52.0,197.5,3.1,12.0,225.0,246.14,201.97
2016,4,12,8,30,96.0,239.0,3.1,12.0,291.0,329.2,269.54
2016,4,12,8,45,54.0,225.5,3.1,12.5,255.0,278.91,226.47
2016,4,12,9,0,12.0,212.0,3.1,13.0,219.0,216.5,173.81
2016,4,12,9,15,70.5,270.0,3.1,13.0,318.5,342.97,276.6
2016,4,12,9,30,129.0,328.0,3.1,13.0,418.0,475.94,380.31
2016,4,12,9,45,110.5,341.5,3.15,13.5,421.5,459.89,365.43
2016,4,12,10,0,92.0,355.0,3.2,14.0,425.0,456.44,360.87
2016,4,12,10,15,199.5,365.0,3.3,14.0,524.0,585.57,461.47
2016,4,12,10,30,307.0,375.0,3.4,14.0,623.0,715.93,559.18
2016,4,12,10,45,185.5,381.5,3.5,14.0,532.5,587.44,460.19
2016,4,12,11,0,64.0,388.0,3.6,14.0,442.0,457.92,358.98
2016,4,12,11,15,153.5,408.5,3.65,14.0,540.5,578.77,453.26
2016,4,12,11,30,243.0,429.0,3.7,14.0,639.0,684.36,532.83
2016,4,12,11,45,250.5,426.5,3.8,14.5,644.5,694.05,538.42
2016,4,12,12,0,258.0,424.0,3.9,15.0,650.0,690.56,535.23
2016,4,12,12,15,389.5,374.5,3.95,15.0,715.5,754.13,585.78
2016,4,12,12,30,521.0,325.0,4.0,15.0,781.0,820.27,636.7
2016,4,12,12,45,505.0,331.5,4.05,15.0,769.0,794.1,617.11
2016,4,12,13,0,489.0,338.0,4.1,15.0,757.0,766.7,597.14
2016,4,12,13,15,449.0,345.5,4.1,15.0,724.0,719.42,561.93
2016,4,12,13,30,409.0,353.0,4.1,15.0,691.0,673.15,527.22
2016,4,12,13,45,603.5,259.5,4.15,15.0,742.5,711.09,560.33
2016,4,12,14,0,798.0,166.0,4.2,15.0,794.0,730.45,578.19
2016,4,12,14,15,788.0,163.5,4.25,15.0,763.0,682.51,541.54
2016,4,12,14,30,778.0,161.0,4.3,15.0,732.0,632.72,503.03
2016,4,12,14,45,632.5,199.5,4.35,15.0,648.5,543.57,432.3
2016,4,12,15,0,487.0,238.0,4.4,15.0,565.0,465.48,369.61
2016,4,12,15,15,600.5,191.5,4.4,14.5,568.0,446.83,353.64
2016,4,12,15,30,714.0,145.0,4.4,14.0,571.0,413.48,323.46
2016,4,12,15,45,629.5,148.0,4.45,14.0,501.0,343.01,263.92
2016,4,12,16,0,545.0,151.0,4.5,14.0,431.0,280.84,211.33
2016,4,12,16,15,526.0,138.0,4.45,13.5,385.5,229.74,166.62
2016,4,12,16,30,507.0,125.0,4.4,13.0,340.0,180.76,124.72
2016,4,12,16,45,443.0,123.0,4.35,12.5,293.5,138.17,93.29
2016,4,12,17,0,379.0,121.0,4.3,12.0,247.0,103.08,73.61
2016,4,12,17,15,332.0,105.0,4.15,11.5,200.5,76.09,62.97
2016,4,12,17,30,285.0,89.0,4.0,11.0,154.0,68.99,56.54
2016,4,12,17,45,221.0,70.0,3.85,11.0,112.5,55.18,43.71
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,40.91,30.22
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,25.03,13.72
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,29.79,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,86.4,50.88
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,156.6,121.39
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,236.9,192.49
2016,4,13,6,45,443.0,67.5,2.9,10.5,170.0,311.46,258.44
2016,4,13,7,0,529.0,77.0,3.1,11.0,221.0,393.49,329.11
2016,4,13,7,15,581.5,85.0,3.1,11.5,274.0,461.77,386.2
2016,4,13,7,30,634.0,93.0,3.1,12.0,327.0,533.81,444.25
2016,4,13,7,45,672.0,99.0,3.15,12.5,380.0,596.86,493.35
2016,4,13,8,0,710.0,105.0,3.2,13.0,433.0,661.37,541.96
2016,4,13,8,15,737.0,110.0,3.25,13.0,483.5,717.23,582.35
2016,4,13,8,30,764.0,115.0,3.3,13.0,534.0,772.8,621.85
2016,4,13,8,45,786.5,118.0,3.35,13.5,581.5,817.54,651.57
2016,4,13,9,0,809.0,121.0,3.4,14.0,629.0,865.06,682.91
2016,4,13,9,15,824.0,124.0,3.4,14.0,671.0,904.07,708.71
2016,4,13,9,30,839.0,127.0,3.4,14.0,713.0,940.69,732.66
2016,4,13,9,45,862.5,123.0,3.4,14.5,752.0,974.87,753.37
2016,4,13,10,0,886.0,119.0,3.4,15.0,791.0,997.91,766.24
2016,4,13,10,15,893.5,120.5,3.45,15.0,820.0,1017.04,778.37
2016,4,13,10,30,901.0,122.0,3.5,15.0,849.0,1032.74,788.28
2016,4,13,10,45,904.5,124.0,3.55,15.5,870.5,1041.43,792.08
2016,4,13,11,0,908.0,126.0,3.6,16.0,892.0,1046.43,793.57
