Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,911.0,127.0,3.65,16.0,906.5,1046.16,793.15
2016,4,13,11,30,914.0,128.0,3.7,16.0,921.0,1042.18,790.4
2016,4,13,11,45,911.5,130.5,3.75,16.0,926.0,1030.66,782.69
2016,4,13,12,0,909.0,133.0,3.8,16.0,931.0,1015.57,772.71
2016,4,13,12,15,908.5,133.0,3.85,16.0,929.5,996.39,760.03
2016,4,13,12,30,908.0,133.0,3.9,16.0,928.0,973.8,745.07
2016,4,13,12,45,902.0,134.5,3.95,16.0,917.5,944.49,725.47
2016,4,13,13,0,896.0,136.0,4.0,16.0,907.0,912.28,703.81
2016,4,13,13,15,892.0,135.0,4.0,16.0,889.5,876.61,679.36
2016,4,13,13,30,888.0,134.0,4.0,16.0,872.0,838.29,652.91
2016,4,13,13,45,875.0,136.0,4.05,16.0,845.5,796.38,623.91
2016,4,13,14,0,862.0,138.0,4.1,16.0,819.0,749.38,590.25
2016,4,13,14,15,616.0,228.0,4.1,15.5,704.5,628.77,496.95
2016,4,13,14,30,370.0,318.0,4.1,15.0,590.0,523.07,413.68
2016,4,13,14,45,586.5,226.5,4.15,15.0,633.0,541.1,429.64
2016,4,13,15,0,803.0,135.0,4.2,15.0,676.0,537.33,425.85
2016,4,13,15,15,786.0,131.5,4.15,14.5,632.5,480.18,378.44
2016,4,13,15,30,769.0,128.0,4.1,14.0,589.0,420.66,328.0
2016,4,13,15,45,744.5,124.0,4.1,14.0,540.5,361.46,276.08
2016,4,13,16,0,720.0,120.0,4.1,14.0,492.0,304.28,225.0
2016,4,13,16,15,689.5,114.0,3.95,13.5,441.0,246.34,173.86
2016,4,13,16,30,659.0,108.0,3.8,13.0,390.0,191.7,127.0
2016,4,13,16,45,614.0,101.5,3.7,13.0,337.0,138.73,86.2
2016,4,13,17,0,569.0,95.0,3.6,13.0,284.0,91.37,58.49
2016,4,13,17,15,508.5,85.5,3.4,12.0,232.0,62.62,50.81
2016,4,13,17,30,448.0,76.0,3.2,11.0,180.0,56.2,45.11
2016,4,13,17,45,352.0,63.0,3.0,10.5,132.0,47.6,37.08
2016,4,13,18,0,256.0,50.0,2.8,10.0,84.0,38.62,28.42
2016,4,13,18,15,144.5,31.5,2.7,9.5,49.0,24.7,13.96
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,12.39,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,2.0,8.5,20.5,34.53,0.0
2016,4,14,6,0,154.0,30.0,2.2,9.0,41.0,99.24,62.97
2016,4,14,6,15,273.5,44.5,2.35,9.0,84.5,170.67,133.28
2016,4,14,6,30,393.0,59.0,2.5,9.0,128.0,254.29,207.62
2016,4,14,6,45,469.5,69.0,2.65,9.5,179.0,327.0,272.14
2016,4,14,7,0,546.0,79.0,2.8,10.0,230.0,406.0,340.19
2016,4,14,7,15,614.5,74.0,2.9,10.0,277.0,469.85,394.95
2016,4,14,7,30,683.0,69.0,3.0,10.0,324.0,535.59,449.84
2016,4,14,7,45,665.0,86.5,3.1,10.5,365.0,578.44,482.71
2016,4,14,8,0,647.0,104.0,3.2,11.0,406.0,615.11,509.73
2016,4,14,8,15,665.5,113.0,3.25,11.5,453.5,666.44,546.98
2016,4,14,8,30,684.0,122.0,3.3,12.0,501.0,717.04,582.53
2016,4,14,8,45,670.5,141.5,3.35,12.5,539.0,751.46,605.36
2016,4,14,9,0,657.0,161.0,3.4,13.0,577.0,782.19,625.31
2016,4,14,9,15,742.0,149.0,3.45,13.0,647.5,863.61,683.1
2016,4,14,9,30,827.0,137.0,3.5,13.0,718.0,941.58,736.87
2016,4,14,9,45,845.5,135.5,3.55,13.5,755.5,973.61,756.21
2016,4,14,10,0,864.0,134.0,3.6,14.0,793.0,1002.89,773.9
2016,4,14,10,15,872.0,136.0,3.7,14.0,822.0,1022.76,786.91
2016,4,14,10,30,880.0,138.0,3.8,14.0,851.0,1039.19,797.74
2016,4,14,10,45,521.5,281.0,3.9,14.0,707.0,839.85,654.01
2016,4,14,11,0,163.0,424.0,4.0,14.0,563.0,607.89,474.02
2016,4,14,11,15,518.0,290.5,4.1,14.0,740.0,839.86,656.63
2016,4,14,11,30,873.0,157.0,4.2,14.0,917.0,1041.44,800.96
2016,4,14,11,45,859.5,167.0,4.35,14.5,920.0,1026.76,788.58
2016,4,14,12,0,846.0,177.0,4.5,15.0,923.0,1008.67,775.97
2016,4,14,12,15,514.5,311.0,4.6,15.0,764.5,816.28,635.79
2016,4,14,12,30,183.0,445.0,4.7,15.0,606.0,614.01,478.5
2016,4,14,12,45,245.0,428.5,4.85,15.0,641.5,651.25,509.49
2016,4,14,13,0,307.0,412.0,5.0,15.0,677.0,676.09,530.14
2016,4,14,13,15,338.0,394.0,5.05,15.0,680.5,669.13,526.03
2016,4,14,13,30,369.0,376.0,5.1,15.0,684.0,659.23,519.74
2016,4,14,13,45,213.5,366.5,5.15,15.0,543.5,510.54,404.33
2016,4,14,14,0,58.0,357.0,5.2,15.0,403.0,375.83,297.25
2016,4,14,14,15,446.0,249.5,5.2,14.5,581.0,534.85,429.97
2016,4,14,14,30,834.0,142.0,5.2,14.0,759.0,650.77,523.14
2016,4,14,14,45,821.0,139.0,5.25,14.0,720.5,596.14,478.41
2016,4,14,15,0,808.0,136.0,5.3,14.0,682.0,541.14,432.91
2016,4,14,15,15,790.5,132.0,5.25,13.5,638.0,483.05,384.29
2016,4,14,15,30,773.0,128.0,5.2,13.0,594.0,422.63,332.44
2016,4,14,15,45,762.0,119.0,5.2,13.0,547.5,363.47,279.64
2016,4,14,16,0,751.0,110.0,5.2,13.0,501.0,304.84,226.29
2016,4,14,16,15,721.0,105.0,5.1,12.5,449.0,246.12,173.72
2016,4,14,16,30,691.0,100.0,5.0,12.0,397.0,190.57,125.42
2016,4,14,16,45,655.5,92.5,4.9,12.0,344.5,135.79,82.31
2016,4,14,17,0,620.0,85.0,4.8,12.0,292.0,85.37,52.05
2016,4,14,17,15,560.5,77.0,4.55,11.5,239.5,55.1,44.17
2016,4,14,17,30,501.0,69.0,4.3,11.0,187.0,51.45,40.85
2016,4,14,17,45,413.5,57.5,4.05,10.5,138.5,44.31,34.16
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.41,25.64
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.65,14.26
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.5,13.5,2.2,6.5,23.5,46.93,0.0
2016,4,15,6,0,257.0,27.0,2.4,7.0,47.0,130.88,87.96
2016,4,15,6,15,375.0,38.5,2.85,7.5,93.0,204.15,161.02
2016,4,15,6,30,493.0,50.0,3.3,8.0,139.0,290.57,238.74
2016,4,15,6,45,561.5,58.5,3.75,8.5,191.0,361.83,303.23
2016,4,15,7,0,630.0,67.0,4.2,9.0,243.0,439.44,371.43
2016,4,15,7,15,678.0,73.0,4.4,9.5,298.0,507.69,429.64
2016,4,15,7,30,726.0,79.0,4.6,10.0,353.0,579.1,488.54
2016,4,15,7,45,754.5,85.0,4.8,10.5,406.5,636.71,534.69
2016,4,15,8,0,783.0,91.0,5.0,11.0,460.0,697.77,580.78
2016,4,15,8,15,808.0,95.0,4.9,11.5,511.5,753.83,620.45
2016,4,15,8,30,833.0,99.0,4.8,12.0,563.0,809.21,658.59
2016,4,15,8,45,849.0,103.0,4.75,12.5,610.5,855.91,689.66
2016,4,15,9,0,865.0,107.0,4.7,13.0,658.0,900.65,718.74
2016,4,15,9,15,879.0,109.5,4.65,13.5,700.5,939.61,743.15
2016,4,15,9,30,893.0,112.0,4.6,14.0,743.0,967.94,759.66
2016,4,15,9,45,908.0,112.0,4.55,14.5,781.0,999.37,778.28
2016,4,15,10,0,923.0,112.0,4.5,15.0,819.0,1027.84,794.61
2016,4,15,10,15,930.5,113.5,4.55,15.0,848.5,1047.39,807.24
2016,4,15,10,30,938.0,115.0,4.6,15.0,878.0,1063.36,817.56
2016,4,15,10,45,944.5,115.0,4.65,15.5,901.0,1073.01,822.09
2016,4,15,11,0,951.0,115.0,4.7,16.0,924.0,1078.88,824.21
2016,4,15,11,15,953.5,115.5,4.75,16.0,938.0,1077.46,823.09
2016,4,15,11,30,956.0,116.0,4.8,16.0,952.0,1072.18,819.53
2016,4,15,11,45,959.5,115.0,4.9,16.5,958.5,1062.47,811.96
2016,4,15,12,0,963.0,114.0,5.0,17.0,965.0,1048.93,801.88
2016,4,15,12,15,961.5,113.5,5.05,17.0,962.5,1027.4,787.5
2016,4,15,12,30,960.0,113.0,5.1,17.0,960.0,1002.34,770.73
2016,4,15,12,45,961.0,110.5,5.15,17.0,950.0,974.09,751.72
2016,4,15,13,0,962.0,108.0,5.2,17.0,940.0,942.43,730.27
2016,4,15,13,15,957.5,107.0,5.2,17.0,921.5,904.39,703.84
2016,4,15,13,30,953.0,106.0,5.2,17.0,903.0,863.54,675.3
2016,4,15,13,45,947.5,104.0,5.25,17.5,877.0,818.35,642.43
2016,4,15,14,0,942.0,102.0,5.3,18.0,851.0,770.85,607.67
2016,4,15,14,15,933.0,100.5,5.25,18.0,818.0,719.37,569.1
2016,4,15,14,30,924.0,99.0,5.2,18.0,785.0,666.33,527.48
2016,4,15,14,45,912.0,97.0,5.2,18.0,745.0,609.8,482.34
2016,4,15,15,0,900.0,95.0,5.2,18.0,705.0,552.52,435.37
2016,4,15,15,15,885.5,92.5,5.0,17.5,660.5,493.15,385.78
2016,4,15,15,30,871.0,90.0,4.8,17.0,616.0,433.83,334.79
2016,4,15,15,45,851.5,87.0,4.65,17.0,567.0,369.24,277.9
2016,4,15,16,0,832.0,84.0,4.5,17.0,518.0,308.87,223.48
2016,4,15,16,15,805.5,80.5,4.2,16.5,466.0,248.03,169.23
2016,4,15,16,30,779.0,77.0,3.9,16.0,414.0,189.83,118.9
2016,4,15,16,45,745.5,71.5,3.6,16.0,360.5,132.09,73.97
2016,4,15,17,0,712.0,66.0,3.3,16.0,307.0,78.37,42.66
2016,4,15,17,15,659.5,60.0,3.05,15.0,253.5,41.3,31.28
2016,4,15,17,30,607.0,54.0,2.8,14.0,200.0,38.6,28.93
2016,4,15,17,45,527.0,46.0,2.55,13.5,150.0,34.02,24.66
2016,4,15,18,0,447.0,38.0,2.3,13.0,100.0,29.23,19.98
2016,4,15,18,15,306.0,26.0,2.25,12.5,60.0,20.4,10.91
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.05,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.0,2.65,9.0,25.0,49.44,0.0
2016,4,16,6,0,270.0,28.0,2.9,10.0,50.0,137.08,94.19
2016,4,16,6,15,379.5,39.5,2.9,10.5,95.5,207.74,162.71
2016,4,16,6,30,489.0,51.0,2.9,11.0,141.0,290.96,236.62
2016,4,16,6,45,556.5,59.0,2.95,11.5,193.0,361.04,298.77
2016,4,16,7,0,624.0,67.0,3.0,12.0,245.0,437.35,363.98
2016,4,16,7,15,670.5,73.5,3.0,12.5,299.0,505.01,419.82
2016,4,16,7,30,717.0,80.0,3.0,13.0,353.0,575.72,475.9
2016,4,16,7,45,750.0,84.5,3.0,13.5,407.0,634.33,520.69
2016,4,16,8,0,783.0,89.0,3.0,14.0,461.0,696.77,565.25
2016,4,16,8,15,807.0,93.0,2.95,14.5,512.0,751.98,602.79
2016,4,16,8,30,831.0,97.0,2.9,15.0,563.0,806.46,638.85
2016,4,16,8,45,848.5,100.0,2.9,16.0,610.0,853.15,667.58
2016,4,16,9,0,866.0,103.0,2.9,17.0,657.0,897.98,694.41
2016,4,16,9,15,879.5,105.5,2.85,17.5,699.5,928.83,712.0
2016,4,16,9,30,893.0,108.0,2.8,18.0,742.0,964.41,732.71
2016,4,16,9,45,904.5,109.5,2.75,18.5,778.5,994.15,749.16
2016,4,16,10,0,916.0,111.0,2.7,19.0,815.0,1020.79,763.43
2016,4,16,10,15,923.5,112.5,2.7,19.0,844.5,1040.2,774.84
2016,4,16,10,30,931.0,114.0,2.7,19.0,874.0,1056.06,784.06
2016,4,16,10,45,939.0,113.0,2.7,19.5,897.0,1066.05,788.07
2016,4,16,11,0,947.0,112.0,2.7,20.0,920.0,1072.31,789.82
2016,4,16,11,15,950.0,112.5,2.75,20.0,934.0,1071.38,789.11
2016,4,16,11,30,953.0,113.0,2.8,20.0,948.0,1066.6,786.12
2016,4,16,11,45,956.5,111.5,2.85,20.5,955.0,1056.38,778.24
2016,4,16,12,0,960.0,110.0,2.9,21.0,962.0,1042.37,768.05
2016,4,16,12,15,959.0,110.0,2.9,21.0,960.0,1021.89,754.76
2016,4,16,12,30,958.0,110.0,2.9,21.0,958.0,997.86,739.24
2016,4,16,12,45,956.5,109.0,2.9,21.0,947.5,968.95,720.52
2016,4,16,13,0,955.0,108.0,2.9,21.0,937.0,936.76,699.61
2016,4,16,13,15,951.0,107.5,2.85,21.0,919.0,899.84,675.08
2016,4,16,13,30,947.0,107.0,2.8,21.0,901.0,860.11,648.55
2016,4,16,13,45,941.5,105.5,2.75,21.5,875.5,815.64,617.42
2016,4,16,14,0,936.0,104.0,2.7,22.0,850.0,768.86,584.59
2016,4,16,14,15,927.5,102.0,2.65,21.5,817.5,717.52,549.14
2016,4,16,14,30,919.0,100.0,2.6,21.0,785.0,664.59,510.62
2016,4,16,14,45,909.5,97.5,2.55,21.0,746.5,609.28,468.23
2016,4,16,15,0,900.0,95.0,2.5,21.0,708.0,552.97,423.84
2016,4,16,15,15,885.5,92.5,2.35,21.0,663.5,493.63,375.54
2016,4,16,15,30,871.0,90.0,2.2,21.0,619.0,434.35,325.91
2016,4,16,15,45,851.5,87.0,2.1,21.0,570.0,369.76,271.14
2016,4,16,16,0,832.0,84.0,2.0,21.0,521.0,309.43,218.58
2016,4,16,16,15,806.0,80.5,1.85,20.5,469.0,248.73,166.07
2016,4,16,16,30,780.0,77.0,1.7,20.0,417.0,190.61,117.07
2016,4,16,16,45,732.5,75.0,1.6,19.5,361.5,134.42,75.07
2016,4,16,17,0,685.0,73.0,1.5,19.0,306.0,79.44,43.3
2016,4,16,17,15,632.0,66.5,1.45,18.0,253.0,46.25,35.24
2016,4,16,17,30,579.0,60.0,1.4,17.0,200.0,43.41,32.83
2016,4,16,17,45,474.5,52.5,1.35,16.5,149.0,39.48,29.16
2016,4,16,18,0,370.0,45.0,1.3,16.0,98.0,35.49,25.18
2016,4,16,18,15,244.0,30.5,1.3,15.5,59.5,24.48,14.25
2016,4,16,18,30,118.0,16.0,1.3,15.0,21.0,12.63,0.0
2016,4,16,18,45,59.0,8.0,1.3,15.0,10.5,7.63,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.5,0.65,12.0,25.0,53.75,0.0
2016,4,17,6,0,220.0,31.0,0.7,12.0,50.0,123.32,85.79
2016,4,17,6,15,322.0,44.5,0.7,12.5,94.0,191.59,148.55
2016,4,17,6,30,424.0,58.0,0.7,13.0,138.0,270.74,216.65
2016,4,17,6,45,491.0,68.0,0.7,13.5,188.5,339.64,275.19
2016,4,17,7,0,558.0,78.0,0.7,14.0,239.0,414.77,336.46
2016,4,17,7,15,605.5,85.5,0.55,14.0,292.0,481.1,388.02
2016,4,17,7,30,653.0,93.0,0.4,14.0,345.0,550.63,439.33
2016,4,17,7,45,688.0,98.5,0.3,14.5,398.0,611.88,481.73
2016,4,17,8,0,723.0,104.0,0.2,15.0,451.0,674.26,522.58
2016,4,17,8,15,748.5,109.0,0.4,15.5,501.0,729.36,560.26
2016,4,17,8,30,774.0,114.0,0.6,16.0,551.0,780.2,594.78
2016,4,17,8,45,795.0,117.0,0.8,17.0,598.0,827.96,625.71
2016,4,17,9,0,816.0,120.0,1.0,18.0,645.0,874.22,655.14
2016,4,17,9,15,830.5,123.0,1.15,18.5,686.5,912.74,679.53
2016,4,17,9,30,845.0,126.0,1.3,19.0,728.0,948.82,702.21
2016,4,17,9,45,861.5,125.5,1.5,19.5,765.5,980.2,722.48
2016,4,17,10,0,878.0,125.0,1.7,20.0,803.0,1000.02,735.19
2016,4,17,10,15,885.5,126.5,1.75,20.5,832.0,1018.76,745.21
2016,4,17,10,30,893.0,128.0,1.8,21.0,861.0,1034.1,753.11
2016,4,17,10,45,901.5,127.5,1.9,21.5,883.5,1044.78,758.86
2016,4,17,11,0,910.0,127.0,2.0,22.0,906.0,1051.88,762.46
2016,4,17,11,15,913.0,128.0,2.0,22.0,920.5,1051.38,761.53
2016,4,17,11,30,916.0,129.0,2.0,22.0,935.0,1047.18,758.46
2016,4,17,11,45,920.0,128.0,2.0,22.5,942.0,1038.2,751.08
2016,4,17,12,0,924.0,127.0,2.0,23.0,949.0,1025.55,741.57
2016,4,17,12,15,923.5,126.5,1.95,23.0,947.0,1005.52,728.3
2016,4,17,12,30,923.0,126.0,1.9,23.0,945.0,982.06,712.99
2016,4,17,12,45,924.0,123.5,1.9,23.5,935.5,954.65,694.48
2016,4,17,13,0,925.0,121.0,1.9,24.0,926.0,923.98,673.93
2016,4,17,13,15,921.0,120.0,1.75,24.0,908.5,887.46,649.22
2016,4,17,13,30,917.0,119.0,1.6,24.0,891.0,848.22,622.73
2016,4,17,13,45,913.5,116.0,1.5,24.0,866.0,804.92,594.02
2016,4,17,14,0,910.0,113.0,1.4,24.0,841.0,759.26,563.57
2016,4,17,14,15,902.0,111.0,1.2,24.0,809.0,709.37,527.45
2016,4,17,14,30,894.0,109.0,1.0,24.0,777.0,657.9,489.05
2016,4,17,14,45,885.5,105.5,0.85,24.5,739.0,603.44,447.36
2016,4,17,15,0,877.0,102.0,0.7,25.0,701.0,547.96,404.05
2016,4,17,15,15,862.5,99.0,0.5,24.5,657.0,489.38,358.54
2016,4,17,15,30,848.0,96.0,0.3,24.0,613.0,428.0,309.74
2016,4,17,15,45,831.0,92.0,0.2,24.0,565.0,367.68,260.52
2016,4,17,16,0,814.0,88.0,0.1,24.0,517.0,308.37,211.03
2016,4,17,16,15,788.0,84.0,0.2,23.5,465.5,248.31,161.84
2016,4,17,16,30,762.0,80.0,0.3,23.0,414.0,190.87,115.41
2016,4,17,16,45,727.5,75.0,0.45,23.0,360.5,134.53,73.79
2016,4,17,17,0,693.0,70.0,0.6,23.0,307.0,78.07,40.84
2016,4,17,17,15,641.5,63.5,0.7,22.0,254.0,43.75,32.47
2016,4,17,17,30,590.0,57.0,0.8,21.0,201.0,40.78,30.0
2016,4,17,17,45,510.5,48.5,0.95,20.0,151.5,35.88,25.63
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,30.74,20.82
2016,4,17,18,15,303.0,27.5,1.15,18.5,62.5,21.53,11.84
2016,4,17,18,30,175.0,15.0,1.2,18.0,23.0,11.8,0.0
2016,4,17,18,45,87.5,7.5,1.25,17.5,11.5,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.5,15.0,1.05,12.5,28.5,64.77,0.0
2016,4,18,6,0,289.0,30.0,1.0,13.0,57.0,146.43,103.51
2016,4,18,6,15,393.0,41.5,1.1,13.5,103.0,216.68,168.02
2016,4,18,6,30,497.0,53.0,1.2,14.0,149.0,298.69,239.01
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.5,369.36,299.79
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,446.3,363.57
2016,4,18,7,15,679.0,74.5,1.3,15.5,308.5,513.64,415.93
2016,4,18,7,30,724.0,81.0,1.1,16.0,363.0,583.83,467.53
2016,4,18,7,45,755.5,85.5,0.95,16.5,416.5,641.77,507.78
2016,4,18,8,0,787.0,90.0,0.8,17.0,470.0,703.29,546.81
2016,4,18,8,15,810.5,94.0,0.65,17.5,521.0,758.2,579.27
2016,4,18,8,30,834.0,98.0,0.5,18.0,572.0,812.31,609.69
2016,4,18,8,45,851.5,101.0,0.4,19.0,619.5,859.0,633.66
2016,4,18,9,0,869.0,104.0,0.3,20.0,667.0,903.82,655.61
2016,4,18,9,15,882.5,106.5,0.45,20.5,708.5,934.62,674.61
2016,4,18,9,30,896.0,109.0,0.6,21.0,750.0,970.15,696.88
2016,4,18,9,45,909.5,109.0,0.8,21.5,787.0,1000.07,716.58
2016,4,18,10,0,923.0,109.0,1.0,22.0,824.0,1026.97,734.36
2016,4,18,10,15,929.5,110.5,1.05,22.0,853.0,1045.38,745.27
2016,4,18,10,30,936.0,112.0,1.1,22.0,882.0,1060.2,754.18
2016,4,18,10,45,941.0,112.5,1.15,22.5,904.0,1068.74,757.95
2016,4,18,11,0,946.0,113.0,1.2,23.0,926.0,1073.52,759.6
2016,4,18,11,15,948.5,113.5,1.15,23.0,940.0,1071.98,757.07
2016,4,18,11,30,951.0,114.0,1.1,23.0,954.0,1066.62,752.42
2016,4,18,11,45,951.5,114.5,1.1,23.5,960.0,1055.48,744.0
2016,4,18,12,0,952.0,115.0,1.1,24.0,966.0,1040.62,733.53
2016,4,18,12,15,951.0,115.0,1.05,24.0,963.5,1020.18,720.25
2016,4,18,12,30,950.0,115.0,1.0,24.0,961.0,996.23,704.96
2016,4,18,12,45,944.5,116.5,0.95,24.5,949.5,966.35,684.77
2016,4,18,13,0,939.0,118.0,0.9,25.0,938.0,933.43,662.83
2016,4,18,13,15,934.0,117.5,0.95,25.0,919.5,896.11,641.15
2016,4,18,13,30,929.0,117.0,1.0,25.0,901.0,856.11,617.49
2016,4,18,13,45,918.5,117.5,1.1,25.0,874.0,810.41,590.43
2016,4,18,14,0,908.0,118.0,1.2,25.0,847.0,762.85,561.5
2016,4,18,14,15,899.0,116.5,1.3,24.5,814.5,712.81,529.49
2016,4,18,14,30,890.0,115.0,1.4,24.0,782.0,661.3,494.71
2016,4,18,14,45,870.0,116.5,1.5,24.0,741.5,604.21,453.52
2016,4,18,15,0,850.0,118.0,1.6,24.0,701.0,547.48,411.06
2016,4,18,15,15,834.0,115.0,1.65,23.5,656.5,488.95,366.25
2016,4,18,15,30,818.0,112.0,1.7,23.0,612.0,430.82,319.96
2016,4,18,15,45,788.5,111.0,1.75,23.0,562.0,370.51,270.06
2016,4,18,16,0,759.0,110.0,1.8,23.0,512.0,308.97,218.27
2016,4,18,16,15,665.5,112.5,1.8,22.0,439.5,241.85,164.74
2016,4,18,16,30,572.0,115.0,1.8,21.0,367.0,185.55,121.36
2016,4,18,16,45,510.5,115.0,1.8,20.5,318.5,141.25,89.39
2016,4,18,17,0,449.0,115.0,1.8,20.0,270.0,103.69,68.69
2016,4,18,17,15,409.5,100.0,1.75,19.0,223.0,71.72,57.29
2016,4,18,17,30,370.0,85.0,1.7,18.0,176.0,62.4,49.31
2016,4,18,17,45,308.0,68.5,1.7,17.0,132.5,51.37,39.52
2016,4,18,18,0,246.0,52.0,1.7,16.0,89.0,39.8,28.98
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.5,29.4,18.67
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,18.07,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,1.05,11.5,29.0,60.97,0.0
2016,4,19,6,0,249.0,34.0,1.0,12.0,58.0,136.95,98.66
2016,4,19,6,15,349.5,47.0,1.1,12.5,103.0,206.25,161.22
2016,4,19,6,30,450.0,60.0,1.2,13.0,148.0,286.2,230.44
2016,4,19,6,45,527.5,67.0,1.35,13.5,201.0,358.72,292.65
2016,4,19,7,0,605.0,74.0,1.5,14.0,254.0,438.31,358.64
2016,4,19,7,15,650.5,80.5,1.4,14.5,307.5,504.6,410.85
2016,4,19,7,30,696.0,87.0,1.3,15.0,361.0,573.81,462.91
2016,4,19,7,45,734.5,90.0,1.25,15.5,415.0,636.41,508.16
2016,4,19,8,0,773.0,93.0,1.2,16.0,469.0,697.45,549.13
2016,4,19,8,15,796.5,97.0,1.1,16.5,519.5,751.77,583.05
2016,4,19,8,30,820.0,101.0,1.0,17.0,570.0,805.32,615.24
2016,4,19,8,45,840.5,103.0,0.9,17.5,617.5,852.9,642.24
2016,4,19,9,0,861.0,105.0,0.8,18.0,665.0,898.83,667.27
2016,4,19,9,15,874.0,107.5,0.75,18.5,707.0,928.87,682.25
2016,4,19,9,30,887.0,110.0,0.7,19.0,749.0,963.66,700.2
2016,4,19,9,45,892.5,114.5,0.7,20.0,783.5,990.67,712.61
2016,4,19,10,0,898.0,119.0,0.7,21.0,818.0,1014.34,722.93
2016,4,19,10,15,905.5,121.0,0.75,21.5,847.5,1033.82,733.18
2016,4,19,10,30,913.0,123.0,0.8,22.0,877.0,1049.8,741.42
2016,4,19,10,45,911.5,128.0,0.85,22.5,897.0,1056.37,744.07
2016,4,19,11,0,910.0,133.0,0.9,23.0,917.0,1059.13,744.67
2016,4,19,11,15,913.0,133.5,0.95,23.0,931.5,1057.96,744.48
2016,4,19,11,30,916.0,134.0,1.0,23.0,946.0,1053.1,742.22
2016,4,19,11,45,911.0,138.5,1.1,23.0,950.5,1040.78,736.52
2016,4,19,12,0,906.0,143.0,1.2,23.0,955.0,1024.93,728.7
2016,4,19,12,15,722.0,246.0,1.2,23.0,892.0,948.79,681.29
2016,4,19,12,30,538.0,349.0,1.2,23.0,829.0,859.12,619.76
2016,4,19,12,45,477.5,361.0,1.3,23.0,783.5,797.46,580.49
2016,4,19,13,0,417.0,373.0,1.4,23.0,738.0,737.06,540.65
2016,4,19,13,15,383.0,383.5,1.45,23.0,713.5,695.37,512.74
2016,4,19,13,30,349.0,394.0,1.5,23.0,689.0,659.57,488.17
2016,4,19,13,45,287.0,393.5,1.6,23.0,631.5,593.51,442.18
2016,4,19,14,0,225.0,393.0,1.7,23.0,574.0,529.39,396.83
2016,4,19,14,15,300.0,358.5,1.75,22.5,590.5,534.91,403.68
2016,4,19,14,30,375.0,324.0,1.8,22.0,607.0,531.17,402.82
2016,4,19,14,45,224.5,316.5,1.9,22.0,484.0,416.1,317.34
2016,4,19,15,0,74.0,309.0,2.0,22.0,361.0,317.34,243.0
2016,4,19,15,15,84.5,292.5,2.15,21.5,348.0,300.75,231.58
2016,4,19,15,30,95.0,276.0,2.3,21.0,335.0,282.97,218.49
2016,4,19,15,45,73.5,247.5,2.45,20.5,291.0,243.15,188.33
2016,4,19,16,0,52.0,219.0,2.6,20.0,247.0,206.24,160.26
2016,4,19,16,15,59.5,200.0,2.8,19.0,229.0,186.33,144.91
2016,4,19,16,30,67.0,181.0,3.0,18.0,211.0,165.61,128.56
2016,4,19,16,45,58.5,160.0,3.2,17.5,184.0,140.94,109.48
2016,4,19,17,0,50.0,139.0,3.4,17.0,157.0,117.53,91.78
2016,4,19,17,15,42.0,116.5,3.5,16.5,129.5,96.14,79.31
2016,4,19,17,30,34.0,94.0,3.6,16.0,102.0,78.85,64.2
2016,4,19,17,45,23.0,72.5,3.75,15.5,77.5,61.87,49.01
2016,4,19,18,0,12.0,51.0,3.9,15.0,53.0,45.54,34.12
2016,4,19,18,15,6.0,31.5,3.75,14.5,32.5,28.68,18.3
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,70.66,11.56
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,155.97,114.09
2016,4,20,6,15,406.5,44.0,1.25,11.5,111.0,226.22,177.86
2016,4,20,6,30,508.0,55.0,1.4,12.0,158.0,307.74,249.0
2016,4,20,6,45,572.0,63.0,1.6,13.0,210.5,377.54,308.97
2016,4,20,7,0,636.0,71.0,1.8,14.0,263.0,453.1,371.38
2016,4,20,7,15,680.0,77.0,1.8,14.5,317.0,519.41,424.25
2016,4,20,7,30,724.0,83.0,1.8,15.0,371.0,588.45,477.08
2016,4,20,7,45,755.0,88.0,1.8,15.5,424.5,646.55,519.73
2016,4,20,8,0,786.0,93.0,1.8,16.0,478.0,708.21,561.87
2016,4,20,8,15,808.5,96.5,1.8,16.5,528.5,761.66,596.88
2016,4,20,8,30,831.0,100.0,1.8,17.0,579.0,814.22,630.47
2016,4,20,8,45,852.5,101.0,1.8,17.5,626.5,861.81,659.88
2016,4,20,9,0,874.0,102.0,1.8,18.0,674.0,900.52,682.75
2016,4,20,9,15,886.5,104.0,1.85,18.0,715.0,937.2,705.94
2016,4,20,9,30,899.0,106.0,1.9,18.0,756.0,971.24,727.27
2016,4,20,9,45,916.5,103.5,1.95,18.5,793.5,1002.17,745.1
2016,4,20,10,0,934.0,101.0,2.0,19.0,831.0,1030.23,761.01
2016,4,20,10,15,940.0,102.5,2.05,19.0,860.0,1048.25,771.88
2016,4,20,10,30,946.0,104.0,2.1,19.0,889.0,1062.63,780.63
2016,4,20,10,45,945.5,107.5,2.2,19.5,909.0,1068.94,783.51
2016,4,20,11,0,945.0,111.0,2.3,20.0,929.0,1071.37,784.08
2016,4,20,11,15,947.5,112.0,2.4,20.0,943.0,1070.29,784.03
2016,4,20,11,30,950.0,113.0,2.5,20.0,957.0,1065.39,781.64
2016,4,20,11,45,937.0,122.5,2.6,20.0,959.0,1050.25,772.72
2016,4,20,12,0,924.0,132.0,2.7,20.0,961.0,1031.54,761.58
2016,4,20,12,15,923.0,131.5,2.75,20.0,958.5,1010.9,748.7
2016,4,20,12,30,922.0,131.0,2.8,20.0,956.0,986.89,733.61
2016,4,20,12,45,919.0,131.0,2.9,20.0,945.5,958.31,715.88
2016,4,20,13,0,916.0,131.0,3.0,20.0,935.0,926.68,695.97
2016,4,20,13,15,911.0,130.0,3.1,20.0,916.5,889.53,672.12
2016,4,20,13,30,906.0,129.0,3.2,20.0,898.0,849.78,646.22
2016,4,20,13,45,897.5,128.0,3.3,20.0,871.5,804.99,616.47
2016,4,20,14,0,889.0,127.0,3.4,20.0,845.0,758.27,584.95
2016,4,20,14,15,879.5,125.0,3.5,19.5,812.5,708.27,549.57
2016,4,20,14,30,870.0,123.0,3.6,19.0,780.0,656.88,511.96
2016,4,20,14,45,857.0,121.0,3.7,19.0,741.0,601.69,469.33
2016,4,20,15,0,844.0,119.0,3.8,19.0,702.0,546.03,425.05
2016,4,20,15,15,828.0,116.0,3.85,18.5,657.5,487.89,378.12
2016,4,20,15,30,812.0,113.0,3.9,18.0,613.0,430.17,329.93
2016,4,20,15,45,793.5,108.0,3.95,18.0,565.0,370.48,278.23
2016,4,20,16,0,775.0,103.0,4.0,18.0,517.0,312.07,226.57
2016,4,20,16,15,554.5,135.5,3.85,17.5,417.0,237.14,168.96
2016,4,20,16,30,334.0,168.0,3.7,17.0,317.0,192.72,139.78
2016,4,20,16,45,310.5,151.5,3.6,16.5,276.5,153.23,109.31
2016,4,20,17,0,287.0,135.0,3.5,16.0,236.0,116.67,84.79
2016,4,20,17,15,416.0,100.5,3.15,15.5,220.0,71.86,58.25
2016,4,20,17,30,545.0,66.0,2.8,15.0,204.0,47.81,37.02
2016,4,20,17,45,469.5,56.0,2.45,14.5,155.0,41.94,31.65
2016,4,20,18,0,394.0,46.0,2.1,14.0,106.0,35.74,25.77
2016,4,20,18,15,197.0,36.5,1.95,13.5,66.5,28.38,18.31
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,23.57,1.03
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,14.85,0.41
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,30.84,19.54
2016,4,21,6,15,11.5,53.0,0.7,13.0,55.5,57.11,42.48
2016,4,21,6,30,23.0,74.0,0.8,13.0,79.0,88.61,69.79
2016,4,21,6,45,33.0,96.0,0.95,13.5,105.0,118.1,95.04
2016,4,21,7,0,43.0,118.0,1.1,14.0,131.0,148.39,120.49
2016,4,21,7,15,52.5,139.5,1.2,14.0,158.5,178.59,145.58
2016,4,21,7,30,62.0,161.0,1.3,14.0,186.0,209.54,170.87
2016,4,21,7,45,53.0,179.0,1.45,14.5,202.5,224.09,181.7
2016,4,21,8,0,44.0,197.0,1.6,15.0,219.0,237.75,191.6
2016,4,21,8,15,81.0,228.5,1.7,15.0,274.0,302.26,243.4
2016,4,21,8,30,118.0,260.0,1.8,15.0,329.0,381.31,305.12
2016,4,21,8,45,88.5,272.5,1.95,15.5,326.5,359.54,285.97
2016,4,21,9,0,59.0,285.0,2.1,16.0,324.0,347.72,274.87
2016,4,21,9,15,73.0,310.5,2.2,16.0,362.0,388.48,306.11
2016,4,21,9,30,87.0,336.0,2.3,16.0,400.0,429.55,337.0
2016,4,21,9,45,50.0,292.0,2.4,16.5,329.5,345.35,270.7
2016,4,21,10,0,13.0,248.0,2.5,17.0,259.0,251.24,196.15
2016,4,21,10,15,130.0,327.0,2.55,17.0,435.5,473.91,370.37
2016,4,21,10,30,247.0,406.0,2.6,17.0,612.0,688.56,527.69
2016,4,21,10,45,164.0,411.5,2.7,17.0,550.0,596.36,457.38
2016,4,21,11,0,81.0,417.0,2.8,17.0,488.0,503.5,387.1
2016,4,21,11,15,95.0,430.5,2.85,17.0,514.5,529.04,406.63
2016,4,21,11,30,109.0,444.0,2.9,17.0,541.0,553.78,424.87
2016,4,21,11,45,113.0,444.0,2.95,17.5,545.0,564.54,431.77
2016,4,21,12,0,117.0,444.0,3.0,18.0,549.0,563.0,429.94
2016,4,21,12,15,193.5,443.5,3.1,18.0,617.0,628.7,480.19
2016,4,21,12,30,270.0,443.0,3.2,18.0,685.0,698.09,531.77
2016,4,21,12,45,284.5,434.0,3.35,18.0,687.0,689.95,526.59
2016,4,21,13,0,299.0,425.0,3.5,18.0,689.0,680.07,520.61
2016,4,21,13,15,387.0,381.5,3.6,18.0,715.5,696.41,535.47
2016,4,21,13,30,475.0,338.0,3.7,18.0,742.0,710.18,547.91
2016,4,21,13,45,355.0,366.0,3.85,18.0,663.5,618.77,479.1
2016,4,21,14,0,235.0,394.0,4.0,18.0,585.0,537.11,416.8
2016,4,21,14,15,141.0,359.5,4.1,17.5,473.0,428.31,334.69
2016,4,21,14,30,47.0,325.0,4.2,17.0,361.0,328.03,257.25
2016,4,21,14,45,34.0,289.0,4.3,17.0,314.5,283.63,223.13
2016,4,21,15,0,21.0,253.0,4.4,17.0,268.0,242.67,191.22
2016,4,21,15,15,28.0,250.0,4.45,17.0,268.5,238.4,188.25
2016,4,21,15,30,35.0,247.0,4.5,17.0,269.0,234.55,185.43
2016,4,21,15,45,23.0,215.0,4.55,17.0,229.0,202.24,159.99
2016,4,21,16,0,11.0,183.0,4.6,17.0,189.0,168.54,133.35
2016,4,21,16,15,38.5,183.0,4.5,16.5,201.0,168.43,132.89
2016,4,21,16,30,66.0,183.0,4.4,16.0,213.0,167.2,131.13
2016,4,21,16,45,60.5,161.5,4.3,15.5,186.0,142.56,111.66
2016,4,21,17,0,55.0,140.0,4.2,15.0,159.0,118.86,93.45
2016,4,21,17,15,47.5,117.5,3.85,14.5,132.5,97.06,80.76
2016,4,21,17,30,40.0,95.0,3.5,14.0,106.0,79.79,65.56
2016,4,21,17,45,29.0,74.0,3.2,14.0,81.0,63.17,50.51
2016,4,21,18,0,18.0,53.0,2.9,14.0,56.0,46.2,34.94
2016,4,21,18,15,9.0,34.0,2.65,13.5,35.5,30.83,20.49
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,13.45,1.25
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,27.1,16.63
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,47.57,34.71
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,67.67,52.37
2016,4,22,6,45,7.0,89.5,3.6,12.5,91.5,91.66,73.06
2016,4,22,7,0,14.0,110.0,3.6,13.0,114.0,116.24,93.94
2016,4,22,7,15,20.0,130.5,3.75,13.0,138.0,140.81,114.67
2016,4,22,7,30,26.0,151.0,3.9,13.0,162.0,173.83,142.14
2016,4,22,7,45,151.5,177.5,4.1,13.0,252.0,301.55,250.16
2016,4,22,8,0,277.0,204.0,4.3,13.0,342.0,441.86,365.13
2016,4,22,8,15,296.5,223.5,4.5,13.0,384.5,489.39,402.14
2016,4,22,8,30,316.0,243.0,4.7,13.0,427.0,537.39,439.41
2016,4,22,8,45,208.0,273.0,4.95,13.5,398.0,475.11,386.3
2016,4,22,9,0,100.0,303.0,5.2,14.0,369.0,404.3,326.04
2016,4,22,9,15,231.5,308.5,5.45,14.0,474.0,544.7,439.78
2016,4,22,9,30,363.0,314.0,5.7,14.0,579.0,691.78,555.01
2016,4,22,9,45,188.0,281.5,5.95,14.0,419.0,479.58,387.0
2016,4,22,10,0,13.0,249.0,6.2,14.0,259.0,252.17,200.73
2016,4,22,10,15,9.0,212.0,6.3,14.0,219.5,211.08,167.65
2016,4,22,10,30,5.0,175.0,6.4,14.0,180.0,170.72,134.74
2016,4,22,10,45,64.0,305.0,6.55,14.0,361.0,369.68,295.94
2016,4,22,11,0,123.0,435.0,6.7,14.0,542.0,577.3,457.61
2016,4,22,11,15,81.0,409.0,6.65,13.5,480.0,492.1,390.71
2016,4,22,11,30,39.0,383.0,6.6,13.0,418.0,420.52,334.09
2016,4,22,11,45,40.5,388.0,6.55,13.0,425.0,424.59,337.28
2016,4,22,12,0,42.0,393.0,6.5,13.0,432.0,428.3,340.07
2016,4,22,12,15,27.5,326.0,6.5,13.0,351.5,344.27,273.87
2016,4,22,12,30,13.0,259.0,6.5,13.0,271.0,256.7,204.05
2016,4,22,12,45,66.0,350.0,6.5,13.0,409.0,397.4,317.51
2016,4,22,13,0,119.0,441.0,6.5,13.0,547.0,533.78,424.4
2016,4,22,13,15,209.0,424.0,6.3,13.0,605.0,584.07,465.3
2016,4,22,13,30,299.0,407.0,6.1,13.0,663.0,631.47,503.34
2016,4,22,13,45,345.5,378.5,5.95,13.0,666.0,623.09,497.75
2016,4,22,14,0,392.0,350.0,5.8,13.0,669.0,610.48,488.81
2016,4,22,14,15,616.5,243.0,5.65,13.0,721.5,643.07,517.66
2016,4,22,14,30,841.0,136.0,5.5,13.0,774.0,651.63,526.1
2016,4,22,14,45,554.5,226.5,5.4,13.0,638.5,523.82,421.68
2016,4,22,15,0,268.0,317.0,5.3,13.0,503.0,422.11,338.25
2016,4,22,15,15,231.5,300.5,5.3,13.0,454.0,373.64,299.29
2016,4,22,15,30,195.0,284.0,5.3,13.0,405.0,327.89,262.18
2016,4,22,15,45,214.0,258.5,5.3,13.0,382.0,298.3,237.16
2016,4,22,16,0,233.0,233.0,5.3,13.0,359.0,266.69,209.76
2016,4,22,16,15,240.0,208.0,5.2,12.5,326.5,226.9,175.84
2016,4,22,16,30,247.0,183.0,5.1,12.0,294.0,189.9,144.22
2016,4,22,16,45,228.5,164.0,5.0,12.0,257.0,154.07,115.56
2016,4,22,17,0,210.0,145.0,4.9,12.0,220.0,120.65,91.52
2016,4,22,17,15,195.0,123.0,4.55,11.5,183.5,91.94,77.16
2016,4,22,17,30,180.0,101.0,4.2,11.0,147.0,77.1,63.95
2016,4,22,17,45,149.0,80.0,3.9,10.5,112.0,62.3,50.47
2016,4,22,18,0,118.0,59.0,3.6,10.0,77.0,46.93,36.21
2016,4,22,18,15,68.0,39.5,3.35,9.5,49.0,33.47,23.25
2016,4,22,18,30,18.0,20.0,3.1,9.0,21.0,18.2,3.22
2016,4,22,18,45,9.0,10.0,2.85,9.0,10.5,9.53,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.5,77.69,37.5
2016,4,23,6,0,317.0,37.0,1.9,10.0,73.0,165.86,125.0
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.5,234.29,187.16
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,313.11,257.2
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,380.57,316.33
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,453.32,377.82
2016,4,23,7,15,671.0,78.0,2.4,11.5,322.5,518.1,430.13
2016,4,23,7,30,713.0,84.0,2.3,12.0,376.0,585.4,482.25
2016,4,23,7,45,740.0,89.5,2.25,12.5,427.5,640.77,523.37
2016,4,23,8,0,767.0,95.0,2.2,13.0,479.0,699.27,563.88
2016,4,23,8,15,789.0,99.0,2.25,13.0,528.5,752.0,600.76
2016,4,23,8,30,811.0,103.0,2.3,13.0,578.0,803.85,636.45
2016,4,23,8,45,825.0,107.0,2.35,13.5,623.0,847.63,664.63
2016,4,23,9,0,839.0,111.0,2.4,14.0,668.0,889.39,691.06
2016,4,23,9,15,851.5,113.5,2.4,14.0,708.5,925.78,714.31
2016,4,23,9,30,864.0,116.0,2.4,14.0,749.0,951.52,730.13
2016,4,23,9,45,880.5,114.5,2.45,14.5,785.5,981.73,748.22
