Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,897.0,113.0,2.5,15.0,822.0,1009.17,764.28
2016,4,23,10,15,903.5,114.5,2.6,15.0,850.0,1026.93,775.86
2016,4,23,10,30,910.0,116.0,2.7,15.0,878.0,1041.23,785.31
2016,4,23,10,45,914.0,117.0,2.8,15.5,899.0,1048.9,789.01
2016,4,23,11,0,918.0,118.0,2.9,16.0,920.0,1052.91,790.45
2016,4,23,11,15,920.5,118.5,2.9,16.0,933.5,1051.2,788.74
2016,4,23,11,30,923.0,119.0,2.9,16.0,947.0,1045.8,784.77
2016,4,23,11,45,922.5,120.0,2.95,16.5,952.0,1034.29,775.91
2016,4,23,12,0,922.0,121.0,3.0,17.0,957.0,1019.22,764.84
2016,4,23,12,15,921.5,121.0,3.05,17.0,954.5,999.65,752.3
2016,4,23,12,30,921.0,121.0,3.1,17.0,952.0,976.71,737.54
2016,4,23,12,45,915.5,122.0,3.15,17.0,941.0,946.98,718.16
2016,4,23,13,0,910.0,123.0,3.2,17.0,930.0,914.35,696.75
2016,4,23,13,15,905.5,122.0,3.3,17.0,911.5,877.91,672.88
2016,4,23,13,30,901.0,121.0,3.4,17.0,893.0,838.89,646.95
2016,4,23,13,45,890.0,122.5,3.55,17.0,866.5,794.88,617.4
2016,4,23,14,0,879.0,124.0,3.7,17.0,840.0,749.14,586.16
2016,4,23,14,15,732.5,185.5,3.8,16.5,766.5,667.76,524.57
2016,4,23,14,30,586.0,247.0,3.9,16.0,693.0,593.59,467.31
2016,4,23,14,45,407.0,285.5,4.0,16.0,588.0,492.07,387.97
2016,4,23,15,0,228.0,324.0,4.1,16.0,483.0,408.49,321.93
2016,4,23,15,15,510.5,219.5,4.1,15.5,546.5,430.6,339.36
2016,4,23,15,30,793.0,115.0,4.1,15.0,610.0,425.56,330.78
2016,4,23,15,45,766.5,113.5,4.1,15.0,561.5,367.41,279.71
2016,4,23,16,0,740.0,112.0,4.1,15.0,513.0,307.65,226.79
2016,4,23,16,15,370.0,112.5,4.05,14.5,313.0,176.83,128.52
2016,4,23,16,30,0.0,113.0,4.0,14.0,113.0,103.42,81.84
2016,4,23,16,45,295.5,103.5,4.0,14.0,210.0,110.95,75.65
2016,4,23,17,0,591.0,94.0,4.0,14.0,307.0,96.64,59.28
2016,4,23,17,15,537.5,86.0,3.9,13.5,255.5,60.98,49.05
2016,4,23,17,30,484.0,78.0,3.8,13.0,204.0,57.65,46.15
2016,4,23,17,45,401.5,67.0,3.7,12.5,156.0,49.92,39.09
2016,4,23,18,0,319.0,56.0,3.6,12.0,108.0,42.68,32.22
2016,4,23,18,15,211.0,40.0,3.55,11.5,69.0,31.04,21.07
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,19.91,5.37
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,23.0,2.55,9.5,35.0,66.7,35.66
2016,4,24,6,0,208.0,46.0,2.9,10.0,70.0,138.66,105.54
2016,4,24,6,15,300.0,60.5,2.9,10.0,115.5,203.39,163.48
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,278.46,229.88
2016,4,24,6,45,335.5,99.5,2.9,10.5,187.0,298.89,249.4
2016,4,24,7,0,279.0,124.0,2.9,11.0,213.0,303.92,254.4
2016,4,24,7,15,324.0,134.5,2.85,11.5,255.5,356.23,298.08
2016,4,24,7,30,369.0,145.0,2.8,12.0,298.0,423.33,352.05
2016,4,24,7,45,548.5,129.0,2.8,12.5,389.0,553.84,456.68
2016,4,24,8,0,728.0,113.0,2.8,13.0,480.0,694.85,564.37
2016,4,24,8,15,753.0,117.5,2.8,13.5,530.5,748.98,600.72
2016,4,24,8,30,778.0,122.0,2.8,14.0,581.0,802.57,636.51
2016,4,24,8,45,806.5,121.0,2.8,14.5,629.5,848.19,665.84
2016,4,24,9,0,835.0,120.0,2.8,15.0,678.0,896.69,696.74
2016,4,24,9,15,849.0,123.0,2.7,15.0,719.0,934.87,720.42
2016,4,24,9,30,863.0,126.0,2.6,15.0,760.0,970.52,742.12
2016,4,24,9,45,877.0,126.0,2.55,15.5,796.5,1000.06,758.5
2016,4,24,10,0,891.0,126.0,2.5,16.0,833.0,1017.93,766.97
2016,4,24,10,15,898.5,127.5,2.5,16.0,862.0,1036.44,778.0
2016,4,24,10,30,906.0,129.0,2.5,16.0,891.0,1051.52,786.82
2016,4,24,10,45,594.5,277.0,2.5,16.5,782.0,912.34,689.19
2016,4,24,11,0,283.0,425.0,2.5,17.0,673.0,739.04,558.92
2016,4,24,11,15,601.5,279.5,2.7,17.0,817.0,914.48,693.05
2016,4,24,11,30,920.0,134.0,2.9,17.0,961.0,1058.45,791.48
2016,4,24,11,45,916.5,137.0,3.15,17.0,965.0,1045.85,783.75
2016,4,24,12,0,913.0,140.0,3.4,17.0,969.0,1029.74,775.09
2016,4,24,12,15,912.5,140.0,3.6,17.0,967.0,1010.13,763.54
2016,4,24,12,30,912.0,140.0,3.8,17.0,965.0,987.19,749.6
2016,4,24,12,45,703.5,248.5,4.05,17.0,881.0,891.08,684.46
2016,4,24,13,0,495.0,357.0,4.3,17.0,797.0,788.44,607.31
2016,4,24,13,15,492.5,347.0,4.45,17.0,778.0,755.22,585.02
2016,4,24,13,30,490.0,337.0,4.6,17.0,759.0,720.74,560.94
2016,4,24,13,45,425.5,353.0,4.8,17.0,711.5,662.02,517.21
2016,4,24,14,0,361.0,369.0,5.0,17.0,664.0,605.57,474.55
2016,4,24,14,15,568.0,275.0,5.1,16.5,718.5,639.18,505.05
2016,4,24,14,30,775.0,181.0,5.2,16.0,773.0,651.67,517.81
2016,4,24,14,45,748.0,183.5,5.3,15.5,732.0,596.32,474.59
2016,4,24,15,0,721.0,186.0,5.4,15.0,691.0,542.13,431.33
2016,4,24,15,15,702.5,181.0,5.45,14.5,647.5,486.74,385.89
2016,4,24,15,30,684.0,176.0,5.5,14.0,604.0,432.37,339.96
2016,4,24,15,45,667.0,166.5,5.55,14.0,557.5,375.85,290.6
2016,4,24,16,0,650.0,157.0,5.6,14.0,511.0,320.72,241.58
2016,4,24,16,15,618.5,149.5,5.55,13.5,460.5,265.58,193.27
2016,4,24,16,30,587.0,142.0,5.5,13.0,410.0,212.76,148.03
2016,4,24,16,45,562.5,128.5,5.45,13.0,359.5,160.39,105.86
2016,4,24,17,0,538.0,115.0,5.4,13.0,309.0,111.06,73.06
2016,4,24,17,15,482.5,104.0,5.25,12.5,257.5,74.17,61.04
2016,4,24,17,30,427.0,93.0,5.1,12.0,206.0,67.98,55.58
2016,4,24,17,45,357.5,78.0,4.95,11.5,158.0,58.3,46.75
2016,4,24,18,0,288.0,63.0,4.8,11.0,110.0,48.15,37.22
2016,4,24,18,15,188.5,44.5,4.65,10.5,70.5,34.61,24.33
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,21.46,7.49
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,12.39,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.5,5.5,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,111.0,11.0,3.8,7.0,13.0,36.04,0.0
2016,4,25,5,45,270.5,22.5,4.05,7.5,49.5,116.69,69.6
2016,4,25,6,0,430.0,34.0,4.3,8.0,86.0,202.77,155.85
2016,4,25,6,15,519.5,42.0,4.55,8.0,135.5,272.78,221.37
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,352.37,294.21
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,418.87,354.42
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,492.42,418.52
2016,4,25,7,15,758.0,66.5,5.4,9.5,348.0,557.56,473.43
2016,4,25,7,30,796.0,71.0,5.5,10.0,403.0,624.58,528.04
2016,4,25,7,45,823.5,75.0,5.65,10.5,457.0,685.03,574.59
2016,4,25,8,0,851.0,79.0,5.8,11.0,511.0,745.6,619.49
2016,4,25,8,15,871.0,82.0,5.8,11.5,562.0,792.86,652.66
2016,4,25,8,30,891.0,85.0,5.8,12.0,613.0,844.46,688.59
2016,4,25,8,45,906.5,87.0,5.8,12.5,660.0,889.5,718.96
2016,4,25,9,0,922.0,89.0,5.8,13.0,707.0,932.45,747.38
2016,4,25,9,15,933.0,91.0,5.8,13.0,748.5,968.87,772.14
2016,4,25,9,30,944.0,93.0,5.8,13.0,790.0,1002.41,794.73
2016,4,25,9,45,952.5,94.5,5.85,13.5,826.0,1029.9,811.69
2016,4,25,10,0,961.0,96.0,5.9,14.0,862.0,1054.02,826.25
2016,4,25,10,15,966.5,97.5,5.9,14.0,890.5,1071.64,837.46
2016,4,25,10,30,972.0,99.0,5.9,14.0,919.0,1085.53,846.16
2016,4,25,10,45,976.0,99.5,5.9,14.5,940.0,1093.01,848.85
2016,4,25,11,0,980.0,100.0,5.9,15.0,961.0,1096.61,848.98
2016,4,25,11,15,982.0,100.5,5.8,15.0,974.5,1094.29,845.98
2016,4,25,11,30,984.0,101.0,5.7,15.0,988.0,1088.06,840.43
2016,4,25,11,45,982.0,102.5,5.65,15.5,992.5,1075.05,829.09
2016,4,25,12,0,980.0,104.0,5.6,16.0,997.0,1058.29,815.34
2016,4,25,12,15,979.0,104.0,5.45,16.0,994.0,1037.29,799.61
2016,4,25,12,30,978.0,104.0,5.3,16.0,991.0,1012.73,781.51
2016,4,25,12,45,968.5,108.0,5.2,16.0,978.5,981.06,758.9
2016,4,25,13,0,959.0,112.0,5.1,16.0,966.0,946.47,734.29
2016,4,25,13,15,955.0,111.0,4.95,16.0,947.5,908.94,707.25
2016,4,25,13,30,951.0,110.0,4.8,16.0,929.0,868.64,678.22
2016,4,25,13,45,944.5,109.0,4.65,16.0,902.5,823.85,645.89
2016,4,25,14,0,938.0,108.0,4.5,16.0,876.0,776.87,611.86
2016,4,25,14,15,930.0,106.5,4.4,16.0,843.5,726.43,574.12
2016,4,25,14,30,922.0,105.0,4.3,16.0,811.0,674.39,533.37
2016,4,25,14,45,911.0,103.0,4.2,16.0,771.5,618.8,489.0
2016,4,25,15,0,900.0,101.0,4.1,16.0,732.0,562.4,442.97
2016,4,25,15,15,885.5,98.5,4.0,16.0,687.5,503.36,393.64
2016,4,25,15,30,871.0,96.0,3.9,16.0,643.0,444.41,342.99
2016,4,25,15,45,852.5,92.5,3.8,16.0,594.0,379.88,286.75
2016,4,25,16,0,834.0,89.0,3.7,16.0,545.0,319.7,232.88
2016,4,25,16,15,809.0,85.5,3.5,15.5,493.0,259.43,179.25
2016,4,25,16,30,784.0,82.0,3.3,15.0,441.0,201.64,128.91
2016,4,25,16,45,747.5,78.0,3.15,14.5,387.0,144.84,83.99
2016,4,25,17,0,711.0,74.0,3.0,14.0,333.0,87.94,47.68
2016,4,25,17,15,662.0,68.0,2.8,13.5,279.0,46.3,35.95
2016,4,25,17,30,613.0,62.0,2.6,13.0,225.0,43.86,33.84
2016,4,25,17,45,533.5,54.5,2.45,12.5,174.0,39.97,30.26
2016,4,25,18,0,454.0,47.0,2.3,12.0,123.0,35.92,26.32
2016,4,25,18,15,334.0,35.5,2.35,11.5,80.5,27.9,18.55
2016,4,25,18,30,214.0,24.0,2.4,11.0,38.0,19.41,7.09
2016,4,25,18,45,107.0,12.0,2.45,10.5,19.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,35.0,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,70.0,12.0,1.3,7.0,13.0,27.68,0.0
2016,4,26,5,45,206.5,26.0,1.35,8.0,48.0,101.85,63.67
2016,4,26,6,0,343.0,40.0,1.4,9.0,83.0,179.65,137.75
2016,4,26,6,15,433.0,50.0,1.55,9.5,130.5,247.67,198.9
2016,4,26,6,30,523.0,60.0,1.7,10.0,178.0,325.3,267.09
2016,4,26,6,45,574.5,68.5,1.85,10.5,229.0,390.49,323.7
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,460.04,381.9
2016,4,26,7,15,667.0,83.0,2.05,11.5,333.0,524.13,433.45
2016,4,26,7,30,708.0,89.0,2.1,12.0,386.0,590.6,484.99
2016,4,26,7,45,549.0,138.5,2.2,12.5,387.0,561.09,458.73
2016,4,26,8,0,390.0,188.0,2.3,13.0,388.0,520.34,423.22
2016,4,26,8,15,594.0,149.5,2.3,13.0,487.0,660.14,533.12
2016,4,26,8,30,798.0,111.0,2.3,13.0,586.0,804.37,637.26
2016,4,26,8,45,804.0,119.0,2.35,13.5,629.0,845.12,662.41
2016,4,26,9,0,810.0,127.0,2.4,14.0,672.0,883.35,686.43
2016,4,26,9,15,682.0,187.0,2.4,14.0,664.5,857.82,666.55
2016,4,26,9,30,554.0,247.0,2.4,14.0,657.0,812.01,630.84
2016,4,26,9,45,690.5,200.5,2.4,14.5,736.0,908.26,698.48
2016,4,26,10,0,827.0,154.0,2.4,15.0,815.0,995.44,754.42
2016,4,26,10,15,653.5,242.5,2.45,15.0,776.0,932.43,710.08
2016,4,26,10,30,480.0,331.0,2.5,15.0,737.0,851.99,649.47
2016,4,26,10,45,480.5,342.5,2.6,15.0,757.5,863.95,658.36
2016,4,26,11,0,481.0,354.0,2.7,15.0,778.0,873.51,664.8
2016,4,26,11,15,424.5,382.5,2.85,15.0,760.5,840.77,640.71
2016,4,26,11,30,368.0,411.0,3.0,15.0,743.0,797.77,609.7
2016,4,26,11,45,296.5,435.5,3.2,15.5,704.5,744.6,569.76
2016,4,26,12,0,225.0,460.0,3.4,16.0,666.0,682.11,522.79
2016,4,26,12,15,307.5,431.0,3.5,16.0,711.5,731.16,561.3
2016,4,26,12,30,390.0,402.0,3.6,16.0,757.0,766.75,589.3
2016,4,26,12,45,613.0,287.0,3.7,16.0,837.5,846.56,652.95
2016,4,26,13,0,836.0,172.0,3.8,16.0,918.0,903.32,695.98
2016,4,26,13,15,831.0,170.5,3.85,16.0,900.0,867.18,670.83
2016,4,26,13,30,826.0,169.0,3.9,16.0,882.0,828.76,644.57
2016,4,26,13,45,831.0,160.0,3.95,16.0,859.5,788.71,616.92
2016,4,26,14,0,836.0,151.0,4.0,16.0,837.0,745.99,586.16
2016,4,26,14,15,826.5,149.0,4.05,16.0,805.5,697.54,549.77
2016,4,26,14,30,817.0,147.0,4.1,16.0,774.0,647.93,511.65
2016,4,26,14,45,805.5,143.5,4.15,16.0,736.5,594.88,469.97
2016,4,26,15,0,794.0,140.0,4.2,16.0,699.0,541.39,426.8
2016,4,26,15,15,777.0,136.5,4.2,15.5,655.5,485.13,380.92
2016,4,26,15,30,760.0,133.0,4.2,15.0,612.0,426.32,331.64
2016,4,26,15,45,741.5,127.5,4.2,15.0,565.5,368.84,281.48
2016,4,26,16,0,723.0,122.0,4.2,15.0,519.0,312.72,231.51
2016,4,26,16,15,694.5,116.5,4.2,14.5,468.5,255.87,181.47
2016,4,26,16,30,666.0,111.0,4.2,14.0,418.0,202.05,134.99
2016,4,26,16,45,634.0,103.0,4.25,13.5,366.5,149.0,92.76
2016,4,26,17,0,602.0,95.0,4.3,13.0,315.0,99.87,61.05
2016,4,26,17,15,550.0,86.5,4.2,12.5,264.0,60.85,49.12
2016,4,26,17,30,498.0,78.0,4.1,12.0,213.0,57.07,45.83
2016,4,26,17,45,420.0,68.0,4.0,11.5,164.5,50.47,39.8
2016,4,26,18,0,342.0,58.0,3.9,11.0,116.0,44.06,33.68
2016,4,26,18,15,237.5,42.5,3.85,10.5,76.0,32.88,23.02
2016,4,26,18,30,133.0,27.0,3.8,10.0,36.0,21.23,9.12
2016,4,26,18,45,66.5,13.5,3.8,10.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,25.7,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.5,98.87,63.83
2016,4,27,6,0,321.0,41.0,3.4,10.0,83.0,173.56,133.62
2016,4,27,6,15,409.0,51.5,3.45,10.5,129.5,240.21,193.7
2016,4,27,6,30,497.0,62.0,3.5,11.0,176.0,316.27,260.97
2016,4,27,6,45,248.5,62.5,3.6,11.5,119.5,210.97,176.09
2016,4,27,7,0,0.0,63.0,3.7,12.0,63.0,58.59,44.83
2016,4,27,7,15,0.0,76.5,3.8,12.0,76.5,71.43,55.8
2016,4,27,7,30,0.0,90.0,3.9,12.0,90.0,84.47,66.7
2016,4,27,7,45,24.5,149.0,4.0,12.0,161.5,168.62,137.89
2016,4,27,8,0,49.0,208.0,4.1,12.0,233.0,252.57,207.22
2016,4,27,8,15,24.5,151.0,4.15,12.0,163.5,170.61,138.54
2016,4,27,8,30,0.0,94.0,4.2,12.0,94.0,87.68,68.4
2016,4,27,8,45,115.5,202.5,4.3,12.5,280.5,315.77,259.2
2016,4,27,9,0,231.0,311.0,4.4,13.0,467.0,542.19,437.75
2016,4,27,9,15,118.5,252.0,4.5,13.0,332.5,377.35,305.17
2016,4,27,9,30,6.0,193.0,4.6,13.0,198.0,189.75,150.95
2016,4,27,9,45,4.5,175.5,4.75,13.0,179.5,170.89,135.63
2016,4,27,10,0,3.0,158.0,4.9,13.0,161.0,152.28,120.26
2016,4,27,10,15,7.5,204.5,5.0,13.0,211.5,202.04,160.61
2016,4,27,10,30,12.0,251.0,5.1,13.0,262.0,252.14,200.7
2016,4,27,10,45,8.0,206.5,5.2,13.0,214.5,204.15,161.88
2016,4,27,11,0,4.0,162.0,5.3,13.0,167.0,156.92,123.53
2016,4,27,11,15,152.0,300.5,5.35,13.0,439.0,460.87,370.38
2016,4,27,11,30,300.0,439.0,5.4,13.0,711.0,759.02,597.39
2016,4,27,11,45,351.5,419.0,5.5,13.0,739.5,781.38,614.48
2016,4,27,12,0,403.0,399.0,5.6,13.0,768.0,801.16,630.93
2016,4,27,12,15,647.0,277.0,5.6,13.0,867.5,907.92,716.74
2016,4,27,12,30,891.0,155.0,5.6,13.0,967.0,982.51,771.78
2016,4,27,12,45,656.5,267.0,5.6,13.5,862.0,866.46,684.34
2016,4,27,13,0,422.0,379.0,5.6,14.0,757.0,745.32,587.29
2016,4,27,13,15,432.5,366.5,5.5,14.0,747.5,722.9,571.17
2016,4,27,13,30,443.0,354.0,5.4,14.0,738.0,698.55,553.04
2016,4,27,13,45,652.0,251.5,5.35,14.0,798.0,740.01,589.1
2016,4,27,14,0,861.0,149.0,5.3,14.0,858.0,762.15,609.24
2016,4,27,14,15,850.5,147.0,5.15,14.0,825.0,711.95,569.52
2016,4,27,14,30,840.0,145.0,5.0,14.0,792.0,660.63,528.59
2016,4,27,14,45,826.5,142.0,4.9,14.0,752.5,605.8,484.32
2016,4,27,15,0,813.0,139.0,4.8,14.0,713.0,550.68,438.8
2016,4,27,15,15,406.5,82.0,4.65,14.0,369.0,262.06,209.55
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,23.25,13.9
2016,4,27,15,45,98.5,134.0,4.4,14.0,188.5,154.78,121.96
2016,4,27,16,0,197.0,243.0,4.3,14.0,352.0,264.75,208.09
2016,4,27,16,15,243.0,213.0,4.05,13.5,334.5,232.31,179.02
2016,4,27,16,30,289.0,183.0,3.8,13.0,317.0,198.38,148.5
2016,4,27,16,45,258.0,163.5,3.55,13.0,272.5,158.39,117.02
2016,4,27,17,0,227.0,144.0,3.3,13.0,228.0,122.37,91.43
2016,4,27,17,15,197.0,126.0,3.15,12.5,191.0,93.87,78.5
2016,4,27,17,30,167.0,108.0,3.0,12.0,154.0,85.8,71.48
2016,4,27,17,45,273.0,81.5,2.9,12.0,137.0,60.53,48.7
2016,4,27,18,0,379.0,55.0,2.8,12.0,120.0,42.9,32.55
2016,4,27,18,15,270.5,41.0,2.8,11.5,79.5,31.64,21.93
2016,4,27,18,30,162.0,27.0,2.8,11.0,39.0,21.2,9.69
2016,4,27,18,45,81.0,13.5,2.85,11.0,19.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,49.0,7.0,2.15,7.5,8.5,6.67,0.0
2016,4,28,5,30,98.0,14.0,2.4,8.0,17.0,36.43,0.0
2016,4,28,5,45,234.0,27.0,2.7,8.5,53.0,114.28,76.54
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,190.26,147.37
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,257.46,208.34
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,333.79,276.02
2016,4,28,6,45,601.5,64.0,3.0,11.0,236.5,400.76,333.83
2016,4,28,7,0,660.0,70.0,3.0,12.0,289.0,472.74,393.43
2016,4,28,7,15,699.0,75.0,3.05,12.5,342.0,535.98,444.64
2016,4,28,7,30,738.0,80.0,3.1,13.0,395.0,599.11,494.07
2016,4,28,7,45,768.5,83.5,3.2,13.5,448.0,658.46,538.34
2016,4,28,8,0,799.0,87.0,3.3,14.0,501.0,718.27,580.8
2016,4,28,8,15,820.0,90.5,3.35,14.5,550.5,770.62,616.55
2016,4,28,8,30,841.0,94.0,3.4,15.0,600.0,821.95,650.91
2016,4,28,8,45,858.0,96.0,3.45,15.5,646.0,859.99,675.15
2016,4,28,9,0,875.0,98.0,3.5,16.0,692.0,902.58,702.42
2016,4,28,9,15,887.0,100.0,3.5,16.5,733.0,938.42,724.26
2016,4,28,9,30,899.0,102.0,3.5,17.0,774.0,971.6,744.07
2016,4,28,9,45,916.0,100.0,3.55,17.5,811.0,1002.28,762.39
2016,4,28,10,0,933.0,98.0,3.6,18.0,848.0,1030.09,778.67
2016,4,28,10,15,939.5,99.0,3.65,18.0,876.5,1047.64,789.55
2016,4,28,10,30,946.0,100.0,3.7,18.0,905.0,1061.62,798.22
2016,4,28,10,45,948.5,102.0,3.75,18.5,926.0,1068.97,801.07
2016,4,28,11,0,951.0,104.0,3.8,19.0,947.0,1072.52,801.57
2016,4,28,11,15,954.0,105.0,3.85,19.0,961.0,1071.7,800.84
2016,4,28,11,30,957.0,106.0,3.9,19.0,975.0,1067.07,797.75
2016,4,28,11,45,956.5,107.0,3.95,19.5,980.0,1055.2,788.47
2016,4,28,12,0,956.0,108.0,4.0,20.0,985.0,1039.67,776.91
2016,4,28,12,15,955.5,108.0,4.05,20.0,983.0,1019.54,763.86
2016,4,28,12,30,955.0,108.0,4.1,20.0,981.0,995.94,748.53
2016,4,28,12,45,953.0,107.5,4.15,20.0,970.5,967.12,729.66
2016,4,28,13,0,951.0,107.0,4.2,20.0,960.0,935.14,708.58
2016,4,28,13,15,948.0,106.5,4.2,20.0,942.5,899.3,684.49
2016,4,28,13,30,945.0,106.0,4.2,20.0,925.0,860.65,658.33
2016,4,28,13,45,937.5,106.0,4.2,20.0,899.0,816.42,628.05
2016,4,28,14,0,930.0,106.0,4.2,20.0,873.0,770.09,596.02
2016,4,28,14,15,922.0,104.5,4.15,19.5,841.0,720.16,560.83
2016,4,28,14,30,914.0,103.0,4.1,19.0,809.0,668.65,522.41
2016,4,28,14,45,899.0,103.0,4.1,19.0,769.5,613.15,479.02
2016,4,28,15,0,884.0,103.0,4.1,19.0,730.0,557.23,434.12
2016,4,28,15,15,870.5,100.5,4.1,18.5,686.0,499.66,387.42
2016,4,28,15,30,857.0,98.0,4.1,18.0,642.0,438.87,336.7
2016,4,28,15,45,831.5,97.5,4.15,18.0,593.0,378.63,284.46
2016,4,28,16,0,806.0,97.0,4.2,18.0,544.0,320.35,232.89
2016,4,28,16,15,781.0,93.0,4.25,17.0,492.5,261.39,181.31
2016,4,28,16,30,756.0,89.0,4.3,16.0,441.0,204.94,132.62
2016,4,28,16,45,715.5,85.5,4.35,15.5,387.0,145.4,85.39
2016,4,28,17,0,675.0,82.0,4.4,15.0,333.0,94.64,53.32
2016,4,28,17,15,626.5,75.5,4.45,14.0,280.5,51.7,40.67
2016,4,28,17,30,578.0,69.0,4.5,13.0,228.0,49.15,38.57
2016,4,28,17,45,499.0,61.0,4.55,12.5,177.5,45.1,34.86
2016,4,28,18,0,420.0,53.0,4.6,12.0,127.0,40.89,30.79
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.5,31.66,21.98
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,21.17,10.19
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.15,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,14.07,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,78.89,53.71
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,149.9,117.0
2016,4,29,6,15,297.0,69.0,2.8,9.0,129.0,213.44,173.67
2016,4,29,6,30,382.0,84.0,2.8,9.0,175.0,286.36,238.07
2016,4,29,6,45,453.0,93.0,2.85,9.5,226.5,353.9,296.63
2016,4,29,7,0,524.0,102.0,2.9,10.0,278.0,428.2,359.1
2016,4,29,7,15,568.0,110.0,2.9,10.0,330.0,494.98,414.04
2016,4,29,7,30,612.0,118.0,2.9,10.0,382.0,561.35,467.14
2016,4,29,7,45,648.0,123.5,2.95,10.5,433.5,621.61,513.27
2016,4,29,8,0,684.0,129.0,3.0,11.0,485.0,683.03,559.0
2016,4,29,8,15,708.0,134.0,3.05,11.0,533.5,735.12,596.61
2016,4,29,8,30,732.0,139.0,3.1,11.0,582.0,786.67,633.06
2016,4,29,8,45,751.5,142.5,3.2,11.5,627.0,831.77,663.36
2016,4,29,9,0,771.0,146.0,3.3,12.0,672.0,875.39,692.25
2016,4,29,9,15,785.5,149.5,3.35,12.0,712.0,907.7,713.74
2016,4,29,9,30,800.0,153.0,3.4,12.0,752.0,942.63,737.11
2016,4,29,9,45,827.0,146.0,3.45,12.5,790.5,975.78,757.7
2016,4,29,10,0,854.0,139.0,3.5,13.0,829.0,1006.45,776.46
2016,4,29,10,15,861.5,141.0,3.55,13.0,857.0,1024.88,788.19
2016,4,29,10,30,869.0,143.0,3.6,13.0,885.0,1030.5,791.34
2016,4,29,10,45,874.5,144.0,3.65,13.5,906.0,1039.01,795.23
2016,4,29,11,0,880.0,145.0,3.7,14.0,927.0,1044.03,796.83
2016,4,29,11,15,883.5,146.0,3.85,14.5,940.5,1043.5,795.55
2016,4,29,11,30,887.0,147.0,4.0,15.0,954.0,1039.43,791.98
2016,4,29,11,45,888.5,147.5,4.2,15.5,960.0,1029.37,784.74
2016,4,29,12,0,890.0,148.0,4.4,16.0,966.0,1015.85,775.48
2016,4,29,12,15,890.0,147.5,4.5,16.0,964.0,996.57,763.23
2016,4,29,12,30,890.0,147.0,4.6,16.0,962.0,974.05,748.75
2016,4,29,12,45,885.5,148.0,4.75,16.0,951.5,945.77,730.56
2016,4,29,13,0,881.0,149.0,4.9,16.0,941.0,914.68,710.21
2016,4,29,13,15,877.0,148.0,4.9,16.0,923.0,879.5,685.74
2016,4,29,13,30,873.0,147.0,4.9,16.0,905.0,841.83,659.38
2016,4,29,13,45,865.0,146.0,4.95,16.0,879.5,801.58,631.26
2016,4,29,14,0,857.0,145.0,5.0,16.0,854.0,755.88,598.31
2016,4,29,14,15,848.0,143.0,5.0,16.0,822.0,706.98,560.94
2016,4,29,14,30,839.0,141.0,5.0,16.0,790.0,656.83,521.8
2016,4,29,14,45,827.0,138.0,5.0,16.0,752.0,603.04,478.94
2016,4,29,15,0,815.0,135.0,5.0,16.0,714.0,548.8,434.63
2016,4,29,15,15,799.5,131.5,4.95,16.0,671.0,492.28,387.27
2016,4,29,15,30,784.0,128.0,4.9,16.0,628.0,436.21,339.05
2016,4,29,15,45,764.5,123.5,4.85,16.0,580.5,374.95,285.72
2016,4,29,16,0,745.0,119.0,4.8,16.0,533.0,318.24,235.11
2016,4,29,16,15,718.0,114.0,4.7,15.5,483.0,261.01,184.53
2016,4,29,16,30,691.0,109.0,4.6,15.0,433.0,206.59,137.34
2016,4,29,16,45,660.0,101.5,4.55,15.0,381.5,152.68,93.98
2016,4,29,17,0,629.0,94.0,4.5,15.0,330.0,102.52,61.12
2016,4,29,17,15,578.0,86.5,4.4,14.0,277.5,60.37,48.39
2016,4,29,17,30,527.0,79.0,4.3,13.0,225.0,57.43,45.98
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,51.57,40.66
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,43.9,33.49
2016,4,29,18,15,278.5,44.0,4.05,11.5,85.0,33.93,24.03
2016,4,29,18,30,169.0,30.0,4.0,11.0,43.0,23.56,12.45
2016,4,29,18,45,84.5,15.0,4.0,11.0,21.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,19.32,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,53.9,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.5,59.0,125.22,86.67
2016,4,30,6,0,397.0,42.0,3.7,11.0,97.0,203.01,157.22
2016,4,30,6,15,481.0,51.0,4.0,11.5,146.0,270.98,218.71
2016,4,30,6,30,565.0,60.0,4.3,12.0,195.0,347.72,286.81
2016,4,30,6,45,622.0,66.0,4.6,12.5,248.0,415.2,346.03
2016,4,30,7,0,679.0,72.0,4.9,13.0,301.0,487.46,407.47
2016,4,30,7,15,716.5,77.0,5.1,13.5,355.0,550.71,459.66
2016,4,30,7,30,754.0,82.0,5.3,14.0,409.0,613.62,510.12
2016,4,30,7,45,782.5,86.0,5.5,14.5,461.5,672.78,555.37
2016,4,30,8,0,811.0,90.0,5.7,15.0,514.0,732.2,598.9
2016,4,30,8,15,831.0,93.0,5.75,15.0,564.0,783.56,636.16
2016,4,30,8,30,851.0,96.0,5.8,15.0,614.0,833.79,672.12
2016,4,30,8,45,867.5,98.5,5.85,15.5,660.0,872.17,697.56
2016,4,30,9,0,884.0,101.0,5.9,16.0,706.0,915.06,726.09
2016,4,30,9,15,895.0,103.0,5.9,16.5,746.0,950.09,748.3
2016,4,30,9,30,906.0,105.0,5.9,17.0,786.0,982.38,768.37
2016,4,30,9,45,920.5,103.0,5.95,17.5,822.0,1010.69,785.8
2016,4,30,10,0,935.0,101.0,6.0,18.0,858.0,1036.02,801.1
2016,4,30,10,15,940.5,102.5,5.95,18.0,886.0,1053.04,811.45
2016,4,30,10,30,946.0,104.0,5.9,18.0,914.0,1066.45,819.4
2016,4,30,10,45,950.5,104.5,5.9,18.5,934.5,1074.08,822.21
2016,4,30,11,0,955.0,105.0,5.9,19.0,955.0,1077.96,822.57
2016,4,30,11,15,957.0,105.5,5.8,19.0,968.0,1075.53,819.58
2016,4,30,11,30,959.0,106.0,5.7,19.0,981.0,1069.32,814.16
2016,4,30,11,45,959.0,106.5,5.65,19.5,986.0,1057.38,803.74
2016,4,30,12,0,959.0,107.0,5.6,20.0,991.0,1041.76,790.99
2016,4,30,12,15,958.0,107.0,5.45,20.0,988.0,1021.11,775.73
2016,4,30,12,30,957.0,107.0,5.3,20.0,985.0,997.01,758.23
2016,4,30,12,45,953.0,107.5,5.2,20.0,973.5,967.37,737.34
2016,4,30,13,0,949.0,108.0,5.1,20.0,962.0,934.66,714.39
2016,4,30,13,15,945.0,107.0,5.0,20.0,944.0,897.61,688.39
2016,4,30,13,30,941.0,106.0,4.9,20.0,926.0,857.85,660.45
2016,4,30,13,45,936.0,104.5,4.8,20.5,900.5,814.32,628.5
2016,4,30,14,0,931.0,103.0,4.7,21.0,875.0,768.54,594.91
2016,4,30,14,15,923.5,101.5,4.6,21.0,843.0,719.01,558.66
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,667.87,519.25
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,613.28,476.57
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,557.76,432.03
2016,4,30,15,15,883.5,92.5,4.25,21.0,690.5,499.69,384.09
2016,4,30,15,30,870.0,90.0,4.1,21.0,647.0,441.61,334.94
2016,4,30,15,45,853.0,87.5,4.0,21.0,599.0,382.54,283.89
2016,4,30,16,0,836.0,85.0,3.9,21.0,551.0,320.06,229.22
2016,4,30,16,15,812.5,81.5,3.7,20.5,500.0,260.31,176.88
2016,4,30,16,30,789.0,78.0,3.5,20.0,449.0,202.83,127.42
2016,4,30,16,45,757.5,73.5,3.3,19.5,396.0,146.07,82.57
2016,4,30,17,0,726.0,69.0,3.1,19.0,343.0,93.02,48.86
2016,4,30,17,15,681.0,64.0,2.95,18.5,290.0,46.96,35.76
2016,4,30,17,30,636.0,59.0,2.8,18.0,237.0,40.88,30.52
2016,4,30,17,45,568.5,52.0,2.65,17.5,186.5,37.29,27.31
2016,4,30,18,0,501.0,45.0,2.5,17.0,136.0,33.52,23.77
2016,4,30,18,15,391.0,35.5,2.45,16.5,92.0,27.26,17.84
2016,4,30,18,30,281.0,26.0,2.4,16.0,48.0,20.68,10.32
2016,4,30,18,45,140.5,13.0,2.4,15.5,24.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,21.09,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,58.79,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,128.05,89.2
2016,5,1,6,0,401.0,41.0,2.2,13.0,99.0,203.91,156.68
2016,5,1,6,15,483.5,50.0,2.15,13.5,147.5,271.5,216.71
2016,5,1,6,30,566.0,59.0,2.1,14.0,196.0,347.72,282.59
2016,5,1,6,45,618.5,65.5,2.1,14.5,248.5,413.48,338.33
2016,5,1,7,0,671.0,72.0,2.1,15.0,301.0,483.57,395.38
2016,5,1,7,15,708.5,77.0,1.9,15.5,354.0,546.41,443.8
2016,5,1,7,30,746.0,82.0,1.7,16.0,407.0,608.96,489.74
2016,5,1,7,45,772.5,86.0,1.5,16.5,459.0,666.29,528.66
2016,5,1,8,0,799.0,90.0,1.3,17.0,511.0,723.72,564.9
2016,5,1,8,15,819.0,93.5,1.2,17.5,560.0,775.13,596.38
2016,5,1,8,30,839.0,97.0,1.1,18.0,609.0,825.45,626.07
2016,5,1,8,45,853.5,100.0,1.05,18.5,654.0,869.01,651.01
2016,5,1,9,0,868.0,103.0,1.0,19.0,699.0,903.38,669.41
2016,5,1,9,15,879.5,105.0,1.0,19.5,739.5,938.38,688.87
2016,5,1,9,30,891.0,107.0,1.0,20.0,780.0,970.73,706.37
2016,5,1,9,45,900.0,109.0,1.0,20.5,814.5,997.79,720.38
2016,5,1,10,0,909.0,111.0,1.0,21.0,849.0,1021.7,732.4
2016,5,1,10,15,915.0,112.5,0.95,21.5,876.5,1038.77,739.17
2016,5,1,10,30,921.0,114.0,0.9,22.0,904.0,1052.34,743.85
2016,5,1,10,45,925.0,115.0,0.9,22.5,924.5,1059.77,745.99
2016,5,1,11,0,929.0,116.0,0.9,23.0,945.0,1063.53,746.11
2016,5,1,11,15,931.5,116.5,0.8,23.0,958.0,1061.56,742.14
2016,5,1,11,30,934.0,117.0,0.7,23.0,971.0,1055.9,736.09
2016,5,1,11,45,934.5,117.5,0.65,23.5,976.5,1044.61,726.6
2016,5,1,12,0,935.0,118.0,0.6,24.0,982.0,1029.73,715.2
2016,5,1,12,15,934.0,118.0,0.6,24.0,979.0,1009.43,703.25
2016,5,1,12,30,933.0,118.0,0.6,24.0,976.0,985.78,689.38
2016,5,1,12,45,931.0,117.0,0.6,24.0,965.5,957.0,672.43
2016,5,1,13,0,929.0,116.0,0.6,24.0,955.0,925.17,653.6
2016,5,1,13,15,925.0,115.0,0.75,24.0,937.0,888.75,634.63
2016,5,1,13,30,921.0,114.0,0.9,24.0,919.0,849.68,613.34
2016,5,1,13,45,914.0,113.5,1.05,24.0,893.5,806.33,588.52
2016,5,1,14,0,907.0,113.0,1.2,24.0,868.0,760.93,561.54
2016,5,1,14,15,899.0,111.5,1.35,23.5,835.5,712.11,531.13
2016,5,1,14,30,891.0,110.0,1.5,23.0,803.0,661.77,497.41
2016,5,1,14,45,879.0,108.5,1.65,23.0,764.5,607.86,458.64
2016,5,1,15,0,867.0,107.0,1.8,23.0,726.0,553.3,417.79
2016,5,1,15,15,853.0,104.5,1.85,22.5,683.0,493.86,372.12
2016,5,1,15,30,839.0,102.0,1.9,22.0,640.0,436.65,326.3
2016,5,1,15,45,818.5,99.0,2.0,22.0,592.0,377.11,276.7
2016,5,1,16,0,798.0,96.0,2.1,22.0,544.0,319.01,226.98
2016,5,1,16,15,773.5,92.5,2.15,21.5,493.0,261.22,177.44
2016,5,1,16,30,749.0,89.0,2.2,21.0,442.0,205.87,130.62
2016,5,1,16,45,713.0,84.5,2.3,20.5,389.5,146.59,84.36
2016,5,1,17,0,677.0,80.0,2.4,20.0,337.0,95.53,51.95
2016,5,1,17,15,630.0,73.5,2.35,19.0,284.5,49.7,38.08
2016,5,1,17,30,583.0,67.0,2.3,18.0,232.0,47.06,35.96
2016,5,1,17,45,512.0,59.0,2.25,17.0,182.0,42.93,32.35
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,38.59,28.35
2016,5,1,18,15,335.0,39.5,2.25,15.5,89.5,30.73,20.97
2016,5,1,18,30,229.0,28.0,2.3,15.0,47.0,22.41,12.03
2016,5,1,18,45,114.5,14.0,2.4,14.5,23.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.5,1.15,9.5,11.5,18.12,0.0
2016,5,2,5,30,97.0,19.0,1.3,10.0,23.0,51.42,0.76
2016,5,2,5,45,209.5,34.0,1.5,10.5,60.0,114.32,81.17
2016,5,2,6,0,322.0,49.0,1.7,11.0,97.0,183.34,142.45
2016,5,2,6,15,403.5,60.0,1.75,11.5,144.0,249.71,201.1
2016,5,2,6,30,485.0,71.0,1.8,12.0,191.0,323.57,265.02
2016,5,2,6,45,242.5,81.0,1.85,12.5,141.0,230.93,191.06
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,86.54,68.25
2016,5,2,7,15,43.5,136.0,1.85,13.5,155.5,166.42,135.9
2016,5,2,7,30,87.0,181.0,1.8,14.0,220.0,246.9,201.8
2016,5,2,7,45,58.5,192.0,1.75,14.5,219.5,240.34,194.58
2016,5,2,8,0,30.0,203.0,1.7,15.0,219.0,231.37,185.57
2016,5,2,8,15,185.0,227.5,1.65,15.0,340.0,393.08,316.71
2016,5,2,8,30,340.0,252.0,1.6,15.0,461.0,567.48,449.88
2016,5,2,8,45,474.5,226.0,1.6,15.5,540.5,678.59,530.75
2016,5,2,9,0,609.0,200.0,1.6,16.0,620.0,789.71,609.15
2016,5,2,9,15,583.0,226.5,1.55,16.5,647.5,805.07,614.83
2016,5,2,9,30,557.0,253.0,1.5,17.0,675.0,821.77,622.22
2016,5,2,9,45,715.0,190.0,1.5,17.5,756.5,921.43,689.04
2016,5,2,10,0,873.0,127.0,1.5,18.0,838.0,1003.79,739.23
2016,5,2,10,15,879.5,128.5,1.5,18.0,865.5,1020.75,748.04
2016,5,2,10,30,886.0,130.0,1.5,18.0,893.0,1034.34,755.63
2016,5,2,10,45,889.5,132.0,1.5,18.5,913.0,1041.98,758.13
2016,5,2,11,0,893.0,134.0,1.5,19.0,933.0,1046.06,758.56
2016,5,2,11,15,896.0,134.5,1.5,19.5,946.0,1044.53,755.62
2016,5,2,11,30,899.0,135.0,1.5,20.0,959.0,1039.44,750.65
2016,5,2,11,45,897.0,137.5,1.55,20.5,963.5,1027.88,742.57
2016,5,2,12,0,895.0,140.0,1.6,21.0,968.0,1012.91,732.5
2016,5,2,12,15,894.0,139.5,1.7,21.0,965.5,992.67,721.24
2016,5,2,12,30,893.0,139.0,1.8,21.0,963.0,969.25,707.87
2016,5,2,12,45,886.5,141.5,1.9,21.0,951.0,940.65,691.0
2016,5,2,13,0,880.0,144.0,2.0,21.0,939.0,909.33,672.17
2016,5,2,13,15,875.0,143.0,2.15,21.0,921.0,873.48,650.53
2016,5,2,13,30,870.0,142.0,2.3,21.0,903.0,835.23,626.85
2016,5,2,13,45,857.5,143.5,2.45,21.0,876.5,793.94,600.61
2016,5,2,14,0,845.0,145.0,2.6,21.0,850.0,747.82,569.96
2016,5,2,14,15,835.5,143.0,2.75,20.5,818.0,699.26,536.63
2016,5,2,14,30,826.0,141.0,2.9,20.0,786.0,649.54,501.23
2016,5,2,14,45,678.0,191.0,3.05,20.0,703.5,564.58,436.35
2016,5,2,15,0,530.0,241.0,3.2,20.0,621.0,492.21,380.15
2016,5,2,15,15,640.5,189.5,3.3,19.5,621.5,467.5,360.62
2016,5,2,15,30,751.0,138.0,3.4,19.0,622.0,429.57,328.39
2016,5,2,15,45,718.5,138.0,3.5,19.0,573.0,372.59,280.09
2016,5,2,16,0,686.0,138.0,3.6,19.0,524.0,318.53,233.42
2016,5,2,16,15,618.0,134.5,3.6,18.0,458.0,256.2,182.04
2016,5,2,16,30,550.0,131.0,3.6,17.0,392.0,201.66,137.99
2016,5,2,16,45,482.0,127.0,3.6,16.5,336.5,154.22,102.13
2016,5,2,17,0,414.0,123.0,3.6,16.0,281.0,114.59,77.19
2016,5,2,17,15,351.5,116.5,3.5,15.5,236.5,82.01,67.17
2016,5,2,17,30,289.0,110.0,3.4,15.0,192.0,83.5,68.67
2016,5,2,17,45,239.0,91.5,3.35,14.5,150.0,70.64,57.24
2016,5,2,18,0,189.0,73.0,3.3,14.0,108.0,57.3,45.11
2016,5,2,18,15,128.5,52.5,3.25,13.5,73.0,42.03,31.02
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,27.37,16.39
2016,5,2,18,45,34.0,16.0,3.15,13.0,19.0,14.08,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.53,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,19.28,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.5,71.43,50.5
2016,5,3,6,0,163.0,58.0,1.8,11.0,83.0,131.22,102.31
2016,5,3,6,15,216.5,77.0,1.7,11.0,123.0,183.44,148.45
2016,5,3,6,30,270.0,96.0,1.6,11.0,163.0,241.31,198.89
2016,5,3,6,45,337.0,103.0,1.5,11.5,206.5,306.08,253.6
2016,5,3,7,0,404.0,110.0,1.4,12.0,250.0,370.05,306.13
2016,5,3,7,15,265.0,147.5,1.4,12.0,245.5,335.75,277.12
2016,5,3,7,30,126.0,185.0,1.4,12.0,241.0,286.99,235.3
2016,5,3,7,45,251.0,193.0,1.4,12.5,321.0,400.08,326.98
2016,5,3,8,0,376.0,201.0,1.4,13.0,401.0,513.68,414.83
2016,5,3,8,15,386.0,220.5,1.55,13.0,442.5,557.49,446.81
2016,5,3,8,30,396.0,240.0,1.7,13.0,484.0,600.75,478.5
2016,5,3,8,45,409.5,255.5,1.85,13.5,524.5,654.03,516.09
