Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,423.0,271.0,2.0,14.0,565.0,694.66,544.09
2016,5,3,9,15,416.5,291.0,2.15,14.5,593.5,720.54,560.75
2016,5,3,9,30,410.0,311.0,2.3,15.0,622.0,744.2,575.81
2016,5,3,9,45,420.5,320.5,2.45,15.5,652.0,771.11,593.74
2016,5,3,10,0,431.0,330.0,2.6,16.0,682.0,796.44,610.41
2016,5,3,10,15,351.5,373.5,2.55,16.0,667.0,755.07,577.44
2016,5,3,10,30,272.0,417.0,2.5,16.0,652.0,722.13,550.6
2016,5,3,10,45,310.0,417.0,2.5,16.5,690.5,758.48,575.92
2016,5,3,11,0,348.0,417.0,2.5,17.0,729.0,793.55,599.47
2016,5,3,11,15,375.5,408.0,2.35,17.0,749.5,806.95,607.9
2016,5,3,11,30,403.0,399.0,2.2,17.0,770.0,818.49,615.11
2016,5,3,11,45,411.5,398.0,2.1,17.5,778.5,825.43,617.55
2016,5,3,12,0,420.0,397.0,2.0,18.0,787.0,821.62,612.91
2016,5,3,12,15,270.5,431.0,1.95,17.5,682.0,694.11,521.79
2016,5,3,12,30,121.0,465.0,1.9,17.0,577.0,571.35,432.0
2016,5,3,12,45,219.0,448.5,1.85,17.0,648.5,635.87,481.71
2016,5,3,13,0,317.0,432.0,1.8,17.0,720.0,699.28,527.98
2016,5,3,13,15,341.5,414.0,1.85,17.0,718.5,687.02,520.03
2016,5,3,13,30,366.0,396.0,1.9,17.0,717.0,672.34,510.89
2016,5,3,13,45,412.0,363.0,1.95,17.0,715.0,659.46,503.44
2016,5,3,14,0,458.0,330.0,2.0,17.0,713.0,640.11,491.03
2016,5,3,14,15,443.5,322.0,2.1,17.0,681.0,597.67,460.55
2016,5,3,14,30,429.0,314.0,2.2,17.0,649.0,555.63,429.85
2016,5,3,14,45,584.0,239.0,2.35,17.0,672.0,553.08,429.84
2016,5,3,15,0,739.0,164.0,2.5,17.0,695.0,534.26,415.59
2016,5,3,15,15,553.5,213.5,2.6,16.5,598.0,447.41,347.92
2016,5,3,15,30,368.0,263.0,2.7,16.0,501.0,380.05,295.61
2016,5,3,15,45,361.0,243.0,2.8,16.0,462.0,336.21,259.84
2016,5,3,16,0,354.0,223.0,2.9,16.0,423.0,293.09,223.85
2016,5,3,16,15,380.5,195.0,2.95,15.5,392.0,252.62,188.81
2016,5,3,16,30,407.0,167.0,3.0,15.0,361.0,204.8,147.42
2016,5,3,16,45,332.5,157.0,3.1,15.0,303.5,164.59,117.68
2016,5,3,17,0,258.0,147.0,3.2,15.0,246.0,128.44,94.07
2016,5,3,17,15,219.0,132.0,3.15,14.5,207.5,97.81,81.33
2016,5,3,17,30,180.0,117.0,3.1,14.0,169.0,92.15,76.57
2016,5,3,17,45,150.0,95.5,3.05,14.0,133.0,76.44,62.5
2016,5,3,18,0,120.0,74.0,3.0,14.0,97.0,60.3,47.78
2016,5,3,18,15,78.5,52.5,2.9,13.5,66.0,43.72,32.55
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,26.67,16.09
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,13.73,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.05,0.0
2016,5,4,5,45,8.5,33.5,3.15,11.0,34.5,35.14,22.9
2016,5,4,6,0,17.0,54.0,3.2,11.0,56.0,62.79,47.38
2016,5,4,6,15,33.5,76.5,3.2,11.0,84.0,94.58,75.26
2016,5,4,6,30,50.0,99.0,3.2,11.0,112.0,127.79,104.3
2016,5,4,6,45,73.0,119.0,3.2,11.5,142.5,162.91,134.47
2016,5,4,7,0,96.0,139.0,3.2,12.0,173.0,208.22,172.62
2016,5,4,7,15,134.5,162.5,3.15,12.0,218.0,262.27,217.86
2016,5,4,7,30,173.0,186.0,3.1,12.0,263.0,319.65,265.0
2016,5,4,7,45,207.5,206.5,3.1,12.5,310.0,373.71,308.04
2016,5,4,8,0,242.0,227.0,3.1,13.0,357.0,441.28,360.59
2016,5,4,8,15,283.5,243.0,2.95,13.0,408.5,500.87,406.44
2016,5,4,8,30,325.0,259.0,2.8,13.0,460.0,562.66,452.93
2016,5,4,8,45,332.0,278.5,2.7,13.0,497.0,600.05,479.35
2016,5,4,9,0,339.0,298.0,2.6,13.0,534.0,636.58,504.8
2016,5,4,9,15,360.5,312.0,2.45,13.0,575.5,679.45,534.7
2016,5,4,9,30,382.0,326.0,2.3,13.0,617.0,721.88,563.6
2016,5,4,9,45,341.0,354.0,2.2,13.5,622.5,718.32,556.56
2016,5,4,10,0,300.0,382.0,2.1,14.0,628.0,711.57,547.71
2016,5,4,10,15,323.0,389.5,2.1,14.0,662.0,743.69,570.32
2016,5,4,10,30,346.0,397.0,2.1,14.0,696.0,774.73,591.66
2016,5,4,10,45,339.0,410.0,2.1,14.5,708.5,780.0,592.96
2016,5,4,11,0,332.0,423.0,2.1,15.0,721.0,783.47,593.31
2016,5,4,11,15,334.5,430.0,2.2,15.0,734.0,788.47,597.05
2016,5,4,11,30,337.0,437.0,2.3,15.0,747.0,791.73,599.62
2016,5,4,11,45,346.5,433.5,2.4,15.5,754.0,789.42,597.67
2016,5,4,12,0,356.0,430.0,2.5,16.0,761.0,785.35,594.56
2016,5,4,12,15,346.0,435.0,2.65,16.0,756.0,769.44,583.96
2016,5,4,12,30,336.0,440.0,2.8,16.0,751.0,752.36,572.54
2016,5,4,12,45,350.5,426.5,2.95,16.0,748.0,738.37,564.13
2016,5,4,13,0,365.0,413.0,3.1,16.0,745.0,722.56,554.25
2016,5,4,13,15,403.5,387.0,3.2,16.0,747.0,713.08,549.28
2016,5,4,13,30,442.0,361.0,3.3,16.0,749.0,703.04,543.59
2016,5,4,13,45,460.0,343.0,3.45,16.5,737.0,677.69,525.3
2016,5,4,14,0,478.0,325.0,3.6,17.0,725.0,649.9,504.96
2016,5,4,14,15,467.5,313.5,3.7,17.0,693.0,606.23,472.79
2016,5,4,14,30,457.0,302.0,3.8,17.0,661.0,562.59,440.09
2016,5,4,14,45,461.5,284.0,3.9,17.0,632.0,522.14,409.29
2016,5,4,15,0,466.0,266.0,4.0,17.0,603.0,480.63,376.85
2016,5,4,15,15,416.0,265.5,4.1,16.5,552.5,427.38,335.07
2016,5,4,15,30,366.0,265.0,4.2,16.0,502.0,381.06,298.22
2016,5,4,15,45,353.5,246.0,4.3,16.0,461.0,336.19,261.27
2016,5,4,16,0,341.0,227.0,4.4,16.0,420.0,292.64,224.81
2016,5,4,16,15,354.5,201.5,4.4,15.5,386.5,251.76,189.69
2016,5,4,16,30,368.0,176.0,4.4,15.0,353.0,209.59,153.38
2016,5,4,16,45,342.5,158.0,4.45,15.0,308.0,166.98,119.39
2016,5,4,17,0,317.0,140.0,4.5,15.0,263.0,127.61,91.37
2016,5,4,17,15,274.0,127.0,4.35,14.5,222.0,94.88,78.79
2016,5,4,17,30,231.0,114.0,4.2,14.0,181.0,86.05,71.21
2016,5,4,17,45,194.0,94.0,4.05,13.5,142.5,72.29,58.97
2016,5,4,18,0,157.0,74.0,3.9,13.0,104.0,57.99,45.96
2016,5,4,18,15,108.0,53.5,3.7,12.5,71.5,42.78,31.91
2016,5,4,18,30,59.0,33.0,3.5,12.0,39.0,28.25,17.69
2016,5,4,18,45,29.5,16.5,3.35,12.0,19.5,14.57,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.5,10.5,1.85,11.0,11.5,12.97,0.0
2016,5,5,5,30,31.0,21.0,2.1,11.0,23.0,31.63,9.19
2016,5,5,5,45,95.0,40.5,2.35,11.5,54.5,81.77,59.02
2016,5,5,6,0,159.0,60.0,2.6,12.0,86.0,132.01,103.05
2016,5,5,6,15,209.0,79.0,2.75,12.0,125.5,182.66,147.88
2016,5,5,6,30,259.0,98.0,2.9,12.0,165.0,238.56,196.87
2016,5,5,6,45,319.5,107.0,3.05,12.5,207.5,301.74,250.79
2016,5,5,7,0,380.0,116.0,3.2,13.0,250.0,363.44,302.44
2016,5,5,7,15,307.0,149.0,3.2,13.0,268.5,363.84,302.1
2016,5,5,7,30,234.0,182.0,3.2,13.0,287.0,365.88,302.14
2016,5,5,7,45,346.5,183.0,3.2,13.0,358.5,457.25,376.78
2016,5,5,8,0,459.0,184.0,3.2,13.0,430.0,569.72,465.28
2016,5,5,8,15,272.0,229.5,3.15,13.0,379.0,476.3,387.12
2016,5,5,8,30,85.0,275.0,3.1,13.0,328.0,355.54,286.54
2016,5,5,8,45,45.5,235.5,3.1,13.5,264.0,278.51,223.76
2016,5,5,9,0,6.0,196.0,3.1,14.0,200.0,192.88,153.1
2016,5,5,9,15,14.0,239.0,3.1,14.0,250.0,243.19,193.47
2016,5,5,9,30,22.0,282.0,3.1,14.0,300.0,294.02,233.35
2016,5,5,9,45,40.5,326.0,3.1,14.5,360.0,370.15,292.08
2016,5,5,10,0,59.0,370.0,3.1,15.0,420.0,434.62,340.49
2016,5,5,10,15,50.5,371.5,3.15,15.0,415.0,426.56,333.37
2016,5,5,10,30,42.0,373.0,3.2,15.0,410.0,418.21,326.4
2016,5,5,10,45,62.0,403.5,3.25,15.5,459.5,468.85,364.35
2016,5,5,11,0,82.0,434.0,3.3,16.0,509.0,518.94,401.03
2016,5,5,11,15,85.0,438.0,3.35,16.0,516.5,523.41,404.02
2016,5,5,11,30,88.0,442.0,3.4,16.0,524.0,527.4,406.93
2016,5,5,11,45,74.5,438.0,3.5,16.5,507.5,506.43,390.22
2016,5,5,12,0,61.0,434.0,3.6,17.0,491.0,485.53,373.7
2016,5,5,12,15,100.5,452.5,3.6,17.0,546.0,537.65,413.61
2016,5,5,12,30,140.0,471.0,3.6,17.0,601.0,594.32,455.9
2016,5,5,12,45,74.5,335.0,3.65,17.0,404.5,388.77,302.14
2016,5,5,13,0,9.0,199.0,3.7,17.0,208.0,194.44,150.73
2016,5,5,13,15,21.0,280.0,3.65,17.0,299.5,283.15,220.84
2016,5,5,13,30,33.0,361.0,3.6,17.0,391.0,366.63,285.01
2016,5,5,13,45,45.5,370.0,3.6,17.0,409.0,380.73,296.02
2016,5,5,14,0,58.0,379.0,3.6,17.0,427.0,393.3,306.05
2016,5,5,14,15,33.5,299.5,3.55,17.0,327.0,299.43,233.89
2016,5,5,14,30,9.0,220.0,3.5,17.0,227.0,209.26,163.42
2016,5,5,14,45,8.5,215.0,3.5,17.0,221.5,203.35,159.19
2016,5,5,15,0,8.0,210.0,3.5,17.0,216.0,197.46,154.79
2016,5,5,15,15,14.5,224.0,3.4,16.5,234.0,211.67,166.72
2016,5,5,15,30,21.0,238.0,3.3,16.0,252.0,224.51,177.49
2016,5,5,15,45,39.5,238.0,3.25,16.0,262.0,224.01,177.07
2016,5,5,16,0,58.0,238.0,3.2,16.0,272.0,224.07,176.81
2016,5,5,16,15,188.0,212.5,3.1,15.5,306.0,224.66,173.19
2016,5,5,16,30,318.0,187.0,3.0,15.0,340.0,209.16,154.75
2016,5,5,16,45,162.5,159.5,2.95,15.0,237.5,151.46,114.19
2016,5,5,17,0,7.0,132.0,2.9,15.0,135.0,117.07,93.01
2016,5,5,17,15,245.5,110.5,2.6,14.5,182.5,83.93,69.09
2016,5,5,17,30,484.0,89.0,2.3,14.0,230.0,63.95,51.59
2016,5,5,17,45,415.0,78.0,2.05,13.5,182.0,57.33,45.71
2016,5,5,18,0,346.0,67.0,1.8,13.0,134.0,50.39,39.29
2016,5,5,18,15,254.0,51.5,1.65,12.5,93.0,39.49,29.11
2016,5,5,18,30,162.0,36.0,1.5,12.0,52.0,28.11,17.81
2016,5,5,18,45,81.0,18.0,1.35,12.0,26.0,14.18,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.5,9.5,9.05,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,17.69,4.21
2016,5,6,5,45,29.0,39.5,2.1,10.5,44.5,50.73,35.61
2016,5,6,6,0,58.0,60.0,2.3,11.0,70.0,89.66,69.59
2016,5,6,6,15,84.0,82.5,2.25,11.0,102.0,128.33,103.61
2016,5,6,6,30,110.0,105.0,2.2,11.0,134.0,169.47,139.51
2016,5,6,6,45,138.5,123.0,2.2,11.0,167.5,208.98,173.61
2016,5,6,7,0,167.0,141.0,2.2,11.0,201.0,251.3,209.47
2016,5,6,7,15,143.5,165.0,2.2,11.0,222.5,270.51,224.74
2016,5,6,7,30,120.0,189.0,2.2,11.0,244.0,287.0,237.25
2016,5,6,7,45,60.0,136.0,2.2,11.5,163.5,179.08,146.93
2016,5,6,8,0,0.0,83.0,2.2,12.0,83.0,77.31,59.93
2016,5,6,8,15,17.5,165.0,2.25,12.0,176.5,171.91,139.02
2016,5,6,8,30,35.0,247.0,2.3,12.0,270.0,282.18,227.99
2016,5,6,8,45,24.5,241.0,2.35,12.0,257.5,255.26,205.22
2016,5,6,9,0,14.0,235.0,2.4,12.0,245.0,239.43,191.77
2016,5,6,9,15,7.0,186.0,2.4,12.0,191.0,183.58,146.28
2016,5,6,9,30,0.0,137.0,2.4,12.0,137.0,129.02,101.46
2016,5,6,9,45,2.0,152.0,2.45,12.5,154.0,145.42,114.63
2016,5,6,10,0,4.0,167.0,2.5,13.0,171.0,161.89,127.6
2016,5,6,10,15,11.5,236.5,2.5,13.0,247.0,237.2,187.84
2016,5,6,10,30,19.0,306.0,2.5,13.0,323.0,313.29,247.21
2016,5,6,10,45,24.0,333.5,2.5,13.5,355.5,345.13,270.92
2016,5,6,11,0,29.0,361.0,2.5,14.0,388.0,389.16,303.73
2016,5,6,11,15,20.0,297.5,2.45,14.0,316.5,304.1,238.04
2016,5,6,11,30,11.0,234.0,2.4,14.0,245.0,232.78,182.39
2016,5,6,11,45,20.0,303.5,2.4,14.0,323.0,308.39,241.68
2016,5,6,12,0,29.0,373.0,2.4,14.0,401.0,393.05,306.12
2016,5,6,12,15,21.0,313.0,2.4,14.0,333.0,316.49,247.24
2016,5,6,12,30,13.0,253.0,2.4,14.0,265.0,250.55,196.23
2016,5,6,12,45,13.0,250.0,2.4,14.0,262.0,246.87,193.62
2016,5,6,13,0,13.0,247.0,2.4,14.0,259.0,243.15,190.79
2016,5,6,13,15,23.5,306.0,2.35,14.0,327.5,309.86,243.06
2016,5,6,13,30,34.0,365.0,2.3,14.0,396.0,371.07,290.0
2016,5,6,13,45,20.0,273.5,2.3,14.5,291.5,270.03,211.53
2016,5,6,14,0,6.0,182.0,2.3,15.0,187.0,173.84,135.69
2016,5,6,14,15,3.5,166.5,2.25,15.0,170.0,157.29,122.78
2016,5,6,14,30,1.0,151.0,2.2,15.0,153.0,141.04,109.89
2016,5,6,14,45,0.5,150.5,2.15,15.0,151.5,140.03,109.3
2016,5,6,15,0,0.0,150.0,2.1,15.0,150.0,139.04,108.72
2016,5,6,15,15,0.5,157.0,2.0,15.0,157.5,145.29,114.03
2016,5,6,15,30,1.0,164.0,1.9,15.0,165.0,151.29,119.14
2016,5,6,15,45,9.5,183.5,1.8,15.0,189.5,170.71,135.01
2016,5,6,16,0,18.0,203.0,1.7,15.0,214.0,188.1,149.06
2016,5,6,16,15,9.0,159.5,1.55,14.5,165.0,146.64,116.17
2016,5,6,16,30,0.0,116.0,1.4,14.0,116.0,106.31,83.89
2016,5,6,16,45,27.0,134.5,1.25,14.0,145.0,120.49,94.82
2016,5,6,17,0,54.0,153.0,1.1,14.0,174.0,130.84,102.94
2016,5,6,17,15,43.0,132.0,1.0,13.5,147.5,108.57,90.86
2016,5,6,17,30,32.0,111.0,0.9,13.0,121.0,92.23,76.78
2016,5,6,17,45,22.5,89.5,0.8,13.0,96.0,75.56,61.94
2016,5,6,18,0,13.0,68.0,0.7,13.0,71.0,60.19,47.98
2016,5,6,18,15,6.5,48.0,0.75,12.5,49.5,43.1,32.34
2016,5,6,18,30,0.0,28.0,0.8,12.0,28.0,25.79,16.05
2016,5,6,18,45,0.0,14.0,0.85,11.5,14.0,12.99,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,15.0,2.1,10.5,15.0,13.9,5.91
2016,5,7,6,0,0.0,24.0,2.4,11.0,24.0,22.26,13.38
2016,5,7,6,15,0.0,34.5,2.45,11.0,34.5,32.02,22.03
2016,5,7,6,30,0.0,45.0,2.5,11.0,45.0,41.8,30.62
2016,5,7,6,45,0.0,56.5,2.55,11.5,56.5,52.53,39.83
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,63.26,48.87
2016,5,7,7,15,6.0,112.5,2.65,12.0,115.0,111.16,89.52
2016,5,7,7,30,12.0,157.0,2.7,12.0,162.0,160.69,130.76
2016,5,7,7,45,58.5,196.5,2.75,12.5,227.5,244.44,200.12
2016,5,7,8,0,105.0,236.0,2.8,13.0,293.0,324.79,264.84
2016,5,7,8,15,52.5,182.0,2.8,13.0,210.5,225.31,182.77
2016,5,7,8,30,0.0,128.0,2.8,13.0,128.0,120.63,95.15
2016,5,7,8,45,0.0,97.5,2.85,13.5,97.5,91.02,70.44
2016,5,7,9,0,0.0,67.0,2.9,14.0,67.0,62.45,46.52
2016,5,7,9,15,0.0,87.5,2.85,14.0,87.5,81.64,62.29
2016,5,7,9,30,0.0,108.0,2.8,14.0,108.0,101.14,78.13
2016,5,7,9,45,0.0,100.5,2.8,14.5,100.5,94.02,72.0
2016,5,7,10,0,0.0,93.0,2.8,15.0,93.0,86.95,65.98
2016,5,7,10,15,0.0,78.5,2.8,15.0,78.5,73.34,54.79
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,59.79,43.65
2016,5,7,10,45,0.0,74.5,2.8,15.5,74.5,69.64,51.56
2016,5,7,11,0,0.0,85.0,2.8,16.0,85.0,79.57,59.46
2016,5,7,11,15,0.0,75.5,2.75,16.0,75.5,70.64,52.17
2016,5,7,11,30,0.0,66.0,2.7,16.0,66.0,61.73,44.91
2016,5,7,11,45,0.0,73.0,2.65,16.0,73.0,68.32,50.26
2016,5,7,12,0,0.0,80.0,2.6,16.0,80.0,74.91,55.59
2016,5,7,12,15,0.0,92.0,2.55,16.0,92.0,86.18,64.71
2016,5,7,12,30,0.0,104.0,2.5,16.0,104.0,97.44,73.79
2016,5,7,12,45,4.5,153.0,2.5,16.0,157.5,147.53,114.14
2016,5,7,13,0,9.0,202.0,2.5,16.0,211.0,197.24,153.63
2016,5,7,13,15,6.0,177.5,2.5,16.0,183.5,171.14,132.88
2016,5,7,13,30,3.0,153.0,2.5,16.0,156.0,145.39,112.45
2016,5,7,13,45,1.5,115.5,2.55,16.0,117.0,109.03,83.39
2016,5,7,14,0,0.0,78.0,2.6,16.0,78.0,72.86,54.18
2016,5,7,14,15,0.0,91.0,2.6,16.0,91.0,84.99,64.17
2016,5,7,14,30,0.0,104.0,2.6,16.0,104.0,97.02,74.06
2016,5,7,14,45,5.0,164.0,2.65,16.0,167.5,154.97,121.11
2016,5,7,15,0,10.0,224.0,2.7,16.0,231.0,211.04,166.04
2016,5,7,15,15,15.5,231.0,2.65,15.5,241.5,218.33,172.32
2016,5,7,15,30,21.0,238.0,2.6,15.0,252.0,224.56,177.86
2016,5,7,15,45,14.5,210.5,2.6,15.0,220.0,195.87,155.27
2016,5,7,16,0,8.0,183.0,2.6,15.0,188.0,168.16,133.42
2016,5,7,16,15,8.0,172.5,2.55,15.0,177.0,157.39,125.04
2016,5,7,16,30,8.0,162.0,2.5,15.0,166.0,146.53,116.51
2016,5,7,16,45,4.0,112.0,2.5,15.0,114.0,102.61,80.71
2016,5,7,17,0,0.0,62.0,2.5,15.0,62.0,57.66,43.41
2016,5,7,17,15,0.0,52.5,2.4,14.5,52.5,48.79,38.01
2016,5,7,17,30,0.0,43.0,2.3,14.0,43.0,39.93,30.22
2016,5,7,17,45,0.0,34.0,2.2,13.5,34.0,31.55,22.72
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,23.18,15.12
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,16.22,8.69
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,9.26,2.19
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,22.81,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,65.47,33.91
2016,5,8,5,45,211.5,40.5,1.55,11.5,70.5,122.89,90.61
2016,5,8,6,0,311.0,56.0,1.8,12.0,108.0,188.76,147.99
2016,5,8,6,15,155.5,55.5,1.85,12.0,81.5,131.34,105.38
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,51.14,38.45
2016,5,8,6,45,0.0,69.0,1.95,12.5,69.0,64.55,49.95
2016,5,8,7,0,0.0,83.0,2.0,13.0,83.0,78.05,61.24
2016,5,8,7,15,7.5,122.0,1.95,13.0,125.5,121.85,98.09
2016,5,8,7,30,15.0,161.0,1.9,13.0,168.0,166.84,135.2
2016,5,8,7,45,42.0,195.5,1.85,13.5,218.0,231.21,187.59
2016,5,8,8,0,69.0,230.0,1.8,14.0,268.0,290.27,234.34
2016,5,8,8,15,36.5,205.0,1.8,14.0,225.5,237.25,190.4
2016,5,8,8,30,4.0,180.0,1.8,14.0,183.0,175.65,139.45
2016,5,8,8,45,42.0,249.0,1.8,14.5,279.0,289.67,230.95
2016,5,8,9,0,80.0,318.0,1.8,15.0,375.0,399.15,314.87
2016,5,8,9,15,89.0,340.5,1.85,15.0,406.5,432.31,338.96
2016,5,8,9,30,98.0,363.0,1.9,15.0,438.0,465.45,363.25
2016,5,8,9,45,52.0,274.0,2.0,15.5,314.0,325.49,255.28
2016,5,8,10,0,6.0,185.0,2.1,16.0,190.0,181.34,141.12
2016,5,8,10,15,9.0,214.0,2.2,16.0,221.5,212.54,166.06
2016,5,8,10,30,12.0,243.0,2.3,16.0,253.0,243.78,190.36
2016,5,8,10,45,16.0,283.5,2.4,16.5,298.0,287.32,223.57
2016,5,8,11,0,20.0,324.0,2.5,17.0,343.0,330.78,256.18
2016,5,8,11,15,143.5,391.0,2.6,17.0,524.5,544.22,419.54
2016,5,8,11,30,267.0,458.0,2.7,17.0,706.0,742.43,562.86
2016,5,8,11,45,259.5,463.0,2.8,17.0,705.0,732.65,554.48
2016,5,8,12,0,252.0,468.0,2.9,17.0,704.0,721.7,546.9
2016,5,8,12,15,183.5,468.0,2.95,17.0,639.5,639.33,486.68
2016,5,8,12,30,115.0,468.0,3.0,17.0,575.0,567.47,433.29
2016,5,8,12,45,289.5,424.0,3.1,17.0,690.0,680.12,521.0
2016,5,8,13,0,464.0,380.0,3.2,17.0,805.0,780.46,596.5
2016,5,8,13,15,254.5,383.5,3.25,17.0,616.0,584.43,450.77
2016,5,8,13,30,45.0,387.0,3.3,17.0,427.0,400.28,309.28
2016,5,8,13,45,46.5,375.0,3.35,17.0,415.5,385.8,299.41
2016,5,8,14,0,48.0,363.0,3.4,17.0,404.0,371.23,288.76
2016,5,8,14,15,442.0,247.0,3.45,17.0,598.5,529.39,417.28
2016,5,8,14,30,836.0,131.0,3.5,17.0,793.0,648.42,509.48
2016,5,8,14,45,830.5,126.0,3.55,17.0,757.0,597.27,468.75
2016,5,8,15,0,825.0,121.0,3.6,17.0,721.0,545.05,427.03
2016,5,8,15,15,811.0,118.0,3.6,16.5,679.0,489.74,382.28
2016,5,8,15,30,797.0,115.0,3.6,16.0,637.0,434.69,336.25
2016,5,8,15,45,779.5,111.0,3.65,16.0,591.0,377.99,287.1
2016,5,8,16,0,762.0,107.0,3.7,16.0,545.0,322.46,237.86
2016,5,8,16,15,738.0,103.0,3.7,15.5,496.0,262.7,185.39
2016,5,8,16,30,714.0,99.0,3.7,15.0,447.0,208.94,138.42
2016,5,8,16,45,685.5,92.5,3.75,15.0,396.5,155.18,94.33
2016,5,8,17,0,657.0,86.0,3.8,15.0,346.0,104.79,59.58
2016,5,8,17,15,613.0,79.5,3.7,14.5,295.0,57.79,45.97
2016,5,8,17,30,569.0,73.0,3.6,14.0,244.0,50.94,40.03
2016,5,8,17,45,514.0,64.0,3.55,13.5,195.5,46.18,35.8
2016,5,8,18,0,459.0,55.0,3.5,13.0,147.0,41.13,31.11
2016,5,8,18,15,364.0,44.5,3.3,12.5,104.0,34.34,24.68
2016,5,8,18,30,269.0,34.0,3.1,12.0,61.0,27.17,17.43
2016,5,8,18,45,134.5,17.0,2.95,12.0,30.5,13.29,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,24.41,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,65.42,36.13
2016,5,9,5,45,217.0,44.0,2.55,9.5,75.0,128.84,96.45
2016,5,9,6,0,321.0,60.0,2.8,10.0,114.0,197.25,156.47
2016,5,9,6,15,396.5,71.5,2.8,10.0,161.5,260.0,212.63
2016,5,9,6,30,472.0,83.0,2.8,10.0,209.0,330.73,274.75
2016,5,9,6,45,236.0,97.0,2.85,10.5,160.0,237.35,198.55
2016,5,9,7,0,0.0,111.0,2.9,11.0,111.0,106.77,85.99
2016,5,9,7,15,2.5,130.5,2.9,11.0,132.0,127.47,103.48
2016,5,9,7,30,5.0,150.0,2.9,11.0,153.0,148.39,120.72
2016,5,9,7,45,14.5,176.5,2.9,11.5,184.5,181.88,148.14
2016,5,9,8,0,24.0,203.0,2.9,12.0,216.0,216.14,175.7
2016,5,9,8,15,40.0,235.0,2.9,12.0,259.0,272.92,221.55
2016,5,9,8,30,56.0,267.0,2.9,12.0,302.0,321.38,259.93
2016,5,9,8,45,52.5,283.0,2.9,12.5,318.0,335.91,269.92
2016,5,9,9,0,49.0,299.0,2.9,13.0,334.0,350.03,279.6
2016,5,9,9,15,96.5,335.5,2.9,13.5,409.0,433.53,344.6
2016,5,9,9,30,144.0,372.0,2.9,14.0,484.0,531.89,418.54
2016,5,9,9,45,196.5,385.5,2.95,14.5,545.0,598.17,467.45
2016,5,9,10,0,249.0,399.0,3.0,15.0,606.0,678.34,525.39
2016,5,9,10,15,334.0,382.0,3.05,15.0,669.0,745.3,575.31
2016,5,9,10,30,419.0,365.0,3.1,15.0,732.0,823.65,632.28
2016,5,9,10,45,665.0,245.5,3.15,15.5,842.5,950.02,725.82
2016,5,9,11,0,911.0,126.0,3.2,16.0,953.0,1055.85,794.81
2016,5,9,11,15,913.5,126.5,3.25,16.0,965.5,1053.76,792.34
2016,5,9,11,30,916.0,127.0,3.3,16.0,978.0,1048.09,788.64
2016,5,9,11,45,916.0,128.0,3.35,16.5,983.0,1036.89,779.91
2016,5,9,12,0,916.0,129.0,3.4,17.0,988.0,1022.24,769.01
2016,5,9,12,15,915.5,128.5,3.45,17.0,985.5,1002.28,756.08
2016,5,9,12,30,915.0,128.0,3.5,17.0,983.0,979.08,741.01
2016,5,9,12,45,911.5,128.5,3.6,17.0,972.5,950.99,722.93
2016,5,9,13,0,908.0,129.0,3.7,17.0,962.0,920.01,702.76
2016,5,9,13,15,904.5,128.0,3.75,17.0,944.5,884.88,679.27
2016,5,9,13,30,901.0,127.0,3.8,17.0,927.0,847.18,653.81
2016,5,9,13,45,894.5,126.0,3.9,17.0,902.0,804.78,625.01
2016,5,9,14,0,888.0,125.0,4.0,17.0,877.0,760.39,594.43
2016,5,9,14,15,880.5,123.5,4.0,17.0,845.5,713.06,559.4
2016,5,9,14,30,873.0,122.0,4.0,17.0,814.0,664.25,521.96
2016,5,9,14,45,863.0,119.5,4.05,17.0,776.5,611.83,480.99
2016,5,9,15,0,853.0,117.0,4.1,17.0,739.0,556.66,436.83
2016,5,9,15,15,839.5,114.0,4.05,16.5,696.5,500.19,390.91
2016,5,9,15,30,826.0,111.0,4.0,16.0,654.0,443.88,343.63
2016,5,9,15,45,808.5,107.5,3.95,16.0,607.5,386.07,293.28
2016,5,9,16,0,791.0,104.0,3.9,16.0,561.0,329.39,242.82
2016,5,9,16,15,767.5,100.0,3.8,15.5,511.0,272.15,192.1
2016,5,9,16,30,744.0,96.0,3.7,15.0,461.0,212.94,140.49
2016,5,9,16,45,710.0,91.5,3.65,15.0,408.5,158.37,95.83
2016,5,9,17,0,676.0,87.0,3.6,15.0,356.0,107.76,61.12
2016,5,9,17,15,631.5,81.0,3.45,14.5,304.0,60.02,47.94
2016,5,9,17,30,587.0,75.0,3.3,14.0,252.0,52.49,41.41
2016,5,9,17,45,517.5,67.5,3.2,13.5,201.5,49.05,38.37
2016,5,9,18,0,448.0,60.0,3.1,13.0,151.0,45.46,34.99
2016,5,9,18,15,350.5,48.5,3.0,12.5,107.5,37.9,27.86
2016,5,9,18,30,253.0,37.0,2.9,12.0,64.0,28.77,18.9
2016,5,9,18,45,126.5,18.5,2.8,11.5,32.0,14.47,1.02
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,27.93,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,79.33,46.25
2016,5,10,5,45,265.5,40.5,2.85,10.5,79.0,139.63,104.13
2016,5,10,6,0,378.0,54.0,3.1,11.0,119.0,212.95,168.33
2016,5,10,6,15,201.0,76.0,3.05,11.5,111.5,175.29,142.48
2016,5,10,6,30,24.0,98.0,3.0,12.0,104.0,112.74,91.06
2016,5,10,6,45,32.5,118.5,3.0,12.5,129.0,139.59,113.92
2016,5,10,7,0,41.0,139.0,3.0,13.0,154.0,167.2,136.87
2016,5,10,7,15,68.0,165.5,2.85,13.5,195.0,214.11,175.63
2016,5,10,7,30,95.0,192.0,2.7,14.0,236.0,263.36,215.46
2016,5,10,7,45,107.5,216.5,2.6,14.5,271.5,301.98,245.58
2016,5,10,8,0,120.0,241.0,2.5,15.0,307.0,351.97,283.95
2016,5,10,8,15,455.5,179.0,2.35,15.5,462.0,579.38,465.54
2016,5,10,8,30,791.0,117.0,2.2,16.0,617.0,810.62,633.09
2016,5,10,8,45,809.5,119.0,2.1,16.5,661.5,854.59,657.91
2016,5,10,9,0,828.0,121.0,2.0,17.0,706.0,896.87,682.71
2016,5,10,9,15,840.0,123.5,2.0,17.5,746.0,931.7,703.04
2016,5,10,9,30,852.0,126.0,2.0,18.0,786.0,963.99,721.51
2016,5,10,9,45,852.0,133.5,2.0,18.5,817.0,987.42,733.99
2016,5,10,10,0,852.0,141.0,2.0,19.0,848.0,1007.43,744.3
2016,5,10,10,15,859.0,142.5,2.0,19.5,875.5,1024.46,752.7
2016,5,10,10,30,866.0,144.0,2.0,20.0,903.0,1028.81,753.02
2016,5,10,10,45,875.0,143.0,2.05,20.5,924.5,1038.55,757.71
2016,5,10,11,0,884.0,142.0,2.1,21.0,946.0,1044.89,760.25
2016,5,10,11,15,887.5,143.0,2.15,21.0,959.5,1044.24,759.93
2016,5,10,11,30,891.0,144.0,2.2,21.0,973.0,1040.09,757.55
2016,5,10,11,45,895.5,142.0,2.3,21.5,979.5,1030.49,750.94
2016,5,10,12,0,900.0,140.0,2.4,22.0,986.0,1017.45,742.21
2016,5,10,12,15,900.0,139.5,2.45,22.0,984.0,998.19,730.41
2016,5,10,12,30,900.0,139.0,2.5,22.0,982.0,975.73,716.58
2016,5,10,12,45,904.0,135.0,2.55,22.0,973.5,950.45,700.89
2016,5,10,13,0,908.0,131.0,2.6,22.0,965.0,921.97,683.03
2016,5,10,13,15,904.5,130.0,2.65,22.0,947.5,886.87,660.64
2016,5,10,13,30,901.0,129.0,2.7,22.0,930.0,849.2,636.36
2016,5,10,13,45,898.5,126.0,2.75,22.5,906.5,808.05,608.27
2016,5,10,14,0,896.0,123.0,2.8,23.0,883.0,764.6,578.38
2016,5,10,14,15,888.5,121.0,2.85,22.5,851.5,716.54,545.72
2016,5,10,14,30,881.0,119.0,2.9,22.0,820.0,666.99,510.35
2016,5,10,14,45,874.5,115.5,2.95,22.0,783.5,615.4,471.43
2016,5,10,15,0,868.0,112.0,3.0,22.0,747.0,562.68,430.46
2016,5,10,15,15,854.5,109.5,3.05,21.5,704.0,503.84,384.39
2016,5,10,15,30,841.0,107.0,3.1,21.0,661.0,447.24,338.34
2016,5,10,15,45,826.5,102.5,3.2,21.0,614.5,388.9,288.93
2016,5,10,16,0,812.0,98.0,3.3,21.0,568.0,331.33,238.9
2016,5,10,16,15,789.0,94.0,3.35,20.5,518.0,273.08,188.37
2016,5,10,16,30,766.0,90.0,3.4,20.0,468.0,217.06,140.21
2016,5,10,16,45,737.5,85.0,3.5,19.5,416.0,161.94,95.82
2016,5,10,17,0,709.0,80.0,3.6,19.0,364.0,105.5,56.84
2016,5,10,17,15,666.5,74.5,3.65,18.0,311.5,56.28,36.84
2016,5,10,17,30,624.0,69.0,3.7,17.0,259.0,47.58,36.57
2016,5,10,17,45,564.0,61.5,3.8,16.5,208.5,43.92,33.36
2016,5,10,18,0,504.0,54.0,3.9,16.0,158.0,40.05,29.79
2016,5,10,18,15,408.5,44.0,4.0,15.5,113.0,33.65,23.81
2016,5,10,18,30,313.0,34.0,4.1,15.0,68.0,26.91,17.15
2016,5,10,18,45,156.5,17.0,4.2,14.5,34.0,13.09,1.2
2016,5,10,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,22.0,35.16,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,44.0,99.44,60.15
2016,5,11,5,45,337.5,37.5,3.0,10.5,85.0,160.46,119.82
2016,5,11,6,0,445.0,49.0,3.2,11.0,126.0,232.84,183.98
2016,5,11,6,15,516.0,57.0,3.15,11.5,175.5,297.67,242.11
2016,5,11,6,30,587.0,65.0,3.1,12.0,225.0,369.57,304.76
2016,5,11,6,45,349.0,106.5,3.1,12.5,207.0,317.45,263.58
2016,5,11,7,0,111.0,148.0,3.1,13.0,189.0,226.17,186.51
2016,5,11,7,15,135.5,171.5,3.05,13.5,229.0,272.16,224.38
2016,5,11,7,30,160.0,195.0,3.0,14.0,269.0,320.1,262.66
2016,5,11,7,45,213.5,213.5,2.95,14.5,324.0,385.08,314.3
2016,5,11,8,0,267.0,232.0,2.9,15.0,379.0,465.07,376.1
2016,5,11,8,15,551.5,167.5,2.9,15.0,506.0,643.7,517.8
2016,5,11,8,30,836.0,103.0,2.9,15.0,633.0,832.8,655.46
2016,5,11,8,45,847.0,107.5,2.9,15.5,677.0,874.45,680.45
2016,5,11,9,0,858.0,112.0,2.9,16.0,721.0,913.86,704.73
2016,5,11,9,15,869.0,114.5,2.9,16.5,760.5,940.96,720.24
2016,5,11,9,30,880.0,117.0,2.9,17.0,800.0,972.69,738.9
2016,5,11,9,45,883.0,122.5,2.95,17.5,832.5,997.04,752.83
2016,5,11,10,0,886.0,128.0,3.0,18.0,865.0,1018.05,764.56
2016,5,11,10,15,892.5,129.5,3.0,18.0,892.5,1034.92,774.59
2016,5,11,10,30,899.0,131.0,3.0,18.0,920.0,1048.4,782.49
2016,5,11,10,45,901.5,133.5,3.0,18.5,940.0,1055.42,784.76
2016,5,11,11,0,904.0,136.0,3.0,19.0,960.0,1058.85,784.85
2016,5,11,11,15,907.0,136.5,3.05,19.0,972.5,1057.18,783.7
2016,5,11,11,30,910.0,137.0,3.1,19.0,985.0,1051.96,780.39
2016,5,11,11,45,912.5,136.0,3.2,19.0,990.5,1041.23,774.02
2016,5,11,12,0,915.0,135.0,3.3,19.0,996.0,1027.04,765.45
2016,5,11,12,15,914.5,134.5,3.35,19.0,993.5,1007.09,752.68
2016,5,11,12,30,914.0,134.0,3.4,19.0,991.0,983.91,737.81
2016,5,11,12,45,918.5,129.0,3.5,19.5,982.5,957.83,719.94
2016,5,11,13,0,923.0,124.0,3.6,20.0,974.0,928.49,699.83
2016,5,11,13,15,919.5,123.0,3.65,20.0,956.0,893.0,676.46
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,854.9,651.14
2016,5,11,13,45,911.5,120.0,3.8,20.0,913.0,812.67,622.91
2016,5,11,14,0,907.0,118.0,3.9,20.0,888.0,768.25,592.8
2016,5,11,14,15,899.0,116.5,3.95,20.0,856.5,719.92,558.05
2016,5,11,14,30,891.0,115.0,4.0,20.0,825.0,670.11,520.51
2016,5,11,14,45,880.5,113.0,4.05,20.0,787.0,617.14,479.62
2016,5,11,15,0,870.0,111.0,4.1,20.0,749.0,563.4,436.97
2016,5,11,15,15,856.5,108.0,4.05,19.5,706.0,506.83,391.51
2016,5,11,15,30,843.0,105.0,4.0,19.0,663.0,446.96,342.1
2016,5,11,15,45,825.5,102.0,4.0,19.0,616.0,388.8,292.02
2016,5,11,16,0,808.0,99.0,4.0,19.0,569.0,331.73,241.75
2016,5,11,16,15,785.5,95.0,3.95,18.5,518.5,273.88,190.95
2016,5,11,16,30,763.0,91.0,3.9,18.0,468.0,218.2,142.53
2016,5,11,16,45,733.5,86.0,3.85,17.5,416.5,163.16,97.76
2016,5,11,17,0,704.0,81.0,3.8,17.0,365.0,106.86,58.35
2016,5,11,17,15,661.5,75.5,3.6,16.5,312.5,57.93,37.79
2016,5,11,17,30,619.0,70.0,3.4,16.0,260.0,48.24,37.31
2016,5,11,17,45,560.0,62.5,3.2,15.5,209.5,44.61,34.13
2016,5,11,18,0,501.0,55.0,3.0,15.0,159.0,40.78,30.59
2016,5,11,18,15,408.0,45.0,2.75,14.0,114.5,34.42,24.69
2016,5,11,18,30,315.0,35.0,2.5,13.0,70.0,27.72,18.11
2016,5,11,18,45,157.5,17.5,2.3,12.5,35.0,13.45,2.21
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.0,14.5,2.4,9.5,21.0,29.34,0.0
2016,5,12,5,30,156.0,29.0,2.7,10.0,42.0,83.6,52.11
2016,5,12,5,45,253.5,43.5,3.0,10.5,81.5,139.59,104.9
2016,5,12,6,0,351.0,58.0,3.3,11.0,121.0,206.32,163.64
2016,5,12,6,15,422.5,69.0,3.35,11.0,168.5,268.66,219.53
2016,5,12,6,30,494.0,80.0,3.4,11.0,216.0,341.57,283.39
2016,5,12,6,45,352.5,112.5,3.45,11.5,219.5,326.11,272.0
2016,5,12,7,0,211.0,145.0,3.5,12.0,223.0,289.28,240.86
2016,5,12,7,15,269.0,160.5,3.5,12.5,275.5,352.92,293.47
2016,5,12,7,30,327.0,176.0,3.5,13.0,328.0,421.51,348.57
2016,5,12,7,45,523.0,149.0,3.55,13.5,424.0,558.23,458.51
2016,5,12,8,0,719.0,122.0,3.6,14.0,520.0,705.79,571.78
2016,5,12,8,15,740.5,126.0,3.55,14.0,567.5,755.52,605.99
2016,5,12,8,30,762.0,130.0,3.5,14.0,615.0,804.47,639.69
2016,5,12,8,45,781.0,132.5,3.45,14.5,659.5,844.65,665.29
2016,5,12,9,0,800.0,135.0,3.4,15.0,704.0,887.07,692.11
2016,5,12,9,15,812.5,137.5,3.35,15.5,742.5,921.58,712.93
2016,5,12,9,30,825.0,140.0,3.3,16.0,781.0,953.65,731.84
2016,5,12,9,45,841.0,138.5,3.3,16.5,816.0,982.1,748.46
2016,5,12,10,0,857.0,137.0,3.3,17.0,851.0,1007.81,763.14
2016,5,12,10,15,863.5,138.5,3.3,17.0,878.0,1015.33,766.98
2016,5,12,10,30,870.0,140.0,3.3,17.0,905.0,1028.5,774.91
2016,5,12,10,45,874.5,141.0,3.35,17.5,925.0,1035.77,777.88
2016,5,12,11,0,879.0,142.0,3.4,18.0,945.0,1039.62,778.72
2016,5,12,11,15,882.0,143.0,3.4,18.0,957.5,1038.49,777.45
2016,5,12,11,30,885.0,144.0,3.4,18.0,970.0,1033.89,774.05
2016,5,12,11,45,885.0,145.0,3.4,18.5,974.5,1022.9,765.06
2016,5,12,12,0,885.0,146.0,3.4,19.0,979.0,1008.58,754.03
2016,5,12,12,15,884.0,146.0,3.45,19.0,976.5,989.12,741.49
2016,5,12,12,30,883.0,146.0,3.5,19.0,974.0,966.57,726.91
2016,5,12,12,45,861.0,158.0,3.55,19.0,958.5,939.71,709.4
2016,5,12,13,0,839.0,170.0,3.6,19.0,943.0,904.24,685.93
2016,5,12,13,15,834.5,169.0,3.65,19.0,925.5,869.43,662.81
2016,5,12,13,30,830.0,168.0,3.7,19.0,908.0,832.35,637.92
2016,5,12,13,45,824.0,165.5,3.8,19.0,883.5,790.63,609.74
2016,5,12,14,0,818.0,163.0,3.9,19.0,859.0,747.12,578.91
2016,5,12,14,15,809.0,160.5,3.95,18.5,828.0,700.01,545.16
2016,5,12,14,30,800.0,158.0,4.0,18.0,797.0,651.79,509.65
2016,5,12,14,45,792.0,153.0,4.05,18.0,761.0,601.02,470.32
2016,5,12,15,0,784.0,148.0,4.1,18.0,725.0,549.52,429.35
2016,5,12,15,15,768.5,144.5,4.1,17.5,682.5,495.27,385.75
2016,5,12,15,30,753.0,141.0,4.1,17.0,640.0,438.08,338.59
2016,5,12,15,45,739.5,134.0,4.15,17.0,595.5,382.29,290.61
2016,5,12,16,0,726.0,127.0,4.2,17.0,551.0,327.31,242.27
2016,5,12,16,15,700.0,122.0,4.2,16.5,501.5,271.91,193.84
2016,5,12,16,30,674.0,117.0,4.2,16.0,452.0,219.19,148.18
2016,5,12,16,45,647.5,109.0,4.2,16.0,402.0,166.81,105.11
2016,5,12,17,0,621.0,101.0,4.2,16.0,352.0,117.62,70.4
2016,5,12,17,15,575.5,93.5,4.15,15.5,301.0,71.89,49.87
2016,5,12,17,30,530.0,86.0,4.1,15.0,250.0,61.1,48.88
2016,5,12,17,45,472.0,75.5,4.1,14.5,201.5,55.47,43.92
2016,5,12,18,0,414.0,65.0,4.1,14.0,153.0,48.41,37.5
2016,5,12,18,15,324.0,52.5,4.0,13.5,110.0,39.88,29.57
2016,5,12,18,30,234.0,40.0,3.9,13.0,67.0,31.0,20.98
2016,5,12,18,45,117.0,24.0,3.85,12.5,37.5,18.84,6.21
2016,5,12,19,0,0.0,8.0,3.8,12.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,3.75,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,15.0,2.9,9.0,22.5,32.9,0.0
2016,5,13,5,30,186.0,30.0,3.2,9.0,45.0,92.98,59.61
2016,5,13,5,45,293.5,43.0,3.5,9.5,86.5,151.55,114.54
2016,5,13,6,0,401.0,56.0,3.8,10.0,128.0,224.4,178.85
2016,5,13,6,15,285.0,82.5,3.9,10.0,142.0,225.67,185.49
2016,5,13,6,30,169.0,109.0,4.0,10.0,156.0,201.26,167.49
2016,5,13,6,45,195.0,127.0,4.1,10.5,192.0,250.41,209.76
2016,5,13,7,0,221.0,145.0,4.2,11.0,228.0,295.02,247.29
2016,5,13,7,15,172.0,171.0,4.15,11.5,241.5,294.36,245.42
2016,5,13,7,30,123.0,197.0,4.1,12.0,255.0,296.88,245.52
2016,5,13,7,45,212.5,212.0,4.1,12.5,325.0,382.35,315.75
2016,5,13,8,0,302.0,227.0,4.1,13.0,395.0,485.94,398.09
2016,5,13,8,15,348.5,238.5,4.05,13.0,448.5,546.91,445.19
2016,5,13,8,30,395.0,250.0,4.0,13.0,502.0,610.26,493.41
2016,5,13,8,45,330.0,287.0,4.0,13.5,507.5,606.3,486.01
2016,5,13,9,0,265.0,324.0,4.0,14.0,513.0,596.8,474.7
2016,5,13,9,15,563.0,226.0,4.0,14.5,656.0,785.34,621.74
2016,5,13,9,30,861.0,128.0,4.0,15.0,799.0,974.63,754.89
2016,5,13,9,45,877.0,125.5,4.05,15.5,834.5,994.31,764.65
2016,5,13,10,0,893.0,123.0,4.1,16.0,870.0,1019.47,779.58
