Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,899.0,124.5,4.2,16.0,896.5,1035.93,790.29
2016,5,13,10,30,905.0,126.0,4.3,16.0,923.0,1049.0,798.85
2016,5,13,10,45,910.5,126.0,4.45,16.0,943.5,1056.51,804.53
2016,5,13,11,0,916.0,126.0,4.6,16.0,964.0,1060.49,808.08
2016,5,13,11,15,918.5,126.5,4.75,16.0,976.0,1058.39,807.58
2016,5,13,11,30,921.0,127.0,4.9,16.0,988.0,1052.7,804.73
2016,5,13,11,45,924.5,125.0,5.05,16.5,993.5,1041.96,796.89
2016,5,13,12,0,928.0,123.0,5.2,17.0,999.0,1027.72,786.7
2016,5,13,12,15,927.5,123.0,5.35,16.5,996.5,1008.18,775.87
2016,5,13,12,30,927.0,123.0,5.5,16.0,994.0,985.37,762.65
2016,5,13,12,45,924.0,123.0,5.65,16.0,983.5,957.13,743.97
2016,5,13,13,0,921.0,123.0,5.8,16.0,973.0,925.96,723.05
2016,5,13,13,15,917.5,122.0,5.85,16.0,955.5,890.65,698.42
2016,5,13,13,30,914.0,121.0,5.9,16.0,938.0,852.73,671.76
2016,5,13,13,45,912.0,118.0,6.0,16.0,914.0,811.68,642.81
2016,5,13,14,0,910.0,115.0,6.1,16.0,890.0,768.27,611.81
2016,5,13,14,15,903.0,113.5,6.1,15.5,859.0,720.63,576.94
2016,5,13,14,30,896.0,112.0,6.1,15.0,828.0,671.41,538.93
2016,5,13,14,45,890.0,108.0,6.1,15.0,792.0,619.19,496.63
2016,5,13,15,0,884.0,104.0,6.1,15.0,756.0,565.76,452.29
2016,5,13,15,15,872.0,102.0,6.0,14.5,713.5,510.24,405.66
2016,5,13,15,30,860.0,100.0,5.9,14.0,671.0,454.56,357.53
2016,5,13,15,45,849.0,95.0,5.85,14.0,625.5,392.74,302.66
2016,5,13,16,0,838.0,90.0,5.8,14.0,580.0,334.78,249.75
2016,5,13,16,15,817.5,86.5,5.65,13.5,530.0,276.29,196.58
2016,5,13,16,30,797.0,83.0,5.5,13.0,480.0,219.7,145.72
2016,5,13,16,45,775.0,77.5,5.35,13.0,429.0,163.35,97.92
2016,5,13,17,0,753.0,72.0,5.2,13.0,378.0,109.53,59.27
2016,5,13,17,15,714.5,67.5,5.0,12.5,325.5,59.01,37.35
2016,5,13,17,30,676.0,63.0,4.8,12.0,273.0,46.94,36.76
2016,5,13,17,45,624.5,56.0,4.65,12.0,222.5,39.23,29.79
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,35.54,26.31
2016,5,13,18,15,483.5,41.0,4.25,11.5,125.5,30.72,21.71
2016,5,13,18,30,394.0,33.0,4.0,11.0,79.0,25.67,16.63
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,16.99,5.77
2016,5,13,19,0,98.0,10.0,3.5,10.0,12.0,9.53,0.0
2016,5,13,19,15,49.0,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.94,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,13.9,5.05
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,25.99,16.21
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,38.1,26.92
2016,5,14,6,15,0.0,56.5,2.95,12.0,56.5,53.08,40.06
2016,5,14,6,30,0.0,72.0,3.0,12.0,72.0,68.11,53.09
2016,5,14,6,45,0.0,88.0,3.05,12.5,88.0,83.63,66.2
2016,5,14,7,0,0.0,104.0,3.1,13.0,104.0,99.14,79.04
2016,5,14,7,15,0.0,113.5,3.1,13.5,113.5,108.0,86.08
2016,5,14,7,30,0.0,123.0,3.1,14.0,123.0,116.93,93.06
2016,5,14,7,45,0.0,136.0,3.1,14.5,136.0,129.42,102.88
2016,5,14,8,0,0.0,149.0,3.1,15.0,149.0,141.93,112.59
2016,5,14,8,15,0.0,152.5,3.05,15.0,152.5,144.96,114.67
2016,5,14,8,30,0.0,156.0,3.0,15.0,156.0,148.07,116.85
2016,5,14,8,45,16.0,219.5,2.95,15.5,231.0,225.21,178.92
2016,5,14,9,0,32.0,283.0,2.9,16.0,306.0,316.35,250.02
2016,5,14,9,15,199.5,312.0,2.9,16.0,467.0,515.21,406.83
2016,5,14,9,30,367.0,341.0,2.9,16.0,628.0,721.91,560.55
2016,5,14,9,45,635.0,227.0,2.95,16.5,748.5,882.37,678.87
2016,5,14,10,0,903.0,113.0,3.0,17.0,869.0,1018.53,768.68
2016,5,14,10,15,552.5,276.0,3.1,17.0,743.0,861.65,657.38
2016,5,14,10,30,202.0,439.0,3.2,17.0,617.0,659.6,503.84
2016,5,14,10,45,561.5,278.5,3.3,17.5,789.0,878.07,670.52
2016,5,14,11,0,921.0,118.0,3.4,18.0,961.0,1057.17,791.76
2016,5,14,11,15,923.5,119.0,3.5,18.0,974.0,1055.65,789.45
2016,5,14,11,30,926.0,120.0,3.6,18.0,987.0,1050.53,786.49
2016,5,14,11,45,924.5,121.5,3.7,18.5,991.0,1038.38,777.46
2016,5,14,12,0,923.0,123.0,3.8,19.0,995.0,1022.81,766.27
2016,5,14,12,15,922.5,123.0,3.9,19.0,992.5,1003.39,754.01
2016,5,14,12,30,922.0,123.0,4.0,19.0,990.0,980.73,739.56
2016,5,14,12,45,910.5,128.5,4.1,19.0,977.5,950.24,719.72
2016,5,14,13,0,899.0,134.0,4.2,19.0,965.0,917.22,698.05
2016,5,14,13,15,895.0,133.0,4.3,19.0,947.0,882.17,674.79
2016,5,14,13,30,891.0,132.0,4.4,19.0,929.0,844.63,649.72
2016,5,14,13,45,884.0,131.5,4.55,19.0,904.0,802.92,621.84
2016,5,14,14,0,877.0,131.0,4.7,19.0,879.0,759.28,592.13
2016,5,14,14,15,869.0,129.0,4.8,18.5,848.0,711.91,558.41
2016,5,14,14,30,861.0,127.0,4.9,18.0,817.0,663.13,522.25
2016,5,14,14,45,608.0,222.0,5.0,18.0,698.0,554.42,436.02
2016,5,14,15,0,355.0,317.0,5.1,18.0,579.0,468.55,367.11
2016,5,14,15,15,319.0,305.0,5.1,17.5,530.5,418.11,327.98
2016,5,14,15,30,283.0,293.0,5.1,17.0,482.0,371.14,290.95
2016,5,14,15,45,522.5,204.0,5.15,17.0,522.5,363.11,280.05
2016,5,14,16,0,762.0,115.0,5.2,17.0,563.0,333.69,247.54
2016,5,14,16,15,738.0,110.5,5.1,16.5,513.5,273.41,194.47
2016,5,14,16,30,714.0,106.0,5.0,16.0,464.0,219.42,147.13
2016,5,14,16,45,594.0,114.0,4.9,16.0,390.0,165.25,106.23
2016,5,14,17,0,474.0,122.0,4.8,16.0,316.0,125.03,81.69
2016,5,14,17,15,426.5,114.5,4.55,15.5,271.0,87.2,63.27
2016,5,14,17,30,379.0,107.0,4.3,15.0,226.0,76.09,62.14
2016,5,14,17,45,343.0,90.5,4.1,14.5,183.5,65.82,53.12
2016,5,14,18,0,307.0,74.0,3.9,14.0,141.0,54.99,43.37
2016,5,14,18,15,243.5,58.0,3.6,13.5,102.5,43.97,33.22
2016,5,14,18,30,180.0,42.0,3.3,13.0,64.0,32.43,22.36
2016,5,14,18,45,90.0,26.0,3.0,12.5,37.0,21.52,9.38
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,40.18,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,94.76,62.2
2016,5,15,5,45,295.0,43.5,2.05,11.5,89.0,152.69,114.82
2016,5,15,6,0,401.0,56.0,2.3,12.0,130.0,224.93,177.75
2016,5,15,6,15,471.0,64.5,2.15,12.5,178.0,287.75,233.07
2016,5,15,6,30,541.0,73.0,2.0,13.0,226.0,357.48,292.63
2016,5,15,6,45,594.0,79.0,1.9,13.5,277.5,421.84,346.06
2016,5,15,7,0,647.0,85.0,1.8,14.0,329.0,490.45,400.76
2016,5,15,7,15,682.0,90.0,1.75,14.5,381.0,550.33,446.75
2016,5,15,7,30,717.0,95.0,1.7,15.0,433.0,611.88,492.28
2016,5,15,7,45,746.0,98.0,1.65,15.5,484.0,665.6,529.95
2016,5,15,8,0,775.0,101.0,1.6,16.0,535.0,722.22,567.4
2016,5,15,8,15,794.5,104.5,1.65,16.5,583.0,771.73,599.67
2016,5,15,8,30,814.0,108.0,1.7,17.0,631.0,820.17,630.65
2016,5,15,8,45,831.0,110.0,1.8,17.5,675.5,863.36,658.05
2016,5,15,9,0,848.0,112.0,1.9,18.0,720.0,904.74,683.95
2016,5,15,9,15,859.5,114.0,1.95,18.0,759.0,931.45,700.54
2016,5,15,9,30,871.0,116.0,2.0,18.0,798.0,962.8,720.38
2016,5,15,9,45,892.0,111.0,2.1,18.5,834.5,993.06,738.58
2016,5,15,10,0,913.0,106.0,2.2,19.0,871.0,1020.71,755.02
2016,5,15,10,15,919.5,107.0,2.3,19.0,898.5,1037.51,765.85
2016,5,15,10,30,926.0,108.0,2.4,19.0,926.0,1050.87,774.66
2016,5,15,10,45,930.0,109.0,2.55,19.5,946.5,1058.17,778.74
2016,5,15,11,0,934.0,110.0,2.7,20.0,967.0,1061.86,780.58
2016,5,15,11,15,936.5,111.0,2.9,20.0,980.0,1060.38,781.14
2016,5,15,11,30,939.0,112.0,3.1,20.0,993.0,1055.26,779.35
2016,5,15,11,45,939.0,113.0,3.3,20.5,998.0,1044.06,772.07
2016,5,15,12,0,939.0,114.0,3.5,21.0,1003.0,1029.35,762.48
2016,5,15,12,15,939.0,113.5,3.65,21.0,1000.5,1009.73,750.7
2016,5,15,12,30,939.0,113.0,3.8,21.0,998.0,986.81,736.66
2016,5,15,12,45,940.5,110.5,3.95,21.0,989.0,960.08,719.96
2016,5,15,13,0,942.0,108.0,4.1,21.0,980.0,930.17,700.97
2016,5,15,13,15,938.5,107.0,4.2,21.0,962.5,894.39,677.52
2016,5,15,13,30,935.0,106.0,4.3,21.0,945.0,855.96,652.03
2016,5,15,13,45,929.0,105.5,4.4,21.0,920.0,813.59,623.54
2016,5,15,14,0,923.0,105.0,4.5,21.0,895.0,769.1,593.42
2016,5,15,14,15,916.0,103.5,4.55,20.5,864.0,721.09,560.5
2016,5,15,14,30,909.0,102.0,4.6,20.0,833.0,671.48,523.97
2016,5,15,14,45,899.5,100.5,4.7,20.0,795.5,619.04,483.36
2016,5,15,15,0,890.0,99.0,4.8,20.0,758.0,565.68,440.82
2016,5,15,15,15,878.0,96.5,4.9,19.5,715.5,509.59,395.64
2016,5,15,15,30,866.0,94.0,5.0,19.0,673.0,453.34,348.73
2016,5,15,15,45,848.5,92.0,5.1,18.5,626.0,395.6,299.18
2016,5,15,16,0,831.0,90.0,5.2,18.0,579.0,334.24,245.52
2016,5,15,16,15,809.5,86.5,5.2,17.5,529.0,276.01,193.67
2016,5,15,16,30,788.0,83.0,5.2,17.0,479.0,219.78,144.02
2016,5,15,16,45,756.5,80.0,5.25,17.0,427.0,164.84,98.4
2016,5,15,17,0,725.0,77.0,5.3,17.0,375.0,113.54,62.22
2016,5,15,17,15,685.5,72.0,5.15,16.5,323.0,59.55,36.02
2016,5,15,17,30,646.0,67.0,5.0,16.0,271.0,45.49,34.85
2016,5,15,17,45,583.5,61.0,4.9,15.5,220.0,42.94,32.65
2016,5,15,18,0,521.0,55.0,4.8,15.0,169.0,40.29,30.2
2016,5,15,18,15,432.5,46.0,4.55,14.5,124.0,34.82,25.07
2016,5,15,18,30,344.0,37.0,4.3,14.0,79.0,29.08,19.43
2016,5,15,18,45,205.0,24.0,4.1,13.5,46.0,19.1,8.12
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,10.48,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,41.7,0.0
2016,5,16,5,30,202.0,31.0,1.9,11.0,49.0,98.01,65.04
2016,5,16,5,45,298.5,43.5,2.1,11.5,89.0,153.81,115.86
2016,5,16,6,0,395.0,56.0,2.3,12.0,129.0,222.91,176.31
2016,5,16,6,15,463.0,65.0,2.2,12.5,177.0,285.06,231.08
2016,5,16,6,30,531.0,74.0,2.1,13.0,225.0,353.94,290.01
2016,5,16,6,45,581.0,80.5,2.05,13.5,275.5,416.73,342.36
2016,5,16,7,0,631.0,87.0,2.0,14.0,326.0,483.49,395.94
2016,5,16,7,15,665.5,92.0,2.15,14.5,377.5,542.27,442.15
2016,5,16,7,30,700.0,97.0,2.3,15.0,429.0,602.7,488.29
2016,5,16,7,45,730.5,100.0,2.45,16.0,479.5,659.19,528.99
2016,5,16,8,0,761.0,103.0,2.6,17.0,530.0,713.76,565.89
2016,5,16,8,15,780.5,107.0,2.65,17.5,577.5,763.26,598.84
2016,5,16,8,30,800.0,111.0,2.7,18.0,625.0,811.74,630.5
2016,5,16,8,45,818.0,112.5,2.8,18.5,669.5,854.76,658.16
2016,5,16,9,0,836.0,114.0,2.9,19.0,714.0,896.07,684.35
2016,5,16,9,15,847.5,116.0,2.95,19.5,753.0,922.39,699.64
2016,5,16,9,30,859.0,118.0,3.0,20.0,792.0,953.44,718.2
2016,5,16,9,45,877.0,114.5,3.05,20.5,827.5,982.16,735.03
2016,5,16,10,0,895.0,111.0,3.1,21.0,863.0,1008.24,750.03
2016,5,16,10,15,901.5,112.5,3.15,21.0,890.5,1025.3,760.53
2016,5,16,10,30,908.0,114.0,3.2,21.0,918.0,1039.0,768.98
2016,5,16,10,45,913.0,115.0,3.25,21.5,938.5,1047.18,772.45
2016,5,16,11,0,918.0,116.0,3.3,22.0,959.0,1051.81,773.75
2016,5,16,11,15,921.0,116.5,3.35,22.0,971.5,1050.33,772.69
2016,5,16,11,30,924.0,117.0,3.4,22.0,984.0,1045.28,769.46
2016,5,16,11,45,925.5,117.0,3.5,22.5,990.0,1034.69,761.63
2016,5,16,12,0,927.0,117.0,3.6,23.0,996.0,1020.63,751.65
2016,5,16,12,15,927.0,116.5,3.7,23.0,993.5,1001.25,739.67
2016,5,16,12,30,927.0,116.0,3.8,23.0,991.0,978.6,725.53
2016,5,16,12,45,926.0,115.0,3.9,23.0,981.5,951.4,708.3
2016,5,16,13,0,925.0,114.0,4.0,23.0,972.0,921.18,688.96
2016,5,16,13,15,921.5,113.5,4.05,23.0,954.5,886.44,666.13
2016,5,16,13,30,918.0,113.0,4.1,23.0,937.0,849.09,641.37
2016,5,16,13,45,914.0,111.0,4.15,23.0,913.0,807.51,613.47
2016,5,16,14,0,910.0,109.0,4.2,23.0,889.0,763.73,583.73
2016,5,16,14,15,903.0,107.5,4.2,22.5,858.0,716.32,551.17
2016,5,16,14,30,896.0,106.0,4.2,22.0,827.0,667.35,515.32
2016,5,16,14,45,883.5,105.5,4.25,22.0,789.0,614.71,474.85
2016,5,16,15,0,871.0,105.0,4.3,22.0,751.0,561.47,432.81
2016,5,16,15,15,858.5,102.5,4.25,21.5,709.0,506.14,388.6
2016,5,16,15,30,846.0,100.0,4.2,21.0,667.0,450.74,342.9
2016,5,16,15,45,825.0,99.0,4.2,21.0,620.0,389.63,291.04
2016,5,16,16,0,804.0,98.0,4.2,21.0,573.0,333.52,242.0
2016,5,16,16,15,782.0,94.5,4.15,20.5,523.5,276.7,192.39
2016,5,16,16,30,760.0,91.0,4.1,20.0,474.0,221.97,144.95
2016,5,16,16,45,729.0,87.0,4.05,20.0,422.5,167.9,100.73
2016,5,16,17,0,698.0,83.0,4.0,20.0,371.0,112.67,61.46
2016,5,16,17,15,657.0,77.5,3.95,19.0,319.5,64.13,39.12
2016,5,16,17,30,616.0,72.0,3.9,18.0,268.0,49.21,37.84
2016,5,16,17,45,556.5,65.0,3.9,17.5,218.0,46.05,35.12
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,42.71,32.09
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.5,36.91,26.76
2016,5,16,18,30,320.0,39.0,3.9,15.0,79.0,30.81,20.88
2016,5,16,18,45,188.5,25.5,3.95,14.5,46.5,19.94,9.1
2016,5,16,19,0,57.0,12.0,4.0,14.0,14.0,11.44,0.0
2016,5,16,19,15,28.5,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,50.18,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,117.83,78.19
2016,5,17,5,45,387.0,39.0,3.3,14.0,98.5,178.92,133.6
2016,5,17,6,0,492.0,49.0,3.6,15.0,142.0,251.91,197.24
2016,5,17,6,15,557.5,56.0,3.55,15.5,191.5,315.86,253.89
2016,5,17,6,30,623.0,63.0,3.5,16.0,241.0,386.18,314.3
2016,5,17,6,45,670.5,67.5,3.5,16.5,294.0,449.88,367.69
2016,5,17,7,0,718.0,72.0,3.5,17.0,347.0,515.47,420.76
2016,5,17,7,15,750.0,76.5,3.6,17.5,399.5,576.18,468.37
2016,5,17,7,30,782.0,81.0,3.7,18.0,452.0,638.13,515.42
2016,5,17,7,45,807.0,84.0,3.85,19.0,503.5,694.14,554.28
2016,5,17,8,0,832.0,87.0,4.0,20.0,555.0,750.04,591.77
2016,5,17,8,15,849.5,90.0,4.0,20.5,603.5,793.71,620.16
2016,5,17,8,30,867.0,93.0,4.0,21.0,652.0,841.43,651.02
2016,5,17,8,45,881.0,95.5,4.05,21.5,697.0,883.93,677.9
2016,5,17,9,0,895.0,98.0,4.1,22.0,742.0,924.33,703.01
2016,5,17,9,15,905.5,100.0,4.1,22.0,781.5,958.59,724.76
2016,5,17,9,30,916.0,102.0,4.1,22.0,821.0,990.09,744.56
2016,5,17,9,45,923.5,103.5,4.1,22.5,854.5,1015.2,758.53
2016,5,17,10,0,931.0,105.0,4.1,23.0,888.0,1037.09,770.35
2016,5,17,10,15,936.5,106.0,4.0,23.5,915.5,1053.09,777.61
2016,5,17,10,30,942.0,107.0,3.9,24.0,943.0,1065.58,782.6
2016,5,17,10,45,945.5,108.5,3.85,24.5,962.5,1072.98,784.69
2016,5,17,11,0,949.0,110.0,3.8,25.0,982.0,1076.7,784.54
2016,5,17,11,15,951.0,110.5,3.7,25.0,994.5,1074.17,781.64
2016,5,17,11,30,953.0,111.0,3.6,25.0,1007.0,1067.98,776.53
2016,5,17,11,45,953.5,111.5,3.5,25.0,1012.0,1056.66,768.26
2016,5,17,12,0,954.0,112.0,3.4,25.0,1017.0,1041.78,757.83
2016,5,17,12,15,953.0,111.5,3.3,25.0,1014.0,1021.02,743.71
2016,5,17,12,30,952.0,111.0,3.2,25.0,1011.0,996.95,727.56
2016,5,17,12,45,950.5,110.0,3.15,25.5,1000.5,968.74,707.75
2016,5,17,13,0,949.0,109.0,3.1,26.0,990.0,937.46,686.03
2016,5,17,13,15,945.5,108.0,3.05,26.0,972.0,901.55,662.6
2016,5,17,13,30,942.0,107.0,3.0,26.0,954.0,862.97,637.32
2016,5,17,13,45,935.5,106.5,3.0,26.0,928.5,820.06,609.26
2016,5,17,14,0,929.0,106.0,3.0,26.0,903.0,775.05,579.51
2016,5,17,14,15,921.5,104.5,3.0,26.0,871.5,726.56,546.39
2016,5,17,14,30,914.0,103.0,3.0,26.0,840.0,676.5,509.94
2016,5,17,14,45,904.5,101.0,3.0,26.0,802.5,623.48,470.4
2016,5,17,15,0,895.0,99.0,3.0,26.0,765.0,569.55,429.05
2016,5,17,15,15,882.5,97.0,2.95,25.5,722.0,513.52,385.53
2016,5,17,15,30,870.0,95.0,2.9,25.0,679.0,457.37,340.44
2016,5,17,15,45,854.5,92.0,2.85,25.0,632.5,399.39,291.99
2016,5,17,16,0,839.0,89.0,2.8,25.0,586.0,337.55,239.52
2016,5,17,16,15,609.5,137.5,2.75,24.5,482.0,265.35,185.34
2016,5,17,16,30,380.0,186.0,2.7,24.0,378.0,225.27,159.59
2016,5,17,16,45,559.0,130.5,2.65,24.0,380.0,176.37,112.82
2016,5,17,17,0,738.0,75.0,2.6,24.0,382.0,114.85,60.44
2016,5,17,17,15,699.5,70.0,2.4,23.0,329.5,64.83,37.81
2016,5,17,17,30,661.0,65.0,2.2,22.0,277.0,43.78,32.5
2016,5,17,17,45,602.0,59.5,2.05,21.0,226.0,41.56,30.71
2016,5,17,18,0,543.0,54.0,1.9,20.0,175.0,39.25,28.69
2016,5,17,18,15,458.0,45.0,1.95,19.0,129.5,33.73,23.7
2016,5,17,18,30,373.0,36.0,2.0,18.0,84.0,27.92,18.21
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.5,18.9,8.52
2016,5,17,19,0,100.0,12.0,2.1,17.0,15.0,11.44,0.0
2016,5,17,19,15,50.0,6.0,2.05,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,46.66,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,110.81,74.01
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,169.22,126.33
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,238.84,186.92
2016,5,18,6,15,510.0,61.0,2.55,15.5,186.5,301.23,241.7
2016,5,18,6,30,575.0,69.0,2.6,16.0,235.0,369.97,300.33
2016,5,18,6,45,620.0,75.5,2.65,16.5,286.0,432.23,352.12
2016,5,18,7,0,665.0,82.0,2.7,17.0,337.0,497.91,404.83
2016,5,18,7,15,697.5,87.0,2.65,17.5,388.5,556.95,450.33
2016,5,18,7,30,730.0,92.0,2.6,18.0,440.0,617.4,495.29
2016,5,18,7,45,754.5,96.0,2.6,18.5,490.0,669.69,532.28
2016,5,18,8,0,779.0,100.0,2.6,19.0,540.0,724.21,569.01
2016,5,18,8,15,797.5,103.0,2.6,19.5,587.0,772.39,600.33
2016,5,18,8,30,816.0,106.0,2.6,20.0,634.0,819.42,630.26
2016,5,18,8,45,829.0,109.5,2.6,21.0,677.0,860.79,654.47
2016,5,18,9,0,842.0,113.0,2.6,22.0,720.0,900.12,676.84
2016,5,18,9,15,853.0,115.0,2.6,22.0,758.5,926.15,692.58
2016,5,18,9,30,864.0,117.0,2.6,22.0,797.0,956.82,711.49
2016,5,18,9,45,876.0,116.5,2.65,22.5,830.5,983.03,726.39
2016,5,18,10,0,888.0,116.0,2.7,23.0,864.0,1006.38,739.4
2016,5,18,10,15,894.0,117.5,2.8,23.0,890.5,1022.81,749.87
2016,5,18,10,30,900.0,119.0,2.9,23.0,917.0,1035.89,758.31
2016,5,18,10,45,901.5,121.5,3.0,23.5,936.0,1042.02,760.89
2016,5,18,11,0,903.0,124.0,3.1,24.0,955.0,1044.61,761.34
2016,5,18,11,15,905.0,125.0,3.2,24.0,967.5,1042.64,760.44
2016,5,18,11,30,907.0,126.0,3.3,24.0,980.0,1037.16,757.39
2016,5,18,11,45,906.5,127.0,3.4,24.5,984.5,1025.73,749.1
2016,5,18,12,0,906.0,128.0,3.5,25.0,989.0,1010.96,738.74
2016,5,18,12,15,905.5,128.0,3.55,25.0,986.5,991.94,726.76
2016,5,18,12,30,905.0,128.0,3.6,25.0,984.0,969.77,712.74
2016,5,18,12,45,902.5,127.5,3.7,25.0,974.0,942.25,695.48
2016,5,18,13,0,900.0,127.0,3.8,25.0,964.0,911.88,676.23
2016,5,18,13,15,896.5,126.0,3.9,25.0,947.0,877.48,654.1
2016,5,18,13,30,893.0,125.0,4.0,25.0,930.0,840.57,630.06
2016,5,18,13,45,889.0,123.0,4.1,25.0,906.0,799.99,603.25
2016,5,18,14,0,885.0,121.0,4.2,25.0,882.0,757.28,574.63
2016,5,18,14,15,877.5,119.5,4.3,24.5,851.0,710.66,542.74
2016,5,18,14,30,870.0,118.0,4.4,24.0,820.0,662.59,508.05
2016,5,18,14,45,857.0,117.0,4.5,24.0,783.0,610.48,468.54
2016,5,18,15,0,844.0,116.0,4.6,24.0,746.0,555.73,425.95
2016,5,18,15,15,831.0,113.5,4.65,23.0,704.0,500.98,383.46
2016,5,18,15,30,818.0,111.0,4.7,22.0,662.0,446.32,339.39
2016,5,18,15,45,801.0,108.0,4.8,21.5,616.5,390.08,292.06
2016,5,18,16,0,784.0,105.0,4.9,21.0,571.0,334.89,244.32
2016,5,18,16,15,762.0,101.0,4.85,20.5,522.0,278.84,195.3
2016,5,18,16,30,740.0,97.0,4.8,20.0,473.0,224.91,148.46
2016,5,18,16,45,717.5,90.0,4.8,19.5,423.5,166.17,100.09
2016,5,18,17,0,695.0,83.0,4.8,19.0,374.0,114.33,62.8
2016,5,18,17,15,656.0,77.5,4.7,18.5,322.5,66.03,39.59
2016,5,18,17,30,617.0,72.0,4.6,18.0,271.0,48.97,37.62
2016,5,18,17,45,564.5,64.5,4.5,17.5,222.0,45.41,34.56
2016,5,18,18,0,512.0,57.0,4.4,17.0,173.0,41.62,31.15
2016,5,18,18,15,427.5,48.0,4.35,16.0,128.0,36.22,26.2
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,30.55,20.75
2016,5,18,18,45,214.0,26.0,4.3,14.5,49.5,20.66,10.3
2016,5,18,19,0,85.0,13.0,4.3,14.0,16.0,12.39,0.0
2016,5,18,19,15,42.5,6.5,4.35,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,4.6,10.0,28.0,46.58,0.0
2016,5,19,5,30,214.0,36.0,4.7,10.0,56.0,107.04,73.75
2016,5,19,5,45,321.5,47.0,4.8,10.5,98.5,165.36,126.19
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,238.19,190.47
2016,5,19,6,15,496.5,66.5,5.0,11.0,190.0,301.52,247.87
2016,5,19,6,30,564.0,75.0,5.1,11.0,239.0,371.41,309.91
2016,5,19,6,45,621.5,72.0,5.2,11.5,285.0,429.1,360.27
2016,5,19,7,0,679.0,69.0,5.3,12.0,331.0,489.43,411.49
2016,5,19,7,15,620.5,98.0,5.05,12.5,363.5,520.65,435.32
2016,5,19,7,30,562.0,127.0,4.8,13.0,396.0,542.1,450.02
2016,5,19,7,45,513.5,160.5,4.6,13.5,426.5,563.93,464.24
2016,5,19,8,0,465.0,194.0,4.4,14.0,457.0,584.83,476.83
2016,5,19,8,15,548.0,182.5,4.3,14.5,518.5,656.97,531.65
2016,5,19,8,30,631.0,171.0,4.2,15.0,580.0,739.14,591.98
2016,5,19,8,45,756.0,140.0,4.15,15.5,662.5,834.46,658.88
2016,5,19,9,0,881.0,109.0,4.1,16.0,745.0,923.63,719.01
2016,5,19,9,15,892.0,111.0,4.05,16.5,785.0,957.87,739.22
2016,5,19,9,30,903.0,113.0,4.0,17.0,825.0,989.42,757.74
2016,5,19,9,45,902.5,120.5,4.0,17.5,857.0,1012.85,770.85
2016,5,19,10,0,902.0,128.0,4.0,18.0,889.0,1032.71,781.57
2016,5,19,10,15,908.0,129.5,4.05,18.0,916.0,1049.19,791.89
2016,5,19,10,30,914.0,131.0,4.1,18.0,943.0,1062.26,800.04
2016,5,19,10,45,919.0,131.0,4.2,18.5,963.0,1069.27,803.07
2016,5,19,11,0,924.0,131.0,4.3,19.0,983.0,1072.75,803.87
2016,5,19,11,15,926.5,131.5,4.35,19.0,995.5,1070.63,802.27
2016,5,19,11,30,929.0,132.0,4.4,19.0,1008.0,1064.93,798.37
2016,5,19,11,45,930.5,132.0,4.5,19.5,1013.0,1054.19,790.44
2016,5,19,12,0,932.0,132.0,4.6,20.0,1018.0,1039.99,780.28
2016,5,19,12,15,931.5,132.0,4.6,20.0,1016.0,1020.48,767.21
2016,5,19,12,30,931.0,132.0,4.6,20.0,1014.0,997.72,752.02
2016,5,19,12,45,936.5,126.5,4.7,20.0,1006.0,972.03,735.69
2016,5,19,13,0,942.0,121.0,4.8,20.0,998.0,942.99,716.96
2016,5,19,13,15,938.5,120.5,4.95,19.5,980.0,907.8,695.49
2016,5,19,13,30,935.0,120.0,5.1,19.0,962.0,869.95,671.77
2016,5,19,13,45,929.0,119.0,5.25,19.0,937.0,827.24,642.85
2016,5,19,14,0,923.0,118.0,5.4,19.0,912.0,782.42,611.99
2016,5,19,14,15,708.0,209.5,5.5,18.5,806.0,677.39,532.2
2016,5,19,14,30,493.0,301.0,5.6,18.0,700.0,585.83,460.3
2016,5,19,14,45,475.0,290.5,5.75,18.0,661.0,537.74,423.31
2016,5,19,15,0,457.0,280.0,5.9,18.0,622.0,490.67,386.23
2016,5,19,15,15,524.5,238.5,5.9,17.5,609.5,459.83,361.69
2016,5,19,15,30,592.0,197.0,5.9,17.0,597.0,421.74,329.75
2016,5,19,15,45,699.0,153.0,5.9,16.5,593.0,387.93,298.58
2016,5,19,16,0,806.0,109.0,5.9,16.0,589.0,346.11,258.27
2016,5,19,16,15,635.0,138.5,5.9,15.0,497.0,274.08,200.2
2016,5,19,16,30,464.0,168.0,5.9,14.0,405.0,224.09,162.65
2016,5,19,16,45,522.5,135.0,5.9,13.5,375.0,176.2,119.56
2016,5,19,17,0,581.0,102.0,5.9,13.0,345.0,120.84,74.16
2016,5,19,17,15,521.0,102.0,5.8,12.5,298.0,83.19,56.91
2016,5,19,17,30,461.0,102.0,5.7,12.0,251.0,72.13,59.34
2016,5,19,17,45,415.5,88.5,5.6,12.0,205.5,64.03,52.07
2016,5,19,18,0,370.0,75.0,5.5,12.0,160.0,55.48,44.23
2016,5,19,18,15,304.0,60.5,5.4,11.5,119.0,45.68,35.15
2016,5,19,18,30,238.0,46.0,5.3,11.0,78.0,35.42,25.43
2016,5,19,18,45,119.0,31.0,5.2,11.0,47.0,25.48,14.59
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,127.5,17.0,3.8,8.5,30.0,49.74,3.03
2016,5,20,5,30,255.0,34.0,4.0,9.0,60.0,115.25,79.8
2016,5,20,5,45,363.5,44.5,4.2,9.5,103.5,177.62,135.98
2016,5,20,6,0,472.0,55.0,4.4,10.0,147.0,251.37,201.48
2016,5,20,6,15,538.0,62.5,4.45,10.0,196.5,315.18,259.56
2016,5,20,6,30,604.0,70.0,4.5,10.0,246.0,385.35,321.91
2016,5,20,6,45,654.0,74.5,4.55,10.5,299.0,449.49,377.24
2016,5,20,7,0,704.0,79.0,4.6,11.0,352.0,517.44,433.92
2016,5,20,7,15,736.0,83.5,4.5,11.5,404.0,575.36,480.37
2016,5,20,7,30,768.0,88.0,4.4,12.0,456.0,636.62,527.75
2016,5,20,7,45,515.5,164.0,4.35,12.5,423.0,569.14,468.74
2016,5,20,8,0,263.0,240.0,4.3,13.0,390.0,469.37,383.34
2016,5,20,8,15,557.5,170.5,4.3,13.0,522.5,656.44,535.24
2016,5,20,8,30,852.0,101.0,4.3,13.0,655.0,843.8,675.08
2016,5,20,8,45,579.5,211.0,4.3,13.5,599.0,752.31,601.7
2016,5,20,9,0,307.0,321.0,4.3,14.0,543.0,629.71,500.54
2016,5,20,9,15,347.0,327.5,4.45,14.0,591.0,680.48,539.86
2016,5,20,9,30,387.0,334.0,4.6,14.0,639.0,731.83,578.38
2016,5,20,9,45,651.5,224.0,4.75,14.5,763.5,893.9,702.85
2016,5,20,10,0,916.0,114.0,4.9,15.0,888.0,1031.44,798.03
2016,5,20,10,15,654.5,248.5,5.05,15.0,811.0,936.69,730.17
2016,5,20,10,30,393.0,383.0,5.2,15.0,734.0,802.86,625.94
2016,5,20,10,45,365.0,408.5,5.35,15.0,739.0,800.28,623.65
2016,5,20,11,0,337.0,434.0,5.5,15.0,744.0,795.53,619.13
2016,5,20,11,15,300.5,450.5,5.6,15.0,730.5,771.08,600.03
2016,5,20,11,30,264.0,467.0,5.7,15.0,717.0,745.28,579.97
2016,5,20,11,45,599.0,297.0,5.85,15.0,867.0,906.12,709.56
2016,5,20,12,0,934.0,127.0,6.0,15.0,1017.0,1036.98,805.74
2016,5,20,12,15,677.0,267.5,6.05,15.0,911.5,923.52,723.48
2016,5,20,12,30,420.0,408.0,6.1,15.0,806.0,800.47,625.94
2016,5,20,12,45,252.0,430.0,6.15,15.0,668.0,649.81,510.27
2016,5,20,13,0,84.0,452.0,6.2,15.0,530.0,503.44,394.78
2016,5,20,13,15,95.5,448.5,6.2,15.0,536.0,503.82,395.99
2016,5,20,13,30,107.0,445.0,6.2,15.0,542.0,503.07,395.93
2016,5,20,13,45,265.5,399.5,6.2,15.0,631.0,577.98,457.75
2016,5,20,14,0,424.0,354.0,6.2,15.0,720.0,636.74,505.66
2016,5,20,14,15,348.0,367.5,6.15,14.5,661.0,573.46,456.15
2016,5,20,14,30,272.0,381.0,6.1,14.0,602.0,516.23,411.26
2016,5,20,14,45,196.5,367.5,6.1,14.0,523.5,444.1,354.12
2016,5,20,15,0,121.0,354.0,6.1,14.0,445.0,377.99,301.5
2016,5,20,15,15,247.5,315.0,6.0,13.5,487.5,393.04,314.33
2016,5,20,15,30,374.0,276.0,5.9,13.0,530.0,397.43,316.6
2016,5,20,15,45,203.5,254.0,5.85,13.0,391.0,295.33,235.0
2016,5,20,16,0,33.0,232.0,5.8,13.0,252.0,212.77,170.7
2016,5,20,16,15,43.0,219.5,5.7,12.5,243.0,200.44,160.87
2016,5,20,16,30,53.0,207.0,5.6,12.0,234.0,186.8,149.65
2016,5,20,16,45,26.5,140.0,5.5,12.0,153.5,125.91,100.22
2016,5,20,17,0,0.0,73.0,5.4,12.0,73.0,67.93,52.63
2016,5,20,17,15,0.0,63.0,5.2,11.5,63.0,58.59,44.91
2016,5,20,17,30,0.0,53.0,5.0,11.0,53.0,49.26,38.99
2016,5,20,17,45,237.0,60.0,4.85,11.0,114.5,42.45,32.84
2016,5,20,18,0,474.0,67.0,4.7,11.0,176.0,50.07,39.58
2016,5,20,18,15,386.0,56.5,4.5,10.5,131.0,43.67,33.54
2016,5,20,18,30,298.0,46.0,4.3,10.0,86.0,35.43,25.61
2016,5,20,18,45,175.0,31.5,4.1,10.0,52.5,24.65,14.27
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,14.24,0.0
2016,5,20,19,15,26.0,8.5,3.85,10.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,18.0,2.4,9.0,23.0,31.76,2.61
2016,5,21,5,30,97.0,36.0,2.5,9.0,46.0,71.0,49.22
2016,5,21,5,45,144.0,54.5,2.65,9.5,78.5,111.94,86.01
2016,5,21,6,0,191.0,73.0,2.8,10.0,111.0,157.88,126.74
2016,5,21,6,15,224.0,92.0,2.85,10.0,149.0,203.35,167.35
2016,5,21,6,30,257.0,111.0,2.9,10.0,187.0,252.09,210.09
2016,5,21,6,45,293.0,124.5,2.95,10.5,226.5,299.16,250.27
2016,5,21,7,0,329.0,138.0,3.0,11.0,266.0,349.5,292.17
2016,5,21,7,15,259.5,170.0,3.1,11.0,280.0,356.65,296.95
2016,5,21,7,30,190.0,202.0,3.2,11.0,294.0,346.82,287.38
2016,5,21,7,45,451.0,164.5,3.3,11.5,413.5,522.73,432.04
2016,5,21,8,0,712.0,127.0,3.4,12.0,533.0,705.81,574.9
2016,5,21,8,15,386.0,202.5,3.45,12.0,425.5,548.03,446.28
2016,5,21,8,30,60.0,278.0,3.5,12.0,318.0,334.72,269.84
2016,5,21,8,45,130.5,309.0,3.55,12.5,402.0,442.35,356.04
2016,5,21,9,0,201.0,340.0,3.6,13.0,486.0,542.2,432.75
2016,5,21,9,15,181.0,361.0,3.65,13.0,497.5,549.97,436.57
2016,5,21,9,30,161.0,382.0,3.7,13.0,509.0,555.94,439.49
2016,5,21,9,45,208.5,394.0,3.8,13.0,566.0,616.0,485.44
2016,5,21,10,0,256.0,406.0,3.9,13.0,623.0,689.3,540.04
2016,5,21,10,15,196.5,424.5,3.9,13.0,594.5,637.91,499.18
2016,5,21,10,30,137.0,443.0,3.9,13.0,566.0,596.85,466.22
2016,5,21,10,45,263.0,423.5,3.95,13.0,664.5,712.93,555.94
2016,5,21,11,0,389.0,404.0,4.0,13.0,763.0,816.56,633.74
2016,5,21,11,15,248.0,437.5,3.95,13.0,667.5,704.79,547.27
2016,5,21,11,30,107.0,471.0,3.9,13.0,572.0,573.09,445.69
2016,5,21,11,45,122.5,477.5,3.85,13.0,594.0,600.2,466.56
2016,5,21,12,0,138.0,484.0,3.8,13.0,616.0,615.99,478.3
2016,5,21,12,15,490.0,329.5,3.75,13.0,795.5,805.71,628.25
2016,5,21,12,30,842.0,175.0,3.7,13.0,975.0,963.34,743.73
2016,5,21,12,45,652.0,282.5,3.7,13.0,898.5,874.21,678.1
2016,5,21,13,0,462.0,390.0,3.7,13.0,822.0,786.24,609.89
2016,5,21,13,15,473.0,377.5,3.7,13.0,812.5,763.64,594.61
2016,5,21,13,30,484.0,365.0,3.7,13.0,803.0,739.05,577.24
2016,5,21,13,45,398.5,383.5,3.7,13.0,738.0,665.34,521.4
2016,5,21,14,0,313.0,402.0,3.7,13.0,673.0,598.86,470.46
2016,5,21,14,15,331.0,381.0,3.65,13.0,658.0,573.89,452.33
2016,5,21,14,30,349.0,360.0,3.6,13.0,643.0,546.93,432.1
2016,5,21,14,45,416.0,315.0,3.6,13.0,637.5,524.67,415.83
2016,5,21,15,0,483.0,270.0,3.6,13.0,632.0,496.59,394.02
2016,5,21,15,15,401.5,280.5,3.55,13.0,570.0,436.53,345.7
2016,5,21,15,30,320.0,291.0,3.5,13.0,508.0,386.82,305.57
2016,5,21,15,45,523.5,211.5,3.45,13.0,537.5,372.86,290.42
2016,5,21,16,0,727.0,132.0,3.4,13.0,567.0,338.21,254.78
2016,5,21,16,15,565.0,157.5,3.4,13.0,479.0,273.31,202.16
2016,5,21,16,30,403.0,183.0,3.4,13.0,391.0,224.64,165.4
2016,5,21,16,45,521.0,142.5,3.4,13.0,381.5,183.13,125.12
2016,5,21,17,0,639.0,102.0,3.4,13.0,372.0,127.42,76.86
2016,5,21,17,15,597.5,95.0,3.25,12.5,321.5,81.05,52.69
2016,5,21,17,30,556.0,88.0,3.1,12.0,271.0,61.39,49.71
2016,5,21,17,45,505.5,78.0,3.0,12.0,222.5,56.26,45.13
2016,5,21,18,0,455.0,68.0,2.9,12.0,174.0,50.78,40.07
2016,5,21,18,15,373.0,57.0,2.65,11.5,130.0,42.92,32.77
2016,5,21,18,30,291.0,46.0,2.4,11.0,86.0,35.37,25.51
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.5,24.2,14.12
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.6,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.5,49.55,9.68
2016,5,22,5,30,232.0,37.0,2.1,10.0,61.0,112.7,78.77
2016,5,22,5,45,326.5,49.0,2.4,10.5,103.0,169.27,129.33
2016,5,22,6,0,421.0,61.0,2.7,11.0,145.0,238.55,190.29
2016,5,22,6,15,486.0,70.0,2.7,11.0,193.5,300.94,245.99
2016,5,22,6,30,551.0,79.0,2.7,11.0,242.0,369.62,305.78
2016,5,22,6,45,591.0,87.5,2.7,11.5,292.0,430.24,356.87
2016,5,22,7,0,631.0,96.0,2.7,12.0,342.0,493.79,408.53
2016,5,22,7,15,323.0,132.5,2.6,12.0,259.5,364.77,302.57
2016,5,22,7,30,15.0,169.0,2.5,12.0,177.0,173.96,140.94
2016,5,22,7,45,24.0,195.0,2.45,12.5,208.5,206.95,167.95
2016,5,22,8,0,33.0,221.0,2.4,13.0,240.0,250.28,202.3
2016,5,22,8,15,17.5,194.0,2.4,13.0,204.0,200.51,161.03
2016,5,22,8,30,2.0,167.0,2.4,13.0,168.0,160.45,127.62
2016,5,22,8,45,5.5,191.5,2.4,13.5,195.5,187.55,149.19
2016,5,22,9,0,9.0,216.0,2.4,14.0,223.0,214.86,170.49
2016,5,22,9,15,9.5,223.0,2.45,14.0,230.5,222.08,175.83
2016,5,22,9,30,10.0,230.0,2.5,14.0,238.0,229.32,181.25
2016,5,22,9,45,37.5,308.0,2.55,14.5,339.5,345.57,272.32
2016,5,22,10,0,65.0,386.0,2.6,15.0,441.0,454.36,354.26
2016,5,22,10,15,37.0,294.0,2.7,15.0,325.5,329.39,258.01
2016,5,22,10,30,9.0,202.0,2.8,15.0,210.0,200.48,156.71
2016,5,22,10,45,58.5,330.0,2.9,15.5,384.0,386.37,302.53
2016,5,22,11,0,108.0,458.0,3.0,16.0,558.0,566.8,436.27
2016,5,22,11,15,261.0,431.5,3.1,16.0,677.5,711.45,544.87
2016,5,22,11,30,414.0,405.0,3.2,16.0,797.0,839.1,638.37
2016,5,22,11,45,364.5,431.5,3.35,16.0,778.0,800.71,609.5
2016,5,22,12,0,315.0,458.0,3.5,16.0,759.0,769.32,586.39
2016,5,22,12,15,376.0,431.0,3.6,16.0,789.5,790.05,603.67
2016,5,22,12,30,437.0,404.0,3.7,16.0,820.0,812.19,621.37
2016,5,22,12,45,337.5,434.5,3.8,16.0,754.0,731.04,561.12
2016,5,22,13,0,238.0,465.0,3.9,16.0,688.0,654.37,503.65
2016,5,22,13,15,334.5,420.0,4.0,15.5,726.5,684.16,530.03
2016,5,22,13,30,431.0,375.0,4.1,15.0,765.0,705.43,549.34
2016,5,22,13,45,342.5,396.5,4.2,15.0,701.0,634.26,495.09
2016,5,22,14,0,254.0,418.0,4.3,15.0,637.0,570.36,446.13
2016,5,22,14,15,364.5,362.5,4.35,15.0,665.0,580.44,456.58
2016,5,22,14,30,475.0,307.0,4.4,15.0,693.0,580.21,458.09
2016,5,22,14,45,425.5,311.5,4.45,15.0,646.0,527.44,416.69
2016,5,22,15,0,376.0,316.0,4.5,15.0,599.0,480.44,379.49
2016,5,22,15,15,450.0,268.5,4.5,14.5,588.5,450.2,356.0
2016,5,22,15,30,524.0,221.0,4.5,14.0,578.0,414.01,326.06
2016,5,22,15,45,493.5,215.0,4.5,14.0,532.5,364.97,284.64
2016,5,22,16,0,463.0,209.0,4.5,14.0,487.0,318.83,245.19
2016,5,22,16,15,591.0,158.5,4.4,13.5,483.0,281.57,208.29
2016,5,22,16,30,719.0,108.0,4.3,13.0,479.0,228.8,156.64
2016,5,22,16,45,464.0,139.5,4.25,13.0,369.5,173.19,119.56
2016,5,22,17,0,209.0,171.0,4.2,13.0,260.0,154.75,116.91
2016,5,22,17,15,190.0,152.0,4.05,12.5,225.0,124.08,96.5
2016,5,22,17,30,171.0,133.0,3.9,12.0,190.0,103.66,87.36
2016,5,22,17,45,156.5,111.5,3.75,12.0,156.5,88.38,73.81
2016,5,22,18,0,142.0,90.0,3.6,12.0,123.0,72.65,59.59
2016,5,22,18,15,115.0,69.5,3.35,11.5,92.0,57.13,45.42
2016,5,22,18,30,88.0,49.0,3.1,11.0,61.0,41.2,30.66
2016,5,22,18,45,44.0,31.5,2.85,10.5,37.5,27.06,16.65
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,52.5,18.0,2.2,9.5,23.5,32.67,6.55
2016,5,23,5,30,105.0,36.0,2.5,10.0,47.0,72.75,50.61
2016,5,23,5,45,151.5,54.0,2.8,10.5,79.5,113.44,86.94
2016,5,23,6,0,198.0,72.0,3.1,11.0,112.0,159.07,127.34
2016,5,23,6,15,228.5,91.0,3.1,11.5,149.5,203.89,166.99
2016,5,23,6,30,259.0,110.0,3.1,12.0,187.0,251.66,208.33
2016,5,23,6,45,289.0,125.5,3.15,12.5,226.5,297.94,247.53
