Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,319.0,141.0,3.2,13.0,266.0,346.8,287.86
2016,5,23,7,15,509.0,121.0,3.2,13.0,353.0,470.04,389.47
2016,5,23,7,30,699.0,101.0,3.2,13.0,440.0,606.37,498.09
2016,5,23,7,45,721.0,107.0,3.2,13.5,488.5,659.93,537.26
2016,5,23,8,0,743.0,113.0,3.2,14.0,537.0,713.36,574.46
2016,5,23,8,15,762.5,117.0,3.2,14.5,584.0,759.09,605.13
2016,5,23,8,30,782.0,121.0,3.2,15.0,631.0,806.75,636.69
2016,5,23,8,45,793.5,126.0,3.25,15.5,673.5,847.25,662.84
2016,5,23,9,0,805.0,131.0,3.3,16.0,716.0,885.71,687.28
2016,5,23,9,15,816.5,133.5,3.3,16.0,754.0,919.19,708.98
2016,5,23,9,30,828.0,136.0,3.3,16.0,792.0,950.22,728.89
2016,5,23,9,45,845.5,133.0,3.35,16.5,827.0,978.4,745.76
2016,5,23,10,0,863.0,130.0,3.4,17.0,862.0,995.52,755.04
2016,5,23,10,15,869.0,131.5,3.5,17.0,888.0,1011.55,765.56
2016,5,23,10,30,875.0,133.0,3.6,17.0,914.0,1024.33,773.98
2016,5,23,10,45,879.5,134.0,3.7,17.0,933.5,1031.75,778.91
2016,5,23,11,0,884.0,135.0,3.8,17.0,953.0,1035.78,781.7
2016,5,23,11,15,886.5,135.5,3.95,17.0,965.5,1033.85,780.95
2016,5,23,11,30,889.0,136.0,4.1,17.0,978.0,1028.51,778.01
2016,5,23,11,45,890.5,136.0,4.25,17.0,983.5,1018.32,771.85
2016,5,23,12,0,892.0,136.0,4.4,17.0,989.0,1004.82,763.68
2016,5,23,12,15,891.5,136.0,4.5,17.0,986.5,986.18,751.9
2016,5,23,12,30,891.0,136.0,4.6,17.0,984.0,964.46,737.98
2016,5,23,12,45,867.0,150.5,4.7,17.0,968.5,932.03,716.52
2016,5,23,13,0,843.0,165.0,4.8,17.0,953.0,903.53,697.71
2016,5,23,13,15,839.0,163.5,4.85,17.0,936.0,869.14,674.2
2016,5,23,13,30,835.0,162.0,4.9,17.0,919.0,832.47,648.92
2016,5,23,13,45,832.0,158.5,5.0,17.0,896.0,792.59,621.36
2016,5,23,14,0,829.0,155.0,5.1,17.0,873.0,750.71,591.49
2016,5,23,14,15,821.0,152.5,5.1,17.0,842.5,704.49,556.37
2016,5,23,14,30,813.0,150.0,5.1,17.0,812.0,657.05,519.62
2016,5,23,14,45,807.5,144.0,5.1,17.0,777.0,606.92,480.07
2016,5,23,15,0,802.0,138.0,5.1,17.0,742.0,555.81,438.75
2016,5,23,15,15,788.0,135.0,5.0,16.5,700.5,502.44,395.1
2016,5,23,15,30,774.0,132.0,4.9,16.0,659.0,449.35,350.44
2016,5,23,15,45,761.5,125.5,4.8,16.0,615.0,394.3,302.47
2016,5,23,16,0,749.0,119.0,4.7,16.0,571.0,335.87,250.9
2016,5,23,16,15,490.5,168.0,4.6,15.5,454.0,263.51,195.53
2016,5,23,16,30,232.0,217.0,4.5,15.0,337.0,221.23,168.57
2016,5,23,16,45,206.5,195.5,4.4,15.0,294.5,188.95,142.93
2016,5,23,17,0,181.0,174.0,4.3,15.0,252.0,154.7,117.04
2016,5,23,17,15,166.0,154.0,4.15,14.5,218.0,125.05,96.9
2016,5,23,17,30,151.0,134.0,4.0,14.0,184.0,104.29,87.25
2016,5,23,17,45,136.5,112.0,3.85,14.0,151.5,88.72,73.54
2016,5,23,18,0,122.0,90.0,3.7,14.0,119.0,72.67,59.16
2016,5,23,18,15,97.0,70.0,3.55,13.5,89.5,57.51,45.41
2016,5,23,18,30,72.0,50.0,3.4,13.0,60.0,41.96,31.1
2016,5,23,18,45,36.0,32.0,3.25,12.5,37.0,27.48,17.01
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,12.99,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.67,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,3.25,10.0,31.0,50.24,14.46
2016,5,24,5,30,236.0,37.0,3.4,10.0,62.0,113.56,79.94
2016,5,24,5,45,332.0,48.0,3.6,10.5,104.0,169.77,130.05
2016,5,24,6,0,428.0,59.0,3.8,11.0,146.0,239.27,191.38
2016,5,24,6,15,491.5,67.5,3.85,11.5,194.0,300.73,246.22
2016,5,24,6,30,555.0,76.0,3.9,12.0,242.0,368.31,304.96
2016,5,24,6,45,277.5,93.5,3.95,12.5,176.5,264.01,219.97
2016,5,24,7,0,0.0,111.0,4.0,13.0,111.0,105.85,84.48
2016,5,24,7,15,0.0,129.5,4.0,13.0,129.5,123.88,99.52
2016,5,24,7,30,0.0,148.0,4.0,13.0,148.0,141.91,114.18
2016,5,24,7,45,2.0,160.0,4.0,13.5,161.0,154.77,124.24
2016,5,24,8,0,4.0,172.0,4.0,14.0,174.0,167.81,134.35
2016,5,24,8,15,6.5,187.0,4.0,14.0,191.5,184.47,147.6
2016,5,24,8,30,9.0,202.0,4.0,14.0,209.0,201.29,160.88
2016,5,24,8,45,19.5,242.5,4.05,14.5,257.0,251.05,200.44
2016,5,24,9,0,30.0,283.0,4.1,15.0,305.0,313.19,248.94
2016,5,24,9,15,72.5,331.0,4.1,15.0,388.0,403.58,320.05
2016,5,24,9,30,115.0,379.0,4.1,15.0,471.0,508.28,400.18
2016,5,24,9,45,132.5,398.5,4.2,15.5,508.0,546.49,427.71
2016,5,24,10,0,150.0,418.0,4.3,16.0,545.0,584.53,455.15
2016,5,24,10,15,153.0,428.5,4.35,16.0,562.0,598.17,464.67
2016,5,24,10,30,156.0,439.0,4.4,16.0,579.0,611.06,473.78
2016,5,24,10,45,315.0,412.0,4.5,16.0,701.5,752.59,582.19
2016,5,24,11,0,474.0,385.0,4.6,16.0,824.0,891.35,684.78
2016,5,24,11,15,470.0,394.0,4.6,16.0,834.5,891.07,682.97
2016,5,24,11,30,466.0,403.0,4.6,16.0,845.0,888.51,680.55
2016,5,24,11,45,376.5,435.5,4.7,16.5,794.0,816.19,625.87
2016,5,24,12,0,287.0,468.0,4.8,17.0,743.0,751.74,576.41
2016,5,24,12,15,591.5,304.0,4.8,17.0,868.0,876.59,676.22
2016,5,24,12,30,896.0,140.0,4.8,17.0,993.0,972.92,746.21
2016,5,24,12,45,887.5,144.0,4.85,17.0,981.5,944.59,726.37
2016,5,24,13,0,879.0,148.0,4.9,17.0,970.0,913.73,705.5
2016,5,24,13,15,875.0,147.0,4.95,16.5,953.0,879.76,683.64
2016,5,24,13,30,871.0,146.0,5.0,16.0,936.0,843.39,659.81
2016,5,24,13,45,865.5,144.0,5.05,16.0,912.0,802.72,631.33
2016,5,24,14,0,860.0,142.0,5.1,16.0,888.0,760.1,601.16
2016,5,24,14,15,852.0,140.0,5.1,16.0,857.0,714.61,566.53
2016,5,24,14,30,844.0,138.0,5.1,16.0,826.0,666.36,529.01
2016,5,24,14,45,835.5,134.0,5.1,16.0,790.0,614.92,488.24
2016,5,24,15,0,827.0,130.0,5.1,16.0,754.0,562.7,445.85
2016,5,24,15,15,618.0,199.5,5.05,15.5,651.5,473.78,374.18
2016,5,24,15,30,409.0,269.0,5.0,15.0,549.0,405.15,319.02
2016,5,24,15,45,386.0,254.0,4.95,15.0,503.5,360.74,282.11
2016,5,24,16,0,363.0,239.0,4.9,15.0,458.0,315.73,244.35
2016,5,24,16,15,288.5,229.5,4.85,14.5,394.5,263.79,202.92
2016,5,24,16,30,214.0,220.0,4.8,14.0,331.0,225.27,173.33
2016,5,24,16,45,201.0,200.5,4.75,14.0,296.5,192.02,146.32
2016,5,24,17,0,188.0,181.0,4.7,14.0,262.0,160.44,121.97
2016,5,24,17,15,385.5,132.5,4.6,13.5,270.5,105.66,76.25
2016,5,24,17,30,583.0,84.0,4.5,13.0,279.0,57.74,46.23
2016,5,24,17,45,528.5,76.0,4.4,12.5,230.0,54.17,43.16
2016,5,24,18,0,474.0,68.0,4.3,12.0,181.0,50.37,39.73
2016,5,24,18,15,394.0,57.5,4.1,11.5,136.5,44.01,33.79
2016,5,24,18,30,314.0,47.0,3.9,11.0,92.0,36.03,26.19
2016,5,24,18,45,200.5,33.0,3.75,11.0,57.5,25.71,15.82
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,14.99,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.0,18.0,3.2,10.5,31.5,50.97,16.4
2016,5,25,5,30,248.0,36.0,3.3,11.0,63.0,115.42,81.0
2016,5,25,5,45,338.5,47.5,3.45,11.5,104.5,172.96,132.13
2016,5,25,6,0,429.0,59.0,3.6,12.0,146.0,239.66,190.98
2016,5,25,6,15,214.5,76.0,3.6,12.0,119.5,180.06,146.92
2016,5,25,6,30,0.0,93.0,3.6,12.0,93.0,89.39,71.17
2016,5,25,6,45,2.0,111.5,3.65,12.5,112.5,108.51,87.29
2016,5,25,7,0,4.0,130.0,3.7,13.0,132.0,127.81,103.18
2016,5,25,7,15,7.0,147.0,3.7,13.0,150.5,146.35,118.41
2016,5,25,7,30,10.0,164.0,3.7,13.0,169.0,165.16,133.69
2016,5,25,7,45,7.0,169.0,3.75,13.5,172.5,167.54,134.85
2016,5,25,8,0,4.0,174.0,3.8,14.0,176.0,169.8,135.92
2016,5,25,8,15,29.5,225.0,3.85,14.0,244.5,251.26,202.4
2016,5,25,8,30,55.0,276.0,3.9,14.0,313.0,327.72,263.34
2016,5,25,8,45,41.0,277.0,3.95,14.5,305.5,316.75,252.89
2016,5,25,9,0,27.0,278.0,4.0,15.0,298.0,305.02,242.15
2016,5,25,9,15,58.0,324.5,4.05,15.0,370.0,382.97,303.55
2016,5,25,9,30,89.0,371.0,4.1,15.0,442.0,462.14,364.42
2016,5,25,9,45,139.0,394.0,4.15,15.5,510.0,547.74,428.99
2016,5,25,10,0,189.0,417.0,4.2,16.0,578.0,621.64,483.54
2016,5,25,10,15,218.0,427.0,4.25,16.0,618.0,661.08,512.51
2016,5,25,10,30,247.0,437.0,4.3,16.0,658.0,711.91,549.49
2016,5,25,10,45,577.0,278.5,4.35,16.0,809.5,891.02,688.51
2016,5,25,11,0,907.0,120.0,4.4,16.0,961.0,1043.34,795.16
2016,5,25,11,15,645.0,269.5,4.45,16.0,872.0,942.64,723.67
2016,5,25,11,30,383.0,419.0,4.5,16.0,783.0,813.99,624.73
2016,5,25,11,45,651.0,268.5,4.6,16.5,890.5,928.72,714.87
2016,5,25,12,0,919.0,118.0,4.7,17.0,998.0,1013.37,772.89
2016,5,25,12,15,918.5,118.0,4.75,17.0,996.0,994.5,759.69
2016,5,25,12,30,918.0,118.0,4.8,17.0,994.0,972.45,745.05
2016,5,25,12,45,913.0,120.0,4.9,17.0,983.5,945.16,727.11
2016,5,25,13,0,908.0,122.0,5.0,17.0,973.0,915.1,707.12
2016,5,25,13,15,905.0,121.0,5.05,17.0,956.0,881.3,684.01
2016,5,25,13,30,902.0,120.0,5.1,17.0,939.0,844.94,658.92
2016,5,25,13,45,898.5,117.5,5.2,17.5,915.5,804.41,629.65
2016,5,25,14,0,895.0,115.0,5.3,18.0,892.0,761.7,598.58
2016,5,25,14,15,888.0,113.5,5.3,17.5,862.0,715.48,565.65
2016,5,25,14,30,881.0,112.0,5.3,17.0,832.0,667.72,529.51
2016,5,25,14,45,873.5,109.0,5.35,17.0,796.5,617.03,489.35
2016,5,25,15,0,866.0,106.0,5.4,17.0,761.0,565.31,447.31
2016,5,25,15,15,854.5,104.0,5.4,16.5,719.5,511.69,403.27
2016,5,25,15,30,843.0,102.0,5.4,16.0,678.0,457.89,357.69
2016,5,25,15,45,828.0,98.5,5.4,16.0,633.0,397.41,304.99
2016,5,25,16,0,813.0,95.0,5.4,16.0,588.0,341.32,254.65
2016,5,25,16,15,793.0,92.0,5.35,15.5,539.5,285.34,204.36
2016,5,25,16,30,773.0,89.0,5.3,15.0,491.0,231.16,155.87
2016,5,25,16,45,744.0,85.5,5.25,15.0,440.5,177.25,109.91
2016,5,25,17,0,715.0,82.0,5.2,15.0,390.0,126.65,72.0
2016,5,25,17,15,678.0,77.0,5.1,14.5,339.0,73.12,41.9
2016,5,25,17,30,641.0,72.0,5.0,14.0,288.0,48.29,37.63
2016,5,25,17,45,581.5,66.5,4.9,13.5,237.5,46.3,35.96
2016,5,25,18,0,522.0,61.0,4.8,13.0,187.0,44.23,34.08
2016,5,25,18,15,442.5,52.5,4.6,12.5,141.5,39.41,29.57
2016,5,25,18,30,363.0,44.0,4.4,12.0,96.0,34.35,24.62
2016,5,25,18,45,235.0,32.0,4.2,12.0,60.5,24.89,15.18
2016,5,25,19,0,107.0,20.0,4.0,12.0,25.0,15.79,0.0
2016,5,25,19,15,53.5,10.0,3.95,11.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.0,20.0,2.9,10.5,31.5,49.63,17.66
2016,5,26,5,30,210.0,40.0,3.0,11.0,63.0,110.05,77.96
2016,5,26,5,45,302.0,52.5,3.15,11.5,104.0,165.26,126.58
2016,5,26,6,0,394.0,65.0,3.3,12.0,145.0,230.87,184.12
2016,5,26,6,15,458.5,74.0,3.25,12.0,192.5,293.22,239.46
2016,5,26,6,30,523.0,83.0,3.2,12.0,240.0,360.17,297.62
2016,5,26,6,45,569.5,90.0,3.15,12.5,290.5,421.16,348.93
2016,5,26,7,0,616.0,97.0,3.1,13.0,341.0,485.71,401.41
2016,5,26,7,15,650.5,103.0,3.05,13.5,391.5,544.71,447.76
2016,5,26,7,30,685.0,109.0,3.0,14.0,442.0,605.39,493.87
2016,5,26,7,45,711.0,113.5,2.95,14.5,491.5,659.51,533.53
2016,5,26,8,0,737.0,118.0,2.9,15.0,541.0,713.83,571.18
2016,5,26,8,15,757.0,122.0,2.85,15.5,588.0,762.62,603.51
2016,5,26,8,30,777.0,126.0,2.8,16.0,635.0,807.28,632.21
2016,5,26,8,45,794.0,128.0,2.8,16.5,678.5,849.11,658.7
2016,5,26,9,0,811.0,130.0,2.8,17.0,722.0,889.24,683.62
2016,5,26,9,15,823.0,133.0,2.8,17.0,760.5,923.86,705.74
2016,5,26,9,30,835.0,136.0,2.8,17.0,799.0,956.04,726.1
2016,5,26,9,45,834.5,143.5,2.8,17.5,830.0,978.34,738.3
2016,5,26,10,0,834.0,151.0,2.8,18.0,861.0,997.34,748.35
2016,5,26,10,15,841.5,153.0,2.8,18.5,887.5,1015.1,757.61
2016,5,26,10,30,849.0,155.0,2.8,19.0,914.0,1029.68,764.8
2016,5,26,10,45,855.0,155.0,2.85,19.5,934.5,1037.34,768.01
2016,5,26,11,0,861.0,155.0,2.9,20.0,955.0,1032.02,762.87
2016,5,26,11,15,864.0,156.0,2.9,20.0,967.5,1031.05,761.83
2016,5,26,11,30,867.0,157.0,2.9,20.0,980.0,1026.73,758.67
2016,5,26,11,45,870.0,156.0,2.95,20.5,986.0,1017.19,751.22
2016,5,26,12,0,873.0,155.0,3.0,21.0,992.0,1004.41,741.8
2016,5,26,12,15,872.5,155.0,3.05,21.0,989.5,986.06,730.22
2016,5,26,12,30,872.0,155.0,3.1,21.0,987.0,964.73,716.71
2016,5,26,12,45,881.5,147.0,3.2,21.5,980.5,942.14,701.39
2016,5,26,13,0,891.0,139.0,3.3,22.0,974.0,916.23,683.81
2016,5,26,13,15,887.5,138.0,3.45,21.5,957.5,882.49,663.71
2016,5,26,13,30,884.0,137.0,3.6,21.0,941.0,846.27,641.6
2016,5,26,13,45,878.0,136.0,3.75,21.0,917.0,805.81,614.92
2016,5,26,14,0,872.0,135.0,3.9,21.0,893.0,763.39,586.49
2016,5,26,14,15,864.5,133.0,4.05,21.0,862.5,717.28,553.55
2016,5,26,14,30,857.0,131.0,4.2,21.0,832.0,669.74,518.24
2016,5,26,14,45,845.5,129.5,4.35,21.0,795.5,617.88,478.78
2016,5,26,15,0,834.0,128.0,4.5,21.0,759.0,565.93,438.24
2016,5,26,15,15,821.0,125.0,4.6,20.5,718.0,511.6,395.28
2016,5,26,15,30,808.0,122.0,4.7,20.0,677.0,457.39,350.92
2016,5,26,15,45,791.0,118.5,4.85,19.5,631.5,401.59,304.0
2016,5,26,16,0,774.0,115.0,5.0,19.0,586.0,346.83,256.62
2016,5,26,16,15,752.0,111.0,5.0,18.5,537.5,287.35,204.76
2016,5,26,16,30,730.0,107.0,5.0,18.0,489.0,233.78,157.83
2016,5,26,16,45,700.5,102.5,5.05,17.5,438.5,180.96,113.74
2016,5,26,17,0,671.0,98.0,5.1,17.0,388.0,131.53,77.08
2016,5,26,17,15,631.5,91.5,5.0,16.5,337.0,83.71,50.97
2016,5,26,17,30,592.0,85.0,4.9,16.0,286.0,58.33,46.19
2016,5,26,17,45,535.5,77.5,4.85,15.5,236.5,55.2,43.55
2016,5,26,18,0,479.0,70.0,4.8,15.0,187.0,51.89,40.6
2016,5,26,18,15,398.5,59.5,4.6,14.0,141.5,45.59,34.86
2016,5,26,18,30,318.0,49.0,4.4,13.0,96.0,37.52,27.33
2016,5,26,18,45,204.0,35.0,4.25,12.5,60.5,27.25,17.23
2016,5,26,19,0,90.0,21.0,4.1,12.0,25.0,17.49,0.0
2016,5,26,19,15,45.0,10.5,4.05,11.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,10.5,32.0,51.08,19.56
2016,5,27,5,30,223.0,40.0,1.8,11.0,64.0,113.38,80.38
2016,5,27,5,45,319.0,51.5,2.0,11.5,106.5,169.48,129.53
2016,5,27,6,0,415.0,63.0,2.2,12.0,149.0,238.4,189.59
2016,5,27,6,15,478.5,72.0,2.15,12.5,197.0,299.74,243.32
2016,5,27,6,30,542.0,81.0,2.1,13.0,245.0,367.19,300.69
2016,5,27,6,45,591.5,87.0,2.1,13.5,296.0,429.59,352.42
2016,5,27,7,0,641.0,93.0,2.1,14.0,347.0,495.82,405.4
2016,5,27,7,15,674.0,98.5,2.1,14.5,398.0,554.43,450.64
2016,5,27,7,30,707.0,104.0,2.1,15.0,449.0,614.53,495.51
2016,5,27,7,45,735.5,107.0,2.1,16.0,499.5,669.64,534.22
2016,5,27,8,0,764.0,110.0,2.1,17.0,550.0,722.44,568.56
2016,5,27,8,15,783.0,113.5,2.1,17.5,596.5,770.84,599.95
2016,5,27,8,30,802.0,117.0,2.1,18.0,643.0,818.17,629.98
2016,5,27,8,45,819.5,118.5,2.15,18.5,687.0,860.63,656.53
2016,5,27,9,0,837.0,120.0,2.2,19.0,731.0,901.36,681.59
2016,5,27,9,15,848.0,122.0,2.15,19.5,769.5,934.63,700.34
2016,5,27,9,30,859.0,124.0,2.1,20.0,808.0,957.5,711.99
2016,5,27,9,45,874.5,122.0,2.1,21.0,842.5,985.37,726.11
2016,5,27,10,0,890.0,120.0,2.1,22.0,877.0,1010.54,738.25
2016,5,27,10,15,896.0,121.0,2.1,22.5,903.5,1026.5,745.84
2016,5,27,10,30,902.0,122.0,2.1,23.0,930.0,1039.14,751.46
2016,5,27,10,45,908.0,122.0,2.1,23.5,950.5,1047.34,754.36
2016,5,27,11,0,914.0,122.0,2.1,24.0,971.0,1052.09,755.22
2016,5,27,11,15,916.5,122.5,2.15,24.0,984.0,1050.31,754.22
2016,5,27,11,30,919.0,123.0,2.2,24.0,997.0,1045.02,751.18
2016,5,27,11,45,921.5,122.5,2.25,24.5,1002.5,1035.26,743.98
2016,5,27,12,0,924.0,122.0,2.3,25.0,1008.0,1022.08,734.75
2016,5,27,12,15,923.5,122.0,2.4,25.0,1006.0,1003.17,723.91
2016,5,27,12,30,923.0,122.0,2.5,25.0,1004.0,981.08,711.02
2016,5,27,12,45,918.0,123.5,2.6,25.0,993.5,953.24,694.32
2016,5,27,13,0,913.0,125.0,2.7,25.0,983.0,922.64,675.68
2016,5,27,13,15,909.5,124.5,2.8,25.0,966.0,888.81,654.72
2016,5,27,13,30,906.0,124.0,2.9,25.0,949.0,852.45,631.82
2016,5,27,13,45,900.0,123.5,3.0,25.0,925.0,811.77,605.7
2016,5,27,14,0,894.0,123.0,3.1,25.0,901.0,769.06,577.84
2016,5,27,14,15,887.0,121.5,3.15,25.0,870.5,722.94,546.01
2016,5,27,14,30,880.0,120.0,3.2,25.0,840.0,675.29,511.34
2016,5,27,14,45,869.0,118.5,3.3,25.0,803.5,623.95,473.24
2016,5,27,15,0,858.0,117.0,3.4,25.0,767.0,571.9,433.46
2016,5,27,15,15,845.5,114.5,3.4,24.5,726.0,514.96,389.46
2016,5,27,15,30,833.0,112.0,3.4,24.0,685.0,460.23,345.6
2016,5,27,15,45,814.0,110.0,3.45,24.0,639.0,403.71,298.52
2016,5,27,16,0,795.0,108.0,3.5,24.0,593.0,348.4,251.29
2016,5,27,16,15,774.0,104.5,3.45,23.5,544.0,292.74,203.6
2016,5,27,16,30,753.0,101.0,3.4,23.0,495.0,239.04,157.6
2016,5,27,16,45,719.5,98.0,3.4,22.5,444.0,181.17,110.59
2016,5,27,17,0,686.0,95.0,3.4,22.0,393.0,131.47,74.62
2016,5,27,17,15,647.0,89.0,3.3,21.0,341.5,83.2,48.78
2016,5,27,17,30,608.0,83.0,3.2,20.0,290.0,56.63,43.96
2016,5,27,17,45,550.0,76.0,3.15,19.5,240.0,53.84,41.65
2016,5,27,18,0,492.0,69.0,3.1,19.0,190.0,50.89,39.07
2016,5,27,18,15,413.5,59.0,3.2,18.0,144.5,45.01,33.8
2016,5,27,18,30,335.0,49.0,3.3,17.0,99.0,37.49,26.87
2016,5,27,18,45,221.0,35.0,3.4,16.5,63.0,27.22,16.99
2016,5,27,19,0,107.0,21.0,3.5,16.0,27.0,16.55,0.07
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,13.14,0.0
2016,5,28,5,15,152.5,22.5,1.7,12.5,38.0,62.81,25.99
2016,5,28,5,30,269.0,37.0,2.0,13.0,67.0,121.88,85.37
2016,5,28,5,45,358.5,48.0,2.35,14.0,109.0,179.85,136.09
2016,5,28,6,0,448.0,59.0,2.7,15.0,151.0,246.73,194.11
2016,5,28,6,15,509.0,67.0,2.8,15.5,199.5,307.54,247.36
2016,5,28,6,30,570.0,75.0,2.9,16.0,248.0,374.16,304.1
2016,5,28,6,45,614.0,81.5,3.05,16.5,299.0,435.44,355.11
2016,5,28,7,0,658.0,88.0,3.2,17.0,350.0,500.01,407.14
2016,5,28,7,15,690.5,93.0,3.2,17.5,401.0,558.46,452.49
2016,5,28,7,30,723.0,98.0,3.2,18.0,452.0,618.34,497.47
2016,5,28,7,45,747.5,102.5,3.2,18.5,502.0,670.48,534.95
2016,5,28,8,0,772.0,107.0,3.2,19.0,552.0,725.02,572.07
2016,5,28,8,15,790.5,110.5,3.15,19.5,599.0,773.28,603.56
2016,5,28,8,30,809.0,114.0,3.1,20.0,646.0,820.43,633.64
2016,5,28,8,45,823.5,117.0,3.05,20.5,689.5,862.15,659.32
2016,5,28,9,0,838.0,120.0,3.0,21.0,733.0,901.95,683.28
2016,5,28,9,15,849.5,122.5,2.9,21.5,772.0,936.27,702.75
2016,5,28,9,30,861.0,125.0,2.8,22.0,811.0,960.17,714.97
2016,5,28,9,45,869.0,127.5,2.75,22.5,844.0,985.59,728.58
2016,5,28,10,0,877.0,130.0,2.7,23.0,877.0,1008.01,740.08
2016,5,28,10,15,883.5,131.5,2.6,23.5,903.5,1024.76,747.38
2016,5,28,10,30,890.0,133.0,2.5,24.0,930.0,1038.24,752.56
2016,5,28,10,45,894.0,134.0,2.45,24.5,950.0,1045.33,754.24
2016,5,28,11,0,898.0,135.0,2.4,25.0,970.0,1048.97,753.88
2016,5,28,11,15,901.0,136.0,2.4,25.0,983.0,1048.14,752.86
2016,5,28,11,30,904.0,137.0,2.4,25.0,996.0,1043.84,749.82
2016,5,28,11,45,905.0,137.5,2.4,25.5,1001.5,1033.64,741.73
2016,5,28,12,0,906.0,138.0,2.4,26.0,1007.0,1020.11,731.7
2016,5,28,12,15,905.5,138.0,2.45,26.0,1005.0,1001.42,720.47
2016,5,28,12,30,905.0,138.0,2.5,26.0,1003.0,979.62,707.29
2016,5,28,12,45,892.0,145.0,2.55,26.0,990.5,950.0,689.04
2016,5,28,13,0,879.0,152.0,2.6,26.0,978.0,918.01,669.19
2016,5,28,13,15,875.5,150.5,2.65,26.0,961.0,884.2,648.01
2016,5,28,13,30,872.0,149.0,2.7,26.0,944.0,847.98,625.03
2016,5,28,13,45,866.5,147.5,2.8,26.0,920.0,807.94,599.56
2016,5,28,14,0,861.0,146.0,2.9,26.0,896.0,767.55,573.51
2016,5,28,14,15,853.0,144.0,3.0,25.5,865.5,720.76,541.96
2016,5,28,14,30,845.0,142.0,3.1,25.0,835.0,672.67,508.45
2016,5,28,14,45,835.0,139.0,3.25,25.0,799.0,621.4,470.78
2016,5,28,15,0,825.0,136.0,3.4,25.0,763.0,569.47,431.42
2016,5,28,15,15,811.5,133.0,3.45,24.5,721.5,515.41,389.78
2016,5,28,15,30,798.0,130.0,3.5,24.0,680.0,461.54,346.86
2016,5,28,15,45,781.0,126.0,3.6,24.0,634.5,405.89,300.74
2016,5,28,16,0,764.0,122.0,3.7,24.0,589.0,347.23,251.27
2016,5,28,16,15,741.5,117.5,3.75,23.5,540.0,291.59,203.91
2016,5,28,16,30,719.0,113.0,3.8,23.0,491.0,238.1,158.34
2016,5,28,16,45,676.5,103.0,3.85,22.5,430.0,179.48,111.16
2016,5,28,17,0,634.0,93.0,3.9,22.0,369.0,125.84,72.03
2016,5,28,17,15,565.0,98.0,3.75,21.0,321.0,88.19,54.34
2016,5,28,17,30,496.0,103.0,3.6,20.0,273.0,72.19,57.47
2016,5,28,17,45,486.0,87.5,3.45,19.5,231.5,62.77,49.44
2016,5,28,18,0,476.0,72.0,3.3,19.0,190.0,53.39,41.26
2016,5,28,18,15,397.5,61.5,3.15,18.0,144.5,46.06,34.73
2016,5,28,18,30,319.0,51.0,3.0,17.0,99.0,39.01,28.21
2016,5,28,18,45,212.0,36.0,2.95,16.5,63.0,27.98,17.72
2016,5,28,19,0,105.0,21.0,2.9,16.0,27.0,16.51,1.21
2016,5,28,19,15,52.5,10.5,2.95,15.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,11.0,9.0,12.72,0.0
2016,5,29,5,15,144.5,23.5,3.15,11.5,38.5,62.44,27.22
2016,5,29,5,30,262.0,38.0,3.1,12.0,68.0,121.11,85.5
2016,5,29,5,45,354.5,49.0,3.1,12.5,111.0,179.53,136.9
2016,5,29,6,0,447.0,60.0,3.1,13.0,154.0,247.31,196.28
2016,5,29,6,15,510.0,68.5,3.0,13.5,202.5,309.47,250.94
2016,5,29,6,30,573.0,77.0,2.9,14.0,251.0,377.67,309.14
2016,5,29,6,45,617.5,83.5,2.85,14.5,302.0,439.38,360.47
2016,5,29,7,0,662.0,90.0,2.8,15.0,353.0,504.41,412.63
2016,5,29,7,15,694.5,95.0,2.75,15.5,404.5,563.06,458.02
2016,5,29,7,30,727.0,100.0,2.7,16.0,456.0,623.11,502.92
2016,5,29,7,45,751.5,104.0,2.65,16.5,506.0,674.76,539.79
2016,5,29,8,0,776.0,108.0,2.6,17.0,556.0,728.9,576.21
2016,5,29,8,15,794.5,111.5,2.6,17.5,603.0,777.31,607.89
2016,5,29,8,30,813.0,115.0,2.6,18.0,650.0,824.59,638.18
2016,5,29,8,45,828.0,118.0,2.6,18.5,693.5,866.87,664.44
2016,5,29,9,0,843.0,121.0,2.6,19.0,737.0,907.25,689.03
2016,5,29,9,15,854.0,123.5,2.65,19.5,776.0,941.23,709.39
2016,5,29,9,30,865.0,126.0,2.7,20.0,815.0,964.74,722.61
2016,5,29,9,45,872.5,128.0,2.75,20.5,847.5,989.22,736.55
2016,5,29,10,0,880.0,130.0,2.8,21.0,880.0,1010.69,748.46
2016,5,29,10,15,886.0,131.5,2.9,21.0,907.0,1027.0,758.95
2016,5,29,10,30,892.0,133.0,3.0,21.0,934.0,1040.02,767.41
2016,5,29,10,45,894.5,135.5,3.1,21.5,953.0,1047.15,770.67
2016,5,29,11,0,897.0,138.0,3.2,22.0,972.0,1050.81,771.79
2016,5,29,11,15,899.5,138.5,3.3,22.0,984.5,1048.98,770.96
2016,5,29,11,30,902.0,139.0,3.4,22.0,997.0,1043.71,768.0
2016,5,29,11,45,901.0,140.5,3.5,22.5,1002.0,1032.56,759.81
2016,5,29,12,0,900.0,142.0,3.6,23.0,1007.0,1018.11,749.57
2016,5,29,12,15,899.5,142.0,3.7,23.0,1004.5,999.54,738.12
2016,5,29,12,30,899.0,142.0,3.8,23.0,1002.0,977.88,724.62
2016,5,29,12,45,889.5,146.5,3.9,23.0,990.5,949.26,706.42
2016,5,29,13,0,880.0,151.0,4.0,23.0,979.0,918.15,686.46
2016,5,29,13,15,876.0,150.0,4.05,23.0,962.0,884.42,664.31
2016,5,29,13,30,872.0,149.0,4.1,23.0,945.0,848.29,640.36
2016,5,29,13,45,868.5,146.5,4.15,23.0,922.0,808.96,614.0
2016,5,29,14,0,865.0,144.0,4.2,23.0,899.0,767.52,585.92
2016,5,29,14,15,857.0,142.0,4.2,23.0,868.5,722.16,552.94
2016,5,29,14,30,849.0,140.0,4.2,23.0,838.0,673.95,517.04
2016,5,29,14,45,841.0,136.5,4.25,23.0,802.0,623.29,478.65
2016,5,29,15,0,833.0,133.0,4.3,23.0,766.0,571.78,438.57
2016,5,29,15,15,820.0,130.0,4.3,22.5,724.5,517.62,396.04
2016,5,29,15,30,807.0,127.0,4.3,22.0,683.0,463.58,352.25
2016,5,29,15,45,599.5,181.0,4.3,22.0,579.0,380.46,286.64
2016,5,29,16,0,392.0,235.0,4.3,22.0,475.0,324.07,243.37
2016,5,29,16,15,523.0,175.5,4.3,21.5,468.0,281.68,204.55
2016,5,29,16,30,654.0,116.0,4.3,21.0,461.0,227.6,153.96
2016,5,29,16,45,665.5,107.0,4.3,20.5,428.0,181.87,114.54
2016,5,29,17,0,677.0,98.0,4.3,20.0,395.0,134.84,78.13
2016,5,29,17,15,637.5,92.0,4.25,19.5,343.5,87.04,51.6
2016,5,29,17,30,598.0,86.0,4.2,19.0,292.0,58.79,46.01
2016,5,29,17,45,545.0,78.0,4.2,18.5,242.5,55.26,43.08
2016,5,29,18,0,492.0,70.0,4.2,18.0,193.0,51.51,39.79
2016,5,29,18,15,413.0,60.0,4.15,17.0,147.5,45.66,34.54
2016,5,29,18,30,334.0,50.0,4.1,16.0,102.0,38.18,27.64
2016,5,29,18,45,222.5,36.5,4.05,15.5,65.5,28.35,18.19
2016,5,29,19,0,111.0,23.0,4.0,15.0,29.0,18.13,2.96
2016,5,29,19,15,55.5,11.5,4.0,14.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,15.36,0.0
2016,5,30,5,15,162.5,24.0,1.9,10.5,40.0,66.88,30.5
2016,5,30,5,30,287.0,38.0,2.0,11.0,70.0,127.62,90.39
2016,5,30,5,45,381.0,48.0,2.15,12.0,113.5,186.98,142.52
2016,5,30,6,0,475.0,58.0,2.3,13.0,157.0,255.69,202.35
2016,5,30,6,15,536.0,65.0,2.3,13.5,206.0,316.79,256.06
2016,5,30,6,30,597.0,72.0,2.3,14.0,255.0,383.64,313.03
2016,5,30,6,45,643.0,77.5,2.3,14.5,306.5,446.14,364.79
2016,5,30,7,0,689.0,83.0,2.3,15.0,358.0,512.08,417.43
2016,5,30,7,15,720.0,87.5,2.3,15.5,409.5,570.39,462.34
2016,5,30,7,30,751.0,92.0,2.3,16.0,461.0,627.92,505.21
2016,5,30,7,45,775.5,95.0,2.35,17.0,511.0,681.93,542.5
2016,5,30,8,0,800.0,98.0,2.4,18.0,561.0,735.86,577.83
2016,5,30,8,15,818.0,101.5,2.4,18.5,608.0,784.72,609.48
2016,5,30,8,30,836.0,105.0,2.4,19.0,655.0,832.39,639.68
2016,5,30,8,45,849.5,107.5,2.45,19.5,698.5,873.52,665.24
2016,5,30,9,0,863.0,110.0,2.5,20.0,742.0,905.75,684.46
2016,5,30,9,15,873.0,112.0,2.5,20.5,780.5,938.52,703.53
2016,5,30,9,30,883.0,114.0,2.5,21.0,819.0,968.68,720.64
2016,5,30,9,45,893.0,114.5,2.55,21.5,852.5,994.42,735.22
2016,5,30,10,0,903.0,115.0,2.6,22.0,886.0,1017.21,747.87
2016,5,30,10,15,908.5,116.5,2.65,22.5,912.5,1033.45,756.28
2016,5,30,10,30,914.0,118.0,2.7,23.0,939.0,1046.33,762.64
2016,5,30,10,45,917.5,119.0,2.75,23.5,958.5,1053.22,765.26
2016,5,30,11,0,921.0,120.0,2.8,24.0,978.0,1056.59,765.78
2016,5,30,11,15,923.5,120.5,2.8,24.0,990.5,1054.91,764.22
2016,5,30,11,30,926.0,121.0,2.8,24.0,1003.0,1049.71,760.56
2016,5,30,11,45,926.5,121.5,2.85,24.5,1008.0,1039.03,752.54
2016,5,30,12,0,927.0,122.0,2.9,25.0,1013.0,1024.97,742.49
2016,5,30,12,15,926.5,122.0,2.95,25.0,1011.0,1006.15,730.91
2016,5,30,12,30,926.0,122.0,3.0,25.0,1009.0,984.15,717.32
2016,5,30,12,45,920.0,124.0,3.1,25.5,998.0,955.97,698.68
2016,5,30,13,0,914.0,126.0,3.2,26.0,987.0,925.06,678.2
2016,5,30,13,15,910.5,125.0,3.3,26.0,970.0,890.91,656.77
2016,5,30,13,30,907.0,124.0,3.4,26.0,953.0,854.23,633.43
2016,5,30,13,45,902.5,122.5,3.55,26.0,929.0,813.94,607.6
2016,5,30,14,0,898.0,121.0,3.7,26.0,905.0,771.52,579.91
2016,5,30,14,15,890.5,119.5,3.85,25.5,874.5,725.08,549.25
2016,5,30,14,30,883.0,118.0,4.0,25.0,844.0,677.15,515.42
2016,5,30,14,45,874.5,115.5,4.15,25.0,808.0,626.46,477.52
2016,5,30,15,0,866.0,113.0,4.3,25.0,772.0,574.82,437.76
2016,5,30,15,15,853.5,110.5,4.45,24.5,730.5,520.49,395.6
2016,5,30,15,30,841.0,108.0,4.6,24.0,689.0,462.56,349.35
2016,5,30,15,45,826.5,104.5,4.75,24.0,644.0,406.18,302.05
2016,5,30,16,0,812.0,101.0,4.9,24.0,599.0,350.51,254.09
2016,5,30,16,15,791.5,97.5,4.95,23.5,550.5,294.15,205.39
2016,5,30,16,30,771.0,94.0,5.0,23.0,502.0,239.66,158.25
2016,5,30,16,45,715.0,90.5,5.05,22.5,439.5,181.7,111.57
2016,5,30,17,0,659.0,87.0,5.1,22.0,377.0,125.34,70.44
2016,5,30,17,15,602.5,89.5,5.0,21.0,329.0,84.53,49.67
2016,5,30,17,30,546.0,92.0,4.9,20.0,281.0,63.41,49.85
2016,5,30,17,45,502.0,82.0,4.8,19.5,234.0,58.43,45.66
2016,5,30,18,0,458.0,72.0,4.7,19.0,187.0,53.08,40.99
2016,5,30,18,15,424.0,59.0,4.5,18.0,146.5,44.63,33.51
2016,5,30,18,30,390.0,46.0,4.3,17.0,106.0,35.65,25.34
2016,5,30,18,45,273.5,34.0,4.15,16.5,69.0,26.96,17.02
2016,5,30,19,0,157.0,22.0,4.0,16.0,32.0,17.31,3.38
2016,5,30,19,15,78.5,11.0,3.95,15.5,16.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,15.97,0.0
2016,5,31,5,15,171.0,23.5,2.85,11.5,41.5,68.1,31.72
2016,5,31,5,30,300.0,37.0,2.8,12.0,72.0,130.96,92.53
2016,5,31,5,45,391.5,47.0,2.8,12.5,115.0,189.24,144.1
2016,5,31,6,0,483.0,57.0,2.8,13.0,158.0,257.53,204.07
2016,5,31,6,15,544.0,64.0,2.7,13.5,207.0,318.98,258.21
2016,5,31,6,30,605.0,71.0,2.6,14.0,256.0,386.2,315.55
2016,5,31,6,45,648.5,76.5,2.55,15.0,307.5,447.73,365.92
2016,5,31,7,0,692.0,82.0,2.5,16.0,359.0,512.43,416.75
2016,5,31,7,15,723.0,86.5,2.5,16.5,410.5,570.85,461.73
2016,5,31,7,30,754.0,91.0,2.5,17.0,462.0,628.56,504.73
2016,5,31,7,45,778.5,94.5,2.5,17.5,512.5,683.23,543.2
2016,5,31,8,0,803.0,98.0,2.5,18.0,563.0,737.83,579.82
2016,5,31,8,15,821.0,101.5,2.55,18.5,610.5,786.79,611.92
2016,5,31,8,30,839.0,105.0,2.6,19.0,658.0,834.56,642.63
2016,5,31,8,45,853.5,107.5,2.65,20.0,702.0,876.66,667.66
2016,5,31,9,0,868.0,110.0,2.7,21.0,746.0,909.92,686.27
2016,5,31,9,15,878.5,112.0,2.7,21.5,785.0,943.29,705.71
2016,5,31,9,30,889.0,114.0,2.7,22.0,824.0,974.06,723.21
2016,5,31,9,45,898.5,115.0,2.75,22.5,857.5,999.98,737.85
2016,5,31,10,0,908.0,116.0,2.8,23.0,891.0,1022.91,750.54
2016,5,31,10,15,914.5,117.0,2.85,23.5,918.0,1039.69,759.26
2016,5,31,10,30,921.0,118.0,2.9,24.0,945.0,1053.12,765.92
2016,5,31,10,45,925.5,119.0,2.95,24.5,965.5,1061.07,769.17
2016,5,31,11,0,930.0,120.0,3.0,25.0,986.0,1065.49,770.3
2016,5,31,11,15,932.5,120.5,3.05,25.0,999.0,1063.82,769.19
2016,5,31,11,30,935.0,121.0,3.1,25.0,1012.0,1058.59,765.96
2016,5,31,11,45,936.5,121.5,3.15,25.5,1018.0,1048.85,758.48
2016,5,31,12,0,938.0,122.0,3.2,26.0,1024.0,1035.65,748.92
2016,5,31,12,15,938.0,121.5,3.2,26.0,1022.0,1016.67,736.8
2016,5,31,12,30,938.0,121.0,3.2,26.0,1020.0,994.47,722.68
2016,5,31,12,45,940.5,118.0,3.25,26.5,1012.0,969.0,705.44
2016,5,31,13,0,943.0,115.0,3.3,27.0,1004.0,940.37,686.16
2016,5,31,13,15,940.0,114.5,3.4,27.0,987.0,906.34,664.93
2016,5,31,13,30,937.0,114.0,3.5,27.0,970.0,869.64,641.72
2016,5,31,13,45,932.0,113.0,3.6,27.0,946.5,828.42,615.19
2016,5,31,14,0,927.0,112.0,3.7,27.0,923.0,785.02,586.84
2016,5,31,14,15,920.5,110.5,3.8,27.0,892.5,738.15,555.28
2016,5,31,14,30,914.0,109.0,3.9,27.0,862.0,689.62,520.18
2016,5,31,14,45,905.5,107.5,4.0,27.0,825.5,638.46,482.19
2016,5,31,15,0,897.0,106.0,4.1,27.0,789.0,586.28,442.32
2016,5,31,15,15,885.5,103.5,4.1,26.5,748.0,530.96,399.54
2016,5,31,15,30,874.0,101.0,4.1,26.0,707.0,475.4,355.14
2016,5,31,15,45,859.0,98.5,4.15,25.5,661.0,418.49,308.37
2016,5,31,16,0,844.0,96.0,4.2,25.0,615.0,357.62,257.27
2016,5,31,16,15,824.5,92.5,4.2,24.5,566.0,299.79,207.61
2016,5,31,16,30,805.0,89.0,4.2,24.0,517.0,243.68,159.3
2016,5,31,16,45,779.0,85.5,4.25,23.5,465.5,188.48,113.68
2016,5,31,17,0,753.0,82.0,4.3,23.0,414.0,136.21,74.95
2016,5,31,17,15,718.0,77.0,4.2,22.0,362.0,85.42,46.9
2016,5,31,17,30,683.0,72.0,4.1,21.0,310.0,47.88,36.16
2016,5,31,17,45,632.5,66.0,4.05,20.5,259.0,45.47,34.19
2016,5,31,18,0,582.0,60.0,4.0,20.0,208.0,42.91,31.97
2016,5,31,18,15,506.5,52.5,3.85,19.0,160.5,38.88,28.37
2016,5,31,18,30,431.0,45.0,3.7,18.0,113.0,34.67,24.41
2016,5,31,18,45,312.0,34.0,3.55,17.5,74.0,26.89,16.95
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.67,4.82
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,19.07,0.0
2016,6,1,5,15,194.0,24.0,3.85,11.5,44.0,73.55,35.22
2016,6,1,5,30,332.0,37.0,3.9,12.0,76.0,139.37,98.54
2016,6,1,5,45,422.0,47.0,3.95,12.5,120.5,198.93,151.66
2016,6,1,6,0,512.0,57.0,4.0,13.0,165.0,268.31,213.04
2016,6,1,6,15,573.5,64.0,4.05,13.5,215.0,331.53,269.23
2016,6,1,6,30,635.0,71.0,4.1,14.0,265.0,400.53,328.78
2016,6,1,6,45,677.0,76.5,4.2,14.5,317.5,462.77,381.34
2016,6,1,7,0,719.0,82.0,4.3,15.0,370.0,528.0,434.61
2016,6,1,7,15,750.0,86.5,4.25,15.5,422.5,585.75,479.95
2016,6,1,7,30,781.0,91.0,4.2,16.0,475.0,646.63,526.11
2016,6,1,7,45,804.5,94.5,4.2,16.5,526.0,701.74,565.68
2016,6,1,8,0,828.0,98.0,4.2,17.0,577.0,756.62,603.43
2016,6,1,8,15,845.5,101.0,4.15,17.5,625.5,805.56,635.84
2016,6,1,8,30,863.0,104.0,4.1,18.0,674.0,853.2,666.7
2016,6,1,8,45,877.0,106.5,4.1,19.0,718.0,889.14,687.66
2016,6,1,9,0,891.0,109.0,4.1,20.0,762.0,929.19,711.19
2016,6,1,9,15,901.5,111.0,4.1,20.0,801.5,963.17,732.91
2016,6,1,9,30,912.0,113.0,4.1,20.0,841.0,994.47,752.72
2016,6,1,9,45,922.0,113.5,4.1,20.5,875.5,1020.81,767.64
2016,6,1,10,0,932.0,114.0,4.1,21.0,910.0,1044.09,780.47
2016,6,1,10,15,938.0,115.0,4.1,21.0,937.0,1060.69,790.38
2016,6,1,10,30,944.0,116.0,4.1,21.0,964.0,1073.85,798.12
2016,6,1,10,45,947.0,117.5,4.2,21.5,984.5,1080.96,801.14
2016,6,1,11,0,950.0,119.0,4.3,22.0,1005.0,1084.44,801.91
2016,6,1,11,15,952.5,119.5,4.35,22.0,1018.0,1082.75,800.62
2016,6,1,11,30,955.0,120.0,4.4,22.0,1031.0,1077.43,797.09
2016,6,1,11,45,955.0,121.5,4.5,22.5,1036.5,1067.04,789.11
2016,6,1,12,0,955.0,123.0,4.6,23.0,1042.0,1053.14,779.28
2016,6,1,12,15,954.5,123.0,4.65,23.0,1040.0,1033.9,767.05
2016,6,1,12,30,954.0,123.0,4.7,23.0,1038.0,1011.39,752.67
2016,6,1,12,45,941.0,130.0,4.8,23.0,1025.0,980.97,733.35
2016,6,1,13,0,928.0,137.0,4.9,23.0,1012.0,948.0,712.18
2016,6,1,13,15,924.5,136.0,4.9,23.0,995.0,913.45,689.05
2016,6,1,13,30,921.0,135.0,4.9,23.0,978.0,876.31,664.03
2016,6,1,13,45,914.0,134.5,4.95,23.0,953.0,834.5,635.86
2016,6,1,14,0,907.0,134.0,5.0,23.0,928.0,790.71,606.02
2016,6,1,14,15,739.0,208.0,4.95,23.0,840.5,701.75,538.76
2016,6,1,14,30,571.0,282.0,4.9,23.0,753.0,622.57,477.4
2016,6,1,14,45,721.5,204.5,4.9,23.0,773.0,612.7,471.43
2016,6,1,15,0,872.0,127.0,4.9,23.0,793.0,589.68,453.74
2016,6,1,15,15,859.0,124.0,4.85,22.5,751.0,533.7,409.39
2016,6,1,15,30,846.0,121.0,4.8,22.0,709.0,477.75,363.83
2016,6,1,15,45,830.5,117.0,4.75,22.0,662.5,420.27,315.14
2016,6,1,16,0,815.0,113.0,4.7,22.0,616.0,363.6,266.04
2016,6,1,16,15,793.5,109.0,4.6,21.5,566.0,306.37,216.43
2016,6,1,16,30,772.0,105.0,4.5,21.0,516.0,251.13,168.51
2016,6,1,16,45,584.0,128.0,4.45,20.5,421.0,188.68,123.55
2016,6,1,17,0,396.0,151.0,4.4,20.0,326.0,151.09,102.56
2016,6,1,17,15,520.0,117.5,4.25,19.0,317.5,105.2,68.55
2016,6,1,17,30,644.0,84.0,4.1,18.0,309.0,56.99,44.61
2016,6,1,17,45,593.5,76.5,3.95,17.5,258.0,53.79,41.96
2016,6,1,18,0,543.0,69.0,3.8,17.0,207.0,50.39,38.98
2016,6,1,18,15,465.0,60.0,3.65,16.0,159.5,45.38,34.49
2016,6,1,18,30,387.0,51.0,3.5,15.0,112.0,40.13,29.54
2016,6,1,18,45,272.5,38.0,3.35,14.5,73.5,29.49,19.46
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.71,6.23
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
