Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,13.0,19.22,0.0
2016,6,2,5,15,193.5,24.5,2.6,10.5,44.5,74.08,36.4
2016,6,2,5,30,330.0,38.0,2.7,11.0,76.0,139.71,99.25
2016,6,2,5,45,424.5,47.5,2.85,11.5,121.0,200.12,152.93
2016,6,2,6,0,519.0,57.0,3.0,12.0,166.0,270.78,215.3
2016,6,2,6,15,579.5,63.5,2.95,12.5,216.5,333.36,270.79
2016,6,2,6,30,640.0,70.0,2.9,13.0,267.0,401.58,329.36
2016,6,2,6,45,683.0,75.5,2.85,14.0,319.5,464.57,381.17
2016,6,2,7,0,726.0,81.0,2.8,15.0,372.0,530.64,433.29
2016,6,2,7,15,756.5,85.0,2.75,15.5,424.5,587.9,477.47
2016,6,2,7,30,787.0,89.0,2.7,16.0,477.0,648.15,522.29
2016,6,2,7,45,810.0,92.5,2.65,16.5,528.0,703.12,560.53
2016,6,2,8,0,833.0,96.0,2.6,17.0,579.0,757.82,596.9
2016,6,2,8,15,850.0,99.0,2.55,17.5,627.0,806.54,628.09
2016,6,2,8,30,867.0,102.0,2.5,18.0,675.0,853.91,657.67
2016,6,2,8,45,880.5,104.5,2.5,19.0,719.0,889.62,677.74
2016,6,2,9,0,894.0,107.0,2.5,20.0,763.0,929.35,700.25
2016,6,2,9,15,903.5,109.0,2.45,20.5,802.0,962.51,718.82
2016,6,2,9,30,913.0,111.0,2.4,21.0,841.0,992.94,735.38
2016,6,2,9,45,914.0,117.0,2.4,21.5,872.5,1016.5,747.83
2016,6,2,10,0,915.0,123.0,2.4,22.0,904.0,1036.62,758.07
2016,6,2,10,15,920.5,124.0,2.4,22.5,931.0,1052.48,765.61
2016,6,2,10,30,926.0,125.0,2.4,23.0,958.0,1064.94,771.07
2016,6,2,10,45,929.5,126.0,2.4,23.5,978.0,1071.9,773.15
2016,6,2,11,0,933.0,127.0,2.4,24.0,998.0,1075.31,773.14
2016,6,2,11,15,935.0,127.5,2.35,24.5,1010.5,1073.14,769.17
2016,6,2,11,30,937.0,128.0,2.3,25.0,1023.0,1067.4,763.15
2016,6,2,11,45,938.0,128.5,2.3,25.5,1028.0,1057.16,755.07
2016,6,2,12,0,939.0,129.0,2.3,26.0,1033.0,1043.47,745.0
2016,6,2,12,15,938.5,128.5,2.3,26.0,1030.5,1024.04,732.9
2016,6,2,12,30,938.0,128.0,2.3,26.0,1028.0,1001.4,718.86
2016,6,2,12,45,941.5,123.5,2.3,26.5,1020.0,975.5,701.39
2016,6,2,13,0,945.0,119.0,2.3,27.0,1012.0,946.4,681.93
2016,6,2,13,15,941.5,118.5,2.35,27.0,994.5,911.97,660.81
2016,6,2,13,30,938.0,118.0,2.4,27.0,977.0,874.9,637.81
2016,6,2,13,45,933.0,116.5,2.45,27.5,952.5,833.28,610.33
2016,6,2,14,0,928.0,115.0,2.5,28.0,928.0,789.49,581.19
2016,6,2,14,15,921.0,113.5,2.55,28.0,897.5,742.32,550.16
2016,6,2,14,30,914.0,112.0,2.6,28.0,867.0,693.54,515.7
2016,6,2,14,45,904.5,110.0,2.65,28.0,830.0,641.44,477.93
2016,6,2,15,0,895.0,108.0,2.7,28.0,793.0,588.41,438.34
2016,6,2,15,15,883.0,106.0,2.75,27.5,751.0,533.45,396.89
2016,6,2,15,30,871.0,104.0,2.8,27.0,709.0,478.31,353.76
2016,6,2,15,45,855.5,101.0,2.9,27.0,663.0,416.88,304.02
2016,6,2,16,0,840.0,98.0,3.0,27.0,617.0,359.83,256.16
2016,6,2,16,15,820.0,95.0,3.05,26.5,567.5,302.56,207.77
2016,6,2,16,30,800.0,92.0,3.1,26.0,518.0,247.06,160.64
2016,6,2,16,45,773.5,88.0,3.15,25.5,466.5,191.66,115.36
2016,6,2,17,0,747.0,84.0,3.2,25.0,415.0,139.25,76.67
2016,6,2,17,15,711.0,79.0,3.2,24.0,363.0,83.84,44.49
2016,6,2,17,30,675.0,74.0,3.2,23.0,311.0,49.2,36.98
2016,6,2,17,45,625.5,68.0,3.25,22.0,260.0,46.87,35.18
2016,6,2,18,0,576.0,62.0,3.3,21.0,209.0,44.38,33.12
2016,6,2,18,15,501.5,54.0,3.3,20.0,162.0,39.99,29.24
2016,6,2,18,30,427.0,46.0,3.3,19.0,115.0,35.38,24.96
2016,6,2,18,45,312.0,35.0,3.35,18.0,76.0,27.64,17.64
2016,6,2,19,0,197.0,24.0,3.4,17.0,37.0,19.46,6.52
2016,6,2,19,15,98.5,12.0,3.45,16.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,21.65,0.0
2016,6,3,5,15,208.5,23.5,1.05,13.5,44.5,77.16,38.02
2016,6,3,5,30,344.0,36.0,1.2,14.0,76.0,141.33,98.84
2016,6,3,5,45,432.5,45.0,1.35,15.0,120.0,199.91,150.0
2016,6,3,6,0,521.0,54.0,1.5,16.0,164.0,268.09,208.76
2016,6,3,6,15,579.5,60.5,1.45,16.5,213.5,329.78,261.96
2016,6,3,6,30,638.0,67.0,1.4,17.0,263.0,396.94,317.8
2016,6,3,6,45,678.5,72.0,1.35,17.5,314.5,457.83,366.77
2016,6,3,7,0,719.0,77.0,1.3,18.0,366.0,519.9,414.68
2016,6,3,7,15,748.5,81.0,1.3,19.0,417.5,578.04,457.13
2016,6,3,7,30,778.0,85.0,1.3,20.0,469.0,637.18,498.54
2016,6,3,7,45,800.0,88.5,1.3,21.0,518.5,690.98,533.36
2016,6,3,8,0,822.0,92.0,1.3,22.0,568.0,744.48,566.35
2016,6,3,8,15,838.5,94.5,1.35,22.5,615.5,791.79,595.87
2016,6,3,8,30,855.0,97.0,1.4,23.0,663.0,831.83,620.07
2016,6,3,8,45,868.0,99.5,1.5,24.0,706.0,872.84,644.0
2016,6,3,9,0,881.0,102.0,1.6,25.0,749.0,911.8,666.19
2016,6,3,9,15,891.0,104.0,1.65,25.5,787.5,945.13,685.18
2016,6,3,9,30,901.0,106.0,1.7,26.0,826.0,975.82,702.38
2016,6,3,9,45,914.5,103.5,1.8,27.0,860.5,1002.18,716.03
2016,6,3,10,0,928.0,101.0,1.9,28.0,895.0,1025.69,727.83
2016,6,3,10,15,933.5,102.5,1.85,28.5,921.5,1042.47,734.92
2016,6,3,10,30,939.0,104.0,1.8,29.0,948.0,1055.81,739.96
2016,6,3,10,45,941.5,105.0,1.8,29.5,967.5,1062.09,741.47
2016,6,3,11,0,944.0,106.0,1.8,30.0,987.0,1064.77,740.98
2016,6,3,11,15,735.5,245.0,1.85,30.0,937.0,1007.35,706.06
2016,6,3,11,30,527.0,384.0,1.9,30.0,887.0,929.06,652.52
2016,6,3,11,45,736.5,247.0,2.0,30.5,954.5,990.79,697.15
2016,6,3,12,0,946.0,110.0,2.1,31.0,1022.0,1031.76,721.45
2016,6,3,12,15,700.0,261.5,2.25,31.0,935.5,938.89,664.74
2016,6,3,12,30,454.0,413.0,2.4,31.0,849.0,835.77,593.14
2016,6,3,12,45,686.0,269.0,2.55,31.0,920.5,892.66,638.96
2016,6,3,13,0,918.0,125.0,2.7,31.0,992.0,928.61,663.95
2016,6,3,13,15,914.5,124.0,2.8,30.5,975.5,894.58,644.12
2016,6,3,13,30,911.0,123.0,2.9,30.0,959.0,858.01,622.88
2016,6,3,13,45,905.5,122.0,3.0,30.0,935.0,817.5,597.43
2016,6,3,14,0,900.0,121.0,3.1,30.0,911.0,774.92,570.26
2016,6,3,14,15,893.0,119.5,3.15,30.0,881.0,728.97,539.5
2016,6,3,14,30,886.0,118.0,3.2,30.0,851.0,681.47,505.72
2016,6,3,14,45,877.0,116.0,3.25,30.0,815.0,631.0,468.95
2016,6,3,15,0,868.0,114.0,3.3,30.0,779.0,579.61,430.45
2016,6,3,15,15,856.0,111.5,3.25,29.5,738.0,525.61,389.48
2016,6,3,15,30,844.0,109.0,3.2,29.0,697.0,467.96,344.56
2016,6,3,15,45,600.0,178.0,3.2,29.0,582.5,381.05,278.54
2016,6,3,16,0,356.0,247.0,3.2,29.0,468.0,323.86,236.7
2016,6,3,16,15,346.0,230.0,3.15,28.5,430.5,283.68,205.05
2016,6,3,16,30,336.0,213.0,3.1,28.0,393.0,244.61,174.08
2016,6,3,16,45,528.5,150.0,3.05,27.5,401.0,199.07,130.28
2016,6,3,17,0,721.0,87.0,3.0,27.0,409.0,135.29,73.79
2016,6,3,17,15,685.5,82.0,2.8,26.0,357.5,85.91,46.04
2016,6,3,17,30,650.0,77.0,2.6,25.0,306.0,51.33,38.47
2016,6,3,17,45,600.0,70.5,2.45,24.5,256.0,48.71,36.38
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,45.91,34.01
2016,6,3,18,15,476.5,56.0,2.25,23.0,159.5,41.6,30.25
2016,6,3,18,30,403.0,48.0,2.2,22.0,113.0,37.09,26.1
2016,6,3,18,45,293.5,36.0,2.2,21.0,75.0,28.48,18.14
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.85,6.47
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.63,0.0
2016,6,4,5,15,43.0,24.5,1.8,15.0,29.5,36.1,16.61
2016,6,4,5,30,86.0,41.0,1.9,15.0,51.0,72.42,50.91
2016,6,4,5,45,115.5,60.0,2.0,15.5,80.5,103.03,77.84
2016,6,4,6,0,145.0,79.0,2.1,16.0,110.0,145.84,114.77
2016,6,4,6,15,165.0,100.0,2.1,16.5,144.0,179.38,143.82
2016,6,4,6,30,185.0,121.0,2.1,17.0,178.0,220.03,178.02
2016,6,4,6,45,204.0,139.5,2.1,17.5,213.0,266.41,215.94
2016,6,4,7,0,223.0,158.0,2.1,18.0,248.0,307.7,248.87
2016,6,4,7,15,238.0,179.5,2.1,18.0,287.0,351.21,283.15
2016,6,4,7,30,253.0,201.0,2.1,18.0,326.0,395.53,317.29
2016,6,4,7,45,135.0,202.5,2.1,18.5,270.0,312.22,249.11
2016,6,4,8,0,17.0,204.0,2.1,19.0,214.0,210.0,164.89
2016,6,4,8,15,33.0,239.5,2.1,19.5,260.5,268.92,210.97
2016,6,4,8,30,49.0,275.0,2.1,20.0,307.0,320.5,249.92
2016,6,4,8,45,31.0,255.5,2.15,20.5,276.5,284.08,220.33
2016,6,4,9,0,13.0,236.0,2.2,21.0,246.0,238.09,183.63
2016,6,4,9,15,117.5,309.0,2.3,21.0,402.5,432.36,334.0
2016,6,4,9,30,222.0,382.0,2.4,21.0,559.0,611.02,464.86
2016,6,4,9,45,252.5,392.5,2.5,21.5,602.5,666.4,502.17
2016,6,4,10,0,283.0,403.0,2.6,22.0,646.0,709.4,531.32
2016,6,4,10,15,298.5,412.5,2.65,22.0,675.5,735.92,549.28
2016,6,4,10,30,314.0,422.0,2.7,22.0,705.0,761.32,566.52
2016,6,4,10,45,186.0,425.0,2.8,22.0,594.0,623.12,466.72
2016,6,4,11,0,58.0,428.0,2.9,22.0,483.0,483.95,363.61
2016,6,4,11,15,64.0,440.0,2.95,22.0,501.0,500.0,375.92
2016,6,4,11,30,70.0,452.0,3.0,22.0,519.0,515.46,387.04
2016,6,4,11,45,135.0,470.5,3.1,22.0,601.0,603.81,452.23
2016,6,4,12,0,200.0,489.0,3.2,22.0,683.0,679.57,507.07
2016,6,4,12,15,290.0,457.5,3.25,22.5,737.5,733.09,545.85
2016,6,4,12,30,380.0,426.0,3.3,23.0,792.0,775.16,576.34
2016,6,4,12,45,613.5,294.5,3.35,23.5,878.0,850.96,634.2
2016,6,4,13,0,847.0,163.0,3.4,24.0,964.0,907.23,673.6
2016,6,4,13,15,442.5,274.5,3.35,24.0,692.5,643.03,485.46
2016,6,4,13,30,38.0,386.0,3.3,24.0,421.0,392.19,294.29
2016,6,4,13,45,54.0,397.0,3.25,24.5,445.5,410.6,308.68
2016,6,4,14,0,70.0,408.0,3.2,25.0,470.0,427.18,320.59
2016,6,4,14,15,185.5,395.0,3.15,25.0,550.5,488.59,367.77
2016,6,4,14,30,301.0,382.0,3.1,25.0,631.0,537.63,404.47
2016,6,4,14,45,561.5,256.5,3.05,25.5,696.0,564.65,426.11
2016,6,4,15,0,822.0,131.0,3.0,26.0,761.0,568.02,428.28
2016,6,4,15,15,809.0,128.0,2.95,25.5,720.5,514.71,387.11
2016,6,4,15,30,796.0,125.0,2.9,25.0,680.0,461.52,345.02
2016,6,4,15,45,785.0,119.0,2.9,25.0,637.0,406.84,299.99
2016,6,4,16,0,774.0,113.0,2.9,25.0,594.0,352.56,254.12
2016,6,4,16,15,753.5,109.0,2.9,24.5,546.0,297.98,207.9
2016,6,4,16,30,733.0,105.0,2.9,24.0,498.0,240.79,159.56
2016,6,4,16,45,710.5,99.0,2.95,24.0,449.5,187.84,115.68
2016,6,4,17,0,688.0,93.0,3.0,24.0,401.0,137.43,77.68
2016,6,4,17,15,652.0,87.5,3.0,23.0,350.5,89.48,50.09
2016,6,4,17,30,616.0,82.0,3.0,22.0,300.0,55.02,42.16
2016,6,4,17,45,571.5,74.0,3.0,21.5,251.5,51.37,39.16
2016,6,4,18,0,527.0,66.0,3.0,21.0,203.0,47.45,35.8
2016,6,4,18,15,456.0,57.0,3.0,20.0,157.5,42.35,31.31
2016,6,4,18,30,385.0,48.0,3.0,19.0,112.0,36.96,26.36
2016,6,4,18,45,284.0,36.0,3.0,18.0,74.5,28.37,18.35
2016,6,4,19,0,183.0,24.0,3.0,17.0,37.0,18.82,7.0
2016,6,4,19,15,91.5,12.0,3.1,16.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,21.62,0.0
2016,6,5,5,15,197.0,24.0,2.8,11.5,44.0,75.29,38.37
2016,6,5,5,30,321.0,37.0,2.9,12.0,75.0,135.98,96.3
2016,6,5,5,45,407.5,46.5,3.05,12.5,118.5,193.12,147.09
2016,6,5,6,0,494.0,56.0,3.2,13.0,162.0,259.67,205.87
2016,6,5,6,15,552.5,63.5,3.2,13.5,210.5,320.98,260.13
2016,6,5,6,30,611.0,71.0,3.2,14.0,259.0,387.81,317.52
2016,6,5,6,45,652.5,76.5,3.2,15.0,310.0,448.43,367.56
2016,6,5,7,0,694.0,82.0,3.2,16.0,361.0,512.02,418.05
2016,6,5,7,15,724.5,86.5,3.2,16.5,412.5,570.11,463.22
2016,6,5,7,30,755.0,91.0,3.2,17.0,464.0,627.51,506.47
2016,6,5,7,45,778.0,95.0,3.2,17.5,514.0,681.62,545.08
2016,6,5,8,0,801.0,99.0,3.2,18.0,564.0,735.56,581.73
2016,6,5,8,15,818.5,102.0,3.25,18.5,611.0,783.46,613.47
2016,6,5,8,30,836.0,105.0,3.3,19.0,658.0,830.14,643.85
2016,6,5,8,45,849.5,107.5,3.35,19.5,701.0,871.3,669.87
2016,6,5,9,0,863.0,110.0,3.4,20.0,744.0,903.64,689.5
2016,6,5,9,15,873.5,112.0,3.5,20.5,782.5,936.95,710.01
2016,6,5,9,30,884.0,114.0,3.6,21.0,821.0,967.69,728.63
2016,6,5,9,45,898.5,112.0,3.75,21.5,856.0,995.25,745.37
2016,6,5,10,0,913.0,110.0,3.9,22.0,891.0,1020.04,760.23
2016,6,5,10,15,918.5,111.0,4.0,22.0,917.5,1036.09,770.44
2016,6,5,10,30,924.0,112.0,4.1,22.0,944.0,1048.77,778.57
2016,6,5,10,45,927.0,113.5,4.25,22.5,964.0,1056.0,782.02
2016,6,5,11,0,930.0,115.0,4.4,23.0,984.0,1059.68,783.24
2016,6,5,11,15,932.5,115.5,4.5,23.0,997.0,1058.27,782.39
2016,6,5,11,30,935.0,116.0,4.6,23.0,1010.0,1053.33,779.74
2016,6,5,11,45,935.5,116.5,4.7,23.0,1015.5,1042.9,773.54
2016,6,5,12,0,936.0,117.0,4.8,23.0,1021.0,1029.05,765.14
2016,6,5,12,15,936.0,117.5,4.8,23.0,1019.5,1011.39,753.37
2016,6,5,12,30,936.0,118.0,4.8,23.0,1018.0,990.5,739.51
2016,6,5,12,45,926.0,123.0,4.8,23.0,1006.5,961.65,720.28
2016,6,5,13,0,916.0,128.0,4.8,23.0,995.0,930.21,699.29
2016,6,5,13,15,913.5,127.0,4.8,23.0,979.0,897.18,677.15
2016,6,5,13,30,911.0,126.0,4.8,23.0,963.0,861.55,653.11
2016,6,5,13,45,907.5,124.0,4.8,23.5,940.0,821.78,624.78
2016,6,5,14,0,904.0,122.0,4.8,24.0,917.0,779.78,594.81
2016,6,5,14,15,897.5,120.5,4.75,23.5,887.5,734.11,563.45
2016,6,5,14,30,891.0,119.0,4.7,23.0,858.0,686.83,528.89
2016,6,5,14,45,883.5,116.5,4.7,23.0,822.5,636.67,490.51
2016,6,5,15,0,876.0,114.0,4.7,23.0,787.0,585.44,450.32
2016,6,5,15,15,864.5,111.5,4.7,22.5,746.0,531.36,407.69
2016,6,5,15,30,853.0,109.0,4.7,22.0,705.0,473.56,360.9
2016,6,5,15,45,839.5,105.5,4.75,22.0,660.0,417.15,313.15
2016,6,5,16,0,826.0,102.0,4.8,22.0,615.0,361.29,264.66
2016,6,5,16,15,806.0,98.5,4.8,21.5,566.0,304.43,215.2
2016,6,5,16,30,786.0,95.0,4.8,21.0,517.0,249.34,167.11
2016,6,5,16,45,761.5,90.5,4.85,21.0,466.5,194.67,120.81
2016,6,5,17,0,737.0,86.0,4.9,21.0,416.0,142.74,80.99
2016,6,5,17,15,702.0,81.0,4.8,20.0,364.5,87.8,47.61
2016,6,5,17,30,667.0,76.0,4.7,19.0,313.0,50.46,38.71
2016,6,5,17,45,619.0,69.5,4.65,18.5,262.5,47.79,36.52
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,44.94,34.05
2016,6,5,18,15,499.5,55.0,4.45,17.0,165.0,40.59,30.17
2016,6,5,18,30,428.0,47.0,4.3,16.0,118.0,36.0,25.89
2016,6,5,18,45,319.0,36.0,4.15,15.5,79.0,28.31,18.56
2016,6,5,19,0,210.0,25.0,4.0,15.0,40.0,20.18,8.39
2016,6,5,19,15,105.0,12.5,4.0,14.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,21.75,0.0
2016,6,6,5,15,193.0,23.5,3.55,12.5,43.0,73.92,37.74
2016,6,6,5,30,312.0,36.0,3.6,13.0,73.0,132.44,93.42
2016,6,6,5,45,395.5,45.0,3.65,13.5,114.5,187.49,142.32
2016,6,6,6,0,479.0,54.0,3.7,14.0,156.0,251.62,198.95
2016,6,6,6,15,535.0,61.0,3.7,14.5,203.0,310.39,251.08
2016,6,6,6,30,591.0,68.0,3.7,15.0,250.0,374.45,306.25
2016,6,6,6,45,628.0,74.0,3.75,15.5,299.0,432.12,354.79
2016,6,6,7,0,665.0,80.0,3.8,16.0,348.0,492.39,403.82
2016,6,6,7,15,694.5,84.5,3.8,16.5,397.5,548.41,447.9
2016,6,6,7,30,724.0,89.0,3.8,17.0,447.0,603.85,490.2
2016,6,6,7,45,745.5,93.0,3.85,17.5,495.0,655.51,527.83
2016,6,6,8,0,767.0,97.0,3.9,18.0,543.0,706.95,563.53
2016,6,6,8,15,784.5,100.0,3.95,18.0,588.5,753.54,596.1
2016,6,6,8,30,802.0,103.0,4.0,18.0,634.0,799.02,627.49
2016,6,6,8,45,816.5,105.5,4.1,18.5,676.5,839.95,654.27
2016,6,6,9,0,831.0,108.0,4.2,19.0,719.0,872.34,674.72
2016,6,6,9,15,841.5,110.0,4.25,19.5,756.5,904.85,694.91
2016,6,6,9,30,852.0,112.0,4.3,20.0,794.0,934.9,713.23
2016,6,6,9,45,860.5,114.0,4.4,20.5,826.5,960.38,728.5
2016,6,6,10,0,869.0,116.0,4.5,21.0,859.0,982.96,742.12
2016,6,6,10,15,875.0,117.0,4.55,21.0,885.5,998.97,752.35
2016,6,6,10,30,881.0,118.0,4.6,21.0,912.0,1011.78,760.54
2016,6,6,10,45,886.0,119.0,4.7,21.0,932.5,1020.29,766.4
2016,6,6,11,0,891.0,120.0,4.8,21.0,953.0,1025.43,770.11
2016,6,6,11,15,894.0,120.5,4.85,21.0,966.0,1024.64,769.51
2016,6,6,11,30,897.0,121.0,4.9,21.0,979.0,1020.46,766.75
2016,6,6,11,45,899.0,121.0,4.95,21.5,984.5,1011.41,759.31
2016,6,6,12,0,901.0,121.0,5.0,22.0,990.0,999.05,749.75
2016,6,6,12,15,901.0,121.0,5.0,22.0,988.5,981.55,737.9
2016,6,6,12,30,901.0,121.0,5.0,22.0,987.0,960.96,724.01
2016,6,6,12,45,893.5,124.5,5.05,22.0,976.5,933.85,706.02
2016,6,6,13,0,886.0,128.0,5.1,22.0,966.0,904.16,686.21
2016,6,6,13,15,882.5,127.0,5.1,22.0,950.0,871.29,663.8
2016,6,6,13,30,879.0,126.0,5.1,22.0,934.0,835.98,639.57
2016,6,6,13,45,874.0,125.0,5.15,22.0,911.0,797.2,613.0
2016,6,6,14,0,869.0,124.0,5.2,22.0,888.0,756.4,584.74
2016,6,6,14,15,862.0,122.5,5.25,21.5,859.0,711.92,553.81
2016,6,6,14,30,855.0,121.0,5.3,21.0,830.0,665.96,519.9
2016,6,6,14,45,845.0,119.0,5.35,21.0,795.0,616.49,481.44
2016,6,6,15,0,835.0,117.0,5.4,21.0,760.0,566.25,441.42
2016,6,6,15,15,823.0,114.5,5.4,20.5,720.0,511.19,397.39
2016,6,6,15,30,811.0,112.0,5.4,20.0,680.0,458.31,353.67
2016,6,6,15,45,794.5,109.5,5.4,20.0,636.0,403.88,306.88
2016,6,6,16,0,778.0,107.0,5.4,20.0,592.0,350.37,259.86
2016,6,6,16,15,758.5,103.5,5.35,19.5,545.0,296.34,212.31
2016,6,6,16,30,739.0,100.0,5.3,19.0,498.0,244.06,166.21
2016,6,6,16,45,712.5,95.5,5.3,18.5,449.0,187.15,118.1
2016,6,6,17,0,686.0,91.0,5.3,18.0,400.0,137.41,79.65
2016,6,6,17,15,651.0,85.5,5.2,17.5,350.5,89.6,50.73
2016,6,6,17,30,616.0,80.0,5.1,17.0,301.0,53.28,41.52
2016,6,6,17,45,569.5,73.5,5.1,16.5,252.5,50.78,39.47
2016,6,6,18,0,523.0,67.0,5.1,16.0,204.0,48.11,37.14
2016,6,6,18,15,453.5,58.0,4.95,15.5,158.5,43.04,32.54
2016,6,6,18,30,384.0,49.0,4.8,15.0,113.0,37.68,27.49
2016,6,6,18,45,284.5,37.0,4.7,14.5,76.0,29.13,19.38
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.58,8.33
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,19.3,0.0
2016,6,7,5,15,173.0,25.0,2.9,12.0,43.0,70.25,36.23
2016,6,7,5,30,288.0,39.0,3.0,12.0,73.0,127.84,90.74
2016,6,7,5,45,377.0,48.5,3.2,12.5,115.5,185.03,141.13
2016,6,7,6,0,466.0,58.0,3.4,13.0,158.0,250.79,199.03
2016,6,7,6,15,233.0,58.5,3.35,13.5,108.5,173.42,140.5
2016,6,7,6,30,0.0,59.0,3.3,14.0,59.0,54.86,41.32
2016,6,7,6,45,0.0,71.0,3.3,14.5,71.0,66.13,50.82
2016,6,7,7,0,0.0,83.0,3.3,15.0,83.0,77.6,60.25
2016,6,7,7,15,0.0,111.5,3.25,15.5,111.5,105.43,83.16
2016,6,7,7,30,0.0,140.0,3.2,16.0,140.0,133.46,105.81
2016,6,7,7,45,7.5,170.0,3.15,16.5,174.5,168.53,134.03
2016,6,7,8,0,15.0,200.0,3.1,17.0,209.0,204.29,162.31
2016,6,7,8,15,13.5,207.5,3.1,17.5,216.0,210.44,166.3
2016,6,7,8,30,12.0,215.0,3.1,18.0,223.0,216.51,170.27
2016,6,7,8,45,24.0,255.5,3.1,18.5,272.5,267.61,210.0
2016,6,7,9,0,36.0,296.0,3.1,19.0,322.0,331.32,258.5
2016,6,7,9,15,58.0,332.5,3.15,19.0,378.0,390.23,303.35
2016,6,7,9,30,80.0,369.0,3.2,19.0,434.0,449.86,348.04
2016,6,7,9,45,173.0,388.5,3.3,19.5,535.0,572.61,440.19
2016,6,7,10,0,266.0,408.0,3.4,20.0,636.0,697.51,530.48
2016,6,7,10,15,293.0,414.5,3.5,20.0,672.5,732.09,554.58
2016,6,7,10,30,320.0,421.0,3.6,20.0,709.0,765.84,578.54
2016,6,7,10,45,610.0,273.5,3.75,20.5,838.0,916.69,691.49
2016,6,7,11,0,900.0,126.0,3.9,21.0,967.0,1040.47,774.33
2016,6,7,11,15,903.0,126.5,4.0,21.0,980.0,1039.63,772.97
2016,6,7,11,30,906.0,127.0,4.1,21.0,993.0,1035.36,770.45
2016,6,7,11,45,907.5,127.0,4.25,21.0,999.0,1025.7,764.74
2016,6,7,12,0,909.0,127.0,4.4,21.0,1005.0,1012.73,756.88
2016,6,7,12,15,909.0,127.0,4.5,21.0,1003.5,995.08,745.81
2016,6,7,12,30,909.0,127.0,4.6,21.0,1002.0,974.31,732.8
2016,6,7,12,45,912.5,123.0,4.7,21.0,994.5,949.9,717.25
2016,6,7,13,0,916.0,119.0,4.8,21.0,987.0,922.4,699.49
2016,6,7,13,15,913.5,118.5,4.85,21.0,971.5,890.03,677.88
2016,6,7,13,30,911.0,118.0,4.9,21.0,956.0,855.04,654.32
2016,6,7,13,45,905.5,117.5,4.95,21.0,932.5,815.25,627.17
2016,6,7,14,0,900.0,117.0,5.0,21.0,909.0,773.38,598.28
2016,6,7,14,15,893.5,115.5,5.05,20.5,880.0,728.02,567.22
2016,6,7,14,30,887.0,114.0,5.1,20.0,851.0,681.07,532.65
2016,6,7,14,45,875.0,114.0,5.15,20.0,815.0,630.74,493.51
2016,6,7,15,0,863.0,114.0,5.2,20.0,779.0,579.75,452.85
2016,6,7,15,15,851.5,111.5,5.2,19.5,738.5,526.42,410.04
2016,6,7,15,30,840.0,109.0,5.2,19.0,698.0,469.38,363.08
2016,6,7,15,45,822.0,107.0,5.2,19.0,652.5,413.27,314.83
2016,6,7,16,0,804.0,105.0,5.2,19.0,607.0,358.21,266.39
2016,6,7,16,15,578.5,155.5,5.15,18.5,502.0,286.01,209.93
2016,6,7,16,30,353.0,206.0,5.1,18.0,397.0,244.88,181.6
2016,6,7,16,45,530.0,148.5,5.1,17.5,403.5,200.85,137.48
2016,6,7,17,0,707.0,91.0,5.1,17.0,410.0,140.55,81.55
2016,6,7,17,15,490.0,111.0,5.0,16.5,319.5,103.26,66.79
2016,6,7,17,30,273.0,131.0,4.9,16.0,229.0,97.06,80.23
2016,6,7,17,45,241.5,115.0,4.8,16.0,192.0,86.64,71.18
2016,6,7,18,0,210.0,99.0,4.7,16.0,155.0,75.78,61.57
2016,6,7,18,15,180.5,80.0,4.5,15.5,121.0,62.38,49.6
2016,6,7,18,30,151.0,61.0,4.3,15.0,87.0,48.49,36.96
2016,6,7,18,45,102.0,43.5,4.15,14.5,58.5,35.21,24.63
2016,6,7,19,0,53.0,26.0,4.0,14.0,30.0,22.54,10.76
2016,6,7,19,15,26.5,13.0,3.95,13.5,15.0,12.39,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,27.21,0.0
2016,6,8,5,15,237.0,23.5,3.45,11.5,47.5,82.93,43.02
2016,6,8,5,30,370.0,35.0,3.6,12.0,80.0,146.34,103.32
2016,6,8,5,45,455.0,43.0,3.8,12.5,123.5,203.89,155.03
2016,6,8,6,0,540.0,51.0,4.0,13.0,167.0,270.63,214.51
2016,6,8,6,15,281.5,81.0,4.05,13.0,143.0,219.98,179.32
2016,6,8,6,30,23.0,111.0,4.1,13.0,119.0,123.8,100.12
2016,6,8,6,45,28.0,130.5,4.15,13.5,141.5,147.46,119.99
2016,6,8,7,0,33.0,150.0,4.2,14.0,164.0,171.56,139.73
2016,6,8,7,15,215.5,162.0,4.25,14.0,267.5,316.65,262.03
2016,6,8,7,30,398.0,174.0,4.3,14.0,371.0,472.97,389.62
2016,6,8,7,45,608.5,131.5,4.4,14.5,468.0,601.2,492.42
2016,6,8,8,0,819.0,89.0,4.5,15.0,565.0,736.69,595.14
2016,6,8,8,15,697.5,141.0,4.55,15.0,570.0,731.68,589.08
2016,6,8,8,30,576.0,193.0,4.6,15.0,575.0,710.59,570.21
2016,6,8,8,45,565.5,215.0,4.65,15.5,610.0,739.07,589.15
2016,6,8,9,0,555.0,237.0,4.7,16.0,645.0,769.48,608.84
2016,6,8,9,15,535.5,261.0,4.75,16.0,672.0,790.92,622.69
2016,6,8,9,30,516.0,285.0,4.8,16.0,699.0,809.11,634.17
2016,6,8,9,45,521.0,301.0,4.85,16.5,733.5,839.48,653.89
2016,6,8,10,0,526.0,317.0,4.9,17.0,768.0,867.75,671.85
2016,6,8,10,15,511.5,337.5,4.95,17.0,786.5,879.05,678.47
2016,6,8,10,30,497.0,358.0,5.0,17.0,805.0,887.57,683.29
2016,6,8,10,45,697.0,245.0,5.05,17.5,888.0,975.22,749.45
2016,6,8,11,0,897.0,132.0,5.1,18.0,971.0,1043.4,794.49
2016,6,8,11,15,899.5,133.0,5.2,18.0,984.0,1042.55,793.8
2016,6,8,11,30,902.0,134.0,5.3,18.0,997.0,1038.27,791.3
2016,6,8,11,45,901.0,136.0,5.4,18.0,1002.0,1028.12,784.84
2016,6,8,12,0,900.0,138.0,5.5,18.0,1007.0,1014.68,776.19
2016,6,8,12,15,899.5,137.5,5.55,18.0,1005.0,996.18,763.71
2016,6,8,12,30,899.0,137.0,5.6,18.0,1003.0,974.62,749.14
2016,6,8,12,45,878.0,149.5,5.7,18.0,988.5,943.54,728.14
2016,6,8,13,0,857.0,162.0,5.8,18.0,974.0,916.16,709.7
2016,6,8,13,15,853.0,161.0,5.8,17.5,957.5,882.7,687.59
2016,6,8,13,30,849.0,160.0,5.8,17.0,941.0,846.93,663.63
2016,6,8,13,45,684.0,248.5,5.8,17.0,868.0,767.22,602.97
2016,6,8,14,0,519.0,337.0,5.8,17.0,795.0,694.61,544.83
2016,6,8,14,15,521.5,319.5,5.7,17.0,766.5,654.06,514.36
2016,6,8,14,30,524.0,302.0,5.6,17.0,738.0,612.38,482.44
2016,6,8,14,45,539.5,279.0,5.55,17.0,711.0,572.69,451.78
2016,6,8,15,0,555.0,256.0,5.5,17.0,684.0,530.83,418.69
2016,6,8,15,15,515.5,251.5,5.45,16.5,633.0,475.0,374.44
2016,6,8,15,30,476.0,247.0,5.4,16.0,582.0,422.51,332.11
2016,6,8,15,45,518.5,214.5,5.35,16.0,557.5,382.8,297.93
2016,6,8,16,0,561.0,182.0,5.3,16.0,533.0,338.47,258.62
2016,6,8,16,15,531.0,175.0,5.2,15.5,486.0,289.61,216.67
2016,6,8,16,30,501.0,168.0,5.1,15.0,439.0,243.83,177.43
2016,6,8,16,45,528.0,143.0,5.05,15.0,404.0,196.93,135.69
2016,6,8,17,0,555.0,118.0,5.0,15.0,369.0,146.38,93.47
2016,6,8,17,15,466.5,117.5,4.9,14.5,311.0,107.43,71.27
2016,6,8,17,30,378.0,117.0,4.8,14.0,253.0,81.1,66.73
2016,6,8,17,45,339.0,105.0,4.75,14.0,213.0,74.57,61.04
2016,6,8,18,0,300.0,93.0,4.7,14.0,173.0,67.65,54.85
2016,6,8,18,15,260.5,76.5,4.55,13.5,135.0,56.83,45.09
2016,6,8,18,30,221.0,60.0,4.4,13.0,97.0,45.46,34.63
2016,6,8,18,45,162.5,43.5,4.3,13.0,66.0,35.29,24.9
2016,6,8,19,0,104.0,27.0,4.2,13.0,35.0,22.34,10.95
2016,6,8,19,15,52.0,13.5,4.15,12.5,17.5,12.87,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,3.8,12.0,14.0,21.27,0.0
2016,6,9,5,15,187.5,25.0,3.95,12.0,45.0,73.07,37.98
2016,6,9,5,30,310.0,38.0,4.1,12.0,76.0,133.38,94.65
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.5,189.98,144.97
2016,6,9,6,0,481.0,58.0,4.5,13.0,161.0,255.86,203.41
2016,6,9,6,15,240.5,69.5,4.5,13.5,121.0,189.14,153.76
2016,6,9,6,30,0.0,81.0,4.5,14.0,81.0,76.63,59.84
2016,6,9,6,45,0.0,97.0,4.55,14.5,97.0,92.1,72.78
2016,6,9,7,0,0.0,113.0,4.6,15.0,113.0,107.56,85.42
2016,6,9,7,15,0.0,126.0,4.6,15.0,126.0,119.99,95.49
2016,6,9,7,30,0.0,139.0,4.6,15.0,139.0,132.43,105.48
2016,6,9,7,45,3.0,158.5,4.6,15.5,160.0,153.6,122.41
2016,6,9,8,0,6.0,178.0,4.6,16.0,181.0,175.03,139.31
2016,6,9,8,15,7.0,189.5,4.55,16.0,194.0,187.0,148.59
2016,6,9,8,30,8.0,201.0,4.5,16.0,207.0,199.05,157.89
2016,6,9,8,45,13.0,229.0,4.45,16.5,239.0,231.19,183.0
2016,6,9,9,0,18.0,257.0,4.4,17.0,271.0,263.6,207.93
2016,6,9,9,15,60.0,317.5,4.4,17.0,365.5,375.91,296.4
2016,6,9,9,30,102.0,378.0,4.4,17.0,460.0,480.2,376.25
2016,6,9,9,45,129.5,399.5,4.4,17.5,507.5,542.16,421.64
2016,6,9,10,0,157.0,421.0,4.4,18.0,555.0,592.07,457.59
2016,6,9,10,15,132.5,431.0,4.4,18.0,546.5,578.06,445.56
2016,6,9,10,30,108.0,441.0,4.4,18.0,538.0,551.0,424.36
2016,6,9,10,45,239.5,428.5,4.45,18.5,650.5,691.2,529.96
2016,6,9,11,0,371.0,416.0,4.5,19.0,763.0,807.74,614.87
2016,6,9,11,15,641.5,272.0,4.55,19.0,882.0,939.63,715.3
2016,6,9,11,30,912.0,128.0,4.6,19.0,1001.0,1042.32,785.64
2016,6,9,11,45,915.0,127.5,4.7,19.0,1007.0,1033.68,779.7
2016,6,9,12,0,918.0,127.0,4.8,19.0,1013.0,1021.67,772.35
2016,6,9,12,15,917.5,126.5,4.85,19.0,1011.5,1003.0,760.08
2016,6,9,12,30,917.0,126.0,4.9,19.0,1010.0,981.22,745.72
2016,6,9,12,45,922.5,121.0,5.0,19.0,1002.5,957.61,730.47
2016,6,9,13,0,928.0,116.0,5.1,19.0,995.0,930.78,712.89
2016,6,9,13,15,924.5,115.0,5.15,19.0,978.5,896.85,689.88
2016,6,9,13,30,921.0,114.0,5.2,19.0,962.0,860.34,664.93
2016,6,9,13,45,918.5,111.5,5.3,19.0,939.5,820.81,637.87
2016,6,9,14,0,916.0,109.0,5.4,19.0,917.0,778.96,608.83
2016,6,9,14,15,909.5,107.5,5.45,19.0,887.0,733.08,576.2
2016,6,9,14,30,903.0,106.0,5.5,19.0,857.0,685.57,539.76
2016,6,9,14,45,895.0,104.0,5.55,19.0,822.0,635.28,500.34
2016,6,9,15,0,887.0,102.0,5.6,19.0,787.0,583.93,459.07
2016,6,9,15,15,876.0,100.0,5.6,18.5,746.0,530.25,415.57
2016,6,9,15,30,865.0,98.0,5.6,18.0,705.0,476.26,370.47
2016,6,9,15,45,850.0,95.5,5.6,18.0,660.0,420.21,321.79
2016,6,9,16,0,835.0,93.0,5.6,18.0,615.0,360.08,268.87
2016,6,9,16,15,816.5,90.0,5.55,17.5,567.5,303.7,218.62
2016,6,9,16,30,798.0,87.0,5.5,17.0,520.0,248.88,169.57
2016,6,9,16,45,773.0,83.5,5.45,16.5,469.5,194.33,122.45
2016,6,9,17,0,748.0,80.0,5.4,16.0,419.0,142.53,81.62
2016,6,9,17,15,715.0,75.5,5.3,15.5,368.5,92.42,50.62
2016,6,9,17,30,682.0,71.0,5.2,15.0,318.0,46.47,35.81
2016,6,9,17,45,635.0,66.0,5.15,15.0,268.0,44.8,34.4
2016,6,9,18,0,588.0,61.0,5.1,15.0,218.0,43.04,32.8
2016,6,9,18,15,521.0,53.5,4.95,14.5,171.0,39.03,29.14
2016,6,9,18,30,454.0,46.0,4.8,14.0,124.0,34.81,25.13
2016,6,9,18,45,350.0,36.0,4.65,13.5,84.5,28.03,18.61
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,20.86,10.07
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,29.08,0.0
2016,6,10,5,15,247.5,22.5,4.25,11.5,47.0,83.81,43.5
2016,6,10,5,30,378.0,33.0,4.4,12.0,79.0,145.88,102.77
2016,6,10,5,45,458.0,41.0,4.55,12.5,122.0,202.1,153.63
2016,6,10,6,0,538.0,49.0,4.7,13.0,165.0,266.99,211.88
2016,6,10,6,15,592.5,55.0,4.7,13.5,213.5,326.93,265.81
2016,6,10,6,30,647.0,61.0,4.7,14.0,262.0,391.94,322.56
2016,6,10,6,45,681.0,66.5,4.75,14.5,311.5,448.86,371.24
2016,6,10,7,0,715.0,72.0,4.8,15.0,361.0,509.32,421.12
2016,6,10,7,15,743.0,76.0,4.8,15.5,411.0,566.13,466.44
2016,6,10,7,30,771.0,80.0,4.8,16.0,461.0,623.86,511.04
2016,6,10,7,45,790.0,84.5,4.8,16.5,509.5,676.27,549.01
2016,6,10,8,0,809.0,89.0,4.8,17.0,558.0,728.18,585.24
2016,6,10,8,15,825.5,91.5,4.8,17.0,605.0,775.01,618.16
2016,6,10,8,30,842.0,94.0,4.8,17.0,652.0,814.81,645.52
2016,6,10,8,45,852.0,98.0,4.85,17.5,694.0,854.56,671.63
2016,6,10,9,0,862.0,102.0,4.9,18.0,736.0,892.13,695.87
2016,6,10,9,15,873.0,104.0,4.95,18.0,775.0,926.04,718.69
2016,6,10,9,30,884.0,106.0,5.0,18.0,814.0,957.43,739.68
2016,6,10,9,45,893.5,107.0,5.05,18.5,847.5,983.58,755.49
2016,6,10,10,0,903.0,108.0,5.1,19.0,881.0,1006.78,769.25
2016,6,10,10,15,909.0,109.5,5.15,19.0,908.5,1023.94,780.38
2016,6,10,10,30,915.0,111.0,5.2,19.0,936.0,1037.79,789.35
2016,6,10,10,45,919.5,112.0,5.3,19.5,956.5,1046.19,793.55
2016,6,10,11,0,924.0,113.0,5.4,20.0,977.0,1051.1,795.49
2016,6,10,11,15,927.5,113.5,5.45,20.0,991.0,1050.98,795.28
2016,6,10,11,30,931.0,114.0,5.5,20.0,1005.0,1047.33,792.81
2016,6,10,11,45,933.0,114.0,5.6,20.0,1011.5,1038.2,787.06
2016,6,10,12,0,935.0,114.0,5.7,20.0,1018.0,1025.64,779.05
2016,6,10,12,15,724.0,255.0,5.7,20.0,954.5,956.09,730.67
2016,6,10,12,30,513.0,396.0,5.7,20.0,891.0,875.27,667.19
2016,6,10,12,45,484.0,399.0,5.7,20.0,862.0,833.84,637.47
2016,6,10,13,0,455.0,402.0,5.7,20.0,833.0,792.17,607.16
2016,6,10,13,15,470.5,389.0,5.7,20.0,828.0,773.85,594.66
2016,6,10,13,30,486.0,376.0,5.7,20.0,823.0,753.3,580.29
2016,6,10,13,45,379.0,399.0,5.7,20.0,743.0,667.02,514.95
2016,6,10,14,0,272.0,422.0,5.7,20.0,663.0,588.86,455.03
2016,6,10,14,15,243.0,412.0,5.65,19.5,622.0,543.28,421.51
2016,6,10,14,30,214.0,402.0,5.6,19.0,581.0,501.39,390.26
2016,6,10,14,45,231.5,381.0,5.55,19.0,566.5,479.5,373.91
2016,6,10,15,0,249.0,360.0,5.5,19.0,552.0,452.97,353.6
2016,6,10,15,15,290.5,330.0,5.45,18.5,543.0,431.43,337.38
2016,6,10,15,30,332.0,300.0,5.4,18.0,534.0,405.69,316.98
2016,6,10,15,45,242.0,291.5,5.35,18.0,456.0,341.0,265.85
2016,6,10,16,0,152.0,283.0,5.3,18.0,378.0,290.39,226.46
2016,6,10,16,15,353.5,217.0,5.2,17.5,415.5,278.65,211.41
2016,6,10,16,30,555.0,151.0,5.1,17.0,453.0,243.44,173.96
2016,6,10,16,45,621.0,117.5,5.0,17.0,425.0,192.63,127.25
2016,6,10,17,0,687.0,84.0,4.9,17.0,397.0,135.44,77.92
2016,6,10,17,15,662.5,77.5,4.75,16.5,349.5,87.4,47.49
2016,6,10,17,30,638.0,71.0,4.6,16.0,302.0,46.27,35.48
2016,6,10,17,45,597.0,70.0,4.5,15.5,260.0,47.76,36.96
2016,6,10,18,0,556.0,69.0,4.4,15.0,218.0,49.56,38.61
2016,6,10,18,15,485.0,60.5,4.2,14.5,171.0,44.98,34.44
2016,6,10,18,30,414.0,52.0,4.0,14.0,124.0,40.16,29.86
2016,6,10,18,45,305.5,40.5,3.85,13.5,84.5,32.16,22.22
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.76,11.71
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,13.82,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,65.0,12.0,0.9,11.0,14.0,21.21,0.0
2016,6,11,5,15,186.5,25.5,1.05,11.5,45.0,73.23,38.31
2016,6,11,5,30,308.0,39.0,1.2,12.0,76.0,133.43,94.42
2016,6,11,5,45,399.0,48.5,1.35,12.5,119.5,191.1,144.89
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,258.61,203.67
2016,6,11,6,15,548.0,65.0,1.6,13.5,211.5,318.78,256.34
2016,6,11,6,30,606.0,72.0,1.7,14.0,260.0,384.39,312.04
2016,6,11,6,45,649.5,77.5,1.8,15.0,311.0,445.68,362.03
2016,6,11,7,0,693.0,83.0,1.9,16.0,362.0,510.16,412.65
2016,6,11,7,15,722.5,87.5,2.0,16.5,413.0,567.49,456.83
2016,6,11,7,30,752.0,92.0,2.1,17.0,464.0,624.04,499.15
2016,6,11,7,45,776.0,95.0,2.25,18.0,513.5,677.61,536.67
2016,6,11,8,0,800.0,98.0,2.4,19.0,563.0,731.09,572.15
2016,6,11,8,15,817.0,101.0,2.45,19.5,610.0,778.58,603.11
2016,6,11,8,30,834.0,104.0,2.5,20.0,657.0,824.85,632.7
2016,6,11,8,45,848.5,106.5,2.6,21.0,700.0,860.5,653.64
2016,6,11,9,0,863.0,109.0,2.7,22.0,743.0,900.31,677.2
2016,6,11,9,15,873.0,111.0,2.65,22.5,781.5,933.3,695.91
2016,6,11,9,30,883.0,113.0,2.6,23.0,820.0,963.72,712.71
2016,6,11,9,45,739.0,200.0,2.6,23.5,808.0,946.94,698.79
2016,6,11,10,0,595.0,287.0,2.6,24.0,796.0,903.47,665.47
2016,6,11,10,15,582.5,306.5,2.45,24.0,818.0,916.94,672.05
2016,6,11,10,30,570.0,326.0,2.3,24.0,840.0,927.46,676.08
2016,6,11,10,45,740.0,226.5,2.2,24.5,908.5,999.03,722.93
2016,6,11,11,0,910.0,127.0,2.1,25.0,977.0,1051.2,752.06
2016,6,11,11,15,641.0,277.0,2.0,25.0,880.5,944.01,680.85
2016,6,11,11,30,372.0,427.0,1.9,25.0,784.0,809.58,584.67
2016,6,11,11,45,644.0,278.0,1.85,25.5,899.0,930.24,671.03
2016,6,11,12,0,916.0,129.0,1.8,26.0,1014.0,1021.91,726.6
2016,6,11,12,15,683.5,272.5,1.9,26.0,932.5,934.49,671.08
2016,6,11,12,30,451.0,416.0,2.0,26.0,851.0,836.4,602.06
2016,6,11,12,45,690.0,267.0,2.15,26.5,925.0,895.81,649.26
2016,6,11,13,0,929.0,118.0,2.3,27.0,999.0,934.22,674.69
2016,6,11,13,15,926.0,117.0,2.4,27.0,983.5,900.77,653.89
2016,6,11,13,30,923.0,116.0,2.5,27.0,968.0,864.71,631.78
2016,6,11,13,45,918.0,115.5,2.7,27.0,944.5,825.09,607.66
2016,6,11,14,0,913.0,115.0,2.9,27.0,921.0,783.3,581.54
2016,6,11,14,15,906.5,114.0,2.95,26.5,892.0,738.05,552.63
2016,6,11,14,30,900.0,113.0,3.0,26.0,863.0,691.15,520.05
2016,6,11,14,45,889.5,112.0,3.05,26.0,827.0,640.41,482.72
2016,6,11,15,0,879.0,111.0,3.1,26.0,791.0,588.83,443.72
2016,6,11,15,15,867.5,109.0,3.05,25.5,750.5,535.28,402.66
2016,6,11,15,30,856.0,107.0,3.0,25.0,710.0,481.49,360.06
2016,6,11,15,45,838.5,105.5,3.0,25.0,664.5,421.7,311.18
2016,6,11,16,0,821.0,104.0,3.0,25.0,619.0,366.41,264.46
2016,6,11,16,15,802.0,100.5,2.95,24.5,571.0,310.19,216.66
2016,6,11,16,30,783.0,97.0,2.9,24.0,523.0,255.61,169.92
2016,6,11,16,45,754.5,94.0,2.9,23.5,472.5,201.7,125.26
2016,6,11,17,0,726.0,91.0,2.9,23.0,422.0,146.05,82.72
2016,6,11,17,15,692.0,85.5,2.95,22.0,371.0,95.91,52.16
2016,6,11,17,30,658.0,80.0,3.0,21.0,320.0,53.05,40.61
2016,6,11,17,45,609.0,74.0,3.15,20.5,269.5,50.91,38.93
2016,6,11,18,0,560.0,68.0,3.3,20.0,219.0,48.65,37.01
2016,6,11,18,15,492.0,59.5,3.45,19.0,172.0,44.03,32.97
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,39.17,28.5
2016,6,11,18,45,322.0,39.5,3.75,17.5,85.5,31.14,20.98
2016,6,11,19,0,220.0,28.0,3.9,17.0,46.0,21.94,11.01
2016,6,11,19,15,110.0,14.0,3.95,16.0,23.0,13.34,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
