Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,4.2,11.5,7.0,0.0,0.0
2016,6,12,5,0,52.0,12.0,4.4,12.0,14.0,19.22,0.0
2016,6,12,5,15,170.5,26.5,4.5,12.0,45.0,71.01,37.17
2016,6,12,5,30,289.0,41.0,4.6,12.0,76.0,129.5,92.09
2016,6,12,5,45,379.0,51.0,4.75,12.5,119.0,187.0,142.86
2016,6,12,6,0,469.0,61.0,4.9,13.0,162.0,253.59,201.73
2016,6,12,6,15,529.0,68.5,4.9,13.5,210.5,314.1,255.66
2016,6,12,6,30,589.0,76.0,4.9,14.0,259.0,380.25,313.08
2016,6,12,6,45,636.5,80.5,4.9,14.5,310.0,441.72,365.27
2016,6,12,7,0,684.0,85.0,4.9,15.0,361.0,506.76,418.74
2016,6,12,7,15,714.5,90.0,4.75,15.5,412.0,564.88,464.62
2016,6,12,7,30,745.0,95.0,4.6,16.0,463.0,622.15,508.3
2016,6,12,7,45,770.5,97.5,4.5,16.5,513.0,675.98,547.57
2016,6,12,8,0,796.0,100.0,4.4,17.0,563.0,729.84,584.56
2016,6,12,8,15,813.5,103.5,4.3,17.5,609.5,778.15,616.53
2016,6,12,8,30,831.0,107.0,4.2,18.0,656.0,825.29,647.19
2016,6,12,8,45,845.0,109.0,4.1,18.5,699.0,866.27,672.88
2016,6,12,9,0,859.0,111.0,4.0,19.0,742.0,898.53,692.03
2016,6,12,9,15,869.0,113.0,4.0,19.5,780.5,931.43,711.96
2016,6,12,9,30,879.0,115.0,4.0,20.0,819.0,961.77,729.93
2016,6,12,9,45,892.0,113.5,4.0,20.5,853.0,988.54,745.34
2016,6,12,10,0,905.0,112.0,4.0,21.0,887.0,1012.52,758.8
2016,6,12,10,15,910.5,113.5,4.05,21.0,913.5,1029.25,769.2
2016,6,12,10,30,916.0,115.0,4.1,21.0,940.0,1042.65,777.52
2016,6,12,10,45,919.5,116.0,4.2,21.5,960.0,1050.1,780.81
2016,6,12,11,0,923.0,117.0,4.3,22.0,980.0,1054.06,781.92
2016,6,12,11,15,925.0,117.5,4.4,22.0,993.0,1052.49,780.99
2016,6,12,11,30,927.0,118.0,4.5,22.0,1006.0,1047.42,777.94
2016,6,12,11,45,926.5,119.0,4.6,22.5,1011.0,1036.91,770.14
2016,6,12,12,0,926.0,120.0,4.7,23.0,1016.0,1023.04,760.2
2016,6,12,12,15,925.5,120.0,4.8,23.0,1014.0,1004.94,748.98
2016,6,12,12,30,925.0,120.0,4.9,23.0,1012.0,983.68,735.63
2016,6,12,12,45,917.5,123.5,5.0,23.0,1001.0,956.3,718.06
2016,6,12,13,0,910.0,127.0,5.1,23.0,990.0,926.25,698.56
2016,6,12,13,15,906.5,126.0,5.1,22.5,974.0,892.95,677.4
2016,6,12,13,30,903.0,125.0,5.1,22.0,958.0,857.14,654.29
2016,6,12,13,45,897.0,124.0,5.2,22.0,934.5,817.0,627.16
2016,6,12,14,0,891.0,123.0,5.3,22.0,911.0,774.85,598.28
2016,6,12,14,15,884.0,121.5,5.3,22.0,881.5,729.71,565.99
2016,6,12,14,30,877.0,120.0,5.3,22.0,852.0,683.04,530.56
2016,6,12,14,45,868.0,118.0,5.35,22.0,816.5,633.38,492.27
2016,6,12,15,0,859.0,116.0,5.4,22.0,781.0,582.8,452.29
2016,6,12,15,15,847.0,113.5,5.35,21.5,740.5,529.58,409.83
2016,6,12,15,30,835.0,111.0,5.3,21.0,700.0,472.76,363.4
2016,6,12,15,45,821.0,107.5,5.25,21.0,656.0,417.29,316.03
2016,6,12,16,0,807.0,104.0,5.2,21.0,612.0,362.44,268.1
2016,6,12,16,15,787.0,100.5,5.15,20.5,564.0,306.73,219.38
2016,6,12,16,30,767.0,97.0,5.1,20.0,516.0,252.78,171.97
2016,6,12,16,45,742.0,93.0,5.05,19.5,466.5,199.53,126.58
2016,6,12,17,0,717.0,89.0,5.0,19.0,417.0,144.28,83.15
2016,6,12,17,15,682.5,84.0,4.85,18.5,366.0,95.01,52.25
2016,6,12,17,30,648.0,79.0,4.7,18.0,315.0,52.19,40.37
2016,6,12,17,45,600.0,73.0,4.6,17.5,265.5,50.02,38.64
2016,6,12,18,0,552.0,67.0,4.5,17.0,216.0,47.72,36.66
2016,6,12,18,15,484.5,58.5,4.35,16.5,170.0,43.07,32.47
2016,6,12,18,30,417.0,50.0,4.2,16.0,124.0,38.16,27.88
2016,6,12,18,45,317.5,39.0,4.05,15.5,85.0,30.59,20.72
2016,6,12,19,0,218.0,28.0,3.9,15.0,46.0,21.91,11.27
2016,6,12,19,15,109.0,14.0,3.9,14.5,23.0,13.34,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,22.03,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,72.95,37.96
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,132.02,93.84
2016,6,13,5,45,397.5,47.0,4.15,11.5,118.0,188.52,144.07
2016,6,13,6,0,487.0,56.0,4.3,12.0,161.0,254.69,202.85
2016,6,13,6,15,281.0,88.0,4.3,12.5,152.0,226.54,185.08
2016,6,13,6,30,75.0,120.0,4.3,13.0,143.0,158.78,129.8
2016,6,13,6,45,84.5,141.0,4.3,13.5,171.5,189.12,155.39
2016,6,13,7,0,94.0,162.0,4.3,14.0,200.0,220.24,180.99
2016,6,13,7,15,129.0,185.5,4.3,14.5,245.0,279.12,229.15
2016,6,13,7,30,164.0,209.0,4.3,15.0,290.0,333.42,272.69
2016,6,13,7,45,482.0,151.5,4.3,15.5,424.5,524.98,429.75
2016,6,13,8,0,800.0,94.0,4.3,16.0,559.0,725.68,584.09
2016,6,13,8,15,592.5,177.5,4.4,16.0,537.5,685.03,549.43
2016,6,13,8,30,385.0,261.0,4.5,16.0,516.0,607.04,485.13
2016,6,13,8,45,625.0,182.5,4.6,16.5,628.0,759.35,604.01
2016,6,13,9,0,865.0,104.0,4.7,17.0,740.0,895.9,700.57
2016,6,13,9,15,876.0,105.5,4.8,17.0,779.0,929.41,722.81
2016,6,13,9,30,887.0,107.0,4.9,17.0,818.0,960.41,743.91
2016,6,13,9,45,900.0,106.5,5.0,17.5,852.5,988.47,761.49
2016,6,13,10,0,913.0,106.0,5.1,18.0,887.0,1013.73,777.08
2016,6,13,10,15,919.5,107.0,5.2,18.0,915.0,1031.12,788.78
2016,6,13,10,30,926.0,108.0,5.3,18.0,943.0,1045.19,798.33
2016,6,13,10,45,930.0,109.5,5.4,18.0,964.0,1053.83,804.27
2016,6,13,11,0,934.0,111.0,5.5,18.0,985.0,1058.93,807.91
2016,6,13,11,15,937.0,111.5,5.65,18.0,998.5,1058.45,808.22
2016,6,13,11,30,940.0,112.0,5.8,18.0,1012.0,1054.42,806.17
2016,6,13,11,45,939.5,114.0,5.95,18.0,1018.0,1044.89,800.37
2016,6,13,12,0,939.0,116.0,6.1,18.0,1024.0,1031.92,792.24
2016,6,13,12,15,938.5,116.0,6.15,18.0,1022.5,1013.69,779.8
2016,6,13,12,30,938.0,116.0,6.2,18.0,1021.0,992.25,765.17
2016,6,13,12,45,935.0,116.5,6.3,18.0,1011.5,965.89,747.34
2016,6,13,13,0,932.0,117.0,6.4,18.0,1002.0,936.64,727.39
2016,6,13,13,15,928.5,116.5,6.35,18.0,986.0,903.25,703.64
2016,6,13,13,30,925.0,116.0,6.3,18.0,970.0,867.27,677.98
2016,6,13,13,45,917.5,116.5,6.3,18.0,946.0,826.63,649.04
2016,6,13,14,0,910.0,117.0,6.3,18.0,922.0,784.01,618.46
2016,6,13,14,15,903.5,115.5,6.3,18.0,892.5,738.51,585.27
2016,6,13,14,30,897.0,114.0,6.3,18.0,863.0,691.37,548.5
2016,6,13,14,45,885.0,114.0,6.3,18.0,826.5,640.81,508.26
2016,6,13,15,0,873.0,114.0,6.3,18.0,790.0,589.53,466.55
2016,6,13,15,15,861.5,111.5,6.2,17.5,749.5,535.89,422.66
2016,6,13,15,30,850.0,109.0,6.1,17.0,709.0,478.53,374.67
2016,6,13,15,45,840.0,104.0,6.1,16.5,665.5,422.58,326.5
2016,6,13,16,0,830.0,99.0,6.1,16.0,622.0,366.81,277.15
2016,6,13,16,15,811.0,95.5,6.05,15.5,573.5,310.14,226.3
2016,6,13,16,30,792.0,92.0,6.0,15.0,525.0,255.09,176.67
2016,6,13,16,45,576.5,128.0,6.0,15.0,427.0,195.61,132.85
2016,6,13,17,0,361.0,164.0,6.0,15.0,329.0,168.97,120.42
2016,6,13,17,15,413.0,134.0,5.9,14.5,302.0,119.36,82.04
2016,6,13,17,30,465.0,104.0,5.8,14.0,275.0,71.78,58.46
2016,6,13,17,45,529.0,83.0,5.75,14.0,249.0,57.9,46.22
2016,6,13,18,0,593.0,62.0,5.7,14.0,223.0,43.62,33.46
2016,6,13,18,15,526.5,55.0,5.55,13.5,176.0,40.07,30.22
2016,6,13,18,30,460.0,48.0,5.4,13.0,129.0,36.35,26.64
2016,6,13,18,45,349.5,38.5,5.3,13.0,89.0,30.09,20.53
2016,6,13,19,0,239.0,29.0,5.2,13.0,49.0,23.51,12.77
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.5,13.82,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.5,3.7,10.0,7.5,0.0,0.0
2016,6,14,5,0,68.0,13.0,3.8,10.0,15.0,22.5,0.0
2016,6,14,5,15,193.0,25.5,3.85,10.5,46.0,74.1,38.57
2016,6,14,5,30,318.0,38.0,3.9,11.0,77.0,134.39,95.4
2016,6,14,5,45,420.0,45.5,3.95,11.5,121.0,193.76,147.8
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,264.08,209.87
2016,6,14,6,15,578.0,59.5,3.95,12.5,213.5,324.32,263.83
2016,6,14,6,30,634.0,66.0,3.9,13.0,262.0,389.8,320.72
2016,6,14,6,45,681.0,69.0,3.85,13.5,313.5,451.32,372.79
2016,6,14,7,0,728.0,72.0,3.8,14.0,365.0,515.04,424.91
2016,6,14,7,15,755.5,75.5,3.75,14.5,415.5,571.57,469.54
2016,6,14,7,30,783.0,79.0,3.7,15.0,466.0,628.94,513.33
2016,6,14,7,45,806.0,81.5,3.7,15.5,515.5,682.46,551.66
2016,6,14,8,0,829.0,84.0,3.7,16.0,565.0,730.85,584.76
2016,6,14,8,15,845.0,86.5,3.7,16.0,611.5,777.76,617.3
2016,6,14,8,30,861.0,89.0,3.7,16.0,658.0,823.37,648.44
2016,6,14,8,45,872.5,91.0,3.7,16.5,700.5,862.94,673.63
2016,6,14,9,0,884.0,93.0,3.7,17.0,743.0,900.41,697.01
2016,6,14,9,15,893.5,95.0,3.75,17.0,781.5,933.69,718.87
2016,6,14,9,30,903.0,97.0,3.8,17.0,820.0,964.34,738.85
2016,6,14,9,45,631.0,238.0,3.85,17.5,753.5,881.9,678.34
2016,6,14,10,0,359.0,379.0,3.9,18.0,687.0,757.03,580.02
2016,6,14,10,15,636.0,245.5,4.05,18.0,811.0,909.46,697.23
2016,6,14,10,30,913.0,112.0,4.2,18.0,935.0,1036.24,783.77
2016,6,14,10,45,917.5,113.0,4.35,18.5,955.0,1044.81,787.29
2016,6,14,11,0,922.0,114.0,4.5,19.0,975.0,1049.9,789.83
2016,6,14,11,15,924.0,114.5,4.6,19.0,988.5,1048.47,789.31
2016,6,14,11,30,926.0,115.0,4.7,19.0,1002.0,1043.54,786.57
2016,6,14,11,45,927.5,115.0,4.85,19.0,1007.5,1034.16,781.34
2016,6,14,12,0,929.0,115.0,5.0,19.0,1013.0,1021.39,773.82
2016,6,14,12,15,928.5,115.0,5.1,18.5,1011.5,1003.39,763.82
2016,6,14,12,30,928.0,115.0,5.2,18.0,1010.0,982.23,751.57
2016,6,14,12,45,717.5,251.5,5.3,18.0,940.5,906.89,699.57
2016,6,14,13,0,507.0,388.0,5.4,18.0,871.0,825.89,635.72
2016,6,14,13,15,515.5,375.0,5.5,17.5,858.5,800.25,619.69
2016,6,14,13,30,524.0,362.0,5.6,17.0,846.0,772.71,601.68
2016,6,14,13,45,527.5,347.5,5.75,17.0,824.5,738.04,577.07
2016,6,14,14,0,531.0,333.0,5.9,17.0,803.0,701.93,550.96
2016,6,14,14,15,509.0,323.5,5.85,16.5,762.5,651.07,513.29
2016,6,14,14,30,487.0,314.0,5.8,16.0,722.0,601.08,475.69
2016,6,14,14,45,686.0,208.0,5.8,16.0,755.0,601.5,478.45
2016,6,14,15,0,885.0,102.0,5.8,16.0,788.0,586.41,467.08
2016,6,14,15,15,874.5,100.0,5.7,15.5,748.5,533.24,423.16
2016,6,14,15,30,864.0,98.0,5.6,15.0,709.0,479.7,377.79
2016,6,14,15,45,609.0,175.5,5.6,15.0,593.0,388.97,303.62
2016,6,14,16,0,354.0,253.0,5.6,15.0,477.0,332.35,258.98
2016,6,14,16,15,451.5,203.5,5.6,15.0,466.0,292.99,222.56
2016,6,14,16,30,549.0,154.0,5.6,15.0,455.0,247.24,179.0
2016,6,14,16,45,653.5,116.5,5.6,15.0,441.0,200.15,133.27
2016,6,14,17,0,758.0,79.0,5.6,15.0,427.0,146.99,84.88
2016,6,14,17,15,520.5,106.0,5.5,14.5,332.0,104.3,65.72
2016,6,14,17,30,283.0,133.0,5.4,14.0,237.0,98.33,81.95
2016,6,14,17,45,259.5,116.5,5.35,14.0,200.5,87.65,72.64
2016,6,14,18,0,236.0,100.0,5.3,14.0,164.0,76.51,62.74
2016,6,14,18,15,209.5,81.5,5.1,13.5,129.5,63.52,51.08
2016,6,14,18,30,183.0,63.0,4.9,13.0,95.0,50.04,38.75
2016,6,14,18,45,136.0,46.0,4.7,12.5,65.5,37.18,26.77
2016,6,14,19,0,89.0,29.0,4.5,12.0,36.0,23.93,13.29
2016,6,14,19,15,44.5,14.5,4.5,11.5,18.0,12.25,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.3,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,69.0,35.96
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,136.21,96.98
2016,6,15,5,45,422.0,46.0,4.45,10.5,121.0,194.61,149.07
2016,6,15,6,0,518.0,54.0,4.6,11.0,165.0,263.31,210.33
2016,6,15,6,15,574.5,60.0,4.7,11.5,213.5,322.98,264.33
2016,6,15,6,30,631.0,66.0,4.8,12.0,262.0,387.92,321.5
2016,6,15,6,45,676.5,69.5,4.9,12.5,313.0,449.05,374.12
2016,6,15,7,0,722.0,73.0,5.0,13.0,364.0,512.2,426.86
2016,6,15,7,15,668.0,94.0,5.1,13.5,391.0,538.85,447.89
2016,6,15,7,30,614.0,115.0,5.2,14.0,418.0,557.11,461.23
2016,6,15,7,45,720.5,100.0,5.3,14.5,491.5,641.47,528.3
2016,6,15,8,0,827.0,85.0,5.4,15.0,565.0,734.95,597.66
2016,6,15,8,15,843.0,87.5,5.5,15.0,611.5,776.85,627.64
2016,6,15,8,30,859.0,90.0,5.6,15.0,658.0,822.4,660.36
2016,6,15,8,45,873.0,91.0,5.7,15.5,701.0,862.97,687.79
2016,6,15,9,0,887.0,92.0,5.8,16.0,744.0,901.61,713.56
2016,6,15,9,15,896.0,94.0,5.85,16.0,782.0,934.56,736.12
2016,6,15,9,30,905.0,96.0,5.9,16.0,820.0,964.83,756.74
2016,6,15,9,45,907.5,100.0,6.0,16.5,851.5,988.16,771.18
2016,6,15,10,0,910.0,104.0,6.1,17.0,883.0,1008.21,783.34
2016,6,15,10,15,916.0,105.5,6.15,17.0,910.0,1025.71,794.95
2016,6,15,10,30,922.0,107.0,6.2,17.0,937.0,1039.88,804.32
2016,6,15,10,45,926.0,107.5,6.3,17.0,957.5,1047.57,809.56
2016,6,15,11,0,930.0,108.0,6.4,17.0,978.0,1051.77,812.5
2016,6,15,11,15,933.0,108.5,6.45,17.0,991.5,1051.43,812.05
2016,6,15,11,30,936.0,109.0,6.5,17.0,1005.0,1047.56,809.26
2016,6,15,11,45,938.0,109.0,6.55,17.0,1011.5,1038.69,803.05
2016,6,15,12,0,940.0,109.0,6.6,17.0,1018.0,1026.38,794.53
2016,6,15,12,15,940.0,109.0,6.6,17.0,1017.0,1008.78,782.05
2016,6,15,12,30,940.0,109.0,6.6,17.0,1016.0,987.94,767.36
2016,6,15,12,45,928.5,115.5,6.6,17.0,1005.0,959.69,747.39
2016,6,15,13,0,917.0,122.0,6.6,17.0,994.0,928.85,725.58
2016,6,15,13,15,680.5,252.0,6.55,17.0,893.0,826.35,649.64
2016,6,15,13,30,444.0,382.0,6.5,17.0,792.0,725.77,568.38
2016,6,15,13,45,460.0,365.5,6.5,17.0,781.5,701.88,551.37
2016,6,15,14,0,476.0,349.0,6.5,17.0,771.0,675.81,532.19
2016,6,15,14,15,502.0,326.0,6.45,16.5,757.5,648.76,513.05
2016,6,15,14,30,528.0,303.0,6.4,16.0,744.0,618.64,491.05
2016,6,15,14,45,399.0,330.0,6.35,16.0,655.5,534.48,423.93
2016,6,15,15,0,270.0,357.0,6.3,16.0,567.0,463.34,366.82
2016,6,15,15,15,569.0,226.5,6.2,16.0,639.0,484.16,384.08
2016,6,15,15,30,868.0,96.0,6.1,16.0,711.0,480.54,377.95
2016,6,15,15,45,860.0,91.5,6.1,16.0,668.0,425.56,329.48
2016,6,15,16,0,852.0,87.0,6.1,16.0,625.0,370.45,279.86
2016,6,15,16,15,834.5,84.0,5.95,15.5,577.0,313.92,228.87
2016,6,15,16,30,817.0,81.0,5.8,15.0,529.0,253.24,174.4
2016,6,15,16,45,796.5,77.0,5.7,15.0,479.5,198.0,125.49
2016,6,15,17,0,776.0,73.0,5.6,15.0,430.0,144.96,82.34
2016,6,15,17,15,745.5,69.0,5.4,14.5,379.0,93.71,49.2
2016,6,15,17,30,715.0,65.0,5.2,14.0,328.0,46.16,35.67
2016,6,15,17,45,673.0,60.0,5.05,13.5,278.0,43.97,33.87
2016,6,15,18,0,631.0,55.0,4.9,13.0,228.0,41.69,31.88
2016,6,15,18,15,568.0,49.0,4.5,12.5,180.5,35.05,25.87
2016,6,15,18,30,505.0,43.0,4.1,12.0,133.0,31.92,22.85
2016,6,15,18,45,408.0,34.5,3.75,11.5,92.5,26.39,17.49
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,20.57,10.81
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.11,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.34,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,66.92,34.25
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,133.7,94.12
2016,6,16,5,45,409.0,45.0,0.75,11.5,117.5,189.13,142.92
2016,6,16,6,0,493.0,54.0,0.8,12.0,160.0,253.67,199.17
2016,6,16,6,15,550.0,60.5,0.7,12.5,207.5,312.72,250.18
2016,6,16,6,30,607.0,67.0,0.6,13.0,255.0,377.14,303.6
2016,6,16,6,45,402.5,113.0,0.5,13.5,247.0,347.98,281.08
2016,6,16,7,0,198.0,159.0,0.4,14.0,239.0,284.39,229.46
2016,6,16,7,15,266.5,172.0,0.4,14.5,295.0,358.54,288.22
2016,6,16,7,30,335.0,185.0,0.4,15.0,351.0,430.68,342.65
2016,6,16,7,45,313.5,212.0,0.4,15.5,380.0,459.15,361.39
2016,6,16,8,0,292.0,239.0,0.4,16.0,409.0,484.83,377.92
2016,6,16,8,15,156.5,239.0,0.45,16.0,331.5,376.63,294.53
2016,6,16,8,30,21.0,239.0,0.5,16.0,254.0,248.26,193.39
2016,6,16,8,45,16.5,236.5,0.55,16.5,248.5,241.71,188.31
2016,6,16,9,0,12.0,234.0,0.6,17.0,243.0,235.04,182.37
2016,6,16,9,15,41.5,298.0,0.7,17.5,331.0,337.89,260.86
2016,6,16,9,30,71.0,362.0,0.8,18.0,419.0,433.41,330.53
2016,6,16,9,45,213.5,371.0,0.95,18.5,552.0,592.2,447.23
2016,6,16,10,0,356.0,380.0,1.1,19.0,685.0,754.96,560.55
2016,6,16,10,15,251.0,413.5,1.25,19.0,632.0,688.54,511.29
2016,6,16,10,30,146.0,447.0,1.4,19.0,579.0,606.87,452.71
2016,6,16,10,45,98.0,431.5,1.55,19.5,521.0,529.32,397.17
2016,6,16,11,0,50.0,416.0,1.7,20.0,463.0,463.25,348.34
2016,6,16,11,15,143.5,446.5,1.9,20.0,583.5,596.56,447.42
2016,6,16,11,30,237.0,477.0,2.1,20.0,704.0,716.7,533.26
2016,6,16,11,45,251.0,467.0,2.3,20.5,708.5,722.87,536.94
2016,6,16,12,0,265.0,457.0,2.5,21.0,713.0,718.62,534.49
2016,6,16,12,15,294.5,458.0,2.7,21.0,743.0,738.47,549.92
2016,6,16,12,30,324.0,459.0,2.9,21.0,773.0,755.91,563.47
2016,6,16,12,45,625.5,282.0,3.1,21.0,879.5,852.5,640.57
2016,6,16,13,0,927.0,105.0,3.3,21.0,986.0,922.04,690.71
2016,6,16,13,15,924.0,104.5,3.45,21.0,970.5,889.47,669.3
2016,6,16,13,30,921.0,104.0,3.6,21.0,955.0,854.28,646.65
2016,6,16,13,45,918.0,101.5,3.8,21.0,932.5,814.76,620.9
2016,6,16,14,0,915.0,99.0,4.0,21.0,910.0,772.95,593.13
2016,6,16,14,15,909.0,98.0,4.1,21.0,881.0,728.29,562.52
2016,6,16,14,30,903.0,97.0,4.2,21.0,852.0,681.94,528.44
2016,6,16,14,45,694.5,188.5,4.35,21.0,755.0,590.5,457.27
2016,6,16,15,0,486.0,280.0,4.5,21.0,658.0,516.67,398.99
2016,6,16,15,15,314.0,304.5,4.55,20.5,544.0,423.84,327.92
2016,6,16,15,30,142.0,329.0,4.6,20.0,430.0,348.86,270.5
2016,6,16,15,45,127.5,306.0,4.7,20.0,392.0,312.64,242.55
2016,6,16,16,0,113.0,283.0,4.8,20.0,354.0,278.18,215.67
2016,6,16,16,15,225.5,248.5,4.8,19.5,376.5,273.59,209.22
2016,6,16,16,30,338.0,214.0,4.8,19.0,399.0,251.22,186.68
2016,6,16,16,45,250.5,203.0,4.8,18.5,333.0,204.14,151.43
2016,6,16,17,0,163.0,192.0,4.8,18.0,267.0,172.73,130.33
2016,6,16,17,15,437.5,127.0,4.65,17.5,295.5,117.06,77.87
2016,6,16,17,30,712.0,62.0,4.5,17.0,324.0,44.46,33.71
2016,6,16,17,45,672.0,57.0,4.4,17.0,275.0,41.43,31.13
2016,6,16,18,0,632.0,52.0,4.3,17.0,226.0,39.04,29.01
2016,6,16,18,15,571.0,46.5,3.95,16.5,179.5,36.05,26.31
2016,6,16,18,30,510.0,41.0,3.6,16.0,133.0,30.18,20.92
2016,6,16,18,45,416.0,33.0,3.25,15.5,93.0,25.03,16.0
2016,6,16,19,0,322.0,25.0,2.9,15.0,53.0,19.61,9.89
2016,6,16,19,15,161.0,12.5,2.65,14.5,26.5,9.64,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.5,21.5,20.14,7.72
2016,6,17,5,30,0.0,36.0,1.5,14.0,36.0,34.41,22.65
2016,6,17,5,45,7.0,54.5,1.7,14.5,56.0,54.94,40.42
2016,6,17,6,0,14.0,73.0,1.9,15.0,76.0,76.05,58.6
2016,6,17,6,15,21.5,92.0,1.95,15.0,98.0,102.49,81.24
2016,6,17,6,30,29.0,111.0,2.0,15.0,120.0,126.48,101.56
2016,6,17,6,45,33.0,131.0,2.05,15.5,143.0,150.45,121.3
2016,6,17,7,0,37.0,151.0,2.1,16.0,166.0,174.74,140.9
2016,6,17,7,15,405.0,111.5,2.1,16.0,309.5,387.41,317.72
2016,6,17,7,30,773.0,72.0,2.1,16.0,453.0,612.63,494.67
2016,6,17,7,45,791.0,76.0,2.15,16.5,500.5,663.87,529.16
2016,6,17,8,0,809.0,80.0,2.2,17.0,548.0,709.74,559.94
2016,6,17,8,15,825.0,82.0,2.3,17.5,594.0,755.39,590.36
2016,6,17,8,30,841.0,84.0,2.4,18.0,640.0,799.82,619.45
2016,6,17,8,45,495.5,214.5,2.5,18.5,547.5,675.39,525.32
2016,6,17,9,0,150.0,345.0,2.6,19.0,455.0,497.56,384.56
2016,6,17,9,15,135.0,363.0,2.7,19.0,466.0,505.56,390.35
2016,6,17,9,30,120.0,381.0,2.8,19.0,477.0,512.19,394.09
2016,6,17,9,45,131.5,399.5,2.95,19.5,509.0,543.61,416.26
2016,6,17,10,0,143.0,418.0,3.1,20.0,541.0,574.7,437.86
2016,6,17,10,15,105.5,418.0,3.25,20.0,510.0,525.15,400.41
2016,6,17,10,30,68.0,418.0,3.4,20.0,479.0,486.71,370.98
2016,6,17,10,45,41.5,351.0,3.6,20.5,388.5,389.57,297.95
2016,6,17,11,0,15.0,284.0,3.8,21.0,298.0,285.45,218.33
2016,6,17,11,15,16.5,302.0,3.95,21.0,317.5,303.99,232.64
2016,6,17,11,30,18.0,320.0,4.1,21.0,337.0,322.33,246.47
2016,6,17,11,45,16.0,297.0,4.3,21.5,313.0,297.4,227.1
2016,6,17,12,0,14.0,274.0,4.5,22.0,289.0,272.67,207.99
2016,6,17,12,15,8.0,207.0,4.6,21.5,215.5,202.51,154.4
2016,6,17,12,30,2.0,140.0,4.7,21.0,142.0,133.23,100.51
2016,6,17,12,45,5.0,163.5,4.85,21.0,168.5,157.88,120.1
2016,6,17,13,0,8.0,187.0,5.0,21.0,195.0,182.25,139.31
2016,6,17,13,15,10.5,222.5,5.1,21.0,233.0,217.05,166.53
2016,6,17,13,30,13.0,258.0,5.2,21.0,271.0,251.36,193.22
2016,6,17,13,45,6.5,190.0,5.3,21.0,196.5,182.23,139.44
2016,6,17,14,0,0.0,122.0,5.4,21.0,122.0,113.86,85.59
2016,6,17,14,15,0.0,94.0,5.45,20.5,94.0,87.79,65.13
2016,6,17,14,30,0.0,66.0,5.5,20.0,66.0,61.62,44.32
2016,6,17,14,45,0.0,85.5,5.55,20.0,85.5,79.84,59.11
2016,6,17,15,0,0.0,105.0,5.6,20.0,105.0,97.88,73.75
2016,6,17,15,15,0.0,97.0,5.55,19.5,97.0,90.48,68.07
2016,6,17,15,30,0.0,89.0,5.5,19.0,89.0,83.02,62.32
2016,6,17,15,45,0.5,125.0,5.45,19.0,125.5,116.01,89.27
2016,6,17,16,0,1.0,161.0,5.4,19.0,162.0,147.77,115.18
2016,6,17,16,15,39.5,196.5,5.3,18.5,219.0,183.84,143.8
2016,6,17,16,30,78.0,232.0,5.2,18.0,276.0,215.09,167.94
2016,6,17,16,45,39.0,181.5,5.15,17.5,203.5,162.33,127.1
2016,6,17,17,0,0.0,131.0,5.1,17.0,131.0,118.11,93.09
2016,6,17,17,15,0.0,101.0,4.95,16.5,101.0,92.13,71.97
2016,6,17,17,30,0.0,71.0,4.8,16.0,71.0,66.06,52.95
2016,6,17,17,45,0.0,60.5,4.65,15.5,60.5,56.26,44.48
2016,6,17,18,0,0.0,50.0,4.5,15.0,50.0,46.47,35.86
2016,6,17,18,15,0.0,39.5,4.25,14.5,39.5,36.68,27.1
2016,6,17,18,30,0.0,29.0,4.0,14.0,29.0,26.91,18.22
2016,6,17,18,45,0.0,20.0,3.8,14.0,20.0,18.54,10.49
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.19,2.49
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,11.0,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,28.58,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,83.06,41.12
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,146.2,101.8
2016,6,18,5,45,475.5,39.0,2.05,12.5,122.0,202.71,152.51
2016,6,18,6,0,559.0,46.0,2.2,13.0,166.0,268.24,210.71
2016,6,18,6,15,614.5,51.5,2.25,13.5,214.5,327.65,263.6
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,393.53,320.25
2016,6,18,6,45,708.5,61.5,2.35,15.0,314.5,454.06,370.2
2016,6,18,7,0,747.0,66.0,2.4,16.0,366.0,517.2,420.2
2016,6,18,7,15,775.5,69.5,2.35,16.0,417.0,575.19,465.68
2016,6,18,7,30,804.0,73.0,2.3,16.0,468.0,634.13,510.39
2016,6,18,7,45,825.0,76.0,2.3,16.5,518.5,683.26,544.17
2016,6,18,8,0,846.0,79.0,2.3,17.0,569.0,736.15,579.59
2016,6,18,8,15,863.0,81.5,2.25,17.5,616.5,784.62,610.65
2016,6,18,8,30,880.0,84.0,2.2,18.0,664.0,831.83,640.13
2016,6,18,8,45,893.0,86.0,2.15,18.5,708.0,873.47,665.14
2016,6,18,9,0,906.0,88.0,2.1,19.0,752.0,913.04,688.3
2016,6,18,9,15,916.0,89.5,2.05,19.5,791.5,947.0,707.3
2016,6,18,9,30,926.0,91.0,2.0,20.0,831.0,978.29,724.31
2016,6,18,9,45,930.5,94.5,1.95,20.5,864.5,1003.59,737.22
2016,6,18,10,0,935.0,98.0,1.9,21.0,898.0,1025.63,747.96
2016,6,18,10,15,941.0,99.5,1.85,21.0,926.0,1043.64,757.53
2016,6,18,10,30,947.0,101.0,1.8,21.0,954.0,1058.23,764.98
2016,6,18,10,45,952.5,101.0,1.8,21.5,975.5,1067.24,768.28
2016,6,18,11,0,958.0,101.0,1.8,22.0,997.0,1072.68,769.5
2016,6,18,11,15,961.0,101.5,1.8,22.0,1010.5,1072.51,768.84
2016,6,18,11,30,964.0,102.0,1.8,22.0,1024.0,1068.69,766.1
2016,6,18,11,45,966.0,102.0,1.8,22.5,1031.0,1059.77,758.85
2016,6,18,12,0,968.0,102.0,1.8,23.0,1038.0,1047.31,749.57
2016,6,18,12,15,968.0,102.0,1.85,23.0,1037.0,1029.44,739.17
2016,6,18,12,30,968.0,102.0,1.9,23.0,1036.0,1008.24,726.72
2016,6,18,12,45,968.5,100.0,2.0,23.5,1028.0,982.32,710.46
2016,6,18,13,0,969.0,98.0,2.1,24.0,1020.0,953.24,692.08
2016,6,18,13,15,966.5,97.5,2.15,24.0,1004.5,919.94,671.65
2016,6,18,13,30,964.0,97.0,2.2,24.0,989.0,883.86,649.22
2016,6,18,13,45,960.0,96.5,2.25,24.0,966.5,843.96,624.01
2016,6,18,14,0,956.0,96.0,2.3,24.0,944.0,801.7,596.92
2016,6,18,14,15,951.0,94.5,2.3,24.0,915.0,755.64,566.54
2016,6,18,14,30,946.0,93.0,2.3,24.0,886.0,707.7,532.96
2016,6,18,14,45,937.5,92.5,2.3,24.0,850.5,656.86,495.64
2016,6,18,15,0,929.0,92.0,2.3,24.0,815.0,604.87,456.43
2016,6,18,15,15,919.0,90.0,2.3,23.5,774.5,549.9,414.67
2016,6,18,15,30,909.0,88.0,2.3,23.0,734.0,494.43,371.02
2016,6,18,15,45,894.0,86.5,2.35,23.0,688.5,437.14,323.95
2016,6,18,16,0,879.0,85.0,2.4,23.0,643.0,380.36,275.89
2016,6,18,16,15,862.0,82.5,2.4,22.5,594.5,322.92,226.73
2016,6,18,16,30,845.0,80.0,2.4,22.0,546.0,266.71,178.07
2016,6,18,16,45,821.5,77.0,2.4,22.0,495.0,204.65,125.72
2016,6,18,17,0,798.0,74.0,2.4,22.0,444.0,150.6,83.23
2016,6,18,17,15,767.5,70.5,2.2,21.5,392.0,98.42,50.16
2016,6,18,17,30,737.0,67.0,2.0,21.0,340.0,49.95,37.91
2016,6,18,17,45,694.0,62.0,1.85,20.5,288.5,45.61,34.32
2016,6,18,18,0,651.0,57.0,1.7,20.0,237.0,43.39,32.45
2016,6,18,18,15,588.0,50.5,1.65,19.0,188.5,36.22,26.19
2016,6,18,18,30,525.0,44.0,1.6,18.0,140.0,32.71,22.97
2016,6,18,18,45,427.5,35.5,1.55,17.0,98.0,27.2,17.8
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,21.42,11.42
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.5,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,12.0,1.3,13.0,15.0,31.76,0.0
2016,6,19,5,15,278.0,22.0,1.55,13.5,48.0,87.28,42.37
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,152.03,104.79
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,209.81,156.18
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,275.23,213.65
2016,6,19,6,15,636.0,51.5,2.45,16.5,219.5,336.24,267.46
2016,6,19,6,30,689.0,57.0,2.5,17.0,269.0,402.05,323.58
2016,6,19,6,45,726.0,61.5,2.6,17.5,320.0,462.76,374.01
2016,6,19,7,0,763.0,66.0,2.7,18.0,371.0,525.9,424.57
2016,6,19,7,15,789.0,69.0,2.75,18.5,422.0,582.53,468.31
2016,6,19,7,30,815.0,72.0,2.8,19.0,473.0,639.83,511.11
2016,6,19,7,45,834.5,75.0,2.85,20.0,522.5,688.41,543.51
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,740.57,577.4
2016,6,19,8,15,869.0,80.5,2.8,21.5,619.0,787.79,607.23
2016,6,19,8,30,884.0,83.0,2.7,22.0,666.0,833.59,635.36
2016,6,19,8,45,757.5,144.0,2.65,22.5,666.5,830.03,629.33
2016,6,19,9,0,631.0,205.0,2.6,23.0,667.0,805.0,608.69
2016,6,19,9,15,777.0,148.5,2.45,23.5,748.0,890.34,663.8
2016,6,19,9,30,923.0,92.0,2.3,24.0,829.0,976.28,715.82
2016,6,19,9,45,936.0,89.5,2.2,24.5,864.0,1003.19,728.65
2016,6,19,10,0,949.0,87.0,2.1,25.0,899.0,1027.22,740.01
2016,6,19,10,15,954.5,88.0,1.95,25.0,926.0,1044.53,747.79
2016,6,19,10,30,960.0,89.0,1.8,25.0,953.0,1058.39,753.32
2016,6,19,10,45,962.5,90.5,1.7,25.5,973.5,1066.2,754.32
2016,6,19,11,0,965.0,92.0,1.6,26.0,994.0,1070.37,753.15
2016,6,19,11,15,967.0,93.0,1.6,26.0,1008.0,1069.85,752.3
2016,6,19,11,30,969.0,94.0,1.6,26.0,1022.0,1065.67,749.4
2016,6,19,11,45,966.0,97.0,1.65,26.5,1027.0,1054.93,741.94
2016,6,19,12,0,963.0,100.0,1.7,27.0,1032.0,1040.69,732.48
2016,6,19,12,15,962.5,100.0,1.85,27.0,1031.0,1022.5,723.47
2016,6,19,12,30,962.0,100.0,2.0,27.0,1030.0,1001.02,712.22
2016,6,19,12,45,949.5,107.5,2.15,27.0,1018.5,972.58,696.37
2016,6,19,13,0,937.0,115.0,2.3,27.0,1007.0,941.5,678.57
2016,6,19,13,15,934.0,114.5,2.4,27.0,991.5,908.68,658.9
2016,6,19,13,30,931.0,114.0,2.5,27.0,976.0,873.19,637.22
2016,6,19,13,45,932.0,110.0,2.7,27.0,954.5,835.11,614.21
2016,6,19,14,0,933.0,106.0,2.9,27.0,933.0,794.4,588.91
2016,6,19,14,15,927.0,104.5,3.0,26.5,904.0,748.57,560.17
2016,6,19,14,30,921.0,103.0,3.1,26.0,875.0,701.0,527.82
2016,6,19,14,45,916.0,99.5,3.25,26.0,840.5,650.71,491.28
2016,6,19,15,0,911.0,96.0,3.4,26.0,806.0,599.04,452.51
2016,6,19,15,15,901.0,94.5,3.5,25.5,766.0,545.4,411.63
2016,6,19,15,30,891.0,93.0,3.6,25.0,726.0,491.28,368.87
2016,6,19,15,45,879.0,90.0,3.7,25.0,681.5,434.82,322.22
2016,6,19,16,0,867.0,87.0,3.8,25.0,637.0,378.61,274.42
2016,6,19,16,15,850.5,84.5,3.8,24.5,589.5,321.95,225.79
2016,6,19,16,30,834.0,82.0,3.8,24.0,542.0,261.02,173.46
2016,6,19,16,45,811.0,79.0,3.85,23.5,491.5,205.14,126.24
2016,6,19,17,0,788.0,76.0,3.9,23.0,441.0,151.72,84.35
2016,6,19,17,15,757.5,72.0,3.75,22.5,389.5,99.67,51.16
2016,6,19,17,30,727.0,68.0,3.6,22.0,338.0,51.33,38.94
2016,6,19,17,45,683.5,63.5,3.45,21.5,287.0,46.82,35.21
2016,6,19,18,0,640.0,59.0,3.3,21.0,236.0,41.08,30.28
2016,6,19,18,15,577.0,52.5,3.15,20.0,188.0,37.82,27.45
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,34.4,24.31
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.5,28.52,18.78
2016,6,19,19,0,323.0,28.0,2.8,18.0,57.0,22.33,12.05
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.5,10.93,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.6,11.0,16.0,31.37,0.0
2016,6,20,5,15,282.5,22.5,2.6,11.5,49.5,88.36,42.7
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,155.57,108.09
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,215.58,162.04
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,283.93,222.86
2016,6,20,6,15,661.5,51.5,2.6,13.5,225.5,346.48,278.58
2016,6,20,6,30,715.0,57.0,2.5,14.0,276.0,413.86,336.42
2016,6,20,6,45,754.5,60.0,2.45,15.0,328.5,475.5,387.09
2016,6,20,7,0,794.0,63.0,2.4,16.0,381.0,539.76,437.59
2016,6,20,7,15,820.5,66.5,2.4,16.5,433.5,598.75,482.95
2016,6,20,7,30,847.0,70.0,2.4,17.0,486.0,654.37,524.3
2016,6,20,7,45,867.0,72.5,2.45,18.0,536.5,708.24,560.13
2016,6,20,8,0,887.0,75.0,2.5,19.0,587.0,761.59,594.59
2016,6,20,8,15,902.0,77.0,2.55,19.5,635.0,809.56,625.57
2016,6,20,8,30,917.0,79.0,2.6,20.0,683.0,856.02,655.0
2016,6,20,8,45,928.5,81.0,2.65,21.0,727.5,897.68,679.38
2016,6,20,9,0,940.0,83.0,2.7,22.0,772.0,937.08,701.83
2016,6,20,9,15,949.0,84.5,2.7,22.5,811.0,971.14,721.34
2016,6,20,9,30,958.0,86.0,2.7,23.0,850.0,1002.37,738.82
2016,6,20,9,45,954.5,93.0,2.75,23.5,881.5,1024.59,750.8
2016,6,20,10,0,951.0,100.0,2.8,24.0,913.0,1043.08,760.44
2016,6,20,10,15,956.0,101.5,2.75,24.0,940.0,1060.37,769.9
2016,6,20,10,30,961.0,103.0,2.7,24.0,967.0,1074.17,777.17
2016,6,20,10,45,964.5,103.5,2.7,24.5,987.5,1081.85,779.64
2016,6,20,11,0,968.0,104.0,2.7,25.0,1008.0,1085.89,779.98
2016,6,20,11,15,969.5,104.5,2.8,25.0,1021.5,1084.25,779.46
2016,6,20,11,30,971.0,105.0,2.9,25.0,1035.0,1078.96,776.76
2016,6,20,11,45,972.5,104.5,3.0,25.5,1041.0,1069.05,769.7
2016,6,20,12,0,974.0,104.0,3.1,26.0,1047.0,1055.59,760.47
2016,6,20,12,15,973.0,104.0,3.25,26.0,1045.0,1036.74,749.76
2016,6,20,12,30,972.0,104.0,3.4,26.0,1043.0,1014.58,736.86
2016,6,20,12,45,972.5,102.0,3.55,26.0,1034.5,988.64,721.39
2016,6,20,13,0,973.0,100.0,3.7,26.0,1026.0,959.52,703.69
2016,6,20,13,15,970.0,99.5,3.85,25.5,1009.5,925.74,684.05
2016,6,20,13,30,967.0,99.0,4.0,25.0,993.0,889.2,662.21
2016,6,20,13,45,962.0,98.0,4.15,25.0,970.0,848.0,635.56
2016,6,20,14,0,957.0,97.0,4.3,25.0,947.0,804.51,606.97
2016,6,20,14,15,951.0,96.0,4.4,25.0,917.0,758.23,575.83
2016,6,20,14,30,945.0,95.0,4.5,25.0,887.0,710.13,541.55
2016,6,20,14,45,935.5,94.5,4.65,25.0,851.0,658.75,503.44
2016,6,20,15,0,926.0,94.0,4.8,25.0,815.0,606.33,463.33
2016,6,20,15,15,915.5,92.0,4.8,24.5,774.5,551.26,420.44
2016,6,20,15,30,905.0,90.0,4.8,24.0,734.0,495.76,375.78
2016,6,20,15,45,889.5,89.0,4.85,23.5,688.5,438.9,328.73
2016,6,20,16,0,874.0,88.0,4.9,23.0,643.0,382.59,280.7
2016,6,20,16,15,857.0,85.0,4.85,22.5,595.0,324.97,230.56
2016,6,20,16,30,840.0,82.0,4.8,22.0,547.0,263.13,176.8
2016,6,20,16,45,646.5,114.5,4.8,21.5,452.5,200.93,130.9
2016,6,20,17,0,453.0,147.0,4.8,21.0,358.0,164.06,109.39
2016,6,20,17,15,264.5,146.5,4.65,20.0,266.0,128.33,91.68
2016,6,20,17,30,76.0,146.0,4.5,19.0,174.0,119.18,98.3
2016,6,20,17,45,68.5,125.5,4.4,18.5,148.0,103.19,84.83
2016,6,20,18,0,61.0,105.0,4.3,18.0,122.0,87.47,71.31
2016,6,20,18,15,51.0,85.0,4.15,17.5,97.0,71.79,57.52
2016,6,20,18,30,41.0,65.0,4.0,17.0,72.0,55.84,43.23
2016,6,20,18,45,24.5,47.0,3.9,16.5,50.5,41.04,29.72
2016,6,20,19,0,8.0,29.0,3.8,16.0,29.0,26.36,15.44
2016,6,20,19,15,4.0,14.5,3.8,15.5,14.5,13.46,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,2.7,12.0,15.0,28.38,0.0
2016,6,21,5,15,257.0,22.5,2.7,12.5,47.5,82.92,39.14
2016,6,21,5,30,396.0,33.0,2.7,13.0,80.0,147.3,101.89
2016,6,21,5,45,487.5,40.0,2.75,13.5,124.5,206.39,154.59
2016,6,21,6,0,579.0,47.0,2.8,14.0,169.0,275.36,215.5
2016,6,21,6,15,633.5,52.0,2.75,14.5,218.5,334.72,268.43
2016,6,21,6,30,688.0,57.0,2.7,15.0,268.0,400.51,325.0
2016,6,21,6,45,729.5,60.0,2.65,16.0,319.5,461.8,375.43
2016,6,21,7,0,771.0,63.0,2.6,17.0,371.0,525.95,425.98
2016,6,21,7,15,797.5,66.5,2.6,17.5,422.5,583.84,470.64
2016,6,21,7,30,824.0,70.0,2.6,18.0,474.0,638.42,511.38
2016,6,21,7,45,845.5,72.0,2.6,19.0,524.0,691.79,546.94
2016,6,21,8,0,867.0,74.0,2.6,20.0,574.0,744.83,581.09
2016,6,21,8,15,882.0,76.0,2.6,20.5,621.5,792.06,611.37
2016,6,21,8,30,897.0,78.0,2.6,21.0,669.0,837.85,640.09
2016,6,21,8,45,908.5,80.0,2.6,22.0,712.0,878.89,663.77
2016,6,21,9,0,920.0,82.0,2.6,23.0,755.0,917.75,685.53
2016,6,21,9,15,929.0,83.5,2.55,23.5,794.0,951.33,704.31
2016,6,21,9,30,938.0,85.0,2.5,24.0,833.0,982.16,721.06
2016,6,21,9,45,940.0,89.0,2.5,25.0,865.0,1006.05,732.21
2016,6,21,10,0,942.0,93.0,2.5,26.0,897.0,1026.56,741.15
2016,6,21,10,15,947.0,94.0,2.45,26.5,924.5,1043.32,748.63
2016,6,21,10,30,952.0,95.0,2.4,27.0,952.0,1056.65,753.98
2016,6,21,10,45,955.0,96.5,2.4,27.5,972.0,1064.96,756.83
2016,6,21,11,0,958.0,98.0,2.4,28.0,992.0,1069.66,757.56
2016,6,21,11,15,960.0,98.5,2.4,28.0,1005.5,1068.67,756.42
2016,6,21,11,30,962.0,99.0,2.4,28.0,1019.0,1064.06,753.2
2016,6,21,11,45,962.0,99.5,2.45,28.5,1025.0,1053.88,745.73
2016,6,21,12,0,962.0,100.0,2.5,29.0,1031.0,1040.19,736.21
2016,6,21,12,15,961.5,100.0,2.6,29.0,1029.5,1022.12,726.0
2016,6,21,12,30,961.0,100.0,2.7,29.0,1028.0,1000.74,713.69
2016,6,21,12,45,955.0,103.0,2.85,29.5,1018.0,974.03,696.93
2016,6,21,13,0,949.0,106.0,3.0,30.0,1008.0,944.43,678.21
2016,6,21,13,15,945.5,105.0,3.15,29.5,992.0,910.49,659.15
2016,6,21,13,30,942.0,104.0,3.3,29.0,976.0,873.89,637.97
2016,6,21,13,45,937.5,103.0,3.45,29.0,953.0,834.0,612.94
2016,6,21,14,0,933.0,102.0,3.6,29.0,930.0,791.84,586.01
2016,6,21,14,15,926.5,101.0,3.75,28.5,901.0,746.21,557.36
2016,6,21,14,30,920.0,100.0,3.9,28.0,872.0,698.86,525.25
2016,6,21,14,45,912.0,98.5,4.1,28.0,836.5,648.65,488.6
2016,6,21,15,0,904.0,97.0,4.3,28.0,801.0,597.3,449.97
2016,6,21,15,15,893.5,95.0,4.45,27.5,761.0,543.34,408.87
2016,6,21,15,30,883.0,93.0,4.6,27.0,721.0,488.97,366.12
2016,6,21,15,45,870.0,90.5,4.75,26.5,677.0,432.98,320.6
2016,6,21,16,0,857.0,88.0,4.9,26.0,633.0,377.33,273.84
2016,6,21,16,15,839.5,85.5,5.0,25.0,585.0,320.92,225.87
2016,6,21,16,30,822.0,83.0,5.1,24.0,537.0,260.37,174.09
2016,6,21,16,45,800.0,79.5,5.2,23.5,487.5,204.9,126.91
2016,6,21,17,0,778.0,76.0,5.3,23.0,438.0,151.77,84.91
2016,6,21,17,15,748.0,72.0,5.3,22.0,387.0,100.27,51.77
2016,6,21,17,30,718.0,68.0,5.3,21.0,336.0,52.42,40.05
2016,6,21,17,45,676.5,63.0,5.3,20.5,285.5,46.31,34.91
2016,6,21,18,0,635.0,58.0,5.3,20.0,235.0,40.22,29.65
2016,6,21,18,15,573.0,52.0,5.15,19.0,187.5,37.34,27.14
2016,6,21,18,30,511.0,46.0,5.0,18.0,140.0,34.33,24.36
