Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,415.0,37.0,4.85,17.0,98.5,28.46,18.86
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,22.27,12.21
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,10.9,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,127.0,12.0,4.3,11.0,15.0,29.57,0.0
2016,6,22,5,15,271.5,22.5,4.3,11.5,48.0,85.43,39.68
2016,6,22,5,30,416.0,33.0,4.3,12.0,81.0,152.04,105.46
2016,6,22,5,45,501.0,40.0,4.3,12.5,126.0,210.16,158.23
2016,6,22,6,0,586.0,47.0,4.3,13.0,171.0,277.44,218.58
2016,6,22,6,15,640.5,52.5,4.3,13.5,220.5,337.68,273.02
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,404.39,331.29
2016,6,22,6,45,732.0,62.0,4.3,14.5,321.5,464.84,382.76
2016,6,22,7,0,769.0,66.0,4.3,15.0,373.0,527.71,434.35
2016,6,22,7,15,796.0,69.5,4.3,15.5,424.5,585.85,480.45
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,644.77,525.59
2016,6,22,7,45,843.0,76.0,4.35,16.5,526.0,694.11,560.74
2016,6,22,8,0,863.0,79.0,4.4,17.0,576.0,747.06,597.51
2016,6,22,8,15,878.0,81.0,4.4,17.5,623.5,794.14,628.95
2016,6,22,8,30,893.0,83.0,4.4,18.0,671.0,839.79,658.81
2016,6,22,8,45,905.5,84.5,4.45,18.5,714.5,881.01,685.38
2016,6,22,9,0,918.0,86.0,4.5,19.0,758.0,920.11,710.16
2016,6,22,9,15,927.0,88.0,4.55,19.5,797.0,954.21,731.21
2016,6,22,9,30,936.0,90.0,4.6,20.0,836.0,985.54,750.23
2016,6,22,9,45,943.0,90.5,4.65,20.5,869.5,1010.38,764.7
2016,6,22,10,0,950.0,91.0,4.7,21.0,903.0,1032.05,777.04
2016,6,22,10,15,955.0,92.5,4.75,21.0,930.0,1049.53,788.15
2016,6,22,10,30,960.0,94.0,4.8,21.0,957.0,1063.53,797.03
2016,6,22,10,45,964.0,94.5,4.9,21.5,978.0,1071.9,801.13
2016,6,22,11,0,968.0,95.0,5.0,22.0,999.0,1076.64,802.93
2016,6,22,11,15,970.0,95.5,5.05,22.0,1012.5,1075.72,802.22
2016,6,22,11,30,972.0,96.0,5.1,22.0,1026.0,1071.13,799.21
2016,6,22,11,45,973.0,96.0,5.2,22.0,1032.5,1061.42,793.3
2016,6,22,12,0,974.0,96.0,5.3,22.0,1039.0,1048.15,785.07
2016,6,22,12,15,974.5,96.0,5.35,22.0,1038.0,1030.92,773.82
2016,6,22,12,30,975.0,96.0,5.4,22.0,1037.0,1010.29,760.32
2016,6,22,12,45,967.0,100.5,5.5,22.0,1027.0,982.95,742.55
2016,6,22,13,0,959.0,105.0,5.6,22.0,1017.0,952.75,722.74
2016,6,22,13,15,956.5,104.5,5.6,22.0,1002.0,919.87,700.35
2016,6,22,13,30,954.0,104.0,5.6,22.0,987.0,884.22,675.94
2016,6,22,13,45,949.0,103.5,5.7,22.0,964.0,843.99,648.65
2016,6,22,14,0,944.0,103.0,5.8,22.0,941.0,801.5,619.45
2016,6,22,14,15,938.5,101.5,5.8,21.5,912.0,755.66,588.26
2016,6,22,14,30,933.0,100.0,5.8,21.0,883.0,708.0,553.64
2016,6,22,14,45,925.0,98.5,5.85,21.0,848.0,657.2,514.21
2016,6,22,15,0,917.0,97.0,5.9,21.0,813.0,605.24,472.87
2016,6,22,15,15,907.0,95.5,5.9,20.5,772.5,551.32,429.64
2016,6,22,15,30,897.0,94.0,5.9,20.0,732.0,496.9,384.65
2016,6,22,15,45,884.5,91.0,5.9,20.0,687.5,439.93,335.64
2016,6,22,16,0,872.0,88.0,5.9,20.0,643.0,383.22,285.68
2016,6,22,16,15,854.5,85.5,5.85,19.5,594.5,325.97,234.98
2016,6,22,16,30,837.0,83.0,5.8,19.0,546.0,264.56,180.69
2016,6,22,16,45,815.0,79.5,5.75,18.5,495.5,208.22,131.65
2016,6,22,17,0,793.0,76.0,5.7,18.0,445.0,154.22,87.98
2016,6,22,17,15,762.0,72.0,5.65,17.5,393.0,101.76,53.34
2016,6,22,17,30,731.0,68.0,5.6,17.0,341.0,53.07,41.3
2016,6,22,17,45,687.5,63.5,5.55,16.5,290.0,46.75,35.89
2016,6,22,18,0,644.0,59.0,5.5,16.0,239.0,41.01,30.87
2016,6,22,18,15,581.5,52.5,5.4,15.0,190.5,37.75,27.99
2016,6,22,18,30,519.0,46.0,5.3,14.0,142.0,34.32,24.79
2016,6,22,18,45,418.0,37.5,5.2,13.5,100.0,28.89,19.56
2016,6,22,19,0,317.0,29.0,5.1,13.0,58.0,23.2,13.19
2016,6,22,19,15,158.5,14.5,5.05,12.5,29.0,11.34,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,15.0,29.37,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,48.0,85.29,38.66
2016,6,23,5,30,423.0,32.0,3.6,11.0,81.0,152.37,105.67
2016,6,23,5,45,513.5,38.5,3.65,11.5,126.5,211.9,159.66
2016,6,23,6,0,604.0,45.0,3.7,12.0,172.0,279.86,220.67
2016,6,23,6,15,657.5,50.0,3.7,12.5,222.0,341.52,276.43
2016,6,23,6,30,711.0,55.0,3.7,13.0,272.0,408.03,334.6
2016,6,23,6,45,750.5,58.5,3.75,14.0,324.0,469.97,386.66
2016,6,23,7,0,790.0,62.0,3.8,15.0,376.0,534.58,438.78
2016,6,23,7,15,816.5,65.0,3.8,15.5,428.0,592.81,484.72
2016,6,23,7,30,843.0,68.0,3.8,16.0,480.0,647.74,526.7
2016,6,23,7,45,863.5,70.0,3.8,17.0,530.5,701.28,563.14
2016,6,23,8,0,884.0,72.0,3.8,18.0,581.0,754.37,598.19
2016,6,23,8,15,898.0,74.5,3.8,18.5,628.5,802.11,629.66
2016,6,23,8,30,912.0,77.0,3.8,19.0,676.0,848.29,659.46
2016,6,23,8,45,923.5,78.5,3.8,19.5,719.5,889.36,685.16
2016,6,23,9,0,935.0,80.0,3.8,20.0,763.0,928.19,708.98
2016,6,23,9,15,942.5,81.5,3.8,20.5,801.5,960.89,728.31
2016,6,23,9,30,950.0,83.0,3.8,21.0,840.0,990.73,745.55
2016,6,23,9,45,950.5,87.5,3.85,21.5,871.5,1014.1,758.68
2016,6,23,10,0,951.0,92.0,3.9,22.0,903.0,1033.97,769.5
2016,6,23,10,15,955.0,93.0,3.95,22.5,929.5,1049.97,777.81
2016,6,23,10,30,959.0,94.0,4.0,23.0,956.0,1062.49,783.89
2016,6,23,10,45,960.5,95.0,4.1,23.5,975.0,1068.92,786.43
2016,6,23,11,0,962.0,96.0,4.2,24.0,994.0,1071.71,786.74
2016,6,23,11,15,963.0,96.0,4.3,24.0,1006.5,1069.33,785.31
2016,6,23,11,30,964.0,96.0,4.4,24.0,1019.0,1063.32,781.64
2016,6,23,11,45,964.5,96.0,4.55,24.0,1024.5,1053.24,775.75
2016,6,23,12,0,965.0,96.0,4.7,24.0,1030.0,1039.65,768.09
2016,6,23,12,15,964.0,96.0,4.85,24.0,1028.0,1021.18,757.15
2016,6,23,12,30,963.0,96.0,5.0,24.0,1026.0,999.41,743.95
2016,6,23,12,45,959.5,96.5,5.2,24.0,1017.0,972.64,727.61
2016,6,23,13,0,956.0,97.0,5.4,24.0,1008.0,942.9,709.02
2016,6,23,13,15,953.5,96.5,5.55,23.5,992.5,910.21,689.22
2016,6,23,13,30,951.0,96.0,5.7,23.0,977.0,874.76,667.17
2016,6,23,13,45,948.0,94.5,5.85,23.0,954.5,835.36,640.68
2016,6,23,14,0,945.0,93.0,6.0,23.0,932.0,793.57,612.15
2016,6,23,14,15,939.5,92.0,6.05,22.5,903.5,748.25,581.49
2016,6,23,14,30,934.0,91.0,6.1,22.0,875.0,701.09,547.67
2016,6,23,14,45,929.0,88.0,6.2,22.0,841.0,650.81,508.74
2016,6,23,15,0,924.0,85.0,6.3,22.0,807.0,599.1,467.66
2016,6,23,15,15,913.5,83.5,6.3,21.5,766.5,544.69,423.98
2016,6,23,15,30,903.0,82.0,6.3,21.0,726.0,489.83,378.57
2016,6,23,15,45,892.0,79.0,6.3,21.0,681.5,433.27,329.8
2016,6,23,16,0,881.0,76.0,6.3,21.0,637.0,376.81,279.94
2016,6,23,16,15,864.5,74.0,6.2,20.5,589.0,319.92,229.4
2016,6,23,16,30,848.0,72.0,6.1,20.0,541.0,264.19,179.53
2016,6,23,16,45,826.0,69.0,6.05,19.5,491.0,208.02,130.64
2016,6,23,17,0,804.0,66.0,6.0,19.0,441.0,154.07,87.05
2016,6,23,17,15,775.0,62.5,5.85,18.5,389.5,95.55,47.36
2016,6,23,17,30,746.0,59.0,5.7,18.0,338.0,46.53,35.39
2016,6,23,17,45,704.0,55.5,5.6,17.5,287.5,40.13,29.9
2016,6,23,18,0,662.0,52.0,5.5,17.0,237.0,38.94,28.91
2016,6,23,18,15,602.5,46.5,5.3,16.5,189.5,35.93,26.21
2016,6,23,18,30,543.0,41.0,5.1,16.0,142.0,32.83,23.26
2016,6,23,18,45,444.5,33.5,4.9,15.5,100.0,25.33,16.31
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,20.38,10.81
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,9.99,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,127.0,11.0,3.5,11.0,14.0,28.4,0.0
2016,6,24,5,15,273.5,21.0,3.5,11.5,46.5,83.48,36.49
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,150.15,103.39
2016,6,24,5,45,504.0,38.5,3.5,12.5,124.0,208.52,156.36
2016,6,24,6,0,588.0,46.0,3.5,13.0,169.0,274.57,215.56
2016,6,24,6,15,643.5,51.5,3.4,13.5,219.0,336.77,271.33
2016,6,24,6,30,699.0,57.0,3.3,14.0,269.0,404.04,329.63
2016,6,24,6,45,735.0,61.5,3.25,14.5,320.5,464.72,380.83
2016,6,24,7,0,771.0,66.0,3.2,15.0,372.0,527.73,431.95
2016,6,24,7,15,798.5,69.5,3.05,15.5,424.0,586.31,477.43
2016,6,24,7,30,826.0,73.0,2.9,16.0,476.0,645.7,521.72
2016,6,24,7,45,845.0,76.0,2.8,17.0,526.0,694.51,554.11
2016,6,24,8,0,864.0,79.0,2.7,18.0,576.0,746.85,587.62
2016,6,24,8,15,879.5,81.5,2.65,18.5,624.0,795.0,618.53
2016,6,24,8,30,895.0,84.0,2.6,19.0,672.0,841.75,647.79
2016,6,24,8,45,906.0,86.5,2.6,19.5,715.5,882.94,673.0
2016,6,24,9,0,917.0,89.0,2.6,20.0,759.0,921.91,696.35
2016,6,24,9,15,926.0,91.0,2.6,20.5,798.0,956.05,716.16
2016,6,24,9,30,935.0,93.0,2.6,21.0,837.0,987.43,733.96
2016,6,24,9,45,943.0,93.5,2.6,22.0,870.5,1013.28,746.54
2016,6,24,10,0,951.0,94.0,2.6,23.0,904.0,1036.01,757.02
2016,6,24,10,15,956.0,95.0,2.65,23.5,931.5,1053.03,765.8
2016,6,24,10,30,961.0,96.0,2.7,24.0,959.0,1066.58,772.46
2016,6,24,10,45,964.5,97.0,2.75,24.5,980.0,1075.06,775.99
2016,6,24,11,0,968.0,98.0,2.8,25.0,1001.0,1079.9,777.35
2016,6,24,11,15,970.0,98.5,2.85,25.0,1014.5,1079.05,776.77
2016,6,24,11,30,972.0,99.0,2.9,25.0,1028.0,1074.53,774.02
2016,6,24,11,45,973.0,99.0,3.0,25.5,1034.5,1064.88,767.11
2016,6,24,12,0,974.0,99.0,3.1,26.0,1041.0,1051.67,758.02
2016,6,24,12,15,973.5,99.0,3.2,26.0,1040.0,1033.54,747.33
2016,6,24,12,30,973.0,99.0,3.3,26.0,1039.0,1012.05,734.49
2016,6,24,12,45,963.5,104.0,3.45,26.0,1028.5,983.91,717.61
2016,6,24,13,0,954.0,109.0,3.6,26.0,1018.0,952.97,698.76
2016,6,24,13,15,951.5,108.5,3.7,26.0,1002.5,920.28,678.23
2016,6,24,13,30,949.0,108.0,3.8,26.0,987.0,884.83,655.67
2016,6,24,13,45,945.0,107.0,3.9,26.0,964.0,845.14,629.99
2016,6,24,14,0,941.0,106.0,4.0,26.0,941.0,803.11,602.42
2016,6,24,14,15,935.0,104.5,4.05,26.0,912.0,757.07,571.53
2016,6,24,14,30,929.0,103.0,4.1,26.0,883.0,709.25,537.37
2016,6,24,14,45,921.0,101.5,4.15,26.0,848.0,658.63,499.74
2016,6,24,15,0,913.0,100.0,4.2,26.0,813.0,606.86,460.24
2016,6,24,15,15,903.0,98.0,4.25,25.5,773.0,552.69,418.64
2016,6,24,15,30,893.0,96.0,4.3,25.0,733.0,498.03,375.22
2016,6,24,15,45,879.5,94.0,4.35,25.0,688.0,441.69,328.43
2016,6,24,16,0,866.0,92.0,4.4,25.0,643.0,385.7,280.72
2016,6,24,16,15,848.5,89.0,4.4,24.5,595.0,323.25,227.64
2016,6,24,16,30,831.0,86.0,4.4,24.0,547.0,266.81,178.69
2016,6,24,16,45,807.5,83.0,4.45,23.5,496.0,210.89,131.27
2016,6,24,17,0,784.0,80.0,4.5,23.0,445.0,157.47,89.06
2016,6,24,17,15,753.0,76.0,4.5,22.0,393.5,105.46,55.36
2016,6,24,17,30,722.0,72.0,4.5,21.0,342.0,57.22,44.21
2016,6,24,17,45,678.0,66.5,4.55,20.5,290.5,44.73,33.53
2016,6,24,18,0,634.0,61.0,4.6,20.0,239.0,42.54,31.69
2016,6,24,18,15,569.5,54.5,4.6,19.0,190.5,39.35,28.92
2016,6,24,18,30,505.0,48.0,4.6,18.0,142.0,36.02,25.84
2016,6,24,18,45,404.5,39.0,4.65,17.0,100.0,30.21,20.39
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.12,13.78
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,11.78,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,105.0,11.0,1.2,12.0,13.0,25.2,0.0
2016,6,25,5,15,249.0,22.0,1.45,12.5,45.0,79.3,33.42
2016,6,25,5,30,393.0,33.0,1.7,13.0,77.0,145.11,99.39
2016,6,25,5,45,482.0,40.5,2.0,14.0,122.0,203.54,151.35
2016,6,25,6,0,571.0,48.0,2.3,15.0,167.0,271.63,211.0
2016,6,25,6,15,627.5,53.5,2.3,15.5,216.5,333.12,265.31
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,398.63,321.32
2016,6,25,6,45,723.5,63.0,2.3,17.0,318.0,459.83,371.42
2016,6,25,7,0,763.0,67.0,2.3,18.0,370.0,523.73,421.51
2016,6,25,7,15,791.0,71.0,2.35,18.5,422.0,582.82,466.94
2016,6,25,7,30,819.0,75.0,2.4,19.0,474.0,642.82,511.48
2016,6,25,7,45,841.0,77.5,2.5,20.0,524.5,692.88,545.25
2016,6,25,8,0,863.0,80.0,2.6,21.0,575.0,746.76,580.38
2016,6,25,8,15,878.5,82.5,2.65,21.5,623.0,794.9,611.46
2016,6,25,8,30,894.0,85.0,2.7,22.0,671.0,841.65,641.06
2016,6,25,8,45,906.5,86.5,2.8,23.0,715.0,883.01,665.58
2016,6,25,9,0,919.0,88.0,2.9,24.0,759.0,922.26,688.32
2016,6,25,9,15,928.5,90.0,2.95,24.5,798.5,956.96,708.71
2016,6,25,9,30,938.0,92.0,3.0,25.0,838.0,988.93,727.15
2016,6,25,9,45,939.5,96.5,3.05,25.5,870.5,1013.01,740.34
2016,6,25,10,0,941.0,101.0,3.1,26.0,903.0,1033.67,751.36
2016,6,25,10,15,946.5,102.0,3.15,26.5,930.5,1051.04,760.31
2016,6,25,10,30,952.0,103.0,3.2,27.0,958.0,1064.99,767.14
2016,6,25,10,45,955.5,104.0,3.25,27.5,979.0,1073.4,770.53
2016,6,25,11,0,959.0,105.0,3.3,28.0,1000.0,1078.2,771.78
2016,6,25,11,15,961.5,105.5,3.4,28.0,1014.0,1077.83,771.86
2016,6,25,11,30,964.0,106.0,3.5,28.0,1028.0,1073.83,769.76
2016,6,25,11,45,964.5,106.5,3.6,28.0,1034.5,1064.23,764.2
2016,6,25,12,0,965.0,107.0,3.7,28.0,1041.0,1051.1,756.47
2016,6,25,12,15,965.0,107.0,3.8,28.0,1040.0,1033.56,745.96
2016,6,25,12,30,965.0,107.0,3.9,28.0,1039.0,1012.68,733.32
2016,6,25,12,45,965.0,105.5,4.05,28.0,1031.0,987.11,717.89
2016,6,25,13,0,965.0,104.0,4.2,28.0,1023.0,958.4,700.29
2016,6,25,13,15,962.0,103.5,4.3,28.0,1007.5,925.02,679.19
2016,6,25,13,30,959.0,103.0,4.4,28.0,992.0,888.87,656.07
2016,6,25,13,45,954.5,102.5,4.55,28.0,969.0,848.94,630.32
2016,6,25,14,0,950.0,102.0,4.7,28.0,946.0,806.68,603.06
2016,6,25,14,15,944.0,100.5,4.75,27.5,917.0,760.31,573.16
2016,6,25,14,30,938.0,99.0,4.8,27.0,888.0,712.14,539.98
2016,6,25,14,45,930.5,97.5,4.9,27.0,852.5,661.45,502.37
2016,6,25,15,0,923.0,96.0,5.0,27.0,817.0,609.54,462.75
2016,6,25,15,15,912.5,94.0,5.0,26.5,776.5,554.64,420.32
2016,6,25,15,30,902.0,92.0,5.0,26.0,736.0,499.3,376.15
2016,6,25,15,45,889.5,90.0,5.05,26.0,691.0,442.92,329.17
2016,6,25,16,0,877.0,88.0,5.1,26.0,646.0,386.78,281.15
2016,6,25,16,15,859.5,85.0,5.1,25.5,598.0,328.79,231.33
2016,6,25,16,30,842.0,82.0,5.1,25.0,550.0,266.65,177.89
2016,6,25,16,45,820.5,78.5,5.1,24.5,499.0,210.05,129.78
2016,6,25,17,0,799.0,75.0,5.1,24.0,448.0,155.73,86.73
2016,6,25,17,15,768.5,71.5,4.95,23.0,396.0,103.28,52.72
2016,6,25,17,30,738.0,68.0,4.8,22.0,344.0,54.53,41.69
2016,6,25,17,45,696.5,63.0,4.7,21.5,293.0,46.3,34.74
2016,6,25,18,0,655.0,58.0,4.6,21.0,242.0,44.12,32.92
2016,6,25,18,15,592.5,52.0,4.4,20.0,193.0,37.31,27.01
2016,6,25,18,30,530.0,46.0,4.2,19.0,144.0,34.3,24.24
2016,6,25,18,45,432.0,37.0,4.05,18.0,101.5,28.41,18.76
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,22.22,12.21
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,10.87,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,105.0,10.0,2.9,12.0,12.0,24.15,0.0
2016,6,26,5,15,244.0,21.0,2.9,12.5,43.5,76.9,30.93
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,141.19,96.53
2016,6,26,5,45,469.0,40.0,2.9,13.5,118.5,198.57,148.09
2016,6,26,6,0,555.0,48.0,2.9,14.0,162.0,265.34,207.22
2016,6,26,6,15,610.5,53.5,2.8,14.5,211.0,325.52,260.81
2016,6,26,6,30,666.0,59.0,2.7,15.0,260.0,389.61,316.05
2016,6,26,6,45,705.0,63.5,2.65,16.0,311.0,450.18,366.05
2016,6,26,7,0,744.0,68.0,2.6,17.0,362.0,513.44,416.05
2016,6,26,7,15,771.5,71.5,2.5,17.5,413.0,570.76,460.1
2016,6,26,7,30,799.0,75.0,2.4,18.0,464.0,628.95,503.09
2016,6,26,7,45,820.0,78.0,2.35,19.0,513.5,682.5,539.07
2016,6,26,8,0,841.0,81.0,2.3,20.0,563.0,730.88,569.53
2016,6,26,8,15,856.5,83.5,2.3,20.5,610.0,778.2,599.87
2016,6,26,8,30,872.0,86.0,2.3,21.0,657.0,824.18,628.67
2016,6,26,8,45,884.0,88.0,2.3,22.0,700.0,864.98,652.15
2016,6,26,9,0,896.0,90.0,2.3,23.0,743.0,903.7,673.79
2016,6,26,9,15,905.5,91.5,2.3,23.5,781.5,937.26,692.95
2016,6,26,9,30,915.0,93.0,2.3,24.0,820.0,968.18,710.22
2016,6,26,9,45,924.0,93.0,2.35,25.0,854.0,994.14,723.25
2016,6,26,10,0,933.0,93.0,2.4,26.0,888.0,1017.1,734.29
2016,6,26,10,15,938.0,94.5,2.4,26.5,915.0,1034.55,742.73
2016,6,26,10,30,943.0,96.0,2.4,27.0,942.0,1048.58,749.08
2016,6,26,10,45,945.0,97.5,2.45,27.5,962.0,1056.09,751.99
2016,6,26,11,0,947.0,99.0,2.5,28.0,982.0,1060.01,752.81
2016,6,26,11,15,949.0,99.5,2.55,28.0,995.5,1059.29,752.37
2016,6,26,11,30,951.0,100.0,2.6,28.0,1009.0,1054.98,749.84
2016,6,26,11,45,950.0,101.0,2.65,28.5,1014.5,1044.64,742.16
2016,6,26,12,0,949.0,102.0,2.7,29.0,1020.0,1030.85,732.47
2016,6,26,12,15,948.5,102.0,2.8,29.0,1019.0,1013.19,722.34
2016,6,26,12,30,948.0,102.0,2.9,29.0,1018.0,992.27,710.13
2016,6,26,12,45,936.0,108.5,3.05,29.5,1006.5,963.9,692.08
2016,6,26,13,0,924.0,115.0,3.2,30.0,995.0,932.92,672.24
2016,6,26,13,15,921.0,114.5,3.35,29.5,979.5,900.72,654.08
2016,6,26,13,30,918.0,114.0,3.5,29.0,964.0,865.9,633.83
2016,6,26,13,45,913.0,113.0,3.7,29.0,941.5,826.55,609.18
2016,6,26,14,0,908.0,112.0,3.9,29.0,919.0,785.03,582.64
2016,6,26,14,15,902.0,110.5,4.05,29.0,890.5,740.36,553.3
2016,6,26,14,30,896.0,109.0,4.2,29.0,862.0,693.99,520.51
2016,6,26,14,45,887.0,107.5,4.4,29.0,827.0,644.27,484.24
2016,6,26,15,0,878.0,106.0,4.6,29.0,792.0,593.55,446.23
2016,6,26,15,15,867.5,104.0,4.7,28.5,752.5,540.84,406.24
2016,6,26,15,30,857.0,102.0,4.8,28.0,713.0,487.74,364.51
2016,6,26,15,45,842.0,99.5,4.9,27.5,669.0,432.22,319.57
2016,6,26,16,0,827.0,97.0,5.0,27.0,625.0,372.72,270.29
2016,6,26,16,15,809.0,94.0,5.05,26.5,577.5,316.87,222.64
2016,6,26,16,30,791.0,91.0,5.1,26.0,530.0,262.47,175.72
2016,6,26,16,45,767.5,87.5,5.15,25.5,480.5,208.32,130.08
2016,6,26,17,0,744.0,84.0,5.2,25.0,431.0,156.71,89.48
2016,6,26,17,15,712.5,79.5,5.15,24.0,380.5,106.46,56.91
2016,6,26,17,30,681.0,75.0,5.1,23.0,330.0,55.02,41.94
2016,6,26,17,45,639.0,69.0,5.05,22.5,280.5,46.5,34.77
2016,6,26,18,0,597.0,63.0,5.0,22.0,231.0,44.03,32.7
2016,6,26,18,15,534.0,56.0,4.9,21.0,184.0,40.52,29.67
2016,6,26,18,30,471.0,49.0,4.8,20.0,137.0,36.82,26.31
2016,6,26,18,45,379.0,39.0,4.75,19.5,96.5,30.16,20.12
2016,6,26,19,0,287.0,29.0,4.7,19.0,56.0,23.12,12.8
2016,6,26,19,15,143.5,14.5,4.7,18.5,28.0,11.31,0.0
2016,6,26,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,12.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,13.0,12.0,23.09,0.0
2016,6,27,5,15,235.0,21.0,2.2,13.5,42.5,74.75,28.43
2016,6,27,5,30,372.0,32.0,2.2,14.0,73.0,138.08,93.75
2016,6,27,5,45,457.0,40.0,2.2,14.5,116.0,194.48,144.15
2016,6,27,6,0,542.0,48.0,2.2,15.0,159.0,260.16,201.91
2016,6,27,6,15,598.0,53.5,2.2,15.5,207.5,319.81,254.65
2016,6,27,6,30,654.0,59.0,2.2,16.0,256.0,383.43,309.16
2016,6,27,6,45,692.5,64.0,2.2,16.5,306.5,443.68,359.24
2016,6,27,7,0,731.0,69.0,2.2,17.0,357.0,506.6,409.53
2016,6,27,7,15,759.0,72.5,2.15,18.0,407.5,563.63,452.45
2016,6,27,7,30,787.0,76.0,2.1,19.0,458.0,621.6,494.27
2016,6,27,7,45,808.0,79.5,2.05,20.0,507.5,675.23,530.14
2016,6,27,8,0,829.0,83.0,2.0,21.0,557.0,728.56,563.83
2016,6,27,8,15,845.5,85.5,2.05,22.0,604.0,771.35,589.89
2016,6,27,8,30,862.0,88.0,2.1,23.0,651.0,817.78,617.98
2016,6,27,8,45,874.5,90.0,2.15,24.0,694.5,858.71,641.72
2016,6,27,9,0,887.0,92.0,2.2,25.0,738.0,897.62,663.72
2016,6,27,9,15,897.0,94.0,2.3,25.5,777.0,931.99,684.2
2016,6,27,9,30,907.0,96.0,2.4,26.0,816.0,963.75,702.87
2016,6,27,9,45,904.5,103.0,2.5,27.0,847.0,986.14,714.0
2016,6,27,10,0,902.0,110.0,2.6,28.0,878.0,1005.01,722.91
2016,6,27,10,15,908.0,111.5,2.65,28.5,905.5,1022.93,732.2
2016,6,27,10,30,914.0,113.0,2.7,29.0,933.0,1037.55,739.45
2016,6,27,10,45,918.5,113.5,2.8,29.5,954.0,1046.24,743.53
2016,6,27,11,0,923.0,114.0,2.9,30.0,975.0,1051.47,745.57
2016,6,27,11,15,926.0,115.0,2.95,30.0,989.0,1052.19,745.95
2016,6,27,11,30,929.0,116.0,3.0,30.0,1003.0,1049.38,744.26
2016,6,27,11,45,930.5,116.0,3.05,30.5,1010.0,1040.58,737.44
2016,6,27,12,0,932.0,116.0,3.1,31.0,1017.0,1028.37,728.63
2016,6,27,12,15,932.0,116.0,3.2,31.0,1016.5,1011.37,718.76
2016,6,27,12,30,932.0,116.0,3.3,31.0,1016.0,991.14,706.85
2016,6,27,12,45,934.5,113.0,3.45,31.0,1009.0,967.22,692.88
2016,6,27,13,0,937.0,110.0,3.6,31.0,1002.0,940.14,676.76
2016,6,27,13,15,934.5,109.5,3.7,31.0,986.5,908.04,656.92
2016,6,27,13,30,932.0,109.0,3.8,31.0,971.0,873.24,635.14
2016,6,27,13,45,928.0,107.5,3.95,31.0,949.0,833.76,610.24
2016,6,27,14,0,924.0,106.0,4.1,31.0,927.0,792.0,583.47
2016,6,27,14,15,918.0,105.0,4.2,30.5,898.5,747.17,555.16
2016,6,27,14,30,912.0,104.0,4.3,30.0,870.0,700.59,523.53
2016,6,27,14,45,904.5,102.0,4.4,30.0,835.5,650.64,486.99
2016,6,27,15,0,897.0,100.0,4.5,30.0,801.0,599.52,448.57
2016,6,27,15,15,886.5,98.0,4.55,29.5,761.0,545.9,407.96
2016,6,27,15,30,876.0,96.0,4.6,29.0,721.0,491.87,365.67
2016,6,27,15,45,864.0,93.0,4.65,29.0,677.0,436.17,320.07
2016,6,27,16,0,852.0,90.0,4.7,29.0,633.0,380.7,273.4
2016,6,27,16,15,834.5,87.0,4.7,28.5,585.5,324.05,225.46
2016,6,27,16,30,817.0,84.0,4.7,28.0,538.0,263.3,173.97
2016,6,27,16,45,796.5,80.5,4.75,27.5,488.5,208.25,127.76
2016,6,27,17,0,776.0,77.0,4.8,27.0,439.0,155.35,86.27
2016,6,27,17,15,745.5,73.0,4.75,26.0,388.0,103.73,52.99
2016,6,27,17,30,715.0,69.0,4.7,25.0,337.0,55.81,42.25
2016,6,27,17,45,675.5,63.5,4.7,24.0,287.0,46.64,34.66
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,40.14,29.19
2016,6,27,18,15,574.5,52.0,4.6,22.0,189.0,37.26,26.72
2016,6,27,18,30,513.0,46.0,4.5,21.0,141.0,34.25,23.98
2016,6,27,18,45,420.0,37.0,4.45,20.5,99.5,28.38,18.52
2016,6,27,19,0,327.0,28.0,4.4,20.0,58.0,22.2,12.01
2016,6,27,19,15,163.5,14.0,4.4,19.5,29.0,10.87,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,3.2,12.0,11.0,19.02,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.5,41.0,69.43,24.87
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,131.55,89.68
2016,6,28,5,45,428.5,42.0,3.2,13.5,113.5,187.56,139.87
2016,6,28,6,0,514.0,51.0,3.2,14.0,156.0,252.93,197.68
2016,6,28,6,15,571.5,57.5,3.15,14.5,204.0,312.89,251.03
2016,6,28,6,30,629.0,64.0,3.1,15.0,252.0,378.3,307.48
2016,6,28,6,45,670.0,68.5,3.05,15.5,302.5,437.94,357.64
2016,6,28,7,0,711.0,73.0,3.0,16.0,353.0,499.14,407.29
2016,6,28,7,15,740.5,77.0,2.95,17.0,403.5,556.77,451.49
2016,6,28,7,30,770.0,81.0,2.9,18.0,454.0,615.51,494.77
2016,6,28,7,45,794.0,84.0,2.85,19.0,504.0,670.01,532.46
2016,6,28,8,0,818.0,87.0,2.8,20.0,554.0,724.47,567.89
2016,6,28,8,15,835.0,89.5,2.8,20.5,601.0,767.16,595.31
2016,6,28,8,30,852.0,92.0,2.8,21.0,648.0,813.64,624.97
2016,6,28,8,45,866.0,94.0,2.8,22.0,692.0,855.55,649.64
2016,6,28,9,0,880.0,96.0,2.8,23.0,736.0,895.56,672.53
2016,6,28,9,15,890.0,98.0,2.8,23.5,775.0,929.75,692.45
2016,6,28,9,30,900.0,100.0,2.8,24.0,814.0,961.37,710.47
2016,6,28,9,45,909.0,100.5,2.8,24.5,848.0,987.62,724.83
2016,6,28,10,0,918.0,101.0,2.8,25.0,882.0,1010.91,737.23
2016,6,28,10,15,924.0,102.5,2.9,25.5,910.0,1029.18,747.29
2016,6,28,10,30,930.0,104.0,3.0,26.0,938.0,1044.09,755.27
2016,6,28,10,45,934.0,105.0,3.1,26.5,959.0,1053.03,759.51
2016,6,28,11,0,938.0,106.0,3.2,27.0,980.0,1058.43,761.63
2016,6,28,11,15,940.5,106.5,3.3,27.0,994.0,1058.25,761.82
2016,6,28,11,30,943.0,107.0,3.4,27.0,1008.0,1054.5,759.86
2016,6,28,11,45,944.0,107.5,3.5,27.0,1015.0,1045.72,754.78
2016,6,28,12,0,945.0,108.0,3.6,27.0,1022.0,1033.47,747.55
2016,6,28,12,15,945.5,108.0,3.7,27.0,1021.5,1016.85,737.56
2016,6,28,12,30,946.0,108.0,3.8,27.0,1021.0,996.93,725.45
2016,6,28,12,45,937.5,112.5,3.95,27.0,1011.0,969.88,708.92
2016,6,28,13,0,929.0,117.0,4.1,27.0,1001.0,940.07,690.47
2016,6,28,13,15,926.5,116.5,4.2,27.0,986.0,908.19,670.22
2016,6,28,13,30,924.0,116.0,4.3,27.0,971.0,873.62,647.99
2016,6,28,13,45,920.5,114.5,4.4,27.0,949.5,834.79,622.65
2016,6,28,14,0,917.0,113.0,4.5,27.0,928.0,793.66,595.47
2016,6,28,14,15,911.0,111.5,4.55,26.5,899.5,748.63,566.31
2016,6,28,14,30,905.0,110.0,4.6,26.0,871.0,701.87,533.69
2016,6,28,14,45,898.5,107.5,4.65,26.0,837.0,652.37,496.76
2016,6,28,15,0,892.0,105.0,4.7,26.0,803.0,601.62,457.89
2016,6,28,15,15,881.5,103.0,4.7,25.5,763.0,548.21,416.6
2016,6,28,15,30,871.0,101.0,4.7,25.0,723.0,494.37,373.63
2016,6,28,15,45,859.5,97.5,4.75,25.0,679.0,438.66,327.3
2016,6,28,16,0,848.0,94.0,4.8,25.0,635.0,383.13,279.86
2016,6,28,16,15,830.5,91.0,4.75,24.5,587.5,321.65,227.44
2016,6,28,16,30,813.0,88.0,4.7,24.0,540.0,266.13,179.16
2016,6,28,16,45,792.0,84.0,4.7,23.5,490.0,210.74,131.99
2016,6,28,17,0,771.0,80.0,4.7,23.0,440.0,157.58,89.66
2016,6,28,17,15,740.0,76.0,4.65,22.0,389.0,106.16,55.97
2016,6,28,17,30,709.0,72.0,4.6,21.0,338.0,58.52,37.93
2016,6,28,17,45,668.0,66.5,4.6,20.0,287.5,44.66,33.54
2016,6,28,18,0,627.0,61.0,4.6,19.0,237.0,42.49,31.78
2016,6,28,18,15,564.5,54.5,4.6,18.0,189.0,39.31,29.01
2016,6,28,18,30,502.0,48.0,4.6,17.0,141.0,35.99,25.93
2016,6,28,18,45,406.0,38.5,4.6,16.5,99.5,29.73,20.03
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.14,13.02
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.32,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.5,58.7,18.73
2016,6,29,5,30,362.0,33.0,3.9,12.0,73.0,135.92,92.71
2016,6,29,5,45,455.5,41.0,3.95,12.5,117.0,194.27,145.23
2016,6,29,6,0,549.0,49.0,4.0,13.0,161.0,262.83,206.14
2016,6,29,6,15,607.5,55.0,4.0,13.5,210.5,324.45,261.54
2016,6,29,6,30,666.0,61.0,4.0,14.0,260.0,391.62,320.12
2016,6,29,6,45,706.5,66.0,4.05,14.5,311.5,452.08,371.71
2016,6,29,7,0,747.0,71.0,4.1,15.0,363.0,516.89,424.98
2016,6,29,7,15,775.5,74.5,4.1,15.5,415.0,575.07,471.2
2016,6,29,7,30,804.0,78.0,4.1,16.0,467.0,634.21,516.62
2016,6,29,7,45,826.0,81.0,4.15,16.5,517.5,688.79,556.24
2016,6,29,8,0,848.0,84.0,4.2,17.0,568.0,738.21,590.27
2016,6,29,8,15,864.5,87.0,4.2,17.5,616.0,787.25,623.21
2016,6,29,8,30,881.0,90.0,4.2,18.0,664.0,835.0,654.6
2016,6,29,8,45,893.0,92.5,4.25,18.5,708.0,876.77,681.43
2016,6,29,9,0,905.0,95.0,4.3,19.0,752.0,916.42,706.46
2016,6,29,9,15,915.0,96.5,4.35,19.5,791.5,950.79,727.55
2016,6,29,9,30,925.0,98.0,4.4,20.0,831.0,982.51,746.62
2016,6,29,9,45,929.5,101.0,4.45,20.5,864.5,1007.73,761.29
2016,6,29,10,0,934.0,104.0,4.5,21.0,898.0,1029.69,773.78
2016,6,29,10,15,939.5,105.5,4.55,21.0,926.0,1047.69,785.19
2016,6,29,10,30,945.0,107.0,4.6,21.0,954.0,1062.27,794.42
2016,6,29,10,45,949.0,108.0,4.7,21.5,975.0,1071.3,798.97
2016,6,29,11,0,953.0,109.0,4.8,22.0,996.0,1076.75,801.26
2016,6,29,11,15,955.5,109.5,4.85,22.0,1010.5,1076.54,801.04
2016,6,29,11,30,958.0,110.0,4.9,22.0,1025.0,1072.72,798.55
2016,6,29,11,45,958.5,110.5,5.0,22.0,1031.5,1063.31,792.9
2016,6,29,12,0,959.0,111.0,5.1,22.0,1038.0,1050.38,784.98
2016,6,29,12,15,959.0,111.0,5.15,22.0,1037.5,1033.05,773.73
2016,6,29,12,30,959.0,111.0,5.2,22.0,1037.0,1012.4,760.28
2016,6,29,12,45,955.5,112.0,5.3,22.0,1028.0,986.26,743.45
2016,6,29,13,0,952.0,113.0,5.4,22.0,1019.0,957.13,724.5
2016,6,29,13,15,949.5,112.5,5.45,21.5,1003.5,924.6,704.14
2016,6,29,13,30,947.0,112.0,5.5,21.0,988.0,889.31,681.64
2016,6,29,13,45,718.0,231.0,5.6,21.0,886.5,786.74,607.77
2016,6,29,14,0,489.0,350.0,5.7,21.0,785.0,691.35,533.13
2016,6,29,14,15,708.0,228.5,5.7,20.5,835.5,711.99,554.35
2016,6,29,14,30,927.0,107.0,5.7,20.0,886.0,714.22,560.23
2016,6,29,14,45,919.5,105.0,5.7,20.0,851.0,663.56,520.56
2016,6,29,15,0,912.0,103.0,5.7,20.0,816.0,611.67,479.21
2016,6,29,15,15,901.5,101.0,5.7,19.5,775.5,557.25,435.67
2016,6,29,15,30,891.0,99.0,5.7,19.0,735.0,502.38,390.39
2016,6,29,15,45,877.5,96.5,5.7,19.0,690.5,445.63,341.61
2016,6,29,16,0,864.0,94.0,5.7,19.0,646.0,389.24,291.92
2016,6,29,16,15,616.5,152.0,5.65,18.5,530.5,305.49,226.03
2016,6,29,16,30,369.0,210.0,5.6,18.0,415.0,259.39,193.51
2016,6,29,16,45,353.0,191.0,5.55,17.5,372.5,217.08,158.57
2016,6,29,17,0,337.0,172.0,5.5,17.0,330.0,176.79,126.57
2016,6,29,17,15,528.5,122.5,5.4,16.5,337.0,124.41,79.92
2016,6,29,17,30,720.0,73.0,5.3,16.0,344.0,59.77,39.52
2016,6,29,17,45,675.0,68.0,5.25,15.5,292.0,45.83,35.22
2016,6,29,18,0,630.0,63.0,5.2,15.0,240.0,44.11,33.77
2016,6,29,18,15,565.5,56.5,5.05,14.5,191.5,41.0,30.95
2016,6,29,18,30,501.0,50.0,4.9,14.0,143.0,37.77,27.85
2016,6,29,18,45,397.5,40.5,4.8,13.5,100.5,31.57,21.92
2016,6,29,19,0,294.0,31.0,4.7,13.0,58.0,25.07,14.79
2016,6,29,19,15,147.0,15.5,4.65,12.5,29.0,12.24,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,51.87,14.72
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,120.96,82.73
2016,6,30,5,45,382.0,46.5,3.1,12.5,109.5,177.32,132.84
2016,6,30,6,0,473.0,57.0,3.1,13.0,152.0,243.7,191.2
2016,6,30,6,15,535.0,64.5,3.05,13.5,200.5,304.54,245.17
2016,6,30,6,30,597.0,72.0,3.0,14.0,249.0,371.33,302.76
2016,6,30,6,45,639.5,78.0,2.95,14.5,300.0,431.94,353.75
2016,6,30,7,0,682.0,84.0,2.9,15.0,351.0,495.74,405.47
2016,6,30,7,15,714.0,89.0,2.85,15.5,402.5,554.74,451.63
2016,6,30,7,30,746.0,94.0,2.8,16.0,454.0,615.19,497.26
2016,6,30,7,45,769.5,98.5,2.75,17.0,504.0,668.01,534.65
2016,6,30,8,0,793.0,103.0,2.7,18.0,554.0,722.9,570.66
2016,6,30,8,15,811.5,106.0,2.65,18.5,602.0,771.83,602.42
2016,6,30,8,30,830.0,109.0,2.6,19.0,650.0,819.7,632.76
2016,6,30,8,45,842.5,113.0,2.55,19.5,693.5,862.21,658.73
2016,6,30,9,0,855.0,117.0,2.5,20.0,737.0,902.73,682.87
2016,6,30,9,15,866.0,119.5,2.5,20.5,776.5,930.72,698.63
2016,6,30,9,30,877.0,122.0,2.5,21.0,816.0,963.17,717.35
2016,6,30,9,45,896.0,118.0,2.55,22.0,853.0,993.73,733.66
2016,6,30,10,0,915.0,114.0,2.6,23.0,890.0,1021.76,748.15
2016,6,30,10,15,920.5,115.0,2.7,23.0,918.0,1038.94,758.99
2016,6,30,10,30,926.0,116.0,2.8,23.0,946.0,1052.77,767.87
2016,6,30,10,45,930.0,117.5,2.95,23.5,967.0,1062.17,772.99
2016,6,30,11,0,934.0,119.0,3.1,24.0,988.0,1068.04,775.93
2016,6,30,11,15,936.5,119.5,3.25,24.0,1002.5,1067.81,776.56
2016,6,30,11,30,939.0,120.0,3.4,24.0,1017.0,1064.02,775.0
2016,6,30,11,45,940.0,120.5,3.6,24.5,1023.5,1055.21,769.13
2016,6,30,12,0,941.0,121.0,3.8,25.0,1030.0,1042.94,761.04
2016,6,30,12,15,940.5,121.0,3.95,25.0,1029.0,1025.36,750.62
2016,6,30,12,30,940.0,121.0,4.1,25.0,1028.0,1004.54,738.06
2016,6,30,12,45,931.5,125.0,4.35,25.0,1018.0,977.04,721.54
2016,6,30,13,0,923.0,129.0,4.6,25.0,1008.0,946.82,703.21
2016,6,30,13,15,919.5,128.5,4.7,25.0,992.0,914.2,682.41
2016,6,30,13,30,916.0,128.0,4.8,25.0,976.0,878.98,659.62
2016,6,30,13,45,912.0,126.0,4.95,25.0,953.5,839.54,633.95
2016,6,30,14,0,908.0,124.0,5.1,25.0,931.0,797.85,606.35
2016,6,30,14,15,901.0,122.5,5.1,25.0,902.0,752.42,575.01
2016,6,30,14,30,894.0,121.0,5.1,25.0,873.0,705.36,540.09
2016,6,30,14,45,886.0,118.5,5.2,25.0,838.0,655.37,502.59
2016,6,30,15,0,878.0,116.0,5.3,25.0,803.0,604.28,463.22
2016,6,30,15,15,866.5,113.5,5.25,24.5,762.5,550.51,421.21
2016,6,30,15,30,855.0,111.0,5.2,24.0,722.0,493.13,375.25
2016,6,30,15,45,841.0,108.0,5.2,24.0,677.5,437.02,328.27
2016,6,30,16,0,827.0,105.0,5.2,24.0,633.0,381.43,280.55
2016,6,30,16,15,807.5,101.5,5.15,23.5,584.5,324.55,231.54
2016,6,30,16,30,788.0,98.0,5.1,23.0,536.0,269.3,183.46
2016,6,30,16,45,764.5,93.5,5.1,23.0,486.0,214.34,136.37
2016,6,30,17,0,741.0,89.0,5.1,23.0,436.0,161.92,94.46
2016,6,30,17,15,707.5,84.5,5.0,22.0,384.5,106.55,57.29
2016,6,30,17,30,674.0,80.0,4.9,21.0,333.0,59.82,38.94
2016,6,30,17,45,630.0,73.5,4.8,20.5,282.5,49.98,38.1
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,47.26,35.81
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,43.47,32.52
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,39.5,28.88
2016,6,30,18,45,355.5,41.5,4.45,17.5,96.0,32.47,22.29
2016,6,30,19,0,257.0,31.0,4.4,17.0,55.0,25.05,14.46
2016,6,30,19,15,128.5,15.5,4.45,16.5,27.5,12.19,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,18.0,4.05,11.5,32.5,49.72,12.27
2016,7,1,5,30,271.0,36.0,4.1,12.0,65.0,115.1,78.46
2016,7,1,5,45,365.0,46.0,4.2,12.5,106.5,171.31,128.37
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,237.22,186.45
2016,7,1,6,15,521.0,64.0,4.3,13.5,196.0,297.77,240.52
2016,7,1,6,30,583.0,72.0,4.3,14.0,244.0,364.32,298.44
2016,7,1,6,45,627.0,77.5,4.3,14.5,294.5,424.42,349.68
2016,7,1,7,0,671.0,83.0,4.3,15.0,345.0,487.87,401.98
2016,7,1,7,15,703.0,88.0,4.2,15.5,395.5,546.34,448.35
2016,7,1,7,30,735.0,93.0,4.1,16.0,446.0,606.29,494.35
2016,7,1,7,45,760.0,96.5,4.1,16.5,496.0,658.65,533.47
2016,7,1,8,0,785.0,100.0,4.1,17.0,546.0,713.18,571.52
2016,7,1,8,15,803.5,103.5,4.1,17.5,593.5,762.37,604.81
2016,7,1,8,30,822.0,107.0,4.1,18.0,641.0,810.55,636.75
2016,7,1,8,45,837.0,109.0,4.1,18.5,685.0,852.74,663.86
2016,7,1,9,0,852.0,111.0,4.1,19.0,729.0,886.39,684.57
2016,7,1,9,15,863.5,113.0,4.1,19.5,768.5,921.24,705.95
2016,7,1,9,30,875.0,115.0,4.1,20.0,808.0,953.66,725.42
2016,7,1,9,45,884.5,116.5,4.2,20.5,842.0,981.01,741.84
2016,7,1,10,0,894.0,118.0,4.3,21.0,876.0,1005.46,756.28
2016,7,1,10,15,900.5,119.5,4.35,21.0,904.0,1023.89,767.85
2016,7,1,10,30,907.0,121.0,4.4,21.0,932.0,1039.06,777.33
2016,7,1,10,45,912.5,121.5,4.5,21.5,953.5,1048.83,782.22
2016,7,1,11,0,918.0,122.0,4.6,22.0,975.0,1055.15,785.14
2016,7,1,11,15,921.0,122.5,4.7,22.0,989.5,1055.47,785.74
2016,7,1,11,30,924.0,123.0,4.8,22.0,1004.0,1052.27,784.13
2016,7,1,11,45,926.0,123.0,4.9,22.5,1011.5,1044.1,777.74
2016,7,1,12,0,928.0,123.0,5.0,23.0,1019.0,1032.51,769.16
2016,7,1,12,15,928.0,123.0,5.05,23.0,1018.5,1015.64,758.23
2016,7,1,12,30,928.0,123.0,5.1,23.0,1018.0,995.56,745.18
2016,7,1,12,45,921.5,125.5,5.2,23.0,1008.5,968.75,727.92
2016,7,1,13,0,915.0,128.0,5.3,23.0,999.0,939.2,708.7
2016,7,1,13,15,686.5,256.0,5.35,22.5,903.0,841.39,641.22
2016,7,1,13,30,458.0,384.0,5.4,22.0,807.0,744.2,567.2
