Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,680.0,253.5,5.45,22.0,866.0,778.23,598.32
2016,7,1,14,0,902.0,123.0,5.5,22.0,925.0,792.92,612.26
2016,7,1,14,15,895.0,121.5,5.5,22.0,896.0,747.75,580.2
2016,7,1,14,30,888.0,120.0,5.5,22.0,867.0,700.96,544.86
2016,7,1,14,45,880.0,117.5,5.5,22.0,832.0,651.26,506.54
2016,7,1,15,0,872.0,115.0,5.5,22.0,797.0,600.46,466.47
2016,7,1,15,15,860.5,113.0,5.45,21.5,757.0,547.41,424.38
2016,7,1,15,30,849.0,111.0,5.4,21.0,717.0,490.78,378.33
2016,7,1,15,45,611.5,181.5,5.4,20.5,604.0,402.98,308.71
2016,7,1,16,0,374.0,252.0,5.4,20.0,491.0,343.76,263.01
2016,7,1,16,15,578.0,175.0,5.35,19.5,511.5,314.08,232.82
2016,7,1,16,30,782.0,98.0,5.3,19.0,532.0,268.17,185.79
2016,7,1,16,45,553.0,136.5,5.25,19.0,429.5,206.19,140.66
2016,7,1,17,0,324.0,175.0,5.2,19.0,327.0,177.6,126.77
2016,7,1,17,15,494.5,127.5,5.15,18.5,328.5,126.1,81.79
2016,7,1,17,30,665.0,80.0,5.1,18.0,330.0,59.89,39.44
2016,7,1,17,45,618.5,74.0,5.05,17.5,279.5,50.34,38.91
2016,7,1,18,0,572.0,68.0,5.0,17.0,229.0,48.06,36.98
2016,7,1,18,15,506.5,60.0,4.85,16.0,182.0,43.89,33.31
2016,7,1,18,30,441.0,52.0,4.7,15.0,135.0,39.49,29.24
2016,7,1,18,45,341.0,41.5,4.55,14.5,94.0,32.46,22.59
2016,7,1,19,0,241.0,31.0,4.4,14.0,53.0,24.22,13.99
2016,7,1,19,15,120.5,15.5,4.3,13.5,26.5,12.19,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.0,17.0,3.85,11.5,31.5,48.73,9.9
2016,7,2,5,30,276.0,34.0,4.0,12.0,63.0,114.77,77.76
2016,7,2,5,45,370.0,44.0,4.15,12.5,105.0,170.43,127.37
2016,7,2,6,0,464.0,54.0,4.3,13.0,147.0,236.47,185.64
2016,7,2,6,15,253.0,82.0,4.3,13.5,134.5,197.59,159.77
2016,7,2,6,30,42.0,110.0,4.3,14.0,122.0,131.93,106.61
2016,7,2,6,45,50.0,130.0,4.35,14.5,147.5,158.59,129.09
2016,7,2,7,0,58.0,150.0,4.4,15.0,173.0,185.96,151.63
2016,7,2,7,15,126.5,174.5,4.4,15.5,233.0,264.34,216.54
2016,7,2,7,30,195.0,199.0,4.4,16.0,293.0,341.56,279.19
2016,7,2,7,45,489.0,149.0,4.4,16.5,418.0,521.88,426.2
2016,7,2,8,0,783.0,99.0,4.4,17.0,543.0,710.18,571.33
2016,7,2,8,15,801.0,102.5,4.35,17.5,590.0,758.93,603.39
2016,7,2,8,30,819.0,106.0,4.3,18.0,637.0,806.65,634.78
2016,7,2,8,45,832.5,109.0,4.3,18.5,680.5,848.62,661.87
2016,7,2,9,0,846.0,112.0,4.3,19.0,724.0,888.71,687.24
2016,7,2,9,15,857.0,114.0,4.3,19.5,763.5,916.2,703.48
2016,7,2,9,30,868.0,116.0,4.3,20.0,803.0,948.04,722.7
2016,7,2,9,45,871.0,121.5,4.35,20.5,835.0,973.3,737.49
2016,7,2,10,0,874.0,127.0,4.4,21.0,867.0,995.4,750.11
2016,7,2,10,15,880.5,128.5,4.45,21.0,895.0,1013.53,761.55
2016,7,2,10,30,887.0,130.0,4.5,21.0,923.0,1028.47,771.08
2016,7,2,10,45,890.5,132.0,4.6,21.5,944.0,1037.61,775.76
2016,7,2,11,0,894.0,134.0,4.7,22.0,965.0,1043.33,778.28
2016,7,2,11,15,897.5,134.5,4.75,22.0,979.5,1044.1,778.7
2016,7,2,11,30,901.0,135.0,4.8,22.0,994.0,1041.45,776.97
2016,7,2,11,45,901.0,136.5,4.9,22.0,1001.0,1032.89,771.83
2016,7,2,12,0,901.0,138.0,5.0,22.0,1008.0,1021.0,764.54
2016,7,2,12,15,674.5,276.5,5.1,22.0,927.5,935.2,705.9
2016,7,2,12,30,448.0,415.0,5.2,22.0,847.0,837.7,631.47
2016,7,2,12,45,454.5,409.0,5.3,22.5,844.0,822.03,620.46
2016,7,2,13,0,461.0,403.0,5.4,23.0,841.0,804.51,607.67
2016,7,2,13,15,455.5,393.0,5.45,22.5,820.5,771.23,585.62
2016,7,2,13,30,450.0,383.0,5.5,22.0,800.0,737.04,562.67
2016,7,2,13,45,462.5,367.5,5.55,22.0,787.5,711.36,544.84
2016,7,2,14,0,475.0,352.0,5.6,22.0,775.0,683.71,525.27
2016,7,2,14,15,677.5,238.0,5.6,21.5,819.0,700.24,542.84
2016,7,2,14,30,880.0,124.0,5.6,21.0,863.0,699.63,546.45
2016,7,2,14,45,686.5,202.0,5.65,21.0,764.5,605.19,472.0
2016,7,2,15,0,493.0,280.0,5.7,21.0,666.0,526.64,409.38
2016,7,2,15,15,665.5,198.0,5.65,20.5,690.0,516.26,401.98
2016,7,2,15,30,838.0,116.0,5.6,20.0,714.0,490.46,380.01
2016,7,2,15,45,822.0,113.5,5.6,20.0,669.5,434.79,332.49
2016,7,2,16,0,806.0,111.0,5.6,20.0,625.0,379.88,284.57
2016,7,2,16,15,592.5,159.0,5.55,19.5,521.5,305.11,225.54
2016,7,2,16,30,379.0,207.0,5.5,19.0,418.0,260.06,192.99
2016,7,2,16,45,547.0,151.0,5.5,18.5,423.5,217.28,150.21
2016,7,2,17,0,715.0,95.0,5.5,18.0,429.0,159.16,95.23
2016,7,2,17,15,681.0,90.0,5.4,17.5,378.5,109.34,61.54
2016,7,2,17,30,647.0,85.0,5.3,17.0,328.0,63.64,42.83
2016,7,2,17,45,599.5,78.5,5.2,16.5,277.5,53.89,42.2
2016,7,2,18,0,552.0,72.0,5.1,16.0,227.0,51.38,40.07
2016,7,2,18,15,487.5,63.0,4.95,15.5,180.0,46.48,35.67
2016,7,2,18,30,423.0,54.0,4.8,15.0,133.0,41.31,30.84
2016,7,2,18,45,328.0,42.5,4.65,14.5,93.0,33.42,23.4
2016,7,2,19,0,233.0,31.0,4.5,14.0,53.0,24.22,13.96
2016,7,2,19,15,116.5,15.5,4.4,13.5,26.5,12.19,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.0,16.5,3.25,10.5,31.5,50.78,8.27
2016,7,3,5,30,292.0,33.0,3.4,11.0,63.0,117.41,79.31
2016,7,3,5,45,386.0,43.0,3.55,11.5,105.5,173.82,130.0
2016,7,3,6,0,480.0,53.0,3.7,12.0,148.0,240.67,189.16
2016,7,3,6,15,263.0,81.5,3.7,12.5,135.5,200.97,162.87
2016,7,3,6,30,46.0,110.0,3.7,13.0,123.0,133.86,108.57
2016,7,3,6,45,54.0,130.5,3.75,14.0,149.0,161.29,131.53
2016,7,3,7,0,62.0,151.0,3.8,15.0,175.0,189.41,154.4
2016,7,3,7,15,68.5,173.5,3.8,15.5,203.5,219.51,178.64
2016,7,3,7,30,75.0,196.0,3.8,16.0,232.0,250.04,202.77
2016,7,3,7,45,119.0,222.0,3.85,16.5,286.0,320.69,259.37
2016,7,3,8,0,163.0,248.0,3.9,17.0,340.0,386.03,310.55
2016,7,3,8,15,162.0,271.0,3.9,17.5,369.5,415.61,331.84
2016,7,3,8,30,161.0,294.0,3.9,18.0,399.0,444.54,352.39
2016,7,3,8,45,129.0,312.0,3.95,18.5,400.0,440.71,346.9
2016,7,3,9,0,97.0,330.0,4.0,19.0,401.0,422.54,330.7
2016,7,3,9,15,488.5,220.5,4.05,19.5,603.5,700.32,548.39
2016,7,3,9,30,880.0,111.0,4.1,20.0,806.0,953.81,727.27
2016,7,3,9,45,901.5,105.0,4.15,20.5,843.5,984.81,744.22
2016,7,3,10,0,923.0,99.0,4.2,21.0,881.0,1013.39,761.09
2016,7,3,10,15,928.5,100.5,4.25,21.0,909.0,1031.49,772.36
2016,7,3,10,30,934.0,102.0,4.3,21.0,937.0,1046.22,781.51
2016,7,3,10,45,938.0,102.5,4.4,21.5,958.0,1054.91,785.56
2016,7,3,11,0,942.0,103.0,4.5,22.0,979.0,1060.07,787.43
2016,7,3,11,15,944.5,104.0,4.6,22.0,993.5,1060.64,788.24
2016,7,3,11,30,947.0,105.0,4.7,22.0,1008.0,1057.62,786.78
2016,7,3,11,45,948.0,105.5,4.8,22.0,1014.5,1049.02,781.7
2016,7,3,12,0,949.0,106.0,4.9,22.0,1021.0,1036.92,774.35
2016,7,3,12,15,949.0,106.0,4.95,22.0,1020.5,1019.94,763.35
2016,7,3,12,30,949.0,106.0,5.0,22.0,1020.0,999.65,750.17
2016,7,3,12,45,934.0,114.5,5.1,22.5,1008.5,970.53,729.88
2016,7,3,13,0,919.0,123.0,5.2,23.0,997.0,938.88,707.84
2016,7,3,13,15,916.0,122.5,5.25,22.5,981.5,906.9,687.93
2016,7,3,13,30,913.0,122.0,5.3,22.0,966.0,872.29,665.96
2016,7,3,13,45,907.5,121.0,5.35,22.0,943.5,832.75,638.97
2016,7,3,14,0,902.0,120.0,5.4,22.0,921.0,791.07,610.23
2016,7,3,14,15,895.5,118.5,5.4,21.5,892.5,746.28,579.88
2016,7,3,14,30,889.0,117.0,5.4,21.0,864.0,699.81,545.94
2016,7,3,14,45,880.0,115.5,5.45,21.0,829.0,650.32,507.8
2016,7,3,15,0,871.0,114.0,5.5,21.0,794.0,599.82,467.92
2016,7,3,15,15,859.5,111.5,5.45,20.5,754.5,546.37,425.36
2016,7,3,15,30,848.0,109.0,5.4,20.0,715.0,492.63,381.29
2016,7,3,15,45,833.5,106.0,5.4,20.0,670.5,433.31,331.1
2016,7,3,16,0,819.0,103.0,5.4,20.0,626.0,377.9,282.72
2016,7,3,16,15,800.0,100.0,5.3,19.5,578.0,321.97,233.59
2016,7,3,16,30,781.0,97.0,5.2,19.0,530.0,267.61,185.39
2016,7,3,16,45,539.5,138.0,5.15,18.5,424.0,205.33,140.79
2016,7,3,17,0,298.0,179.0,5.1,18.0,318.0,177.38,128.19
2016,7,3,17,15,482.0,129.0,5.0,17.5,323.5,126.58,82.89
2016,7,3,17,30,666.0,79.0,4.9,17.0,329.0,59.38,39.03
2016,7,3,17,45,622.0,73.0,4.8,16.5,279.0,49.6,38.41
2016,7,3,18,0,578.0,67.0,4.7,16.0,229.0,47.28,36.44
2016,7,3,18,15,513.5,59.0,4.55,15.5,182.0,43.08,32.66
2016,7,3,18,30,449.0,51.0,4.4,15.0,135.0,38.64,28.49
2016,7,3,18,45,355.0,40.5,4.3,14.5,94.5,31.59,21.82
2016,7,3,19,0,261.0,30.0,4.2,14.0,54.0,24.14,13.86
2016,7,3,19,15,130.5,15.0,4.2,13.5,27.0,11.82,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,32.0,51.85,5.6
2016,7,4,5,30,319.0,31.0,3.7,12.0,64.0,121.66,81.16
2016,7,4,5,45,414.5,39.5,3.85,12.5,106.5,178.26,132.32
2016,7,4,6,0,510.0,48.0,4.0,13.0,149.0,245.42,191.84
2016,7,4,6,15,255.0,52.5,4.0,13.5,103.0,170.78,137.34
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,53.0,39.74
2016,7,4,6,45,0.0,69.0,4.0,14.5,69.0,64.3,49.31
2016,7,4,7,0,0.0,81.0,4.0,15.0,81.0,75.77,58.78
2016,7,4,7,15,16.5,130.5,3.95,15.5,138.5,135.08,108.35
2016,7,4,7,30,33.0,180.0,3.9,16.0,196.0,204.55,165.1
2016,7,4,7,45,42.0,204.5,3.85,16.5,226.5,237.62,191.11
2016,7,4,8,0,51.0,229.0,3.8,17.0,257.0,271.32,217.25
2016,7,4,8,15,91.0,261.0,3.8,17.5,317.0,338.2,270.0
2016,7,4,8,30,131.0,293.0,3.8,18.0,377.0,418.78,331.95
2016,7,4,8,45,121.0,313.0,3.85,18.5,395.0,435.03,342.29
2016,7,4,9,0,111.0,333.0,3.9,19.0,413.0,438.32,343.06
2016,7,4,9,15,509.0,214.5,3.95,19.0,612.0,712.53,558.53
2016,7,4,9,30,907.0,96.0,4.0,19.0,811.0,962.7,735.6
2016,7,4,9,45,905.0,103.5,4.1,19.5,842.5,986.48,747.89
2016,7,4,10,0,903.0,111.0,4.2,20.0,874.0,1006.74,759.53
2016,7,4,10,15,909.0,112.0,4.3,20.0,902.5,1024.48,770.98
2016,7,4,10,30,915.0,113.0,4.4,20.0,931.0,1038.92,780.31
2016,7,4,10,45,918.5,115.0,4.5,20.5,952.0,1048.5,785.19
2016,7,4,11,0,922.0,117.0,4.6,21.0,973.0,1054.56,787.95
2016,7,4,11,15,925.0,117.5,4.7,21.0,987.5,1055.04,788.66
2016,7,4,11,30,928.0,118.0,4.8,21.0,1002.0,1052.0,787.14
2016,7,4,11,45,927.5,119.5,4.9,21.5,1008.5,1042.97,780.14
2016,7,4,12,0,927.0,121.0,5.0,22.0,1015.0,1030.52,770.95
2016,7,4,12,15,926.5,121.0,5.05,22.0,1014.5,1013.29,759.72
2016,7,4,12,30,926.0,121.0,5.1,22.0,1014.0,992.86,746.37
2016,7,4,12,45,930.5,117.0,5.2,22.0,1007.5,970.09,731.8
2016,7,4,13,0,935.0,113.0,5.3,22.0,1001.0,944.08,714.94
2016,7,4,13,15,932.0,112.0,5.35,22.0,986.0,911.24,692.92
2016,7,4,13,30,929.0,111.0,5.4,22.0,971.0,875.71,668.92
2016,7,4,13,45,924.5,110.0,5.45,22.0,948.5,836.47,642.11
2016,7,4,14,0,920.0,109.0,5.5,22.0,926.0,794.95,613.46
2016,7,4,14,15,913.5,107.5,5.5,21.5,897.0,749.48,582.61
2016,7,4,14,30,907.0,106.0,5.5,21.0,868.0,702.29,548.51
2016,7,4,14,45,898.5,104.5,5.5,21.0,833.0,652.35,509.8
2016,7,4,15,0,890.0,103.0,5.5,21.0,798.0,601.32,469.32
2016,7,4,15,15,878.5,101.0,5.45,20.5,758.0,547.42,426.34
2016,7,4,15,30,867.0,99.0,5.4,20.0,718.0,493.19,381.79
2016,7,4,15,45,853.0,96.5,5.4,20.0,673.5,437.42,334.14
2016,7,4,16,0,839.0,94.0,5.4,20.0,629.0,382.06,285.67
2016,7,4,16,15,820.5,91.0,5.35,19.5,581.0,320.68,232.15
2016,7,4,16,30,802.0,88.0,5.3,19.0,533.0,265.3,182.93
2016,7,4,16,45,778.0,84.5,5.3,18.5,483.0,210.2,135.04
2016,7,4,17,0,754.0,81.0,5.3,18.0,433.0,157.66,92.3
2016,7,4,17,15,722.0,76.5,5.2,17.5,382.0,106.51,57.68
2016,7,4,17,30,690.0,72.0,5.1,17.0,331.0,54.51,34.72
2016,7,4,17,45,645.5,67.0,5.0,16.5,280.5,45.03,34.37
2016,7,4,18,0,601.0,62.0,4.9,16.0,230.0,43.29,32.9
2016,7,4,18,15,538.0,55.0,4.75,15.5,183.0,39.75,29.71
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,36.02,26.18
2016,7,4,18,45,378.0,38.5,4.45,14.5,95.0,29.79,20.25
2016,7,4,19,0,281.0,29.0,4.3,14.0,54.0,23.22,13.07
2016,7,4,19,15,140.5,14.5,4.2,13.5,27.0,11.38,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,16.0,3.8,11.5,31.0,50.6,2.26
2016,7,5,5,30,303.0,32.0,3.9,12.0,62.0,118.47,78.76
2016,7,5,5,45,398.0,41.0,4.05,12.5,104.0,174.56,129.56
2016,7,5,6,0,493.0,50.0,4.2,13.0,146.0,241.16,188.56
2016,7,5,6,15,554.0,56.5,4.2,13.5,193.5,301.2,242.59
2016,7,5,6,30,615.0,63.0,4.2,14.0,241.0,367.15,300.33
2016,7,5,6,45,315.0,98.5,4.2,14.5,190.5,281.38,232.17
2016,7,5,7,0,15.0,134.0,4.2,15.0,140.0,138.29,111.21
2016,7,5,7,15,7.5,133.0,4.15,15.0,136.0,132.15,105.86
2016,7,5,7,30,0.0,132.0,4.1,15.0,132.0,125.7,99.99
2016,7,5,7,45,4.0,156.5,4.05,15.5,159.0,152.61,121.72
2016,7,5,8,0,8.0,181.0,4.0,16.0,186.0,179.87,143.39
2016,7,5,8,15,30.0,224.5,4.0,16.5,244.0,250.42,200.01
2016,7,5,8,30,52.0,268.0,4.0,17.0,302.0,315.37,250.86
2016,7,5,8,45,75.5,299.0,4.0,17.5,351.5,369.35,292.27
2016,7,5,9,0,99.0,330.0,4.0,18.0,401.0,424.49,333.82
2016,7,5,9,15,175.5,348.5,4.05,18.0,483.5,527.49,413.13
2016,7,5,9,30,252.0,367.0,4.1,18.0,566.0,634.11,492.91
2016,7,5,9,45,280.0,377.5,4.2,18.5,607.5,675.71,521.91
2016,7,5,10,0,308.0,388.0,4.3,19.0,649.0,717.12,550.74
2016,7,5,10,15,618.5,246.0,4.4,19.0,791.0,892.49,684.86
2016,7,5,10,30,929.0,104.0,4.5,19.0,933.0,1043.51,788.42
2016,7,5,10,45,933.0,105.0,4.65,19.5,954.5,1052.76,792.63
2016,7,5,11,0,937.0,106.0,4.8,20.0,976.0,1058.48,795.62
2016,7,5,11,15,940.0,106.5,4.95,20.0,990.5,1059.11,796.84
2016,7,5,11,30,943.0,107.0,5.1,20.0,1005.0,1056.14,795.73
2016,7,5,11,45,944.0,108.0,5.25,20.0,1012.5,1048.13,791.26
2016,7,5,12,0,945.0,109.0,5.4,20.0,1020.0,1036.61,784.46
2016,7,5,12,15,945.5,109.0,5.45,20.0,1020.0,1020.19,773.57
2016,7,5,12,30,946.0,109.0,5.5,20.0,1020.0,1000.46,760.46
2016,7,5,12,45,939.0,112.5,5.6,20.0,1011.0,973.96,743.0
2016,7,5,13,0,932.0,116.0,5.7,20.0,1002.0,944.63,723.5
2016,7,5,13,15,930.0,115.0,5.7,20.0,987.0,912.72,701.52
2016,7,5,13,30,928.0,114.0,5.7,20.0,972.0,878.08,677.51
2016,7,5,13,45,925.0,112.5,5.75,20.0,950.5,839.56,650.87
2016,7,5,14,0,922.0,111.0,5.8,20.0,929.0,798.67,622.3
2016,7,5,14,15,916.5,109.5,5.8,19.5,901.0,753.8,591.52
2016,7,5,14,30,911.0,108.0,5.8,19.0,873.0,707.11,557.38
2016,7,5,14,45,904.5,105.5,5.8,19.0,839.0,657.3,518.37
2016,7,5,15,0,898.0,103.0,5.8,19.0,805.0,606.2,477.42
2016,7,5,15,15,888.0,101.0,5.75,18.5,765.5,552.65,434.25
2016,7,5,15,30,878.0,99.0,5.7,18.0,726.0,498.59,389.35
2016,7,5,15,45,866.0,96.0,5.7,18.0,682.0,442.59,341.0
2016,7,5,16,0,854.0,93.0,5.7,18.0,638.0,386.79,291.62
2016,7,5,16,15,836.5,90.5,5.65,17.5,590.0,325.26,237.37
2016,7,5,16,30,819.0,88.0,5.6,17.0,542.0,269.6,187.36
2016,7,5,16,45,797.0,84.0,5.6,16.5,492.0,213.44,138.02
2016,7,5,17,0,775.0,80.0,5.6,16.0,442.0,159.62,93.75
2016,7,5,17,15,532.0,108.0,5.5,15.5,343.0,113.48,70.84
2016,7,5,17,30,289.0,136.0,5.4,15.0,244.0,104.14,80.26
2016,7,5,17,45,456.0,99.0,5.35,14.5,240.0,69.9,56.77
2016,7,5,18,0,623.0,62.0,5.3,14.0,236.0,43.37,33.24
2016,7,5,18,15,559.0,55.0,5.15,13.5,188.0,39.82,30.02
2016,7,5,18,30,495.0,48.0,5.0,13.0,140.0,36.09,26.46
2016,7,5,18,45,388.5,39.0,4.9,12.5,97.5,30.3,20.86
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.23,13.96
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,11.86,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,16.0,3.95,11.0,30.0,48.06,0.0
2016,7,6,5,30,279.0,32.0,3.9,11.0,60.0,112.4,74.63
2016,7,6,5,45,377.0,41.0,3.9,11.5,101.0,167.96,124.96
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,234.38,183.73
2016,7,6,6,15,536.5,57.0,3.8,12.5,189.5,294.18,237.53
2016,7,6,6,30,598.0,64.0,3.7,13.0,237.0,359.98,295.12
2016,7,6,6,45,640.5,69.5,3.65,13.5,287.0,419.93,346.45
2016,7,6,7,0,683.0,75.0,3.6,14.0,337.0,483.14,398.64
2016,7,6,7,15,714.0,79.5,3.55,14.5,387.0,539.39,443.59
2016,7,6,7,30,745.0,84.0,3.5,15.0,437.0,598.68,489.33
2016,7,6,7,45,769.5,87.0,3.5,15.5,487.0,652.7,529.39
2016,7,6,8,0,794.0,90.0,3.5,16.0,537.0,706.8,567.05
2016,7,6,8,15,811.5,93.0,3.5,16.5,584.0,755.16,599.64
2016,7,6,8,30,829.0,96.0,3.5,17.0,631.0,802.44,630.85
2016,7,6,8,45,845.0,97.5,3.55,17.5,675.0,839.27,654.32
2016,7,6,9,0,861.0,99.0,3.6,18.0,719.0,880.2,680.49
2016,7,6,9,15,872.0,101.0,3.65,18.0,758.0,915.16,703.46
2016,7,6,9,30,883.0,103.0,3.7,18.0,797.0,947.65,724.66
2016,7,6,9,45,892.5,103.5,3.8,18.5,831.5,974.4,740.79
2016,7,6,10,0,902.0,104.0,3.9,19.0,866.0,998.27,754.94
2016,7,6,10,15,908.5,105.0,4.0,19.0,894.0,1016.64,766.85
2016,7,6,10,30,915.0,106.0,4.1,19.0,922.0,1031.74,776.66
2016,7,6,10,45,920.5,106.5,4.25,19.5,943.5,1041.92,782.12
2016,7,6,11,0,926.0,107.0,4.4,20.0,965.0,1048.63,785.35
2016,7,6,11,15,928.5,107.5,4.55,20.0,979.5,1048.79,786.24
2016,7,6,11,30,931.0,108.0,4.7,20.0,994.0,1045.42,784.98
2016,7,6,11,45,933.0,107.5,4.85,20.5,1001.0,1037.02,778.86
2016,7,6,12,0,935.0,107.0,5.0,21.0,1008.0,1025.16,770.46
2016,7,6,12,15,935.0,107.0,5.15,21.0,1007.5,1008.48,760.31
2016,7,6,12,30,935.0,107.0,5.3,21.0,1007.0,988.52,747.9
2016,7,6,12,45,927.5,110.5,5.45,21.0,997.5,961.86,730.77
2016,7,6,13,0,920.0,114.0,5.6,21.0,988.0,932.43,711.59
2016,7,6,13,15,916.5,113.5,5.7,20.5,972.5,900.09,691.27
2016,7,6,13,30,913.0,113.0,5.8,20.0,957.0,865.13,668.83
2016,7,6,13,45,908.0,112.0,5.9,20.0,934.5,826.05,641.86
2016,7,6,14,0,903.0,111.0,6.0,20.0,912.0,784.78,613.05
2016,7,6,14,15,689.5,215.0,6.0,19.5,815.0,689.54,540.81
2016,7,6,14,30,476.0,319.0,6.0,19.0,718.0,606.07,474.46
2016,7,6,14,45,476.0,302.0,6.0,19.0,687.5,564.56,442.81
2016,7,6,15,0,476.0,285.0,6.0,19.0,657.0,522.37,409.88
2016,7,6,15,15,664.5,192.0,5.95,18.5,682.5,511.76,402.37
2016,7,6,15,30,853.0,99.0,5.9,18.0,708.0,487.22,381.19
2016,7,6,15,45,606.0,177.0,5.85,18.0,596.0,398.16,308.68
2016,7,6,16,0,359.0,255.0,5.8,18.0,484.0,341.65,264.03
2016,7,6,16,15,576.5,170.5,5.7,17.5,505.5,310.88,232.48
2016,7,6,16,30,794.0,86.0,5.6,17.0,527.0,261.96,182.11
2016,7,6,16,45,773.5,82.0,5.5,16.5,478.0,207.49,134.13
2016,7,6,17,0,753.0,78.0,5.4,16.0,429.0,155.18,91.03
2016,7,6,17,15,722.0,74.0,5.3,15.5,378.5,104.5,56.46
2016,7,6,17,30,691.0,70.0,5.2,15.0,328.0,57.58,37.67
2016,7,6,17,45,650.0,64.5,5.1,14.5,278.5,43.18,33.02
2016,7,6,18,0,609.0,59.0,5.0,14.0,229.0,40.96,31.1
2016,7,6,18,15,546.5,52.5,4.85,13.5,182.0,37.73,28.15
2016,7,6,18,30,484.0,46.0,4.7,13.0,135.0,34.34,24.91
2016,7,6,18,45,388.5,37.0,4.6,13.0,94.5,28.49,19.24
2016,7,6,19,0,293.0,28.0,4.5,13.0,54.0,22.34,12.3
2016,7,6,19,15,146.5,14.0,4.45,12.5,27.0,10.96,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.5,14.0,3.85,11.5,30.0,49.7,0.0
2016,7,7,5,30,325.0,28.0,3.9,12.0,60.0,119.08,77.61
2016,7,7,5,45,418.5,36.5,4.0,12.5,101.5,175.01,129.05
2016,7,7,6,0,512.0,45.0,4.1,13.0,143.0,241.42,188.13
2016,7,7,6,15,571.0,51.0,4.05,13.5,190.5,300.92,241.9
2016,7,7,6,30,630.0,57.0,4.0,14.0,238.0,366.15,299.17
2016,7,7,6,45,667.0,62.5,3.95,14.5,287.5,423.58,348.57
2016,7,7,7,0,704.0,68.0,3.9,15.0,337.0,485.01,399.39
2016,7,7,7,15,507.0,124.0,3.95,15.0,332.0,458.98,377.7
2016,7,7,7,30,310.0,180.0,4.0,15.0,327.0,405.15,332.24
2016,7,7,7,45,560.0,131.0,4.05,15.5,431.5,556.25,454.8
2016,7,7,8,0,810.0,82.0,4.1,16.0,536.0,709.19,571.61
2016,7,7,8,15,511.5,185.0,4.2,16.5,480.5,618.25,496.52
2016,7,7,8,30,213.0,288.0,4.3,17.0,425.0,480.97,383.17
2016,7,7,8,45,543.0,189.0,4.45,17.5,571.5,690.56,549.89
2016,7,7,9,0,873.0,90.0,4.6,18.0,718.0,880.65,687.49
2016,7,7,9,15,883.5,91.5,4.7,18.0,757.0,915.04,709.91
2016,7,7,9,30,894.0,93.0,4.8,18.0,796.0,946.91,731.53
2016,7,7,9,45,900.5,95.5,4.95,18.5,829.5,973.33,748.25
2016,7,7,10,0,907.0,98.0,5.1,19.0,863.0,996.68,762.87
2016,7,7,10,15,913.0,99.0,5.2,19.0,891.0,1014.73,774.98
2016,7,7,10,30,919.0,100.0,5.3,19.0,919.0,1029.47,784.93
2016,7,7,10,45,923.5,101.0,5.4,19.0,940.5,1039.3,791.62
2016,7,7,11,0,928.0,102.0,5.5,19.0,962.0,1045.63,796.04
2016,7,7,11,15,931.0,102.5,5.55,19.0,976.5,1046.38,796.36
2016,7,7,11,30,934.0,103.0,5.6,19.0,991.0,1043.58,794.39
2016,7,7,11,45,935.5,103.0,5.65,19.0,998.0,1035.25,788.72
2016,7,7,12,0,937.0,103.0,5.7,19.0,1005.0,1023.44,780.77
2016,7,7,12,15,937.0,103.0,5.7,19.0,1005.0,1006.79,769.2
2016,7,7,12,30,937.0,103.0,5.7,19.0,1005.0,986.85,755.43
2016,7,7,12,45,928.0,108.0,5.7,19.0,995.0,960.27,737.06
2016,7,7,13,0,919.0,113.0,5.7,19.0,985.0,930.95,716.77
2016,7,7,13,15,916.0,112.5,5.6,19.0,970.5,899.08,694.09
2016,7,7,13,30,913.0,112.0,5.5,19.0,956.0,864.56,669.51
2016,7,7,13,45,909.5,110.0,5.45,19.0,934.0,825.74,642.05
2016,7,7,14,0,906.0,108.0,5.4,19.0,912.0,784.63,612.8
2016,7,7,14,15,900.0,107.0,5.35,19.0,884.0,740.53,581.19
2016,7,7,14,30,894.0,106.0,5.3,19.0,856.0,694.68,546.5
2016,7,7,14,45,887.0,103.5,5.3,19.0,822.0,645.33,508.02
2016,7,7,15,0,880.0,101.0,5.3,19.0,788.0,594.77,467.67
2016,7,7,15,15,869.5,99.0,5.3,18.5,748.5,541.84,425.25
2016,7,7,15,30,859.0,97.0,5.3,18.0,709.0,488.49,381.15
2016,7,7,15,45,847.0,94.0,5.3,18.0,665.5,433.47,333.73
2016,7,7,16,0,835.0,91.0,5.3,18.0,622.0,378.66,285.31
2016,7,7,16,15,817.0,88.0,5.3,17.5,575.0,317.56,231.62
2016,7,7,16,30,799.0,85.0,5.3,17.0,528.0,262.42,182.19
2016,7,7,16,45,777.5,81.0,5.35,16.5,478.5,207.43,133.9
2016,7,7,17,0,756.0,77.0,5.4,16.0,429.0,154.74,90.54
2016,7,7,17,15,724.5,73.0,5.35,15.5,378.5,103.81,55.82
2016,7,7,17,30,693.0,69.0,5.3,15.0,328.0,56.71,36.99
2016,7,7,17,45,651.5,63.5,5.3,14.5,278.5,42.46,32.37
2016,7,7,18,0,610.0,58.0,5.3,14.0,229.0,40.2,30.41
2016,7,7,18,15,547.0,52.0,5.2,13.5,181.5,37.35,27.81
2016,7,7,18,30,484.0,46.0,5.1,13.0,134.0,34.38,24.93
2016,7,7,18,45,387.5,36.5,5.0,12.5,93.5,28.08,18.9
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,21.43,11.56
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,10.53,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.5,49.12,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,59.0,119.0,76.69
2016,7,8,5,45,427.5,33.5,4.1,12.5,99.5,173.9,127.74
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,239.18,186.07
2016,7,8,6,15,577.5,46.5,4.1,13.5,187.0,296.62,238.3
2016,7,8,6,30,635.0,52.0,4.0,14.0,234.0,360.97,294.98
2016,7,8,6,45,432.5,98.5,3.95,14.5,233.5,340.99,280.95
2016,7,8,7,0,230.0,145.0,3.9,15.0,233.0,292.6,240.75
2016,7,8,7,15,497.5,107.0,3.85,15.5,331.5,438.8,361.91
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,593.8,485.78
2016,7,8,7,45,786.5,72.0,3.75,16.5,478.5,646.56,523.67
2016,7,8,8,0,808.0,75.0,3.7,17.0,527.0,694.42,556.57
2016,7,8,8,15,824.5,77.0,3.65,17.5,573.0,741.16,587.94
2016,7,8,8,30,841.0,79.0,3.6,18.0,619.0,786.78,617.85
2016,7,8,8,45,854.5,80.5,3.6,18.5,662.0,827.84,644.19
2016,7,8,9,0,868.0,82.0,3.6,19.0,705.0,867.05,668.85
2016,7,8,9,15,878.0,84.0,3.65,19.5,743.5,901.51,690.17
2016,7,8,9,30,888.0,86.0,3.7,20.0,782.0,933.44,709.59
2016,7,8,9,45,895.0,87.5,3.75,20.5,815.5,959.23,724.69
2016,7,8,10,0,902.0,89.0,3.8,21.0,849.0,982.02,737.74
2016,7,8,10,15,907.5,90.0,3.85,21.0,876.5,999.63,748.77
2016,7,8,10,30,913.0,91.0,3.9,21.0,904.0,1013.96,757.7
2016,7,8,10,45,916.0,92.5,4.0,21.5,925.0,1022.91,762.01
2016,7,8,11,0,919.0,94.0,4.1,22.0,946.0,1028.38,764.13
2016,7,8,11,15,922.0,94.5,4.2,22.0,960.0,1029.27,764.8
2016,7,8,11,30,925.0,95.0,4.3,22.0,974.0,1026.65,763.26
2016,7,8,11,45,927.0,95.0,4.45,22.5,981.5,1019.01,757.31
2016,7,8,12,0,929.0,95.0,4.6,23.0,989.0,1007.91,749.5
2016,7,8,12,15,929.0,95.0,4.7,23.0,989.0,991.49,739.34
2016,7,8,12,30,929.0,95.0,4.8,23.0,989.0,971.81,726.99
2016,7,8,12,45,924.0,98.0,4.9,23.0,981.0,947.27,711.31
2016,7,8,13,0,919.0,101.0,5.0,23.0,973.0,919.85,693.58
2016,7,8,13,15,916.5,100.5,5.1,23.0,958.5,888.5,673.02
2016,7,8,13,30,914.0,100.0,5.2,23.0,944.0,854.47,650.41
2016,7,8,13,45,911.0,98.5,5.35,23.0,923.0,816.55,625.09
2016,7,8,14,0,908.0,97.0,5.5,23.0,902.0,776.29,597.78
2016,7,8,14,15,902.0,96.0,5.55,22.5,874.5,732.17,568.06
2016,7,8,14,30,896.0,95.0,5.6,22.0,847.0,686.31,535.43
2016,7,8,14,45,890.0,92.5,5.65,22.0,813.5,637.55,497.75
2016,7,8,15,0,884.0,90.0,5.7,22.0,780.0,587.47,458.11
2016,7,8,15,15,874.0,88.5,5.7,21.5,741.0,535.11,416.33
2016,7,8,15,30,864.0,87.0,5.7,21.0,702.0,482.27,372.86
2016,7,8,15,45,852.5,84.0,5.75,21.0,659.5,427.26,325.78
2016,7,8,16,0,841.0,81.0,5.8,21.0,617.0,372.41,277.64
2016,7,8,16,15,824.5,78.5,5.7,20.5,570.5,316.87,228.53
2016,7,8,16,30,808.0,76.0,5.6,20.0,524.0,262.49,180.01
2016,7,8,16,45,788.0,72.5,5.6,20.0,475.0,202.36,127.64
2016,7,8,17,0,768.0,69.0,5.6,20.0,426.0,149.68,84.52
2016,7,8,17,15,738.5,65.5,5.4,19.5,376.0,98.62,50.17
2016,7,8,17,30,709.0,62.0,5.2,19.0,326.0,51.11,31.68
2016,7,8,17,45,670.0,57.0,5.05,18.5,277.0,41.34,30.84
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,38.97,28.81
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,36.0,26.14
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,30.15,20.8
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,25.02,15.91
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,19.63,9.81
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,9.66,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,50.23,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,123.32,77.83
2016,7,9,5,45,453.0,31.0,3.7,14.5,99.0,176.73,128.17
2016,7,9,6,0,542.0,38.0,3.8,15.0,140.0,241.69,186.05
2016,7,9,6,15,598.0,43.0,3.9,15.5,187.0,300.47,239.23
2016,7,9,6,30,654.0,48.0,4.0,16.0,234.0,364.58,295.58
2016,7,9,6,45,691.0,52.0,4.1,16.5,283.0,422.8,345.67
2016,7,9,7,0,728.0,56.0,4.2,17.0,332.0,483.65,396.18
2016,7,9,7,15,756.0,59.0,4.25,17.5,381.5,540.09,441.48
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,593.61,483.19
2016,7,9,7,45,803.0,65.0,4.35,18.5,479.5,645.19,520.54
2016,7,9,8,0,822.0,68.0,4.4,19.0,528.0,696.38,556.31
2016,7,9,8,15,838.0,70.5,4.45,19.5,574.0,743.95,588.71
2016,7,9,8,30,854.0,73.0,4.5,20.0,620.0,790.31,619.7
2016,7,9,8,45,866.0,75.0,4.6,20.5,663.0,831.19,646.61
2016,7,9,9,0,878.0,77.0,4.7,21.0,706.0,870.08,671.83
2016,7,9,9,15,887.5,78.5,4.75,21.0,745.0,903.88,694.3
2016,7,9,9,30,897.0,80.0,4.8,21.0,784.0,935.11,714.91
2016,7,9,9,45,898.5,85.5,4.9,21.5,816.0,960.35,730.28
2016,7,9,10,0,900.0,91.0,5.0,22.0,848.0,982.28,743.39
2016,7,9,10,15,906.0,92.0,5.1,22.0,876.0,1000.38,755.42
2016,7,9,10,30,912.0,93.0,5.2,22.0,904.0,1015.21,765.32
2016,7,9,10,45,917.5,93.0,5.3,22.0,925.5,1025.1,771.98
2016,7,9,11,0,923.0,93.0,5.4,22.0,947.0,1031.54,776.42
2016,7,9,11,15,925.5,93.5,5.5,22.0,961.5,1031.96,776.9
2016,7,9,11,30,928.0,94.0,5.6,22.0,976.0,1028.86,775.1
2016,7,9,11,45,932.0,93.0,5.75,22.5,983.5,1022.19,769.78
2016,7,9,12,0,936.0,92.0,5.9,23.0,991.0,1012.03,762.15
2016,7,9,12,15,936.0,92.0,6.0,22.5,991.0,995.54,752.92
2016,7,9,12,30,936.0,92.0,6.1,22.0,991.0,975.76,741.41
2016,7,9,12,45,933.5,92.5,6.25,22.0,983.5,950.95,725.15
2016,7,9,13,0,931.0,93.0,6.4,22.0,976.0,923.15,706.69
2016,7,9,13,15,929.0,92.5,6.45,22.0,962.0,891.94,685.24
2016,7,9,13,30,927.0,92.0,6.5,22.0,948.0,857.96,661.73
2016,7,9,13,45,924.5,90.5,6.6,22.0,927.0,820.01,635.4
2016,7,9,14,0,922.0,89.0,6.7,22.0,906.0,779.64,607.1
2016,7,9,14,15,917.5,88.0,6.7,21.5,879.0,736.04,576.99
2016,7,9,14,30,913.0,87.0,6.7,21.0,852.0,690.53,544.19
2016,7,9,14,45,908.0,85.0,6.75,21.0,819.0,642.08,506.09
2016,7,9,15,0,903.0,83.0,6.8,21.0,786.0,592.18,465.92
2016,7,9,15,15,895.0,81.0,6.75,20.5,748.5,539.48,423.19
2016,7,9,15,30,887.0,79.0,6.7,20.0,711.0,486.07,378.59
2016,7,9,15,45,877.0,77.0,6.7,19.5,669.0,431.35,331.66
2016,7,9,16,0,867.0,75.0,6.7,19.0,627.0,376.58,283.34
2016,7,9,16,15,854.0,73.0,6.6,18.5,581.5,321.1,233.39
2016,7,9,16,30,841.0,71.0,6.5,18.0,536.0,266.36,183.69
2016,7,9,16,45,822.0,68.5,6.4,17.5,487.5,211.03,134.7
2016,7,9,17,0,803.0,66.0,6.3,17.0,439.0,151.65,85.68
2016,7,9,17,15,777.0,62.5,6.1,16.5,389.0,98.8,49.62
2016,7,9,17,30,751.0,59.0,5.9,16.0,339.0,49.1,30.21
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.5,40.27,30.28
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,39.1,29.3
2016,7,9,18,15,611.5,46.5,5.35,14.5,190.0,36.12,26.59
2016,7,9,18,30,553.0,41.0,5.1,14.0,142.0,33.05,23.63
2016,7,9,18,45,451.0,33.5,4.85,13.5,99.0,25.54,16.58
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,20.63,10.68
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.15,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,50.54,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,123.86,78.3
2016,7,10,5,45,453.5,33.5,3.1,12.5,101.5,180.77,132.07
2016,7,10,6,0,549.0,41.0,3.2,13.0,144.0,246.89,191.14
2016,7,10,6,15,608.5,47.0,3.15,13.5,192.5,308.7,246.95
2016,7,10,6,30,668.0,53.0,3.1,14.0,241.0,376.2,306.03
2016,7,10,6,45,708.5,57.0,3.1,14.5,292.0,437.07,358.09
2016,7,10,7,0,749.0,61.0,3.1,15.0,343.0,500.85,410.56
2016,7,10,7,15,778.0,64.5,3.05,15.5,394.5,559.6,457.06
2016,7,10,7,30,807.0,68.0,3.0,16.0,446.0,619.44,502.67
2016,7,10,7,45,829.0,70.5,2.95,17.0,496.5,669.52,537.13
2016,7,10,8,0,851.0,73.0,2.9,18.0,547.0,723.47,572.61
2016,7,10,8,15,867.5,75.5,2.9,18.5,595.0,772.59,604.94
2016,7,10,8,30,884.0,78.0,2.9,19.0,643.0,820.47,635.76
2016,7,10,8,45,898.0,79.5,2.9,19.5,688.0,863.52,662.64
2016,7,10,9,0,912.0,81.0,2.9,20.0,733.0,904.6,687.76
2016,7,10,9,15,922.0,82.5,2.9,20.5,773.0,939.82,708.55
2016,7,10,9,30,932.0,84.0,2.9,21.0,813.0,972.36,727.36
2016,7,10,9,45,939.0,85.5,2.95,21.5,847.5,999.17,742.63
2016,7,10,10,0,946.0,87.0,3.0,22.0,882.0,1022.81,755.81
2016,7,10,10,15,951.5,88.0,3.1,22.0,910.5,1041.12,767.44
2016,7,10,10,30,957.0,89.0,3.2,22.0,939.0,1055.98,776.95
2016,7,10,10,45,960.5,90.5,3.3,22.5,961.0,1065.8,781.78
2016,7,10,11,0,964.0,92.0,3.4,23.0,983.0,1071.96,784.37
2016,7,10,11,15,967.0,92.5,3.5,23.0,998.0,1072.87,785.2
2016,7,10,11,30,970.0,93.0,3.6,23.0,1013.0,1070.08,783.77
2016,7,10,11,45,971.5,93.0,3.7,23.5,1020.5,1061.6,777.23
2016,7,10,12,0,973.0,93.0,3.8,24.0,1028.0,1049.51,768.47
2016,7,10,12,15,973.0,93.5,3.9,24.0,1028.0,1032.92,758.33
2016,7,10,12,30,973.0,94.0,4.0,24.0,1028.0,1012.88,745.96
2016,7,10,12,45,966.0,97.5,4.1,24.0,1019.5,985.98,729.02
2016,7,10,13,0,959.0,101.0,4.2,24.0,1011.0,956.13,710.05
2016,7,10,13,15,957.0,100.5,4.25,24.0,996.0,923.99,689.18
2016,7,10,13,30,955.0,100.0,4.3,24.0,981.0,889.0,666.25
2016,7,10,13,45,952.0,98.5,4.35,24.0,959.5,849.57,640.09
2016,7,10,14,0,949.0,97.0,4.4,24.0,938.0,807.66,611.99
2016,7,10,14,15,943.5,96.0,4.35,24.0,909.5,762.14,580.73
2016,7,10,14,30,938.0,95.0,4.3,24.0,881.0,714.71,546.79
2016,7,10,14,45,931.0,93.5,4.3,24.0,846.5,664.21,508.8
2016,7,10,15,0,924.0,92.0,4.3,24.0,812.0,612.39,468.84
2016,7,10,15,15,914.5,90.0,4.25,24.0,772.0,557.73,425.55
2016,7,10,15,30,905.0,88.0,4.2,24.0,732.0,502.46,380.57
2016,7,10,15,45,892.5,85.5,4.2,24.0,687.5,445.17,332.84
2016,7,10,16,0,880.0,83.0,4.2,24.0,643.0,388.08,283.99
2016,7,10,16,15,863.5,80.5,4.15,23.5,594.5,330.24,234.06
2016,7,10,16,30,847.0,78.0,4.1,23.0,546.0,273.52,184.52
2016,7,10,16,45,825.0,75.0,4.1,22.5,495.0,211.11,131.47
2016,7,10,17,0,803.0,72.0,4.1,22.0,444.0,156.34,87.58
2016,7,10,17,15,772.5,68.5,4.05,21.5,392.0,103.08,52.28
2016,7,10,17,30,742.0,65.0,4.0,21.0,340.0,53.52,33.48
2016,7,10,17,45,699.5,60.0,3.95,20.5,288.5,43.99,32.89
2016,7,10,18,0,657.0,55.0,3.9,20.0,237.0,41.72,30.97
2016,7,10,18,15,593.5,49.0,3.9,19.0,188.0,35.09,25.17
2016,7,10,18,30,530.0,43.0,3.9,18.0,139.0,31.98,22.28
2016,7,10,18,45,427.0,34.5,3.9,17.5,96.5,26.45,17.03
2016,7,10,19,0,324.0,26.0,3.9,17.0,54.0,20.66,10.36
2016,7,10,19,15,162.0,13.0,3.95,16.5,27.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.5,48.5,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,57.0,119.1,73.85
2016,7,11,5,45,435.5,34.0,2.35,15.0,99.0,175.7,126.84
2016,7,11,6,0,532.0,42.0,2.7,16.0,141.0,243.21,185.93
2016,7,11,6,15,592.5,48.0,2.75,16.5,189.0,302.83,239.21
2016,7,11,6,30,653.0,54.0,2.8,17.0,237.0,369.95,297.27
2016,7,11,6,45,694.5,58.0,2.85,17.5,288.0,430.58,348.54
2016,7,11,7,0,736.0,62.0,2.9,18.0,339.0,494.25,400.37
2016,7,11,7,15,765.0,65.5,2.95,18.5,390.0,552.4,446.12
2016,7,11,7,30,794.0,69.0,3.0,19.0,441.0,611.67,491.15
2016,7,11,7,45,816.0,72.0,3.05,20.0,491.0,661.76,525.84
2016,7,11,8,0,838.0,75.0,3.1,21.0,541.0,715.78,561.57
2016,7,11,8,15,854.5,77.5,3.1,21.5,588.5,764.42,593.39
2016,7,11,8,30,871.0,80.0,3.1,22.0,636.0,811.84,623.74
2016,7,11,8,45,883.5,82.0,3.15,22.5,680.0,853.77,650.03
2016,7,11,9,0,896.0,84.0,3.2,23.0,724.0,893.68,674.61
2016,7,11,9,15,905.5,86.0,3.2,23.5,763.5,928.58,695.17
2016,7,11,9,30,915.0,88.0,3.2,24.0,803.0,960.83,713.77
2016,7,11,9,45,916.0,93.5,3.25,24.5,835.5,985.95,727.87
2016,7,11,10,0,917.0,99.0,3.3,25.0,868.0,1007.66,739.75
2016,7,11,10,15,923.0,100.0,3.35,25.0,896.5,1026.0,750.93
2016,7,11,10,30,929.0,101.0,3.4,25.0,925.0,1040.99,760.03
2016,7,11,10,45,933.0,102.0,3.45,25.5,946.5,1050.52,764.2
2016,7,11,11,0,937.0,103.0,3.5,26.0,968.0,1056.49,766.22
2016,7,11,11,15,940.0,103.5,3.55,26.0,983.0,1057.35,766.59
2016,7,11,11,30,943.0,104.0,3.6,26.0,998.0,1054.6,764.79
2016,7,11,11,45,944.0,104.5,3.65,26.0,1005.5,1046.28,759.52
2016,7,11,12,0,945.0,105.0,3.7,26.0,1013.0,1034.44,752.1
2016,7,11,12,15,945.5,105.0,3.8,26.0,1013.0,1018.17,742.24
2016,7,11,12,30,946.0,105.0,3.9,26.0,1013.0,998.55,730.21
2016,7,11,12,45,948.0,102.5,4.05,26.0,1006.5,974.61,715.63
