Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,950.0,100.0,4.2,26.0,1000.0,947.45,698.81
2016,7,11,13,15,948.0,99.5,4.3,26.0,985.5,915.59,678.46
2016,7,11,13,30,946.0,99.0,4.4,26.0,971.0,880.89,656.05
2016,7,11,13,45,942.0,98.5,4.55,26.0,949.5,841.92,630.79
2016,7,11,14,0,938.0,98.0,4.7,26.0,928.0,800.56,603.84
2016,7,11,14,15,933.0,96.5,4.8,25.5,900.0,755.37,574.67
2016,7,11,14,30,928.0,95.0,4.9,25.0,872.0,708.25,542.52
2016,7,11,14,45,921.5,93.5,5.05,25.0,838.5,658.5,505.4
2016,7,11,15,0,915.0,92.0,5.2,25.0,805.0,607.39,466.13
2016,7,11,15,15,906.0,90.5,5.25,24.5,765.5,553.85,424.4
2016,7,11,15,30,897.0,89.0,5.3,24.0,726.0,499.66,380.73
2016,7,11,15,45,885.5,86.0,5.35,23.5,682.0,442.72,333.51
2016,7,11,16,0,874.0,83.0,5.4,23.0,638.0,385.9,284.92
2016,7,11,16,15,858.0,80.5,5.35,22.5,590.5,328.5,234.72
2016,7,11,16,30,842.0,78.0,5.3,22.0,543.0,272.17,184.95
2016,7,11,16,45,822.0,74.5,5.25,22.0,493.0,209.98,131.26
2016,7,11,17,0,802.0,71.0,5.2,22.0,443.0,155.19,86.84
2016,7,11,17,15,772.5,67.5,5.05,21.0,391.0,102.03,51.64
2016,7,11,17,30,743.0,64.0,4.9,20.0,339.0,52.44,40.24
2016,7,11,17,45,703.0,59.0,4.8,19.5,288.0,43.21,32.34
2016,7,11,18,0,663.0,54.0,4.7,19.0,237.0,40.9,30.38
2016,7,11,18,15,600.5,48.0,4.45,18.0,188.0,37.55,27.43
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,31.18,21.67
2016,7,11,18,45,438.5,34.0,4.0,16.5,96.5,26.07,16.77
2016,7,11,19,0,339.0,26.0,3.8,16.0,54.0,20.73,10.35
2016,7,11,19,15,169.5,13.0,3.9,15.5,27.0,12.39,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.5,4.05,11.5,28.0,49.21,0.0
2016,7,12,5,30,357.0,25.0,4.1,12.0,56.0,121.95,75.19
2016,7,12,5,45,452.0,32.5,4.15,12.5,98.0,178.42,129.91
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,244.14,188.96
2016,7,12,6,15,606.5,45.5,4.15,13.5,188.5,305.23,244.55
2016,7,12,6,30,666.0,51.0,4.1,14.0,237.0,372.02,303.53
2016,7,12,6,45,705.0,55.5,4.1,14.5,287.5,432.58,355.85
2016,7,12,7,0,744.0,60.0,4.1,15.0,338.0,495.95,408.56
2016,7,12,7,15,773.5,63.5,4.1,15.5,389.5,554.81,455.88
2016,7,12,7,30,803.0,67.0,4.1,16.0,441.0,614.83,502.47
2016,7,12,7,45,823.5,70.5,4.15,16.5,491.5,664.92,538.94
2016,7,12,8,0,844.0,74.0,4.2,17.0,542.0,718.77,576.61
2016,7,12,8,15,861.5,76.5,4.2,17.5,590.5,768.48,610.25
2016,7,12,8,30,879.0,79.0,4.2,18.0,639.0,817.04,642.42
2016,7,12,8,45,891.0,81.5,4.25,18.5,683.5,859.44,669.85
2016,7,12,9,0,903.0,84.0,4.3,19.0,728.0,899.75,695.47
2016,7,12,9,15,914.0,85.5,4.3,19.0,768.5,935.7,718.87
2016,7,12,9,30,925.0,87.0,4.3,19.0,809.0,969.06,740.34
2016,7,12,9,45,934.0,88.0,4.35,19.5,844.5,997.14,756.96
2016,7,12,10,0,943.0,89.0,4.4,20.0,880.0,1022.17,771.45
2016,7,12,10,15,949.0,90.0,4.4,20.0,909.0,1040.99,782.95
2016,7,12,10,30,955.0,91.0,4.4,20.0,938.0,1056.38,792.23
2016,7,12,10,45,959.0,92.5,4.45,20.5,960.0,1066.74,797.04
2016,7,12,11,0,963.0,94.0,4.5,21.0,982.0,1073.44,799.68
2016,7,12,11,15,965.5,94.5,4.55,21.0,997.0,1073.88,799.88
2016,7,12,11,30,968.0,95.0,4.6,21.0,1012.0,1070.63,797.79
2016,7,12,11,45,969.0,95.5,4.7,21.5,1019.5,1062.2,791.29
2016,7,12,12,0,970.0,96.0,4.8,22.0,1027.0,1050.16,782.48
2016,7,12,12,15,970.5,96.0,4.9,22.0,1027.5,1033.59,772.25
2016,7,12,12,30,971.0,96.0,5.0,22.0,1028.0,1013.56,759.71
2016,7,12,12,45,962.5,101.0,5.1,22.0,1018.5,986.77,742.54
2016,7,12,13,0,954.0,106.0,5.2,22.0,1009.0,957.06,723.29
2016,7,12,13,15,951.5,105.5,5.25,22.0,994.0,924.59,701.67
2016,7,12,13,30,949.0,105.0,5.3,22.0,979.0,889.3,677.97
2016,7,12,13,45,945.0,103.5,5.4,22.0,957.0,849.21,650.98
2016,7,12,14,0,941.0,102.0,5.5,22.0,935.0,806.75,622.0
2016,7,12,14,15,935.5,101.0,5.5,21.5,906.5,761.47,591.41
2016,7,12,14,30,930.0,100.0,5.5,21.0,878.0,714.3,557.78
2016,7,12,14,45,922.5,98.0,5.55,21.0,843.0,663.31,518.5
2016,7,12,15,0,915.0,96.0,5.6,21.0,808.0,611.06,477.24
2016,7,12,15,15,904.5,94.0,5.55,21.0,767.5,556.22,432.64
2016,7,12,15,30,894.0,92.0,5.5,21.0,727.0,500.9,386.48
2016,7,12,15,45,881.0,89.5,5.45,21.0,682.5,443.86,337.79
2016,7,12,16,0,868.0,87.0,5.4,21.0,638.0,387.09,288.13
2016,7,12,16,15,850.5,84.5,5.3,20.5,589.5,329.47,237.44
2016,7,12,16,30,833.0,82.0,5.2,20.0,541.0,267.84,183.19
2016,7,12,16,45,811.0,78.5,5.1,19.5,490.0,211.04,133.81
2016,7,12,17,0,789.0,75.0,5.0,19.0,439.0,156.55,89.55
2016,7,12,17,15,757.5,71.0,4.85,18.5,387.5,103.53,54.04
2016,7,12,17,30,726.0,67.0,4.7,18.0,336.0,54.34,42.25
2016,7,12,17,45,683.5,62.0,4.6,18.0,284.5,45.73,34.77
2016,7,12,18,0,641.0,57.0,4.5,18.0,233.0,39.69,29.45
2016,7,12,18,15,576.0,50.5,4.3,17.0,184.5,36.38,26.53
2016,7,12,18,30,511.0,44.0,4.1,16.0,136.0,32.92,23.29
2016,7,12,18,45,408.0,35.0,3.95,15.5,94.0,26.99,17.63
2016,7,12,19,0,305.0,26.0,3.8,15.0,52.0,20.76,10.28
2016,7,12,19,15,152.5,13.0,3.75,14.5,26.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,3.05,11.5,27.0,41.27,0.0
2016,7,13,5,30,328.0,26.0,3.0,12.0,54.0,115.92,70.55
2016,7,13,5,45,428.5,34.5,3.0,13.0,96.5,173.52,125.88
2016,7,13,6,0,529.0,43.0,3.0,14.0,139.0,242.46,186.55
2016,7,13,6,15,591.5,49.0,2.9,14.5,187.5,304.14,241.9
2016,7,13,6,30,654.0,55.0,2.8,15.0,236.0,370.54,299.77
2016,7,13,6,45,696.5,59.5,2.75,15.5,287.5,432.36,352.25
2016,7,13,7,0,739.0,64.0,2.7,16.0,339.0,497.33,405.22
2016,7,13,7,15,769.5,68.0,2.65,16.5,391.0,557.22,452.22
2016,7,13,7,30,800.0,72.0,2.6,17.0,443.0,618.35,498.37
2016,7,13,7,45,822.5,75.0,2.55,18.0,494.0,673.6,536.54
2016,7,13,8,0,845.0,78.0,2.5,19.0,545.0,723.83,568.76
2016,7,13,8,15,862.0,80.5,2.45,20.0,593.5,773.21,599.44
2016,7,13,8,30,879.0,83.0,2.4,21.0,642.0,821.4,628.4
2016,7,13,8,45,892.0,85.0,2.35,22.0,686.5,864.1,652.81
2016,7,13,9,0,905.0,87.0,2.3,23.0,731.0,904.79,675.3
2016,7,13,9,15,915.0,89.0,2.25,23.5,771.5,940.46,695.3
2016,7,13,9,30,925.0,91.0,2.2,24.0,812.0,973.48,713.28
2016,7,13,9,45,921.5,99.0,2.2,24.5,844.0,997.28,725.66
2016,7,13,10,0,918.0,107.0,2.2,25.0,876.0,1017.41,735.73
2016,7,13,10,15,924.5,108.0,2.15,25.5,904.5,1036.26,744.42
2016,7,13,10,30,931.0,109.0,2.1,26.0,933.0,1051.75,750.98
2016,7,13,10,45,935.5,110.0,2.1,27.0,955.5,1061.78,753.33
2016,7,13,11,0,940.0,111.0,2.1,28.0,978.0,1068.23,753.58
2016,7,13,11,15,943.0,111.5,2.2,28.0,993.0,1069.05,754.75
2016,7,13,11,30,946.0,112.0,2.3,28.0,1008.0,1066.24,753.81
2016,7,13,11,45,947.5,112.5,2.45,28.5,1015.5,1058.33,748.85
2016,7,13,12,0,949.0,113.0,2.6,29.0,1023.0,1046.87,741.71
2016,7,13,12,15,949.0,113.0,2.75,29.0,1023.0,1029.98,732.63
2016,7,13,12,30,949.0,113.0,2.9,29.0,1023.0,1009.75,721.38
2016,7,13,12,45,950.0,111.0,3.1,29.0,1016.0,985.23,707.68
2016,7,13,13,0,951.0,109.0,3.3,29.0,1009.0,957.52,691.7
2016,7,13,13,15,948.5,108.5,3.45,29.0,993.5,925.1,672.08
2016,7,13,13,30,946.0,108.0,3.6,29.0,978.0,889.87,650.37
2016,7,13,13,45,941.5,106.5,3.75,29.0,956.0,849.46,624.9
2016,7,13,14,0,937.0,105.0,3.9,29.0,934.0,806.7,597.49
2016,7,13,14,15,931.0,104.0,4.0,28.5,905.0,761.18,568.72
2016,7,13,14,30,925.0,103.0,4.1,28.0,876.0,713.82,536.85
2016,7,13,14,45,917.0,101.0,4.25,28.0,841.0,662.7,499.53
2016,7,13,15,0,909.0,99.0,4.4,28.0,806.0,610.36,460.22
2016,7,13,15,15,898.5,97.0,4.45,27.5,765.5,555.76,418.65
2016,7,13,15,30,888.0,95.0,4.5,27.0,725.0,500.67,375.35
2016,7,13,15,45,874.0,92.5,4.6,27.0,680.0,443.47,328.41
2016,7,13,16,0,860.0,90.0,4.7,27.0,635.0,386.65,280.44
2016,7,13,16,15,842.5,87.5,4.75,26.5,586.5,324.52,227.92
2016,7,13,16,30,825.0,85.0,4.8,26.0,538.0,268.2,179.27
2016,7,13,16,45,802.0,81.5,4.9,25.5,487.5,211.6,131.41
2016,7,13,17,0,779.0,78.0,5.0,25.0,437.0,157.45,88.58
2016,7,13,17,15,747.0,73.5,4.95,24.5,385.0,104.51,53.97
2016,7,13,17,30,715.0,69.0,4.9,24.0,333.0,55.47,42.17
2016,7,13,17,45,671.5,64.0,4.9,23.5,282.0,43.15,31.73
2016,7,13,18,0,628.0,59.0,4.9,23.0,231.0,41.31,30.19
2016,7,13,18,15,562.0,52.0,4.75,22.0,182.5,37.66,27.03
2016,7,13,18,30,496.0,45.0,4.6,21.0,134.0,33.83,23.53
2016,7,13,18,45,393.0,35.5,4.45,20.0,92.0,27.5,17.64
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,20.82,9.91
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,26.5,40.92,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,53.0,114.74,68.32
2016,7,14,5,45,430.5,34.0,3.2,14.0,95.5,173.19,124.86
2016,7,14,6,0,535.0,42.0,3.2,15.0,138.0,242.96,186.05
2016,7,14,6,15,598.0,48.0,3.1,15.5,187.0,303.57,240.5
2016,7,14,6,30,661.0,54.0,3.0,16.0,236.0,372.12,300.05
2016,7,14,6,45,703.5,58.5,2.95,16.5,288.0,434.31,352.79
2016,7,14,7,0,746.0,63.0,2.9,17.0,340.0,499.65,406.01
2016,7,14,7,15,776.5,67.0,2.9,17.5,392.0,559.91,453.41
2016,7,14,7,30,807.0,71.0,2.9,18.0,444.0,621.4,500.03
2016,7,14,7,45,829.5,73.5,2.9,19.0,495.0,676.42,538.23
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,726.43,570.63
2016,7,14,8,15,868.5,78.5,2.85,20.5,594.5,775.76,602.56
2016,7,14,8,30,885.0,81.0,2.8,21.0,643.0,823.83,632.88
2016,7,14,8,45,898.5,83.0,2.75,22.0,688.0,867.23,658.05
2016,7,14,9,0,912.0,85.0,2.7,23.0,733.0,908.62,681.27
2016,7,14,9,15,922.0,87.0,2.65,23.5,773.5,944.55,701.69
2016,7,14,9,30,932.0,89.0,2.6,24.0,814.0,977.8,720.08
2016,7,14,9,45,938.0,91.5,2.6,25.0,848.5,1004.88,733.29
2016,7,14,10,0,944.0,94.0,2.6,26.0,883.0,1028.74,744.32
2016,7,14,10,15,950.0,95.0,2.6,26.5,912.0,1047.6,753.6
2016,7,14,10,30,956.0,96.0,2.6,27.0,941.0,1063.02,760.75
2016,7,14,10,45,960.0,97.0,2.6,27.5,963.5,1072.86,764.49
2016,7,14,11,0,964.0,98.0,2.6,28.0,986.0,1079.04,766.08
2016,7,14,11,15,967.0,98.5,2.75,28.0,1001.0,1079.99,767.66
2016,7,14,11,30,970.0,99.0,2.9,28.0,1016.0,1077.23,767.01
2016,7,14,11,45,971.5,99.5,3.05,28.5,1024.0,1069.26,761.62
2016,7,14,12,0,973.0,100.0,3.2,29.0,1032.0,1057.66,754.01
2016,7,14,12,15,973.0,100.0,3.35,29.0,1032.0,1040.52,744.4
2016,7,14,12,30,973.0,100.0,3.5,29.0,1032.0,1019.93,732.58
2016,7,14,12,45,965.0,104.5,3.7,29.0,1023.0,993.0,716.91
2016,7,14,13,0,957.0,109.0,3.9,29.0,1014.0,963.13,699.14
2016,7,14,13,15,954.5,108.5,4.0,28.5,998.5,930.51,680.15
2016,7,14,13,30,952.0,108.0,4.1,28.0,983.0,895.05,659.02
2016,7,14,13,45,947.5,107.0,4.2,28.0,961.0,854.86,633.12
2016,7,14,14,0,943.0,106.0,4.3,28.0,939.0,812.3,605.32
2016,7,14,14,15,937.0,104.5,4.35,27.5,910.0,766.03,575.59
2016,7,14,14,30,931.0,103.0,4.4,27.0,881.0,717.91,542.8
2016,7,14,14,45,923.0,101.5,4.5,27.0,846.0,666.91,505.18
2016,7,14,15,0,915.0,100.0,4.6,27.0,811.0,614.68,465.73
2016,7,14,15,15,904.0,98.0,4.6,26.5,770.0,559.46,423.41
2016,7,14,15,30,893.0,96.0,4.6,26.0,729.0,503.79,379.33
2016,7,14,15,45,879.5,93.5,4.65,26.0,684.0,446.46,331.96
2016,7,14,16,0,866.0,91.0,4.7,26.0,639.0,389.45,283.54
2016,7,14,16,15,848.0,88.5,4.7,25.0,590.0,326.81,230.82
2016,7,14,16,30,830.0,86.0,4.7,24.0,541.0,270.0,181.84
2016,7,14,16,45,806.0,82.5,4.75,23.5,490.0,212.87,133.24
2016,7,14,17,0,782.0,79.0,4.8,23.0,439.0,158.31,89.86
2016,7,14,17,15,749.5,74.5,4.7,22.0,386.5,105.12,55.06
2016,7,14,17,30,717.0,70.0,4.6,21.0,334.0,55.91,43.08
2016,7,14,17,45,670.5,65.0,4.6,20.5,282.0,43.97,32.87
2016,7,14,18,0,624.0,60.0,4.6,20.0,230.0,42.16,31.35
2016,7,14,18,15,556.5,53.5,4.55,19.0,181.5,38.98,28.55
2016,7,14,18,30,489.0,47.0,4.5,18.0,133.0,35.68,25.45
2016,7,14,18,45,381.0,37.0,4.45,17.5,91.0,28.95,19.07
2016,7,14,19,0,273.0,27.0,4.4,17.0,49.0,21.85,10.59
2016,7,14,19,15,136.5,13.5,4.4,16.5,24.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.5,3.6,11.5,25.0,37.76,0.0
2016,7,15,5,30,286.0,27.0,3.7,12.0,50.0,105.79,62.09
2016,7,15,5,45,392.0,36.0,3.85,12.5,91.5,163.95,118.93
2016,7,15,6,0,498.0,45.0,4.0,13.0,133.0,233.21,180.23
2016,7,15,6,15,564.0,51.5,4.0,13.5,181.5,295.19,236.22
2016,7,15,6,30,630.0,58.0,4.0,14.0,230.0,363.73,296.51
2016,7,15,6,45,676.5,62.5,4.0,14.5,282.0,424.68,349.14
2016,7,15,7,0,723.0,67.0,4.0,15.0,334.0,490.96,404.2
2016,7,15,7,15,754.5,71.0,3.9,15.5,386.0,550.77,452.05
2016,7,15,7,30,786.0,75.0,3.8,16.0,438.0,611.95,499.21
2016,7,15,7,45,811.5,77.5,3.75,17.0,489.5,668.19,539.41
2016,7,15,8,0,837.0,80.0,3.7,18.0,541.0,719.62,573.51
2016,7,15,8,15,854.5,83.0,3.7,18.5,589.5,769.73,607.08
2016,7,15,8,30,872.0,86.0,3.7,19.0,638.0,818.69,639.15
2016,7,15,8,45,886.5,87.5,3.7,19.5,683.0,861.95,666.6
2016,7,15,9,0,901.0,89.0,3.7,20.0,728.0,903.3,692.33
2016,7,15,9,15,911.5,91.0,3.75,20.5,769.0,939.39,714.39
2016,7,15,9,30,922.0,93.0,3.8,21.0,810.0,972.86,734.48
2016,7,15,9,45,929.5,95.0,3.85,21.5,844.5,1000.62,750.59
2016,7,15,10,0,937.0,97.0,3.9,22.0,879.0,1025.25,764.57
2016,7,15,10,15,943.0,98.0,3.95,22.0,908.5,1044.03,776.16
2016,7,15,10,30,949.0,99.0,4.0,22.0,938.0,1059.38,785.6
2016,7,15,10,45,954.0,99.5,4.1,22.5,960.5,1069.65,790.63
2016,7,15,11,0,959.0,100.0,4.2,23.0,983.0,1076.3,793.39
2016,7,15,11,15,962.0,100.5,4.25,23.0,998.0,1077.25,793.76
2016,7,15,11,30,965.0,101.0,4.3,23.0,1013.0,1074.51,791.85
2016,7,15,11,45,967.0,101.0,4.4,23.5,1021.0,1066.57,785.45
2016,7,15,12,0,969.0,101.0,4.5,24.0,1029.0,1055.0,776.79
2016,7,15,12,15,969.0,101.0,4.55,24.0,1029.0,1037.92,765.88
2016,7,15,12,30,969.0,101.0,4.6,24.0,1029.0,1017.39,752.89
2016,7,15,12,45,962.0,105.0,4.7,24.5,1020.0,990.97,734.89
2016,7,15,13,0,955.0,109.0,4.8,25.0,1011.0,961.57,714.89
2016,7,15,13,15,952.0,108.0,4.8,25.0,995.5,928.09,692.74
2016,7,15,13,30,949.0,107.0,4.8,25.0,980.0,891.82,668.61
2016,7,15,13,45,945.0,106.0,4.85,25.0,957.5,852.11,642.27
2016,7,15,14,0,941.0,105.0,4.9,25.0,935.0,810.0,614.02
2016,7,15,14,15,934.5,103.5,4.9,24.5,906.0,763.43,583.23
2016,7,15,14,30,928.0,102.0,4.9,24.0,877.0,715.06,549.44
2016,7,15,14,45,918.5,101.0,4.95,24.0,841.0,663.69,510.69
2016,7,15,15,0,909.0,100.0,5.0,24.0,805.0,611.23,470.1
2016,7,15,15,15,682.5,179.0,5.0,23.5,692.5,510.92,392.39
2016,7,15,15,30,456.0,258.0,5.0,23.0,580.0,433.82,332.24
2016,7,15,15,45,448.0,243.5,5.05,23.0,543.5,389.67,296.68
2016,7,15,16,0,440.0,229.0,5.1,23.0,507.0,346.08,260.75
2016,7,15,16,15,393.5,220.0,5.05,22.5,454.5,296.1,220.62
2016,7,15,16,30,347.0,211.0,5.0,22.0,402.0,255.56,188.16
2016,7,15,16,45,494.0,154.0,5.0,21.5,396.5,209.56,144.37
2016,7,15,17,0,641.0,97.0,5.0,21.0,391.0,150.29,90.17
2016,7,15,17,15,484.0,112.0,4.95,20.0,319.0,112.86,71.23
2016,7,15,17,30,327.0,127.0,4.9,19.0,247.0,97.13,79.31
2016,7,15,17,45,293.5,112.5,4.85,18.5,208.0,85.04,69.09
2016,7,15,18,0,260.0,98.0,4.8,18.0,169.0,75.2,60.58
2016,7,15,18,15,228.0,80.0,4.7,17.0,132.5,62.48,49.42
2016,7,15,18,30,196.0,62.0,4.6,16.0,96.0,49.3,37.56
2016,7,15,18,45,143.5,45.0,4.6,15.5,65.5,36.39,25.59
2016,7,15,19,0,91.0,28.0,4.6,15.0,35.0,23.1,11.37
2016,7,15,19,15,45.5,14.0,4.55,14.5,17.5,13.34,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,24.0,34.84,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,48.0,97.74,55.74
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.5,156.14,112.69
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,225.69,173.8
2016,7,16,6,15,262.5,73.5,4.2,14.5,122.0,196.67,157.37
2016,7,16,6,30,51.0,101.0,4.1,15.0,115.0,127.1,102.01
2016,7,16,6,45,59.5,122.0,4.1,15.5,141.5,155.63,126.19
2016,7,16,7,0,68.0,143.0,4.1,16.0,168.0,184.89,150.37
2016,7,16,7,15,159.5,163.0,4.0,16.5,233.0,272.09,222.64
2016,7,16,7,30,251.0,183.0,3.9,17.0,298.0,369.65,301.41
2016,7,16,7,45,228.5,209.0,3.85,17.5,323.0,393.56,318.34
2016,7,16,8,0,206.0,235.0,3.8,18.0,348.0,404.4,324.91
2016,7,16,8,15,227.5,255.5,3.8,18.5,390.5,450.76,359.75
2016,7,16,8,30,249.0,276.0,3.8,19.0,433.0,509.44,402.95
2016,7,16,8,45,565.0,185.5,3.8,19.5,576.0,705.38,555.04
2016,7,16,9,0,881.0,95.0,3.8,20.0,719.0,892.25,686.41
2016,7,16,9,15,891.5,97.0,3.85,20.5,759.0,927.78,707.11
2016,7,16,9,30,902.0,99.0,3.9,21.0,799.0,960.75,726.98
2016,7,16,9,45,910.5,100.5,3.95,21.5,834.0,988.49,743.18
2016,7,16,10,0,919.0,102.0,4.0,22.0,869.0,1013.21,757.3
2016,7,16,10,15,925.5,103.5,4.1,22.0,898.0,1032.76,769.79
2016,7,16,10,30,932.0,105.0,4.2,22.0,927.0,1048.94,780.15
2016,7,16,10,45,936.5,106.0,4.35,22.5,949.5,1059.1,785.42
2016,7,16,11,0,941.0,107.0,4.5,23.0,972.0,1065.68,788.39
2016,7,16,11,15,944.0,107.5,4.6,23.0,987.0,1066.6,789.4
2016,7,16,11,30,947.0,108.0,4.7,23.0,1002.0,1063.88,788.13
2016,7,16,11,45,949.0,108.5,4.8,23.0,1010.0,1056.54,783.9
2016,7,16,12,0,951.0,109.0,4.9,23.0,1018.0,1045.62,777.38
2016,7,16,12,15,952.0,109.0,5.0,23.0,1019.0,1029.71,767.56
2016,7,16,12,30,953.0,109.0,5.1,23.0,1020.0,1010.39,755.48
2016,7,16,12,45,950.5,109.5,5.2,23.0,1012.5,984.98,739.24
2016,7,16,13,0,948.0,110.0,5.3,23.0,1005.0,956.5,720.83
2016,7,16,13,15,946.0,109.5,5.35,23.0,990.5,924.53,699.59
2016,7,16,13,30,944.0,109.0,5.4,23.0,976.0,889.72,676.27
2016,7,16,13,45,942.0,106.5,5.45,23.0,954.5,850.33,649.56
2016,7,16,14,0,940.0,104.0,5.5,23.0,933.0,808.41,620.84
2016,7,16,14,15,934.5,103.0,5.5,22.5,905.0,763.03,590.31
2016,7,16,14,30,929.0,102.0,5.5,22.0,877.0,715.74,556.69
2016,7,16,14,45,923.0,99.5,5.5,22.0,842.5,665.09,517.69
2016,7,16,15,0,917.0,97.0,5.5,22.0,808.0,613.04,476.64
2016,7,16,15,15,907.5,95.0,5.45,21.5,768.0,558.42,433.26
2016,7,16,15,30,898.0,93.0,5.4,21.0,728.0,503.2,388.04
2016,7,16,15,45,886.0,90.5,5.35,21.0,683.5,446.15,339.32
2016,7,16,16,0,874.0,88.0,5.3,21.0,639.0,389.24,289.51
2016,7,16,16,15,634.5,144.0,5.2,20.5,527.5,305.49,223.81
2016,7,16,16,30,395.0,200.0,5.1,20.0,416.0,253.91,186.73
2016,7,16,16,45,595.5,137.5,5.1,20.0,428.0,214.65,145.18
2016,7,16,17,0,796.0,75.0,5.1,20.0,440.0,155.88,88.46
2016,7,16,17,15,765.0,71.0,5.0,19.0,387.5,102.33,53.21
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,52.58,40.71
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,45.98,35.08
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,39.93,29.78
2016,7,16,18,15,578.0,50.5,4.6,16.5,182.0,36.63,26.78
2016,7,16,18,30,511.0,44.0,4.5,16.0,133.0,33.19,23.48
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.5,27.27,17.75
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.06,9.58
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,4.2,11.5,24.0,36.52,0.0
2016,7,17,5,30,286.0,25.0,4.3,12.0,48.0,102.46,56.71
2016,7,17,5,45,399.0,33.5,4.45,12.5,89.5,162.63,117.22
2016,7,17,6,0,512.0,42.0,4.6,13.0,131.0,233.88,180.4
2016,7,17,6,15,577.5,48.5,4.55,13.5,179.5,296.31,237.13
2016,7,17,6,30,643.0,55.0,4.5,14.0,228.0,363.68,296.86
2016,7,17,6,45,686.0,59.5,4.5,14.5,279.5,425.27,350.38
2016,7,17,7,0,729.0,64.0,4.5,15.0,331.0,490.08,404.63
2016,7,17,7,15,760.0,68.0,4.55,15.5,382.5,549.92,453.2
2016,7,17,7,30,791.0,72.0,4.6,16.0,434.0,611.07,501.19
2016,7,17,7,45,502.0,153.0,4.7,16.5,392.0,533.05,435.0
2016,7,17,8,0,213.0,234.0,4.8,17.0,350.0,408.58,330.55
2016,7,17,8,15,543.5,158.0,4.85,17.0,491.5,618.19,500.83
2016,7,17,8,30,874.0,82.0,4.9,17.0,633.0,815.42,648.93
2016,7,17,8,45,888.0,84.0,4.95,17.5,678.0,859.0,676.89
2016,7,17,9,0,902.0,86.0,5.0,18.0,723.0,900.63,703.95
2016,7,17,9,15,911.5,87.5,5.05,18.0,763.0,935.39,727.26
2016,7,17,9,30,921.0,89.0,5.1,18.0,803.0,967.48,748.64
2016,7,17,9,45,922.5,94.5,5.2,18.5,836.0,993.45,764.59
2016,7,17,10,0,924.0,100.0,5.3,19.0,869.0,1016.0,778.17
2016,7,17,10,15,929.5,101.0,5.4,19.0,897.5,1034.14,790.29
2016,7,17,10,30,935.0,102.0,5.5,19.0,926.0,1048.89,800.19
2016,7,17,10,45,938.0,103.5,5.6,19.5,947.5,1058.14,804.85
2016,7,17,11,0,941.0,105.0,5.7,20.0,969.0,1063.78,807.16
2016,7,17,11,15,943.5,106.0,5.8,20.0,984.0,1064.75,807.98
2016,7,17,11,30,946.0,107.0,5.9,20.0,999.0,1062.08,806.43
2016,7,17,11,45,947.0,107.0,6.0,20.0,1006.0,1053.27,800.76
2016,7,17,12,0,948.0,107.0,6.1,20.0,1013.0,1040.92,792.74
2016,7,17,12,15,947.5,107.5,6.15,20.0,1013.0,1024.13,781.39
2016,7,17,12,30,947.0,108.0,6.2,20.0,1013.0,1003.97,767.76
2016,7,17,12,45,942.0,109.5,6.3,20.0,1004.0,977.37,749.91
2016,7,17,13,0,937.0,111.0,6.4,20.0,995.0,947.82,729.94
2016,7,17,13,15,934.0,110.5,6.4,19.5,980.0,915.3,708.64
2016,7,17,13,30,931.0,110.0,6.4,19.0,965.0,880.02,685.21
2016,7,17,13,45,928.5,107.5,6.45,19.0,943.0,840.67,657.54
2016,7,17,14,0,926.0,105.0,6.5,19.0,921.0,798.87,627.87
2016,7,17,14,15,920.0,104.0,6.5,19.0,892.0,753.67,595.27
2016,7,17,14,30,914.0,103.0,6.5,19.0,863.0,706.64,559.67
2016,7,17,14,45,907.5,100.0,6.5,19.0,829.0,655.89,519.63
2016,7,17,15,0,901.0,97.0,6.5,19.0,795.0,603.81,477.62
2016,7,17,15,15,890.5,95.0,6.45,18.5,754.5,549.45,433.48
2016,7,17,15,30,880.0,93.0,6.4,18.0,714.0,494.61,387.62
2016,7,17,15,45,867.5,90.0,6.4,17.5,669.5,437.85,338.94
2016,7,17,16,0,855.0,87.0,6.4,17.0,625.0,381.32,289.07
2016,7,17,16,15,601.0,148.5,6.35,16.5,512.5,299.07,223.6
2016,7,17,16,30,347.0,210.0,6.3,16.0,400.0,254.48,192.15
2016,7,17,16,45,560.5,142.5,6.25,16.0,414.5,212.23,147.16
2016,7,17,17,0,774.0,75.0,6.2,16.0,429.0,152.63,88.26
2016,7,17,17,15,742.5,71.0,6.1,15.5,377.5,100.29,53.25
2016,7,17,17,30,711.0,67.0,6.0,15.0,326.0,51.8,40.54
2016,7,17,17,45,666.0,62.0,5.9,14.5,275.0,45.98,35.52
2016,7,17,18,0,621.0,57.0,5.8,14.0,224.0,39.94,30.16
2016,7,17,18,15,553.5,50.5,5.6,13.5,176.0,36.66,27.13
2016,7,17,18,30,486.0,44.0,5.4,13.0,128.0,33.23,23.8
2016,7,17,18,45,373.5,34.5,5.25,13.0,86.5,26.86,17.56
2016,7,17,19,0,261.0,25.0,5.1,13.0,45.0,20.16,8.69
2016,7,17,19,15,130.5,12.5,5.05,12.5,22.5,11.91,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.5,22.5,35.68,0.0
2016,7,18,5,30,289.0,23.0,4.4,12.0,45.0,100.44,53.38
2016,7,18,5,45,398.0,31.5,4.6,12.5,86.0,159.83,114.7
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,229.53,176.81
2016,7,18,6,15,254.0,64.5,4.8,13.5,108.0,182.81,146.57
2016,7,18,6,30,1.0,89.0,4.8,14.0,89.0,86.87,68.47
2016,7,18,6,45,6.5,107.0,4.8,14.5,109.0,107.18,85.67
2016,7,18,7,0,12.0,125.0,4.8,15.0,129.0,128.03,102.98
2016,7,18,7,15,30.0,151.5,4.7,15.0,164.5,172.8,140.33
2016,7,18,7,30,48.0,178.0,4.6,15.0,200.0,213.62,173.93
2016,7,18,7,45,69.5,205.0,4.55,15.5,241.0,258.96,210.45
2016,7,18,8,0,91.0,232.0,4.5,16.0,282.0,305.94,247.64
2016,7,18,8,15,159.5,254.5,4.45,16.5,351.5,396.73,319.92
2016,7,18,8,30,228.0,277.0,4.4,17.0,421.0,482.22,386.18
2016,7,18,8,45,555.0,180.5,4.4,17.5,563.5,691.6,551.35
2016,7,18,9,0,882.0,84.0,4.4,18.0,706.0,880.6,686.69
2016,7,18,9,15,892.0,86.0,4.4,18.0,746.0,915.88,708.82
2016,7,18,9,30,902.0,88.0,4.4,18.0,786.0,948.57,730.05
2016,7,18,9,45,907.0,91.0,4.4,18.5,819.5,974.78,745.25
2016,7,18,10,0,912.0,94.0,4.4,19.0,853.0,997.83,758.24
2016,7,18,10,15,918.0,95.5,4.45,19.0,881.5,1016.93,770.52
2016,7,18,10,30,924.0,97.0,4.5,19.0,910.0,1032.68,780.62
2016,7,18,10,45,928.0,97.5,4.55,19.5,931.5,1041.88,784.87
2016,7,18,11,0,932.0,98.0,4.6,20.0,953.0,1047.54,786.88
2016,7,18,11,15,935.0,98.5,4.7,20.0,968.0,1048.61,787.95
2016,7,18,11,30,938.0,99.0,4.8,20.0,983.0,1046.06,786.72
2016,7,18,11,45,939.5,99.5,4.9,20.5,990.5,1038.43,780.6
2016,7,18,12,0,941.0,100.0,5.0,21.0,998.0,1027.24,772.2
2016,7,18,12,15,941.5,100.0,5.05,21.0,998.5,1011.11,761.63
2016,7,18,12,30,942.0,100.0,5.1,21.0,999.0,991.59,748.83
2016,7,18,12,45,945.0,96.5,5.2,21.0,992.5,967.65,733.36
2016,7,18,13,0,948.0,93.0,5.3,21.0,986.0,940.42,715.56
2016,7,18,13,15,946.0,92.5,5.35,21.0,972.0,908.55,694.1
2016,7,18,13,30,944.0,92.0,5.4,21.0,958.0,873.82,670.53
2016,7,18,13,45,942.5,90.0,5.45,21.0,937.0,835.35,644.14
2016,7,18,14,0,941.0,88.0,5.5,21.0,916.0,794.29,615.69
2016,7,18,14,15,935.5,86.5,5.5,21.0,887.5,748.44,583.28
2016,7,18,14,30,930.0,85.0,5.5,21.0,859.0,700.7,548.42
2016,7,18,14,45,925.0,82.5,5.5,21.0,825.5,650.66,509.56
2016,7,18,15,0,920.0,80.0,5.5,21.0,792.0,599.12,468.56
2016,7,18,15,15,911.0,78.5,5.45,20.5,752.5,545.11,425.27
2016,7,18,15,30,902.0,77.0,5.4,20.0,713.0,490.45,380.06
2016,7,18,15,45,891.5,74.5,5.35,20.0,669.0,433.86,331.3
2016,7,18,16,0,881.0,72.0,5.3,20.0,625.0,377.27,281.29
2016,7,18,16,15,865.5,69.5,5.2,19.5,577.5,319.42,229.88
2016,7,18,16,30,850.0,67.0,5.1,19.0,530.0,262.59,178.91
2016,7,18,16,45,830.0,64.0,5.1,19.0,480.0,205.78,128.92
2016,7,18,17,0,810.0,61.0,5.1,19.0,430.0,150.96,84.26
2016,7,18,17,15,781.5,58.0,5.0,18.5,379.0,97.74,49.33
2016,7,18,17,30,753.0,55.0,4.9,18.0,328.0,41.86,31.31
2016,7,18,17,45,713.0,51.0,4.85,17.5,277.0,37.02,27.16
2016,7,18,18,0,673.0,47.0,4.8,17.0,226.0,35.28,25.66
2016,7,18,18,15,611.0,41.5,4.65,16.0,178.0,32.13,22.84
2016,7,18,18,30,549.0,36.0,4.5,15.0,130.0,28.87,19.75
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,23.53,14.55
2016,7,18,19,0,343.0,21.0,4.2,14.0,47.0,17.98,6.75
2016,7,18,19,15,171.5,10.5,4.15,13.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.5,23.5,39.26,0.0
2016,7,19,5,30,344.0,21.0,3.5,12.0,47.0,108.39,54.73
2016,7,19,5,45,448.5,28.5,3.65,12.5,88.5,168.67,120.01
2016,7,19,6,0,553.0,36.0,3.8,13.0,130.0,238.62,182.81
2016,7,19,6,15,615.0,41.5,3.8,13.5,178.5,300.84,239.67
2016,7,19,6,30,677.0,47.0,3.8,14.0,227.0,369.13,300.26
2016,7,19,6,45,718.0,51.0,3.8,14.5,278.0,430.77,353.78
2016,7,19,7,0,759.0,55.0,3.8,15.0,329.0,495.45,407.76
2016,7,19,7,15,788.0,58.0,3.75,15.0,380.5,550.63,453.16
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,610.3,500.47
2016,7,19,7,45,837.0,64.0,3.7,15.5,482.5,664.48,539.74
2016,7,19,8,0,857.0,67.0,3.7,16.0,533.0,718.3,577.15
2016,7,19,8,15,872.5,69.5,3.7,16.5,581.0,767.33,610.2
2016,7,19,8,30,888.0,72.0,3.7,17.0,629.0,815.03,641.64
2016,7,19,8,45,898.5,74.5,3.75,17.5,673.0,856.84,668.59
2016,7,19,9,0,909.0,77.0,3.8,18.0,717.0,896.43,693.64
2016,7,19,9,15,918.5,78.5,3.85,18.5,757.0,931.54,715.29
2016,7,19,9,30,928.0,80.0,3.9,19.0,797.0,963.96,734.92
2016,7,19,9,45,930.5,84.5,3.95,19.5,830.5,990.13,750.16
2016,7,19,10,0,933.0,89.0,4.0,20.0,864.0,1012.9,763.09
2016,7,19,10,15,938.5,90.0,4.05,20.0,892.5,1031.34,774.6
2016,7,19,10,30,944.0,91.0,4.1,20.0,921.0,1046.33,783.92
2016,7,19,10,45,946.0,93.0,4.15,20.0,942.0,1055.34,789.35
2016,7,19,11,0,948.0,95.0,4.2,20.0,963.0,1060.68,792.5
2016,7,19,11,15,950.5,95.5,4.25,20.0,978.0,1061.27,792.62
2016,7,19,11,30,953.0,96.0,4.3,20.0,993.0,1058.18,790.46
2016,7,19,11,45,954.5,96.0,4.4,20.0,1000.5,1049.94,785.29
2016,7,19,12,0,956.0,96.0,4.5,20.0,1008.0,1038.09,778.07
2016,7,19,12,15,956.0,96.0,4.55,20.0,1008.0,1021.26,767.22
2016,7,19,12,30,956.0,96.0,4.6,20.0,1008.0,1001.01,754.11
2016,7,19,12,45,949.0,100.0,4.7,20.5,999.0,974.91,735.98
2016,7,19,13,0,942.0,104.0,4.8,21.0,990.0,945.86,715.81
2016,7,19,13,15,939.0,103.0,4.85,21.0,975.0,912.7,693.77
2016,7,19,13,30,936.0,102.0,4.9,21.0,960.0,876.78,669.67
2016,7,19,13,45,935.5,99.0,4.95,21.5,939.0,838.34,642.34
2016,7,19,14,0,935.0,96.0,5.0,22.0,918.0,797.27,613.03
2016,7,19,14,15,929.0,95.0,5.0,21.5,889.5,751.68,582.36
2016,7,19,14,30,923.0,94.0,5.0,21.0,861.0,704.24,548.85
2016,7,19,14,45,918.0,91.0,5.05,21.0,827.0,653.95,510.31
2016,7,19,15,0,913.0,88.0,5.1,21.0,793.0,602.17,469.58
2016,7,19,15,15,902.5,86.0,5.1,20.5,753.0,547.18,425.9
2016,7,19,15,30,892.0,84.0,5.1,20.0,713.0,491.69,380.4
2016,7,19,15,45,882.0,81.0,5.15,20.0,669.0,435.28,332.12
2016,7,19,16,0,872.0,78.0,5.2,20.0,625.0,378.82,282.47
2016,7,19,16,15,855.0,75.5,5.15,19.5,577.0,320.89,231.2
2016,7,19,16,30,838.0,73.0,5.1,19.0,529.0,264.16,180.5
2016,7,19,16,45,819.5,69.0,5.1,19.0,479.0,207.34,130.58
2016,7,19,17,0,801.0,65.0,5.1,19.0,429.0,146.59,81.1
2016,7,19,17,15,771.5,61.5,5.0,18.5,377.5,93.22,46.12
2016,7,19,17,30,742.0,58.0,4.9,18.0,326.0,43.41,32.67
2016,7,19,17,45,703.5,53.0,4.8,17.5,275.5,38.68,28.63
2016,7,19,18,0,665.0,48.0,4.7,17.0,225.0,36.17,26.45
2016,7,19,18,15,602.0,42.5,4.5,16.5,176.5,33.07,23.61
2016,7,19,18,30,539.0,37.0,4.3,16.0,128.0,29.87,20.53
2016,7,19,18,45,437.5,29.0,4.15,15.5,87.0,24.1,14.92
2016,7,19,19,0,336.0,21.0,4.0,15.0,46.0,18.06,6.34
2016,7,19,19,15,168.0,10.5,3.95,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,38.71,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,107.01,51.1
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,167.53,118.68
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,237.43,181.55
2016,7,20,6,15,616.5,40.5,3.6,13.5,176.5,299.86,238.59
2016,7,20,6,30,679.0,46.0,3.6,14.0,225.0,368.43,299.42
2016,7,20,6,45,720.5,50.0,3.6,14.5,276.0,430.43,353.22
2016,7,20,7,0,762.0,54.0,3.6,15.0,327.0,495.54,407.5
2016,7,20,7,15,791.0,57.0,3.55,15.5,379.0,550.88,452.13
2016,7,20,7,30,820.0,60.0,3.5,16.0,431.0,610.74,498.47
2016,7,20,7,45,841.5,62.5,3.5,16.5,481.5,665.56,537.94
2016,7,20,8,0,863.0,65.0,3.5,17.0,532.0,720.14,575.66
2016,7,20,8,15,879.0,67.0,3.45,17.5,580.5,769.28,608.29
2016,7,20,8,30,895.0,69.0,3.4,18.0,629.0,817.11,639.29
2016,7,20,8,45,907.5,71.0,3.35,18.5,674.0,860.36,666.42
2016,7,20,9,0,920.0,73.0,3.3,19.0,719.0,901.5,691.63
2016,7,20,9,15,929.5,74.5,3.3,19.5,759.0,936.99,712.88
2016,7,20,9,30,939.0,76.0,3.3,20.0,799.0,969.75,732.08
2016,7,20,9,45,937.0,83.0,3.3,20.5,832.5,994.73,745.9
2016,7,20,10,0,935.0,90.0,3.3,21.0,866.0,1016.04,757.28
2016,7,20,10,15,941.0,91.0,3.35,21.5,895.0,1035.01,767.53
2016,7,20,10,30,947.0,92.0,3.4,22.0,924.0,1050.54,775.56
2016,7,20,10,45,952.5,92.0,3.45,22.5,946.5,1060.96,780.34
2016,7,20,11,0,958.0,92.0,3.5,23.0,969.0,1067.75,782.89
2016,7,20,11,15,961.0,93.0,3.55,23.0,984.0,1069.39,783.75
2016,7,20,11,30,964.0,94.0,3.6,23.0,999.0,1067.31,782.35
2016,7,20,11,45,966.5,93.0,3.7,23.5,1007.5,1058.95,775.86
2016,7,20,12,0,969.0,92.0,3.8,24.0,1016.0,1046.95,767.13
2016,7,20,12,15,969.5,92.0,3.85,24.0,1016.0,1030.42,756.68
2016,7,20,12,30,970.0,92.0,3.9,24.0,1016.0,1010.39,743.99
2016,7,20,12,45,969.5,91.5,4.0,24.0,1009.0,985.54,728.44
2016,7,20,13,0,969.0,91.0,4.1,24.0,1002.0,957.43,710.67
2016,7,20,13,15,966.5,90.5,4.2,24.0,987.0,924.45,689.51
2016,7,20,13,30,964.0,90.0,4.3,24.0,972.0,888.56,666.21
2016,7,20,13,45,961.0,89.0,4.4,24.0,950.5,849.05,640.21
2016,7,20,14,0,958.0,88.0,4.5,24.0,929.0,806.99,612.27
2016,7,20,14,15,953.0,87.0,4.6,23.5,900.5,761.16,582.61
2016,7,20,14,30,948.0,86.0,4.7,23.0,872.0,713.32,550.16
2016,7,20,14,45,941.5,84.0,4.8,23.0,837.5,661.85,511.42
2016,7,20,15,0,935.0,82.0,4.9,23.0,803.0,608.97,470.47
2016,7,20,15,15,925.5,80.5,4.95,22.5,763.0,553.81,427.22
2016,7,20,15,30,916.0,79.0,5.0,22.0,723.0,498.0,381.94
2016,7,20,15,45,904.0,77.0,5.05,22.0,678.0,440.34,333.01
2016,7,20,16,0,892.0,75.0,5.1,22.0,633.0,382.8,282.85
2016,7,20,16,15,876.0,72.5,5.1,21.5,584.5,324.02,231.21
2016,7,20,16,30,860.0,70.0,5.1,21.0,536.0,266.3,179.99
2016,7,20,16,45,839.0,67.0,5.1,20.5,485.5,208.57,129.96
2016,7,20,17,0,818.0,64.0,5.1,20.0,435.0,152.93,85.28
2016,7,20,17,15,788.5,60.5,5.0,19.5,382.5,92.76,45.21
2016,7,20,17,30,759.0,57.0,4.9,19.0,330.0,41.94,31.25
2016,7,20,17,45,718.0,52.5,4.85,18.5,278.5,38.37,28.24
2016,7,20,18,0,677.0,48.0,4.8,18.0,227.0,36.27,26.41
2016,7,20,18,15,613.0,42.5,4.65,17.0,178.0,33.16,23.63
2016,7,20,18,30,549.0,37.0,4.5,16.0,129.0,29.97,20.59
2016,7,20,18,45,443.0,29.0,4.4,15.5,87.0,24.19,14.96
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.16,5.89
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,38.18,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,104.95,46.94
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,166.48,117.66
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,237.4,181.5
2016,7,21,6,15,615.5,41.5,4.1,13.5,176.0,300.17,238.97
2016,7,21,6,30,679.0,47.0,4.1,14.0,225.0,369.17,300.35
2016,7,21,6,45,721.0,51.0,4.15,14.5,276.5,431.47,354.69
2016,7,21,7,0,763.0,55.0,4.2,15.0,328.0,496.91,409.61
2016,7,21,7,15,792.0,58.0,4.2,15.5,379.5,552.34,454.66
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,612.28,501.49
2016,7,21,7,45,842.5,63.5,4.2,17.0,482.0,667.17,540.39
2016,7,21,8,0,864.0,66.0,4.2,18.0,533.0,721.84,577.33
2016,7,21,8,15,879.5,68.0,4.2,18.5,581.0,770.66,610.14
2016,7,21,8,30,895.0,70.0,4.2,19.0,629.0,818.13,641.37
