Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,907.5,72.0,4.2,19.5,673.5,861.42,669.07
2016,7,21,9,0,920.0,74.0,4.2,20.0,718.0,902.59,694.88
2016,7,21,9,15,929.5,75.5,4.2,20.0,758.5,938.11,717.8
2016,7,21,9,30,939.0,77.0,4.2,20.0,799.0,970.9,738.72
2016,7,21,9,45,944.0,79.5,4.2,20.5,833.5,997.56,753.94
2016,7,21,10,0,949.0,82.0,4.2,21.0,868.0,1020.93,766.9
2016,7,21,10,15,954.5,83.0,4.25,21.0,897.0,1039.7,778.58
2016,7,21,10,30,960.0,84.0,4.3,21.0,926.0,1054.98,788.04
2016,7,21,10,45,965.0,84.0,4.4,21.5,948.0,1065.06,792.94
2016,7,21,11,0,970.0,84.0,4.5,22.0,970.0,1071.48,795.58
2016,7,21,11,15,973.0,84.5,4.6,22.0,985.5,1072.68,796.77
2016,7,21,11,30,976.0,85.0,4.7,22.0,1001.0,1070.12,795.61
2016,7,21,11,45,978.0,85.0,4.85,22.5,1009.5,1062.28,789.92
2016,7,21,12,0,980.0,85.0,5.0,23.0,1018.0,1050.74,781.83
2016,7,21,12,15,980.5,85.0,5.15,23.0,1018.5,1034.09,771.89
2016,7,21,12,30,981.0,85.0,5.3,23.0,1019.0,1013.89,759.55
2016,7,21,12,45,973.0,90.0,5.45,23.0,1010.5,987.38,742.81
2016,7,21,13,0,965.0,95.0,5.6,23.0,1002.0,957.84,723.87
2016,7,21,13,15,963.0,94.5,5.65,22.5,987.5,925.33,703.52
2016,7,21,13,30,961.0,94.0,5.7,22.0,973.0,889.9,680.91
2016,7,21,13,45,960.0,92.0,5.8,22.0,952.0,851.06,654.57
2016,7,21,14,0,959.0,90.0,5.9,22.0,931.0,809.53,626.05
2016,7,21,14,15,953.5,89.0,5.9,21.5,902.5,763.23,594.54
2016,7,21,14,30,948.0,88.0,5.9,21.0,874.0,714.97,560.3
2016,7,21,14,45,944.5,84.5,5.9,21.0,840.0,663.9,520.57
2016,7,21,15,0,941.0,81.0,5.9,21.0,806.0,611.15,478.54
2016,7,21,15,15,931.5,79.5,5.8,20.5,765.5,555.63,433.83
2016,7,21,15,30,922.0,78.0,5.7,20.0,725.0,499.46,387.22
2016,7,21,15,45,913.0,75.0,5.65,20.0,680.5,441.76,337.39
2016,7,21,16,0,904.0,72.0,5.6,20.0,636.0,383.87,286.12
2016,7,21,16,15,888.0,69.5,5.5,19.5,587.5,324.39,233.19
2016,7,21,16,30,872.0,67.0,5.4,19.0,539.0,265.98,180.76
2016,7,21,16,45,852.5,64.0,5.3,19.0,488.0,207.81,129.55
2016,7,21,17,0,833.0,61.0,5.2,19.0,437.0,151.57,83.92
2016,7,21,17,15,804.0,57.5,5.05,18.5,384.5,96.46,48.25
2016,7,21,17,30,775.0,54.0,4.9,18.0,332.0,38.82,28.64
2016,7,21,17,45,733.5,50.0,4.75,17.5,279.5,36.44,26.66
2016,7,21,18,0,692.0,46.0,4.6,17.0,227.0,34.67,25.11
2016,7,21,18,15,628.5,41.0,4.35,16.0,178.0,31.92,22.63
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,29.13,19.94
2016,7,21,18,45,455.5,28.5,3.95,14.5,86.5,23.8,14.65
2016,7,21,19,0,346.0,21.0,3.8,14.0,44.0,18.27,5.38
2016,7,21,19,15,173.0,10.5,3.75,13.5,22.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.5,10.0,2.65,11.5,21.0,37.39,0.0
2016,7,22,5,30,333.0,20.0,2.8,12.0,42.0,102.95,42.11
2016,7,22,5,45,442.0,28.0,3.0,12.5,84.0,165.18,116.12
2016,7,22,6,0,551.0,36.0,3.2,13.0,126.0,236.64,180.36
2016,7,22,6,15,616.5,41.5,3.15,13.5,175.0,300.14,238.19
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,370.09,299.99
2016,7,22,6,45,725.0,51.5,3.1,15.0,276.5,433.67,354.25
2016,7,22,7,0,768.0,56.0,3.1,16.0,329.0,500.51,408.79
2016,7,22,7,15,798.0,59.0,3.05,16.5,381.5,560.58,456.53
2016,7,22,7,30,828.0,62.0,3.0,17.0,434.0,617.73,500.31
2016,7,22,7,45,850.0,65.0,2.95,17.5,485.5,673.92,540.21
2016,7,22,8,0,872.0,68.0,2.9,18.0,537.0,729.9,578.09
2016,7,22,8,15,889.0,70.0,2.9,18.5,586.5,780.25,611.21
2016,7,22,8,30,906.0,72.0,2.9,19.0,636.0,829.33,642.77
2016,7,22,8,45,918.5,74.0,2.95,20.0,681.5,873.02,669.02
2016,7,22,9,0,931.0,76.0,3.0,21.0,727.0,914.57,693.34
2016,7,22,9,15,940.5,77.5,3.0,21.5,768.0,950.42,714.38
2016,7,22,9,30,950.0,79.0,3.0,22.0,809.0,983.49,733.38
2016,7,22,9,45,950.0,85.0,3.0,22.5,843.0,1009.53,747.56
2016,7,22,10,0,950.0,91.0,3.0,23.0,877.0,1031.95,759.37
2016,7,22,10,15,956.0,92.0,3.0,23.5,906.0,1051.17,769.1
2016,7,22,10,30,962.0,93.0,3.0,24.0,935.0,1066.88,776.61
2016,7,22,10,45,966.5,94.0,3.05,24.5,957.5,1077.47,781.39
2016,7,22,11,0,971.0,95.0,3.1,25.0,980.0,1084.35,783.94
2016,7,22,11,15,973.5,95.5,3.15,25.0,995.5,1084.93,784.15
2016,7,22,11,30,976.0,96.0,3.2,25.0,1011.0,1081.74,782.13
2016,7,22,11,45,977.5,96.0,3.25,25.5,1018.5,1073.27,775.36
2016,7,22,12,0,979.0,96.0,3.3,26.0,1026.0,1061.11,766.37
2016,7,22,12,15,979.0,96.0,3.4,26.0,1026.0,1043.86,756.14
2016,7,22,12,30,979.0,96.0,3.5,26.0,1026.0,1023.09,743.66
2016,7,22,12,45,976.0,97.0,3.6,26.5,1018.0,997.11,726.33
2016,7,22,13,0,973.0,98.0,3.7,27.0,1010.0,967.94,706.92
2016,7,22,13,15,970.0,97.0,3.8,26.5,994.5,933.78,686.87
2016,7,22,13,30,967.0,96.0,3.9,26.0,979.0,896.74,664.62
2016,7,22,13,45,962.5,95.5,4.0,26.0,956.5,856.27,638.45
2016,7,22,14,0,958.0,95.0,4.1,26.0,934.0,813.35,610.3
2016,7,22,14,15,952.0,94.0,4.2,26.0,905.0,766.64,579.15
2016,7,22,14,30,946.0,93.0,4.3,26.0,876.0,718.01,545.23
2016,7,22,14,45,938.0,91.5,4.4,26.0,840.5,665.99,506.68
2016,7,22,15,0,930.0,90.0,4.5,26.0,805.0,612.7,466.14
2016,7,22,15,15,919.5,88.5,4.55,25.5,764.0,557.08,423.38
2016,7,22,15,30,909.0,87.0,4.6,25.0,723.0,500.92,378.67
2016,7,22,15,45,895.5,85.0,4.65,24.5,677.5,442.81,330.92
2016,7,22,16,0,882.0,83.0,4.7,24.0,632.0,384.99,281.86
2016,7,22,16,15,865.0,80.0,4.75,23.5,583.0,325.83,230.65
2016,7,22,16,30,848.0,77.0,4.8,23.0,534.0,267.86,179.91
2016,7,22,16,45,824.5,74.0,4.85,23.0,482.5,204.7,126.04
2016,7,22,17,0,801.0,71.0,4.9,23.0,431.0,149.22,82.07
2016,7,22,17,15,769.0,67.5,4.9,22.0,378.5,95.53,48.2
2016,7,22,17,30,737.0,64.0,4.9,21.0,326.0,46.07,34.57
2016,7,22,17,45,690.0,59.0,4.9,20.5,273.5,43.89,32.81
2016,7,22,18,0,643.0,54.0,4.9,20.0,221.0,41.63,30.85
2016,7,22,18,15,573.5,47.5,4.8,19.0,172.0,34.6,24.64
2016,7,22,18,30,504.0,41.0,4.7,18.0,123.0,31.07,21.31
2016,7,22,18,45,385.5,31.5,4.65,17.0,81.5,24.58,15.06
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,17.76,4.24
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,10.48,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,33.31,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,93.19,33.88
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,156.0,108.77
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,227.88,171.92
2016,7,23,6,15,582.0,44.5,1.9,15.5,169.5,289.49,227.04
2016,7,23,6,30,650.0,51.0,1.8,16.0,218.0,359.9,287.84
2016,7,23,6,45,696.5,55.5,1.75,17.0,270.0,423.65,340.88
2016,7,23,7,0,743.0,60.0,1.7,18.0,322.0,491.03,394.31
2016,7,23,7,15,774.5,63.5,1.7,19.0,374.5,551.45,440.24
2016,7,23,7,30,806.0,67.0,1.7,20.0,427.0,613.23,485.17
2016,7,23,7,45,829.5,69.5,1.75,21.0,478.5,664.71,520.15
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,720.34,556.01
2016,7,23,8,15,870.0,74.5,1.9,23.0,579.0,770.52,587.44
2016,7,23,8,30,887.0,77.0,2.0,24.0,628.0,819.48,617.38
2016,7,23,8,45,900.0,79.0,2.15,25.0,673.5,862.94,643.45
2016,7,23,9,0,913.0,81.0,2.3,26.0,719.0,904.35,667.78
2016,7,23,9,15,923.0,83.0,2.4,26.5,759.5,940.71,689.36
2016,7,23,9,30,933.0,85.0,2.5,27.0,800.0,974.36,709.05
2016,7,23,9,45,940.5,86.5,2.65,27.5,835.5,1002.16,725.34
2016,7,23,10,0,948.0,88.0,2.8,28.0,871.0,1026.77,739.6
2016,7,23,10,15,954.0,89.0,2.9,28.5,900.0,1046.01,750.0
2016,7,23,10,30,960.0,90.0,3.0,29.0,929.0,1061.75,758.26
2016,7,23,10,45,963.0,91.0,3.1,29.5,951.0,1070.87,762.44
2016,7,23,11,0,966.0,92.0,3.2,30.0,973.0,1076.27,764.44
2016,7,23,11,15,969.0,93.0,3.3,30.0,988.5,1077.92,765.74
2016,7,23,11,30,972.0,94.0,3.4,30.0,1004.0,1075.79,764.81
2016,7,23,11,45,972.5,95.0,3.5,30.5,1011.5,1067.42,758.52
2016,7,23,12,0,973.0,96.0,3.6,31.0,1019.0,1055.36,750.03
2016,7,23,12,15,973.0,96.0,3.75,30.5,1019.0,1038.18,741.74
2016,7,23,12,30,973.0,96.0,3.9,30.0,1019.0,1017.51,731.16
2016,7,23,12,45,968.0,98.5,4.05,30.0,1010.5,991.28,715.43
2016,7,23,13,0,963.0,101.0,4.2,30.0,1002.0,961.95,697.57
2016,7,23,13,15,960.5,100.5,4.3,30.0,987.5,928.94,676.89
2016,7,23,13,30,958.0,100.0,4.4,30.0,973.0,893.04,654.13
2016,7,23,13,45,954.0,99.0,4.55,30.0,951.0,852.73,628.4
2016,7,23,14,0,950.0,98.0,4.7,30.0,929.0,809.97,600.88
2016,7,23,14,15,944.5,96.5,4.75,29.5,900.0,763.41,571.14
2016,7,23,14,30,939.0,95.0,4.8,29.0,871.0,714.92,538.43
2016,7,23,14,45,931.0,93.5,4.9,29.0,836.0,663.15,500.37
2016,7,23,15,0,923.0,92.0,5.0,29.0,801.0,610.13,460.26
2016,7,23,15,15,913.0,90.0,5.0,28.5,760.0,554.59,417.67
2016,7,23,15,30,903.0,88.0,5.0,28.0,719.0,498.49,373.21
2016,7,23,15,45,889.5,86.0,5.05,27.5,674.0,440.64,326.02
2016,7,23,16,0,876.0,84.0,5.1,27.0,629.0,383.08,277.57
2016,7,23,16,15,858.5,81.5,5.1,26.5,580.0,324.46,227.22
2016,7,23,16,30,841.0,79.0,5.1,26.0,531.0,261.93,173.48
2016,7,23,16,45,817.0,76.0,5.1,25.5,479.5,204.21,124.73
2016,7,23,17,0,793.0,73.0,5.1,25.0,428.0,149.06,81.69
2016,7,23,17,15,760.5,69.0,5.1,24.0,375.5,95.35,48.23
2016,7,23,17,30,728.0,65.0,5.1,23.0,323.0,46.95,35.03
2016,7,23,17,45,681.0,60.0,5.1,22.0,270.5,44.82,33.39
2016,7,23,18,0,634.0,55.0,5.1,21.0,218.0,38.86,28.3
2016,7,23,18,15,562.5,48.0,5.0,20.0,169.0,35.09,24.95
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,31.15,21.26
2016,7,23,18,45,371.0,31.5,4.85,18.5,79.0,24.68,14.96
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,17.86,3.31
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,29.87,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,83.71,25.71
2016,7,24,5,45,358.5,31.0,3.3,13.5,76.0,146.69,102.39
2016,7,24,6,0,477.0,41.0,3.3,14.0,116.0,218.55,166.04
2016,7,24,6,15,549.0,48.0,3.25,14.5,164.5,282.04,223.15
2016,7,24,6,30,621.0,55.0,3.2,15.0,213.0,352.89,285.22
2016,7,24,6,45,669.0,60.0,3.15,16.0,265.0,414.61,337.75
2016,7,24,7,0,717.0,65.0,3.1,17.0,317.0,482.09,392.62
2016,7,24,7,15,750.0,69.0,3.05,17.5,369.5,542.81,440.79
2016,7,24,7,30,783.0,73.0,3.0,18.0,422.0,605.06,488.3
2016,7,24,7,45,808.0,76.0,3.0,19.0,473.5,661.76,528.54
2016,7,24,8,0,833.0,79.0,3.0,20.0,525.0,718.55,566.17
2016,7,24,8,15,851.5,82.0,3.0,20.5,574.0,764.65,596.18
2016,7,24,8,30,870.0,85.0,3.0,21.0,623.0,814.7,628.46
2016,7,24,8,45,884.5,87.0,3.05,22.0,669.0,858.84,655.0
2016,7,24,9,0,899.0,89.0,3.1,23.0,715.0,901.05,679.76
2016,7,24,9,15,909.5,90.5,3.1,23.5,755.5,936.88,700.77
2016,7,24,9,30,920.0,92.0,3.1,24.0,796.0,970.08,719.84
2016,7,24,9,45,928.0,94.0,3.15,24.5,831.5,998.59,736.06
2016,7,24,10,0,936.0,96.0,3.2,25.0,867.0,1023.97,750.18
2016,7,24,10,15,942.5,97.0,3.25,25.5,896.5,1043.48,760.49
2016,7,24,10,30,949.0,98.0,3.3,26.0,926.0,1059.53,768.65
2016,7,24,10,45,953.0,99.0,3.4,26.5,948.5,1069.51,773.41
2016,7,24,11,0,957.0,100.0,3.5,27.0,971.0,1075.81,775.96
2016,7,24,11,15,960.0,100.5,3.55,27.0,986.5,1076.86,776.43
2016,7,24,11,30,963.0,101.0,3.6,27.0,1002.0,1074.17,774.67
2016,7,24,11,45,964.5,101.5,3.7,27.5,1009.5,1066.26,768.55
2016,7,24,12,0,966.0,102.0,3.8,28.0,1017.0,1054.68,760.21
2016,7,24,12,15,966.0,102.0,3.85,28.0,1017.0,1037.54,749.54
2016,7,24,12,30,966.0,102.0,3.9,28.0,1017.0,1016.92,736.7
2016,7,24,12,45,962.5,102.5,3.95,28.0,1009.0,990.17,719.89
2016,7,24,13,0,959.0,103.0,4.0,28.0,1001.0,960.3,701.02
2016,7,24,13,15,956.0,102.5,4.05,28.0,985.5,926.93,679.75
2016,7,24,13,30,953.0,102.0,4.1,28.0,970.0,890.7,656.46
2016,7,24,13,45,948.5,101.0,4.2,28.0,947.5,850.12,630.26
2016,7,24,14,0,944.0,100.0,4.3,28.0,925.0,807.13,602.13
2016,7,24,14,15,937.5,99.0,4.35,27.5,895.5,760.51,572.1
2016,7,24,14,30,931.0,98.0,4.4,27.0,866.0,712.04,539.05
2016,7,24,14,45,923.0,96.5,4.5,27.0,830.5,660.57,500.98
2016,7,24,15,0,915.0,95.0,4.6,27.0,795.0,607.84,461.02
2016,7,24,15,15,904.0,93.0,4.6,26.5,754.0,552.12,418.15
2016,7,24,15,30,893.0,91.0,4.6,26.0,713.0,495.94,373.48
2016,7,24,15,45,879.0,88.5,4.7,26.0,667.5,437.9,325.43
2016,7,24,16,0,865.0,86.0,4.8,26.0,622.0,380.23,276.31
2016,7,24,16,15,846.5,83.0,4.8,25.0,573.0,321.43,226.26
2016,7,24,16,30,828.0,80.0,4.8,24.0,524.0,258.91,172.73
2016,7,24,16,45,803.5,77.0,4.85,23.5,473.0,201.81,124.27
2016,7,24,17,0,779.0,74.0,4.9,23.0,422.0,147.34,81.61
2016,7,24,17,15,746.0,70.0,4.85,22.0,369.5,94.4,48.63
2016,7,24,17,30,713.0,66.0,4.8,21.0,317.0,47.82,36.1
2016,7,24,17,45,665.0,60.5,4.8,20.5,265.0,45.31,34.04
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,38.92,28.47
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,35.16,25.11
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,31.24,21.4
2016,7,24,18,45,352.5,31.0,4.8,17.5,76.0,24.31,14.65
2016,7,24,19,0,232.0,21.0,4.8,17.0,36.0,16.99,1.84
2016,7,24,19,15,116.0,10.5,4.8,16.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,27.14,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,76.07,18.27
2016,7,25,5,45,325.5,32.0,3.65,12.5,72.5,138.35,96.6
2016,7,25,6,0,443.0,43.0,3.7,13.0,112.0,209.05,159.47
2016,7,25,6,15,517.0,50.5,3.65,13.5,160.0,272.07,216.27
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,342.68,278.43
2016,7,25,6,45,640.0,64.0,3.6,14.5,259.5,406.26,333.44
2016,7,25,7,0,689.0,70.0,3.6,15.0,311.0,473.89,389.81
2016,7,25,7,15,724.0,74.5,3.6,15.5,363.5,533.14,437.67
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,596.13,486.69
2016,7,25,7,45,783.0,83.5,3.6,17.0,467.5,652.86,528.1
2016,7,25,8,0,807.0,88.0,3.6,18.0,519.0,709.65,566.54
2016,7,25,8,15,826.5,91.0,3.6,18.5,568.0,760.92,601.01
2016,7,25,8,30,846.0,94.0,3.6,19.0,617.0,811.22,634.08
2016,7,25,8,45,858.5,98.0,3.6,20.0,662.0,849.09,656.47
2016,7,25,9,0,871.0,102.0,3.6,21.0,707.0,890.92,681.27
2016,7,25,9,15,882.5,104.0,3.6,21.5,748.0,927.36,703.21
2016,7,25,9,30,894.0,106.0,3.6,22.0,789.0,961.3,723.23
2016,7,25,9,45,901.0,109.0,3.6,22.5,824.0,989.3,739.08
2016,7,25,10,0,908.0,112.0,3.6,23.0,859.0,1014.18,752.8
2016,7,25,10,15,915.0,113.5,3.6,23.5,888.5,1034.2,763.28
2016,7,25,10,30,922.0,115.0,3.6,24.0,918.0,1050.86,771.6
2016,7,25,10,45,924.0,117.5,3.65,24.5,940.0,1060.06,775.51
2016,7,25,11,0,926.0,120.0,3.7,25.0,962.0,1065.62,777.22
2016,7,25,11,15,929.5,120.5,3.75,25.0,977.5,1067.0,777.89
2016,7,25,11,30,933.0,121.0,3.8,25.0,993.0,1064.74,776.35
2016,7,25,11,45,934.0,122.0,3.9,25.5,1000.5,1056.87,770.15
2016,7,25,12,0,935.0,123.0,4.0,26.0,1008.0,1045.44,761.77
2016,7,25,12,15,935.0,123.0,4.05,26.0,1008.5,1028.57,751.09
2016,7,25,12,30,935.0,123.0,4.1,26.0,1009.0,1008.32,738.29
2016,7,25,12,45,937.5,120.0,4.2,26.5,1002.5,984.2,721.83
2016,7,25,13,0,940.0,117.0,4.3,27.0,996.0,956.81,703.22
2016,7,25,13,15,937.5,116.5,4.35,27.0,981.0,924.28,682.27
2016,7,25,13,30,935.0,116.0,4.4,27.0,966.0,888.92,659.32
2016,7,25,13,45,931.5,114.0,4.45,27.0,944.0,848.69,632.88
2016,7,25,14,0,928.0,112.0,4.5,27.0,922.0,806.03,604.56
2016,7,25,14,15,922.0,111.0,4.55,26.5,893.0,760.28,575.0
2016,7,25,14,30,916.0,110.0,4.6,26.0,864.0,712.68,542.05
2016,7,25,14,45,910.0,106.5,4.7,26.0,829.0,661.18,503.93
2016,7,25,15,0,904.0,103.0,4.8,26.0,794.0,608.29,463.64
2016,7,25,15,15,893.0,101.0,4.8,25.5,753.0,552.99,420.84
2016,7,25,15,30,882.0,99.0,4.8,25.0,712.0,497.24,376.26
2016,7,25,15,45,871.5,95.0,4.8,25.0,667.5,439.78,328.24
2016,7,25,16,0,861.0,91.0,4.8,25.0,623.0,382.33,278.96
2016,7,25,16,15,842.0,88.0,4.75,24.5,574.0,318.83,224.67
2016,7,25,16,30,823.0,85.0,4.7,24.0,525.0,261.13,174.48
2016,7,25,16,45,802.5,80.0,4.7,23.5,474.0,203.25,125.37
2016,7,25,17,0,782.0,75.0,4.7,23.0,423.0,147.58,81.73
2016,7,25,17,15,749.0,71.0,4.6,22.0,370.0,94.43,48.9
2016,7,25,17,30,716.0,67.0,4.5,21.0,317.0,48.77,36.93
2016,7,25,17,45,671.5,61.0,4.4,20.5,265.5,45.87,34.53
2016,7,25,18,0,627.0,55.0,4.3,20.0,214.0,39.04,28.58
2016,7,25,18,15,555.0,48.0,4.15,19.0,165.0,35.29,25.21
2016,7,25,18,30,483.0,41.0,4.0,18.0,116.0,31.37,21.5
2016,7,25,18,45,365.5,30.5,3.85,17.5,75.5,23.97,14.29
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.14,0.2
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,13.5,16.0,27.81,0.0
2016,7,26,5,30,223.0,20.0,2.4,14.0,32.0,77.83,12.39
2016,7,26,5,45,341.0,30.5,2.6,14.5,72.0,140.88,96.79
2016,7,26,6,0,459.0,41.0,2.8,15.0,112.0,211.95,159.85
2016,7,26,6,15,532.0,48.5,2.65,15.5,160.0,275.38,216.45
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,346.32,278.02
2016,7,26,6,45,652.5,62.0,2.4,17.0,259.5,409.87,331.38
2016,7,26,7,0,700.0,68.0,2.3,18.0,311.0,475.47,384.05
2016,7,26,7,15,734.5,72.5,2.25,18.5,364.0,536.94,432.13
2016,7,26,7,30,769.0,77.0,2.2,19.0,417.0,600.12,479.57
2016,7,26,7,45,793.0,81.0,2.2,20.0,468.0,656.77,519.35
2016,7,26,8,0,817.0,85.0,2.2,21.0,519.0,713.44,556.24
2016,7,26,8,15,836.0,88.0,2.1,22.0,568.5,764.75,587.5
2016,7,26,8,30,855.0,91.0,2.0,23.0,618.0,809.13,612.95
2016,7,26,8,45,869.0,94.0,1.95,24.0,663.5,853.48,638.08
2016,7,26,9,0,883.0,97.0,1.9,25.0,709.0,895.91,661.25
2016,7,26,9,15,894.0,99.0,1.8,25.5,750.0,932.31,680.65
2016,7,26,9,30,905.0,101.0,1.7,26.0,791.0,966.13,698.0
2016,7,26,9,45,913.0,103.0,1.65,27.0,826.0,994.29,710.7
2016,7,26,10,0,921.0,105.0,1.6,28.0,861.0,1019.36,721.28
2016,7,26,10,15,927.0,106.5,1.6,28.5,890.5,1038.65,730.38
2016,7,26,10,30,933.0,108.0,1.6,29.0,920.0,1054.51,737.47
2016,7,26,10,45,938.0,108.5,1.6,30.0,942.5,1064.77,739.75
2016,7,26,11,0,943.0,109.0,1.6,31.0,965.0,1071.42,740.0
2016,7,26,11,15,946.0,110.0,1.7,31.0,980.5,1072.9,741.8
2016,7,26,11,30,949.0,111.0,1.8,31.0,996.0,1070.67,741.5
2016,7,26,11,45,951.5,110.5,1.9,31.5,1004.0,1062.73,736.34
2016,7,26,12,0,954.0,110.0,2.0,32.0,1012.0,1051.15,729.07
2016,7,26,12,15,954.0,110.0,2.15,32.0,1012.0,1034.07,720.54
2016,7,26,12,30,954.0,110.0,2.3,32.0,1012.0,1013.54,709.79
2016,7,26,12,45,946.5,113.5,2.5,32.0,1002.5,986.17,695.1
2016,7,26,13,0,939.0,117.0,2.7,32.0,993.0,955.86,678.26
2016,7,26,13,15,936.0,116.5,2.85,32.0,978.0,922.87,659.0
2016,7,26,13,30,933.0,116.0,3.0,32.0,963.0,887.1,637.63
2016,7,26,13,45,930.0,114.0,3.15,32.0,941.0,847.28,613.28
2016,7,26,14,0,927.0,112.0,3.3,32.0,919.0,805.01,586.91
2016,7,26,14,15,920.5,110.5,3.4,31.5,889.5,758.42,558.11
2016,7,26,14,30,914.0,109.0,3.5,31.0,860.0,710.04,525.89
2016,7,26,14,45,907.0,106.5,3.6,31.0,825.0,658.86,489.12
2016,7,26,15,0,900.0,104.0,3.7,31.0,790.0,606.38,450.3
2016,7,26,15,15,889.0,101.5,3.75,30.5,749.0,550.77,408.71
2016,7,26,15,30,878.0,99.0,3.8,30.0,708.0,494.73,365.31
2016,7,26,15,45,864.5,96.0,3.9,30.0,663.0,437.07,318.6
2016,7,26,16,0,851.0,93.0,4.0,30.0,618.0,375.52,267.72
2016,7,26,16,15,832.0,90.0,4.05,29.5,568.5,316.79,218.39
2016,7,26,16,30,813.0,87.0,4.1,29.0,519.0,259.6,169.85
2016,7,26,16,45,789.5,82.5,4.15,28.5,468.0,202.14,122.35
2016,7,26,17,0,766.0,78.0,4.2,28.0,417.0,147.25,80.5
2016,7,26,17,15,731.5,73.5,4.15,27.0,364.5,94.51,48.82
2016,7,26,17,30,697.0,69.0,4.1,26.0,312.0,50.51,37.62
2016,7,26,17,45,650.5,63.0,4.1,25.0,260.0,43.36,31.71
2016,7,26,18,0,604.0,57.0,4.1,24.0,208.0,40.74,29.52
2016,7,26,18,15,530.5,49.0,4.05,23.0,160.0,36.21,25.54
2016,7,26,18,30,457.0,41.0,4.0,22.0,112.0,31.46,21.15
2016,7,26,18,45,340.5,30.5,3.95,21.0,72.0,24.07,14.01
2016,7,26,19,0,224.0,20.0,3.9,20.0,32.0,16.25,0.0
2016,7,26,19,15,112.0,10.0,3.85,19.5,16.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,58.0,9.0,3.1,14.5,12.0,18.04,0.0
2016,7,27,5,30,116.0,18.0,3.1,15.0,24.0,50.7,1.47
2016,7,27,5,45,211.0,33.0,3.1,15.5,59.0,106.31,72.47
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,166.77,125.67
2016,7,27,6,15,376.0,60.0,3.0,16.5,138.5,224.67,176.58
2016,7,27,6,30,446.0,72.0,2.9,17.0,183.0,292.89,235.29
2016,7,27,6,45,499.0,81.0,2.85,17.5,231.5,354.44,287.45
2016,7,27,7,0,552.0,90.0,2.8,18.0,280.0,420.64,341.67
2016,7,27,7,15,589.5,97.0,2.85,19.0,330.0,479.59,387.89
2016,7,27,7,30,627.0,104.0,2.9,20.0,380.0,540.83,434.19
2016,7,27,7,45,658.0,109.0,3.0,21.0,429.5,597.23,475.4
2016,7,27,8,0,689.0,114.0,3.1,22.0,479.0,654.57,516.0
2016,7,27,8,15,711.0,119.0,3.05,22.5,526.5,705.5,550.05
2016,7,27,8,30,733.0,124.0,3.0,23.0,574.0,755.95,582.85
2016,7,27,8,45,752.5,126.5,3.0,24.0,618.5,797.1,607.51
2016,7,27,9,0,772.0,129.0,3.0,25.0,663.0,840.52,633.26
2016,7,27,9,15,785.0,132.0,3.0,25.5,702.5,876.98,655.03
2016,7,27,9,30,798.0,135.0,3.0,26.0,742.0,911.24,675.1
2016,7,27,9,45,789.0,148.5,3.0,26.5,771.5,933.4,686.95
2016,7,27,10,0,780.0,162.0,3.0,27.0,801.0,951.92,696.46
2016,7,27,10,15,788.0,164.0,3.0,27.5,829.5,971.59,706.76
2016,7,27,10,30,796.0,166.0,3.0,28.0,858.0,988.26,715.11
2016,7,27,10,45,807.0,165.0,3.05,28.5,881.5,1001.71,721.84
2016,7,27,11,0,818.0,164.0,3.1,29.0,905.0,1011.97,726.62
2016,7,27,11,15,821.5,165.0,3.15,29.5,920.0,1013.47,725.91
2016,7,27,11,30,825.0,166.0,3.2,30.0,935.0,1011.62,723.25
2016,7,27,11,45,832.0,163.5,3.3,30.5,944.0,1006.31,718.91
2016,7,27,12,0,839.0,161.0,3.4,31.0,953.0,997.64,712.53
2016,7,27,12,15,839.0,161.0,3.5,31.0,953.5,981.38,702.81
2016,7,27,12,30,839.0,161.0,3.6,31.0,954.0,962.0,691.13
2016,7,27,12,45,853.5,150.5,3.7,31.0,951.5,936.0,675.14
2016,7,27,13,0,868.0,140.0,3.8,31.0,949.0,914.28,661.92
2016,7,27,13,15,865.0,139.0,3.9,31.0,934.5,882.76,642.13
2016,7,27,13,30,862.0,138.0,4.0,31.0,920.0,848.68,620.53
2016,7,27,13,45,861.0,134.5,4.15,31.0,899.0,811.48,596.83
2016,7,27,14,0,860.0,131.0,4.3,31.0,878.0,771.88,571.22
2016,7,27,14,15,852.5,129.0,4.4,30.5,849.5,726.78,542.05
2016,7,27,14,30,845.0,127.0,4.5,30.0,821.0,680.14,509.68
2016,7,27,14,45,840.5,122.5,4.6,29.5,787.5,631.8,475.23
2016,7,27,15,0,836.0,118.0,4.7,29.0,754.0,580.49,437.56
2016,7,27,15,15,823.5,115.5,4.75,28.5,714.0,526.57,396.46
2016,7,27,15,30,811.0,113.0,4.8,28.0,674.0,472.55,353.88
2016,7,27,15,45,800.5,107.5,4.85,28.0,631.0,416.84,308.02
2016,7,27,16,0,790.0,102.0,4.9,28.0,588.0,361.35,261.1
2016,7,27,16,15,769.5,98.5,4.9,27.0,540.0,305.13,213.79
2016,7,27,16,30,749.0,95.0,4.9,26.0,492.0,250.69,167.46
2016,7,27,16,45,728.0,89.0,4.9,25.5,443.0,196.06,121.7
2016,7,27,17,0,707.0,83.0,4.9,25.0,394.0,139.4,77.83
2016,7,27,17,15,671.5,78.0,4.8,24.0,343.5,89.28,47.39
2016,7,27,17,30,636.0,73.0,4.7,23.0,293.0,48.78,36.63
2016,7,27,17,45,592.0,65.5,4.65,22.5,243.5,45.3,33.74
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,41.56,30.49
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,36.67,26.14
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,31.51,21.36
2016,7,27,18,45,294.0,29.5,4.3,19.5,65.5,23.22,13.3
2016,7,27,19,0,186.0,18.0,4.2,19.0,29.0,14.41,0.0
2016,7,27,19,15,93.0,9.0,4.2,18.5,14.5,8.58,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.0,14.0,24.9,0.0
2016,7,28,5,30,201.0,18.0,3.3,13.0,28.0,69.97,0.0
2016,7,28,5,45,315.0,28.5,3.35,13.5,65.0,131.25,89.15
2016,7,28,6,0,429.0,39.0,3.4,14.0,102.0,199.28,150.5
2016,7,28,6,15,501.0,46.0,3.35,14.5,148.5,259.94,205.24
2016,7,28,6,30,573.0,53.0,3.3,15.0,195.0,328.07,265.25
2016,7,28,6,45,622.0,58.5,3.3,16.0,245.0,390.02,318.29
2016,7,28,7,0,671.0,64.0,3.3,17.0,295.0,454.48,371.33
2016,7,28,7,15,498.5,112.5,3.25,17.5,299.0,437.55,356.91
2016,7,28,7,30,326.0,161.0,3.2,18.0,303.0,394.27,320.21
2016,7,28,7,45,557.5,120.5,3.2,18.5,399.5,540.18,436.72
2016,7,28,8,0,789.0,80.0,3.2,19.0,496.0,686.69,546.84
2016,7,28,8,15,807.5,82.5,3.15,19.5,543.5,735.94,578.94
2016,7,28,8,30,826.0,85.0,3.1,20.0,591.0,778.44,606.11
2016,7,28,8,45,840.5,87.5,3.1,21.0,635.5,821.75,632.44
2016,7,28,9,0,855.0,90.0,3.1,22.0,680.0,863.26,656.95
2016,7,28,9,15,865.5,92.0,3.1,22.5,720.0,898.52,678.01
2016,7,28,9,30,876.0,94.0,3.1,23.0,760.0,931.27,697.18
2016,7,28,9,45,886.5,95.0,3.15,24.0,795.0,960.2,712.62
2016,7,28,10,0,897.0,96.0,3.2,25.0,830.0,986.25,726.01
2016,7,28,10,15,903.0,97.0,3.3,25.5,858.0,1004.77,736.22
2016,7,28,10,30,909.0,98.0,3.4,26.0,886.0,1019.96,744.37
2016,7,28,10,45,912.0,99.5,3.5,26.5,907.5,1029.23,748.75
2016,7,28,11,0,915.0,101.0,3.6,27.0,929.0,1034.94,750.96
2016,7,28,11,15,917.5,101.5,3.75,27.0,943.5,1035.51,751.81
2016,7,28,11,30,920.0,102.0,3.9,27.0,958.0,1032.49,750.46
2016,7,28,11,45,920.0,103.0,4.05,27.5,965.0,1023.92,744.1
2016,7,28,12,0,920.0,104.0,4.2,28.0,972.0,1011.85,735.55
2016,7,28,12,15,920.0,104.0,4.3,28.0,972.0,995.34,725.34
2016,7,28,12,30,920.0,104.0,4.4,28.0,972.0,975.5,712.97
2016,7,28,12,45,911.5,108.0,4.5,28.0,962.5,948.51,695.86
2016,7,28,13,0,903.0,112.0,4.6,28.0,953.0,918.74,676.86
2016,7,28,13,15,900.0,111.5,4.7,28.0,938.0,886.8,656.57
2016,7,28,13,30,897.0,111.0,4.8,28.0,923.0,852.19,634.27
2016,7,28,13,45,892.5,109.5,4.9,28.0,901.0,812.91,608.52
2016,7,28,14,0,888.0,108.0,5.0,28.0,879.0,771.38,580.91
2016,7,28,14,15,881.5,107.0,5.05,27.5,850.5,726.84,551.74
2016,7,28,14,30,875.0,106.0,5.1,27.0,822.0,680.58,519.16
2016,7,28,14,45,866.5,104.0,5.15,27.0,787.5,630.69,481.58
2016,7,28,15,0,858.0,102.0,5.2,27.0,753.0,579.72,442.21
2016,7,28,15,15,846.5,99.5,5.2,26.5,713.5,525.92,400.33
2016,7,28,15,30,835.0,97.0,5.2,26.0,674.0,471.82,356.86
2016,7,28,15,45,821.0,94.0,5.2,25.5,630.0,416.22,310.88
2016,7,28,16,0,807.0,91.0,5.2,25.0,586.0,356.85,260.74
2016,7,28,16,15,787.5,88.0,5.15,24.5,538.5,300.41,211.89
2016,7,28,16,30,768.0,85.0,5.1,24.0,491.0,245.6,164.14
2016,7,28,16,45,743.5,81.0,5.05,23.5,441.5,190.97,117.98
2016,7,28,17,0,719.0,77.0,5.0,23.0,392.0,139.03,77.78
2016,7,28,17,15,684.0,72.5,4.9,22.0,341.5,89.02,47.6
2016,7,28,17,30,649.0,68.0,4.8,21.0,291.0,45.14,33.78
2016,7,28,17,45,601.0,61.5,4.7,20.5,241.5,42.27,31.39
2016,7,28,18,0,553.0,55.0,4.6,20.0,192.0,39.2,28.7
2016,7,28,18,15,480.5,47.5,4.5,19.0,146.0,35.07,24.97
2016,7,28,18,30,408.0,40.0,4.4,18.0,100.0,30.74,20.86
2016,7,28,18,45,296.0,29.0,4.3,17.5,63.5,22.88,13.02
2016,7,28,19,0,184.0,18.0,4.2,17.0,27.0,14.53,0.0
2016,7,28,19,15,92.0,9.0,4.2,16.5,13.5,8.58,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,66.0,8.5,3.3,13.0,11.5,18.77,0.0
2016,7,29,5,30,132.0,17.0,3.3,13.0,23.0,52.42,0.0
2016,7,29,5,45,229.5,30.5,3.35,13.5,57.5,108.38,73.02
2016,7,29,6,0,327.0,44.0,3.4,14.0,92.0,170.54,128.96
2016,7,29,6,15,399.0,54.5,3.4,14.5,136.0,229.56,181.53
2016,7,29,6,30,471.0,65.0,3.4,15.0,180.0,296.19,239.84
2016,7,29,6,45,517.5,74.0,3.4,16.0,227.5,355.69,290.68
2016,7,29,7,0,564.0,83.0,3.4,17.0,275.0,419.2,342.91
2016,7,29,7,15,602.0,89.5,3.35,17.5,325.0,478.43,390.52
2016,7,29,7,30,640.0,96.0,3.3,18.0,375.0,540.0,438.31
2016,7,29,7,45,665.0,102.5,3.25,19.0,423.5,594.53,478.15
2016,7,29,8,0,690.0,109.0,3.2,20.0,472.0,649.49,516.86
2016,7,29,8,15,712.0,113.5,3.2,20.5,519.0,699.91,551.03
2016,7,29,8,30,734.0,118.0,3.2,21.0,566.0,749.87,584.16
2016,7,29,8,45,749.5,122.0,3.2,21.5,609.5,789.66,609.4
2016,7,29,9,0,765.0,126.0,3.2,22.0,653.0,831.14,635.52
2016,7,29,9,15,778.5,129.0,3.2,22.5,693.0,867.9,657.96
2016,7,29,9,30,792.0,132.0,3.2,23.0,733.0,902.52,678.7
2016,7,29,9,45,820.5,124.5,3.25,24.0,772.0,937.5,698.44
2016,7,29,10,0,849.0,117.0,3.3,25.0,811.0,962.39,711.21
2016,7,29,10,15,856.5,118.5,3.4,25.5,839.5,982.08,722.3
2016,7,29,10,30,864.0,120.0,3.5,26.0,868.0,998.62,731.39
2016,7,29,10,45,869.5,121.0,3.6,26.5,890.0,1009.36,736.75
2016,7,29,11,0,875.0,122.0,3.7,27.0,912.0,1016.72,740.04
2016,7,29,11,15,878.5,122.5,3.8,27.0,927.5,1018.11,741.03
2016,7,29,11,30,882.0,123.0,3.9,27.0,943.0,1016.05,739.93
2016,7,29,11,45,885.0,122.5,4.0,27.5,951.0,1009.03,734.24
2016,7,29,12,0,888.0,122.0,4.1,28.0,959.0,998.6,726.45
2016,7,29,12,15,888.5,122.0,4.2,28.0,959.0,982.88,716.72
2016,7,29,12,30,889.0,122.0,4.3,28.0,959.0,963.93,704.92
2016,7,29,12,45,895.0,117.0,4.4,28.0,954.0,942.01,691.16
2016,7,29,13,0,901.0,112.0,4.5,28.0,949.0,916.8,675.18
2016,7,29,13,15,898.0,111.5,4.55,28.0,934.5,884.87,654.39
2016,7,29,13,30,895.0,111.0,4.6,28.0,920.0,850.27,631.78
2016,7,29,13,45,892.0,109.0,4.7,28.0,898.5,811.72,606.65
2016,7,29,14,0,889.0,107.0,4.8,28.0,877.0,770.81,579.6
2016,7,29,14,15,882.5,105.5,4.85,27.5,848.5,725.71,550.14
2016,7,29,14,30,876.0,104.0,4.9,27.0,820.0,678.9,517.29
2016,7,29,14,45,869.5,101.5,4.95,27.0,786.0,629.68,480.3
2016,7,29,15,0,863.0,99.0,5.0,27.0,752.0,579.19,441.37
2016,7,29,15,15,851.5,97.0,5.0,26.5,712.5,525.54,399.63
2016,7,29,15,30,840.0,95.0,5.0,26.0,673.0,471.57,356.28
2016,7,29,15,45,827.5,91.5,5.0,25.5,629.5,415.82,310.2
2016,7,29,16,0,815.0,88.0,5.0,25.0,586.0,356.11,259.76
2016,7,29,16,15,796.0,85.0,5.0,24.5,538.5,299.33,210.63
2016,7,29,16,30,777.0,82.0,5.0,24.0,491.0,244.13,162.52
2016,7,29,16,45,540.0,123.0,5.0,23.5,393.5,185.89,122.3
2016,7,29,17,0,303.0,164.0,5.0,23.0,296.0,161.56,113.43
2016,7,29,17,15,482.5,114.5,4.9,22.0,293.5,106.75,68.4
2016,7,29,17,30,662.0,65.0,4.8,21.0,291.0,43.05,31.96
2016,7,29,17,45,613.5,59.0,4.7,20.5,241.0,40.46,29.81
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,37.71,27.39
2016,7,29,18,15,492.0,45.5,4.5,19.5,145.0,33.5,23.53
2016,7,29,18,30,419.0,38.0,4.4,19.0,99.0,29.08,19.31
2016,7,29,18,45,303.0,27.5,4.35,18.5,62.5,21.61,11.77
2016,7,29,19,0,187.0,17.0,4.3,18.0,26.0,13.68,0.0
2016,7,29,19,15,93.5,8.5,4.25,17.5,13.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,22.2,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,62.62,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,62.0,125.14,83.27
2016,7,30,6,0,418.0,38.0,3.3,14.0,99.0,194.11,146.04
2016,7,30,6,15,492.0,46.0,3.25,14.5,145.0,256.01,201.78
2016,7,30,6,30,566.0,54.0,3.2,15.0,191.0,325.68,263.05
2016,7,30,6,45,616.0,60.0,3.2,15.5,241.5,388.4,317.34
2016,7,30,7,0,666.0,66.0,3.2,16.0,292.0,455.37,373.14
2016,7,30,7,15,701.0,70.5,3.15,16.5,343.0,513.66,420.09
2016,7,30,7,30,736.0,75.0,3.1,17.0,394.0,575.67,468.11
2016,7,30,7,45,761.5,78.5,3.1,18.0,444.5,631.39,508.69
2016,7,30,8,0,787.0,82.0,3.1,19.0,495.0,687.35,546.46
2016,7,30,8,15,806.5,85.0,3.1,19.5,543.0,737.96,580.33
2016,7,30,8,30,826.0,88.0,3.1,20.0,591.0,787.67,612.86
2016,7,30,8,45,841.5,90.5,3.15,21.0,636.0,825.97,635.78
2016,7,30,9,0,857.0,93.0,3.2,22.0,681.0,868.43,661.26
2016,7,30,9,15,868.5,95.0,3.3,22.5,721.5,904.67,683.63
2016,7,30,9,30,880.0,97.0,3.4,23.0,762.0,938.45,704.19
2016,7,30,9,45,895.0,95.5,3.5,23.5,798.5,969.0,722.46
2016,7,30,10,0,910.0,94.0,3.6,24.0,835.0,996.84,738.85
2016,7,30,10,15,916.0,95.0,3.7,24.5,864.0,1015.58,749.2
2016,7,30,10,30,922.0,96.0,3.8,25.0,893.0,1030.93,757.43
2016,7,30,10,45,926.0,97.5,3.95,25.5,915.5,1041.3,762.83
2016,7,30,11,0,930.0,99.0,4.1,26.0,938.0,1048.06,765.99
2016,7,30,11,15,933.0,99.5,4.25,26.0,953.0,1049.11,767.03
2016,7,30,11,30,936.0,100.0,4.4,26.0,968.0,1046.5,765.81
2016,7,30,11,45,937.5,100.0,4.6,26.0,975.5,1038.22,761.33
2016,7,30,12,0,939.0,100.0,4.8,26.0,983.0,1026.36,755.15
2016,7,30,12,15,939.0,100.0,4.9,26.0,983.0,1009.5,744.8
2016,7,30,12,30,939.0,100.0,5.0,26.0,983.0,989.23,732.19
2016,7,30,12,45,934.0,102.0,5.1,26.5,974.5,963.01,714.09
2016,7,30,13,0,929.0,104.0,5.2,27.0,966.0,933.78,693.97
2016,7,30,13,15,926.5,103.5,5.25,26.5,951.5,901.44,674.11
2016,7,30,13,30,924.0,103.0,5.3,26.0,937.0,866.29,652.11
2016,7,30,13,45,920.0,102.0,5.4,26.0,915.0,826.82,625.8
2016,7,30,14,0,916.0,101.0,5.5,26.0,893.0,784.97,597.55
2016,7,30,14,15,910.0,100.0,5.5,25.5,864.5,739.51,567.14
2016,7,30,14,30,904.0,99.0,5.5,25.0,836.0,692.21,533.45
2016,7,30,14,45,710.5,180.0,5.55,25.0,744.0,600.75,462.24
2016,7,30,15,0,517.0,261.0,5.6,25.0,652.0,524.49,402.06
2016,7,30,15,15,492.5,252.5,5.6,24.5,608.5,473.64,363.23
2016,7,30,15,30,468.0,244.0,5.6,24.0,565.0,424.67,324.93
2016,7,30,15,45,659.0,163.0,5.6,24.0,582.0,402.82,304.24
2016,7,30,16,0,850.0,82.0,5.6,24.0,599.0,366.29,268.4
2016,7,30,16,15,589.0,143.0,5.5,23.0,487.5,284.69,206.04
2016,7,30,16,30,328.0,204.0,5.4,22.0,376.0,241.06,177.29
2016,7,30,16,45,325.0,182.0,5.35,21.5,337.5,200.3,143.88
2016,7,30,17,0,322.0,160.0,5.3,21.0,299.0,160.19,112.52
2016,7,30,17,15,516.0,109.5,5.2,20.0,299.5,103.89,65.98
2016,7,30,17,30,710.0,59.0,5.1,19.0,300.0,42.65,31.89
2016,7,30,17,45,667.5,53.5,5.05,18.5,249.5,39.92,29.6
2016,7,30,18,0,625.0,48.0,5.0,18.0,199.0,37.07,27.05
2016,7,30,18,15,552.5,41.5,4.9,17.0,151.5,33.12,23.45
2016,7,30,18,30,480.0,35.0,4.8,16.0,104.0,26.61,17.4
2016,7,30,18,45,362.0,25.5,4.7,15.5,65.5,19.93,10.42
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,12.86,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,7.63,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
