Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.5,7.5,2.25,11.5,13.0,27.12,0.0
2016,7,31,5,30,249.0,15.0,2.4,12.0,26.0,74.68,0.0
2016,7,31,5,45,371.5,24.0,2.6,12.5,64.5,138.92,91.13
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,211.15,158.46
2016,7,31,6,15,566.0,39.5,2.75,13.5,151.0,274.98,216.63
2016,7,31,6,30,638.0,46.0,2.7,14.0,199.0,346.17,279.63
2016,7,31,6,45,319.0,75.0,2.7,14.5,151.5,253.99,208.51
2016,7,31,7,0,0.0,104.0,2.7,15.0,104.0,100.34,79.37
2016,7,31,7,15,1.5,121.5,2.65,15.5,122.5,118.26,94.21
2016,7,31,7,30,3.0,139.0,2.6,16.0,141.0,136.31,108.68
2016,7,31,7,45,13.0,165.0,2.6,17.0,172.0,169.3,135.09
2016,7,31,8,0,23.0,191.0,2.6,18.0,203.0,203.13,161.6
2016,7,31,8,15,20.0,201.5,2.6,18.5,212.5,211.34,167.16
2016,7,31,8,30,17.0,212.0,2.6,19.0,222.0,219.36,172.55
2016,7,31,8,45,48.0,258.0,2.6,19.5,290.5,304.66,239.29
2016,7,31,9,0,79.0,304.0,2.6,20.0,359.0,382.48,298.24
2016,7,31,9,15,191.0,320.5,2.65,20.5,462.5,515.64,399.54
2016,7,31,9,30,303.0,337.0,2.7,21.0,566.0,654.67,500.73
2016,7,31,9,45,336.5,344.5,2.8,21.5,610.0,699.72,531.09
2016,7,31,10,0,370.0,352.0,2.9,22.0,654.0,744.67,561.6
2016,7,31,10,15,647.5,226.0,2.95,22.5,776.0,905.27,677.96
2016,7,31,10,30,925.0,100.0,3.0,23.0,898.0,1038.32,763.0
2016,7,31,10,45,924.5,104.0,3.15,23.5,919.0,1046.81,766.29
2016,7,31,11,0,924.0,108.0,3.3,24.0,940.0,1051.59,768.41
2016,7,31,11,15,927.0,108.5,3.4,24.0,955.0,1052.53,769.24
2016,7,31,11,30,930.0,109.0,3.5,24.0,970.0,1049.82,767.84
2016,7,31,11,45,928.0,111.5,3.65,24.5,977.0,1040.56,761.16
2016,7,31,12,0,926.0,114.0,3.8,25.0,984.0,1027.75,752.26
2016,7,31,12,15,926.0,114.0,3.85,25.0,983.5,1010.93,741.59
2016,7,31,12,30,926.0,114.0,3.9,25.0,983.0,990.73,728.76
2016,7,31,12,45,927.0,112.0,4.0,25.5,976.5,966.21,711.99
2016,7,31,13,0,928.0,110.0,4.1,26.0,970.0,938.48,693.1
2016,7,31,13,15,925.0,109.5,4.2,25.5,954.5,905.63,673.38
2016,7,31,13,30,922.0,109.0,4.3,25.0,939.0,870.0,651.54
2016,7,31,13,45,918.0,107.5,4.4,25.0,917.0,830.01,625.17
2016,7,31,14,0,914.0,106.0,4.5,25.0,895.0,787.66,596.92
2016,7,31,14,15,907.5,104.5,4.55,24.5,865.5,741.35,566.59
2016,7,31,14,30,901.0,103.0,4.6,24.0,836.0,693.27,532.77
2016,7,31,14,45,894.5,100.0,4.7,24.0,801.5,642.27,494.45
2016,7,31,15,0,888.0,97.0,4.8,24.0,767.0,589.95,454.0
2016,7,31,15,15,876.5,95.0,4.85,23.5,726.0,534.88,410.88
2016,7,31,15,30,865.0,93.0,4.9,23.0,685.0,479.45,365.99
2016,7,31,15,45,608.0,167.5,5.0,23.0,570.0,385.67,292.0
2016,7,31,16,0,351.0,242.0,5.1,23.0,455.0,324.76,245.51
2016,7,31,16,15,334.5,223.0,5.1,22.0,413.0,280.57,210.14
2016,7,31,16,30,318.0,204.0,5.1,21.0,371.0,238.3,176.01
2016,7,31,16,45,306.5,183.5,5.1,20.5,330.5,197.79,143.14
2016,7,31,17,0,295.0,163.0,5.1,20.0,290.0,158.87,113.06
2016,7,31,17,15,492.5,113.0,5.05,19.0,292.0,104.43,67.72
2016,7,31,17,30,690.0,63.0,5.0,18.0,294.0,46.02,35.0
2016,7,31,17,45,642.5,57.0,4.95,17.5,243.5,43.0,32.44
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,36.38,26.56
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,32.08,22.62
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,27.58,18.29
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,20.02,10.33
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.0,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,23.92,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,66.92,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.5,132.23,85.84
2016,8,1,6,0,463.0,34.0,3.0,13.0,99.0,204.01,153.09
2016,8,1,6,15,537.0,41.0,3.0,13.5,146.0,267.08,210.53
2016,8,1,6,30,611.0,48.0,3.0,14.0,193.0,336.22,271.96
2016,8,1,6,45,313.0,82.5,3.0,14.5,157.5,259.86,213.39
2016,8,1,7,0,15.0,117.0,3.0,15.0,122.0,122.63,98.26
2016,8,1,7,15,41.5,144.5,2.95,15.5,161.5,174.06,141.26
2016,8,1,7,30,68.0,172.0,2.9,16.0,201.0,222.21,180.52
2016,8,1,7,45,443.5,122.0,2.9,16.5,349.5,457.07,374.65
2016,8,1,8,0,819.0,72.0,2.9,17.0,498.0,693.86,556.02
2016,8,1,8,15,837.5,74.5,2.9,17.5,547.0,744.15,588.39
2016,8,1,8,30,856.0,77.0,2.9,18.0,596.0,793.41,620.65
2016,8,1,8,45,872.0,78.5,2.9,19.0,641.5,838.05,647.79
2016,8,1,9,0,888.0,80.0,2.9,20.0,687.0,880.92,673.12
2016,8,1,9,15,899.0,82.0,2.95,20.5,727.5,917.73,695.52
2016,8,1,9,30,910.0,84.0,3.0,21.0,768.0,951.95,715.98
2016,8,1,9,45,913.0,88.5,3.05,21.5,802.5,978.5,731.16
2016,8,1,10,0,916.0,93.0,3.1,22.0,837.0,1001.68,744.11
2016,8,1,10,15,922.5,94.0,3.2,22.0,866.0,1021.01,756.42
2016,8,1,10,30,929.0,95.0,3.3,22.0,895.0,1036.92,766.6
2016,8,1,10,45,934.0,95.5,3.45,22.5,918.0,1047.26,772.15
2016,8,1,11,0,939.0,96.0,3.6,23.0,941.0,1053.99,775.44
2016,8,1,11,15,942.0,97.0,3.7,23.0,956.0,1055.54,776.6
2016,8,1,11,30,945.0,98.0,3.8,23.0,971.0,1053.39,775.48
2016,8,1,11,45,947.0,98.0,3.9,23.5,979.0,1045.49,769.2
2016,8,1,12,0,949.0,98.0,4.0,24.0,987.0,1033.94,760.66
2016,8,1,12,15,949.0,98.0,4.1,24.0,987.0,1016.87,750.05
2016,8,1,12,30,949.0,98.0,4.2,24.0,987.0,996.32,737.18
2016,8,1,12,45,943.5,100.5,4.3,24.5,978.5,969.82,718.91
2016,8,1,13,0,938.0,103.0,4.4,25.0,970.0,940.29,698.63
2016,8,1,13,15,935.0,102.0,4.45,25.0,954.5,906.65,676.63
2016,8,1,13,30,932.0,101.0,4.5,25.0,939.0,870.2,652.59
2016,8,1,13,45,928.5,99.5,4.6,25.0,917.0,830.23,626.41
2016,8,1,14,0,925.0,98.0,4.7,25.0,895.0,787.82,598.19
2016,8,1,14,15,919.0,97.0,4.75,24.5,866.0,741.86,567.98
2016,8,1,14,30,913.0,96.0,4.8,24.0,837.0,694.04,534.41
2016,8,1,14,45,906.0,93.5,4.9,24.0,802.0,642.59,495.57
2016,8,1,15,0,899.0,91.0,5.0,24.0,767.0,589.85,454.61
2016,8,1,15,15,888.0,89.0,5.05,23.5,726.5,534.45,411.05
2016,8,1,15,30,877.0,87.0,5.1,23.0,686.0,478.63,365.66
2016,8,1,15,45,864.0,84.5,5.15,22.5,641.0,421.39,317.64
2016,8,1,16,0,851.0,82.0,5.2,22.0,596.0,364.44,268.41
2016,8,1,16,15,832.5,79.0,5.2,21.0,547.5,306.04,217.5
2016,8,1,16,30,814.0,76.0,5.2,20.0,499.0,244.03,163.38
2016,8,1,16,45,790.0,72.5,5.25,19.5,448.0,187.11,114.6
2016,8,1,17,0,766.0,69.0,5.3,19.0,397.0,132.8,72.46
2016,8,1,17,15,732.0,65.0,5.2,18.0,345.5,80.44,41.83
2016,8,1,17,30,698.0,61.0,5.1,17.0,294.0,44.49,33.81
2016,8,1,17,45,647.5,56.0,5.1,16.5,243.0,42.27,31.93
2016,8,1,18,0,597.0,51.0,5.1,16.0,192.0,36.51,26.77
2016,8,1,18,15,520.5,43.5,5.0,15.5,144.5,32.21,22.76
2016,8,1,18,30,444.0,36.0,4.9,15.0,97.0,27.72,18.36
2016,8,1,18,45,314.0,25.5,4.8,14.5,60.0,20.15,10.16
2016,8,1,19,0,184.0,15.0,4.7,14.0,23.0,14.3,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,7.15,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,51.8,0.0
2016,8,2,5,45,309.0,25.5,3.5,12.5,59.5,125.83,80.52
2016,8,2,6,0,442.0,36.0,3.7,13.0,97.0,199.21,149.5
2016,8,2,6,15,521.0,43.5,3.7,13.5,144.5,263.68,208.09
2016,8,2,6,30,600.0,51.0,3.7,14.0,192.0,336.5,272.66
2016,8,2,6,45,300.0,67.5,3.7,14.5,138.0,235.65,193.95
2016,8,2,7,0,0.0,84.0,3.7,15.0,84.0,79.6,62.02
2016,8,2,7,15,20.0,123.5,3.65,15.5,132.5,131.63,105.87
2016,8,2,7,30,40.0,163.0,3.6,16.0,181.0,193.96,157.16
2016,8,2,7,45,38.0,181.5,3.55,16.5,200.0,213.1,171.82
2016,8,2,8,0,36.0,200.0,3.5,17.0,219.0,231.97,186.06
2016,8,2,8,15,104.0,234.5,3.45,17.5,296.0,322.97,259.37
2016,8,2,8,30,172.0,269.0,3.4,18.0,373.0,430.45,342.97
2016,8,2,8,45,537.0,176.5,3.4,18.5,536.0,667.39,529.29
2016,8,2,9,0,902.0,84.0,3.4,19.0,699.0,897.86,692.26
2016,8,2,9,15,913.5,86.0,3.45,19.5,740.5,935.52,713.84
2016,8,2,9,30,925.0,88.0,3.5,20.0,782.0,970.54,734.96
2016,8,2,9,45,929.5,91.5,3.55,20.5,817.0,997.68,750.6
2016,8,2,10,0,934.0,95.0,3.6,21.0,852.0,1021.48,764.0
2016,8,2,10,15,940.5,96.5,3.65,21.5,882.0,1041.59,774.96
2016,8,2,10,30,947.0,98.0,3.7,22.0,912.0,1058.2,783.67
2016,8,2,10,45,952.5,98.5,3.75,22.5,935.5,1069.11,788.72
2016,8,2,11,0,958.0,99.0,3.8,23.0,959.0,1076.34,791.49
2016,8,2,11,15,961.0,99.5,3.85,23.0,974.5,1077.28,791.84
2016,8,2,11,30,964.0,100.0,3.9,23.0,990.0,1074.44,789.9
2016,8,2,11,45,966.0,100.5,4.0,23.5,998.0,1066.83,783.81
2016,8,2,12,0,968.0,101.0,4.1,24.0,1006.0,1055.48,775.4
2016,8,2,12,15,968.0,100.5,4.1,24.0,1006.0,1037.5,763.59
2016,8,2,12,30,968.0,100.0,4.1,24.0,1006.0,1015.99,749.56
2016,8,2,12,45,957.5,105.5,4.2,24.5,995.5,987.33,729.99
2016,8,2,13,0,947.0,111.0,4.3,25.0,985.0,955.76,708.48
2016,8,2,13,15,944.0,110.0,4.35,25.0,969.0,921.7,686.35
2016,8,2,13,30,941.0,109.0,4.4,25.0,953.0,884.81,662.16
2016,8,2,13,45,936.0,108.0,4.45,25.0,930.0,843.66,634.85
2016,8,2,14,0,931.0,107.0,4.5,25.0,907.0,800.15,605.71
2016,8,2,14,15,924.0,105.5,4.55,24.5,877.0,752.61,574.64
2016,8,2,14,30,917.0,104.0,4.6,24.0,847.0,703.29,539.97
2016,8,2,14,45,908.0,102.0,4.65,24.0,810.5,650.74,500.36
2016,8,2,15,0,899.0,100.0,4.7,24.0,774.0,597.07,458.78
2016,8,2,15,15,887.0,98.0,4.7,23.5,732.5,541.0,414.86
2016,8,2,15,30,875.0,96.0,4.7,23.0,691.0,484.6,369.19
2016,8,2,15,45,858.5,93.5,4.75,23.0,644.5,425.91,319.76
2016,8,2,16,0,842.0,91.0,4.8,23.0,598.0,363.77,266.45
2016,8,2,16,15,821.5,88.0,4.8,22.5,548.5,304.77,215.12
2016,8,2,16,30,801.0,85.0,4.8,22.0,499.0,247.51,165.04
2016,8,2,16,45,773.0,81.5,4.85,21.5,447.0,190.59,117.09
2016,8,2,17,0,745.0,78.0,4.9,21.0,395.0,136.8,76.16
2016,8,2,17,15,707.5,73.0,4.85,20.0,342.5,84.68,46.24
2016,8,2,17,30,670.0,68.0,4.8,19.0,290.0,45.84,34.7
2016,8,2,17,45,613.0,62.0,4.8,18.5,238.0,43.35,32.6
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,40.74,30.24
2016,8,2,18,15,473.5,47.5,4.7,17.0,139.0,35.78,25.7
2016,8,2,18,30,391.0,39.0,4.6,16.0,92.0,30.58,20.69
2016,8,2,18,45,254.0,27.0,4.55,15.5,55.5,21.69,10.94
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,14.3,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.5,2.25,12.5,9.5,7.15,0.0
2016,8,3,5,30,123.0,15.0,2.4,13.0,19.0,40.41,0.0
2016,8,3,5,45,255.5,27.0,2.6,13.5,55.0,112.4,70.27
2016,8,3,6,0,388.0,39.0,2.8,14.0,91.0,184.56,137.76
2016,8,3,6,15,471.0,47.5,2.65,14.5,138.0,248.82,195.22
2016,8,3,6,30,554.0,56.0,2.5,15.0,185.0,321.88,258.94
2016,8,3,6,45,610.0,62.0,2.35,15.5,236.5,387.03,314.77
2016,8,3,7,0,666.0,68.0,2.2,16.0,288.0,457.07,372.26
2016,8,3,7,15,704.0,73.0,2.15,16.5,340.5,517.54,420.3
2016,8,3,7,30,742.0,78.0,2.1,17.0,393.0,582.36,469.69
2016,8,3,7,45,770.5,81.5,2.05,18.0,445.0,640.62,511.26
2016,8,3,8,0,799.0,85.0,2.0,19.0,497.0,699.34,549.77
2016,8,3,8,15,819.5,88.0,2.0,19.5,546.5,751.37,583.67
2016,8,3,8,30,840.0,91.0,2.0,20.0,596.0,802.5,616.2
2016,8,3,8,45,856.0,93.5,2.0,20.5,642.5,841.65,639.8
2016,8,3,9,0,872.0,96.0,2.0,21.0,689.0,885.07,666.02
2016,8,3,9,15,884.0,98.0,2.1,21.5,730.5,922.24,688.63
2016,8,3,9,30,896.0,100.0,2.2,22.0,772.0,956.9,709.45
2016,8,3,9,45,907.5,100.5,2.3,23.0,808.5,986.68,725.55
2016,8,3,10,0,919.0,101.0,2.4,24.0,845.0,1013.51,739.64
2016,8,3,10,15,925.5,102.5,2.5,24.5,874.5,1033.34,750.64
2016,8,3,10,30,932.0,104.0,2.6,25.0,904.0,1049.73,759.54
2016,8,3,10,45,937.5,104.5,2.75,25.5,927.0,1060.47,765.44
2016,8,3,11,0,943.0,105.0,2.9,26.0,950.0,1067.57,769.13
2016,8,3,11,15,946.5,106.0,3.1,26.0,966.0,1069.48,771.58
2016,8,3,11,30,950.0,107.0,3.3,26.0,982.0,1067.63,771.71
2016,8,3,11,45,952.0,107.0,3.55,26.5,990.0,1059.52,766.72
2016,8,3,12,0,954.0,107.0,3.8,27.0,998.0,1047.73,759.34
2016,8,3,12,15,954.0,107.0,4.0,26.5,998.0,1030.38,750.95
2016,8,3,12,30,954.0,107.0,4.2,26.0,998.0,1009.54,740.17
2016,8,3,12,45,953.5,106.0,4.45,26.0,990.5,983.84,724.88
2016,8,3,13,0,953.0,105.0,4.7,26.0,983.0,954.88,707.65
2016,8,3,13,15,950.5,104.5,4.85,25.5,968.0,921.54,688.14
2016,8,3,13,30,948.0,104.0,5.0,25.0,953.0,885.29,666.29
2016,8,3,13,45,944.0,103.0,5.2,25.0,930.5,844.63,639.95
2016,8,3,14,0,940.0,102.0,5.4,25.0,908.0,801.52,611.43
2016,8,3,14,15,934.0,100.5,5.5,24.5,878.5,754.25,580.21
2016,8,3,14,30,928.0,99.0,5.6,24.0,849.0,705.1,545.38
2016,8,3,14,45,920.0,97.5,5.7,24.0,813.5,653.06,505.63
2016,8,3,15,0,912.0,96.0,5.8,24.0,778.0,599.76,463.8
2016,8,3,15,15,901.0,94.0,5.8,23.5,736.5,543.48,419.1
2016,8,3,15,30,890.0,92.0,5.8,23.0,695.0,486.76,372.59
2016,8,3,15,45,875.5,89.0,5.8,22.5,649.0,427.57,322.72
2016,8,3,16,0,861.0,86.0,5.8,22.0,603.0,368.83,271.8
2016,8,3,16,15,841.0,83.0,5.7,21.0,553.0,304.67,216.14
2016,8,3,16,30,821.0,80.0,5.6,20.0,503.0,246.37,164.84
2016,8,3,16,45,794.0,76.5,5.6,19.5,450.5,188.43,115.46
2016,8,3,17,0,767.0,73.0,5.6,19.0,398.0,133.49,73.35
2016,8,3,17,15,730.5,68.5,5.45,18.0,345.0,80.52,43.18
2016,8,3,17,30,694.0,64.0,5.3,17.0,292.0,47.28,36.28
2016,8,3,17,45,639.5,58.5,5.2,16.5,240.0,40.75,30.58
2016,8,3,18,0,585.0,53.0,5.1,16.0,188.0,38.41,28.44
2016,8,3,18,15,502.5,45.0,4.95,15.5,140.0,33.77,24.08
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,28.92,19.29
2016,8,3,18,45,281.0,25.5,4.7,14.5,55.5,20.42,9.61
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,13.34,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,130.0,14.0,3.8,12.0,18.0,40.85,0.0
2016,8,4,5,45,267.5,26.0,3.95,12.5,54.5,113.91,69.74
2016,8,4,6,0,405.0,38.0,4.1,13.0,91.0,188.9,141.37
2016,8,4,6,15,487.5,46.0,4.1,13.5,138.5,253.3,199.83
2016,8,4,6,30,570.0,54.0,4.1,14.0,186.0,326.43,264.69
2016,8,4,6,45,285.0,59.5,4.1,14.5,125.5,218.55,179.96
2016,8,4,7,0,0.0,65.0,4.1,15.0,65.0,60.46,45.88
2016,8,4,7,15,0.0,80.0,4.1,15.5,80.0,74.95,58.01
2016,8,4,7,30,0.0,95.0,4.1,16.0,95.0,89.47,69.87
2016,8,4,7,45,2.0,127.5,4.1,16.5,128.5,123.1,97.43
2016,8,4,8,0,4.0,160.0,4.1,17.0,162.0,157.14,124.82
2016,8,4,8,15,6.5,175.0,4.15,17.0,179.0,173.72,137.92
2016,8,4,8,30,9.0,190.0,4.2,17.0,196.0,190.49,151.11
2016,8,4,8,45,9.0,199.5,4.3,17.5,205.5,199.68,157.75
2016,8,4,9,0,9.0,209.0,4.4,18.0,215.0,208.9,164.39
2016,8,4,9,15,16.0,242.5,4.5,18.0,254.5,248.84,195.89
2016,8,4,9,30,23.0,276.0,4.6,18.0,294.0,289.14,227.29
2016,8,4,9,45,470.0,188.5,4.75,18.5,567.5,677.85,537.42
2016,8,4,10,0,917.0,101.0,4.9,19.0,841.0,1011.57,775.25
2016,8,4,10,15,473.0,218.5,5.0,19.0,601.0,719.76,562.6
2016,8,4,10,30,29.0,336.0,5.1,19.0,361.0,367.03,284.22
2016,8,4,10,45,70.0,387.0,5.2,19.5,449.5,460.65,356.75
2016,8,4,11,0,111.0,438.0,5.3,20.0,538.0,554.02,426.33
2016,8,4,11,15,263.0,413.0,5.35,20.0,654.0,701.8,539.22
2016,8,4,11,30,415.0,388.0,5.4,20.0,770.0,832.39,636.53
2016,8,4,11,45,428.5,378.0,5.45,20.0,775.0,827.96,633.23
2016,8,4,12,0,442.0,368.0,5.5,20.0,780.0,821.35,629.11
2016,8,4,12,15,690.5,237.5,5.5,20.0,881.5,920.17,706.52
2016,8,4,12,30,939.0,107.0,5.5,20.0,983.0,995.14,758.55
2016,8,4,12,45,691.0,244.0,5.55,20.0,885.5,888.51,683.58
2016,8,4,13,0,443.0,381.0,5.6,20.0,788.0,775.54,595.7
2016,8,4,13,15,451.0,370.5,5.6,19.5,779.5,753.42,581.68
2016,8,4,13,30,459.0,360.0,5.6,19.0,771.0,729.44,565.69
2016,8,4,13,45,687.5,233.0,5.7,19.0,830.0,769.18,601.42
2016,8,4,14,0,916.0,106.0,5.8,19.0,889.0,786.7,617.4
2016,8,4,14,15,909.5,104.5,5.8,18.5,859.5,740.01,584.76
2016,8,4,14,30,903.0,103.0,5.8,18.0,830.0,691.54,548.68
2016,8,4,14,45,896.0,100.0,5.85,18.0,795.0,639.83,507.93
2016,8,4,15,0,889.0,97.0,5.9,18.0,760.0,586.85,465.11
2016,8,4,15,15,664.5,174.0,5.85,17.5,654.5,489.89,386.9
2016,8,4,15,30,440.0,251.0,5.8,17.0,549.0,415.6,326.87
2016,8,4,15,45,640.0,168.5,5.8,17.0,568.5,396.22,307.4
2016,8,4,16,0,840.0,86.0,5.8,17.0,588.0,360.46,270.78
2016,8,4,16,15,580.5,142.5,5.7,16.5,475.5,277.82,205.59
2016,8,4,16,30,321.0,199.0,5.6,16.0,363.0,232.94,175.01
2016,8,4,16,45,536.5,135.5,5.55,15.5,375.5,190.56,130.13
2016,8,4,17,0,752.0,72.0,5.5,15.0,388.0,129.69,72.17
2016,8,4,17,15,716.0,67.5,5.4,14.5,336.0,77.64,42.44
2016,8,4,17,30,680.0,63.0,5.3,14.0,284.0,46.52,36.06
2016,8,4,17,45,629.0,57.0,5.2,14.0,233.0,39.67,29.93
2016,8,4,18,0,578.0,51.0,5.1,14.0,182.0,36.87,27.3
2016,8,4,18,15,496.5,43.0,4.95,13.5,135.0,32.16,22.85
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,27.23,17.94
2016,8,4,18,45,207.5,26.0,4.7,12.5,52.5,20.4,9.16
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,16.2,0.0
2016,8,4,19,15,0.0,8.5,4.5,12.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.5,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,17.0,35.59,0.0
2016,8,5,5,45,245.5,25.5,3.05,12.5,52.5,106.8,63.35
2016,8,5,6,0,381.0,38.0,3.4,13.0,88.0,180.9,134.97
2016,8,5,6,15,465.0,47.5,3.35,13.0,135.0,246.18,194.19
2016,8,5,6,30,549.0,57.0,3.3,13.0,182.0,320.45,260.21
2016,8,5,6,45,274.5,66.5,3.3,13.5,129.0,221.97,183.05
2016,8,5,7,0,0.0,76.0,3.3,14.0,76.0,71.55,55.46
2016,8,5,7,15,0.0,93.0,3.25,14.0,93.0,88.12,69.49
2016,8,5,7,30,0.0,110.0,3.2,14.0,110.0,104.69,83.19
2016,8,5,7,45,0.0,129.5,3.15,14.5,129.5,123.81,98.65
2016,8,5,8,0,0.0,149.0,3.1,15.0,149.0,142.94,113.86
2016,8,5,8,15,2.5,164.5,3.05,15.5,166.0,159.91,127.17
2016,8,5,8,30,5.0,180.0,3.0,16.0,183.0,177.07,140.48
2016,8,5,8,45,7.0,192.5,2.95,16.5,197.0,190.92,150.96
2016,8,5,9,0,9.0,205.0,2.9,17.0,211.0,204.9,161.45
2016,8,5,9,15,10.0,215.5,2.9,17.5,223.0,216.06,169.58
2016,8,5,9,30,11.0,226.0,2.9,18.0,235.0,227.24,177.69
2016,8,5,9,45,17.5,263.0,2.95,18.5,277.5,270.38,210.82
2016,8,5,10,0,24.0,300.0,3.0,19.0,320.0,313.75,243.51
2016,8,5,10,15,27.0,319.0,3.05,19.0,342.0,348.34,269.43
2016,8,5,10,30,30.0,338.0,3.1,19.0,364.0,370.29,285.66
2016,8,5,10,45,53.0,379.5,3.2,19.5,427.0,435.81,334.6
2016,8,5,11,0,76.0,421.0,3.3,20.0,490.0,500.96,382.15
2016,8,5,11,15,189.5,429.5,3.35,20.5,603.0,633.69,480.71
2016,8,5,11,30,303.0,438.0,3.4,21.0,716.0,763.04,572.98
2016,8,5,11,45,618.0,279.0,3.5,21.5,852.0,917.56,687.72
2016,8,5,12,0,933.0,120.0,3.6,22.0,988.0,1039.95,769.09
2016,8,5,12,15,932.5,120.0,3.7,22.0,988.0,1022.24,757.0
2016,8,5,12,30,932.0,120.0,3.8,22.0,988.0,1001.12,743.84
2016,8,5,12,45,931.5,119.0,3.9,22.0,980.0,975.72,727.8
2016,8,5,13,0,931.0,118.0,4.0,22.0,972.0,947.12,709.55
2016,8,5,13,15,927.0,117.5,4.1,22.0,956.0,912.92,687.37
2016,8,5,13,30,923.0,117.0,4.2,22.0,940.0,875.98,663.14
2016,8,5,13,45,916.0,117.0,4.35,22.0,916.0,834.58,635.77
2016,8,5,14,0,909.0,117.0,4.5,22.0,892.0,791.02,606.75
2016,8,5,14,15,901.0,115.5,4.6,22.0,862.0,743.41,574.21
2016,8,5,14,30,893.0,114.0,4.7,22.0,832.0,694.17,537.77
2016,8,5,14,45,880.5,113.0,4.8,22.0,795.0,641.24,497.56
2016,8,5,15,0,868.0,112.0,4.9,22.0,758.0,587.57,455.63
2016,8,5,15,15,854.5,109.5,4.95,21.5,716.0,529.32,409.74
2016,8,5,15,30,841.0,107.0,5.0,21.0,674.0,472.66,363.48
2016,8,5,15,45,821.0,105.5,5.05,20.5,627.0,414.55,314.64
2016,8,5,16,0,801.0,104.0,5.1,20.0,580.0,357.66,265.43
2016,8,5,16,15,778.0,100.0,5.05,19.5,530.5,299.23,214.17
2016,8,5,16,30,755.0,96.0,5.0,19.0,481.0,242.93,164.67
2016,8,5,16,45,720.5,92.5,5.0,18.5,428.5,183.18,114.6
2016,8,5,17,0,686.0,89.0,5.0,18.0,376.0,131.33,75.57
2016,8,5,17,15,645.0,83.0,4.9,17.5,324.0,81.36,47.43
2016,8,5,17,30,604.0,77.0,4.8,17.0,272.0,53.24,41.55
2016,8,5,17,45,540.0,70.0,4.7,16.5,221.0,50.31,39.03
2016,8,5,18,0,476.0,63.0,4.6,16.0,170.0,47.26,36.22
2016,8,5,18,15,389.0,52.0,4.45,15.5,124.5,40.33,29.77
2016,8,5,18,30,302.0,41.0,4.3,15.0,79.0,31.75,21.58
2016,8,5,18,45,178.0,26.0,4.2,14.5,46.0,20.44,8.37
2016,8,5,19,0,54.0,11.0,4.1,14.0,13.0,10.48,0.0
2016,8,5,19,15,27.0,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,12.0,14.0,25.94,0.0
2016,8,6,5,45,198.0,26.5,3.3,12.5,48.0,93.67,53.43
2016,8,6,6,0,327.0,41.0,3.6,13.0,82.0,166.09,123.83
2016,8,6,6,15,414.0,51.0,3.6,13.0,128.0,230.23,181.7
2016,8,6,6,30,501.0,61.0,3.6,13.0,174.0,303.65,246.87
2016,8,6,6,45,270.5,90.5,3.6,13.5,153.5,239.93,197.84
2016,8,6,7,0,40.0,120.0,3.6,14.0,133.0,146.52,119.11
2016,8,6,7,15,50.0,143.0,3.6,14.5,162.0,178.45,145.75
2016,8,6,7,30,60.0,166.0,3.6,15.0,191.0,211.19,172.36
2016,8,6,7,45,101.0,192.5,3.6,15.5,241.5,270.15,220.49
2016,8,6,8,0,142.0,219.0,3.6,16.0,292.0,342.83,278.4
2016,8,6,8,15,474.0,160.5,3.6,16.5,437.0,562.24,456.03
2016,8,6,8,30,806.0,102.0,3.6,17.0,582.0,787.44,624.03
2016,8,6,8,45,824.5,104.0,3.65,17.5,628.5,833.41,652.91
2016,8,6,9,0,843.0,106.0,3.7,18.0,675.0,877.81,681.48
2016,8,6,9,15,855.5,108.5,3.75,18.0,716.0,908.07,701.11
2016,8,6,9,30,868.0,111.0,3.8,18.0,757.0,942.97,724.02
2016,8,6,9,45,882.5,110.5,3.9,18.5,794.0,973.84,742.92
2016,8,6,10,0,897.0,110.0,4.0,19.0,831.0,1001.97,759.88
2016,8,6,10,15,904.0,111.0,4.1,19.0,860.5,1021.33,772.34
2016,8,6,10,30,911.0,112.0,4.2,19.0,890.0,1037.33,782.69
2016,8,6,10,45,915.5,113.5,4.35,19.5,912.5,1047.86,788.28
2016,8,6,11,0,920.0,115.0,4.5,20.0,935.0,1054.79,791.82
2016,8,6,11,15,923.0,115.5,4.55,20.0,950.0,1055.51,792.16
2016,8,6,11,30,926.0,116.0,4.6,20.0,965.0,1052.56,790.22
2016,8,6,11,45,927.5,116.5,4.7,20.5,972.5,1044.47,783.86
2016,8,6,12,0,929.0,117.0,4.8,21.0,980.0,1032.78,775.19
2016,8,6,12,15,929.0,117.0,4.85,21.0,979.5,1015.6,763.99
2016,8,6,12,30,929.0,117.0,4.9,21.0,979.0,994.99,750.54
2016,8,6,12,45,920.5,121.0,5.0,21.0,969.5,967.19,732.54
2016,8,6,13,0,912.0,125.0,5.1,21.0,960.0,936.53,712.48
2016,8,6,13,15,908.5,124.0,5.15,21.0,944.0,902.74,689.78
2016,8,6,13,30,905.0,123.0,5.2,21.0,928.0,866.25,665.04
2016,8,6,13,45,901.0,121.0,5.3,21.0,905.5,825.88,637.62
2016,8,6,14,0,897.0,119.0,5.4,21.0,883.0,783.19,608.22
2016,8,6,14,15,890.0,117.5,5.45,20.5,853.5,736.71,576.43
2016,8,6,14,30,883.0,116.0,5.5,20.0,824.0,688.53,540.82
2016,8,6,14,45,874.5,113.5,5.55,20.0,788.5,637.07,500.71
2016,8,6,15,0,866.0,111.0,5.6,20.0,753.0,584.5,458.71
2016,8,6,15,15,853.5,108.5,5.6,19.5,711.5,529.07,414.02
2016,8,6,15,30,841.0,106.0,5.6,19.0,670.0,470.57,365.58
2016,8,6,15,45,826.5,102.0,5.7,19.0,624.5,412.35,315.36
2016,8,6,16,0,812.0,98.0,5.8,19.0,579.0,354.75,264.41
2016,8,6,16,15,790.5,94.5,5.75,18.5,530.0,296.53,212.72
2016,8,6,16,30,769.0,91.0,5.7,18.0,481.0,240.24,162.71
2016,8,6,16,45,741.5,86.5,5.7,17.5,429.5,184.32,115.17
2016,8,6,17,0,714.0,82.0,5.7,17.0,378.0,127.06,71.43
2016,8,6,17,15,674.5,76.5,5.6,16.5,325.5,75.93,43.09
2016,8,6,17,30,635.0,71.0,5.5,16.0,273.0,48.69,37.69
2016,8,6,17,45,576.5,64.0,5.4,15.5,222.5,45.53,34.94
2016,8,6,18,0,518.0,57.0,5.3,15.0,172.0,42.21,31.88
2016,8,6,18,15,429.5,47.5,5.2,14.5,125.5,36.42,26.43
2016,8,6,18,30,341.0,38.0,5.1,14.0,79.0,30.35,20.38
2016,8,6,18,45,204.0,24.5,5.0,13.5,45.5,19.92,7.17
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,10.48,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,36.38,0.0
2016,8,7,5,45,266.0,23.5,3.7,11.5,50.5,108.91,59.64
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,187.85,139.8
2016,8,7,6,15,499.0,43.0,3.85,12.5,134.0,253.82,200.17
2016,8,7,6,30,585.0,51.0,3.8,13.0,182.0,329.01,267.1
2016,8,7,6,45,640.5,56.5,3.8,13.5,234.0,394.92,325.18
2016,8,7,7,0,696.0,62.0,3.8,14.0,286.0,463.73,383.63
2016,8,7,7,15,733.0,66.5,3.75,14.5,339.0,526.8,435.25
2016,8,7,7,30,770.0,71.0,3.7,15.0,392.0,591.85,486.44
2016,8,7,7,45,797.5,74.5,3.65,15.5,444.5,650.75,530.64
2016,8,7,8,0,825.0,78.0,3.6,16.0,497.0,709.98,572.15
2016,8,7,8,15,844.5,81.0,3.55,16.5,547.0,762.36,607.5
2016,8,7,8,30,864.0,84.0,3.5,17.0,597.0,807.77,636.99
2016,8,7,8,45,880.5,85.5,3.5,17.5,643.5,853.18,666.21
2016,8,7,9,0,897.0,87.0,3.5,18.0,690.0,896.79,693.67
2016,8,7,9,15,908.0,89.0,3.5,18.5,731.5,933.87,716.18
2016,8,7,9,30,919.0,91.0,3.5,19.0,773.0,968.29,736.65
2016,8,7,9,45,924.5,94.5,3.55,19.5,808.5,996.25,752.92
2016,8,7,10,0,930.0,98.0,3.6,20.0,844.0,1020.88,766.93
2016,8,7,10,15,936.5,99.5,3.65,20.5,874.0,1040.86,777.84
2016,8,7,10,30,943.0,101.0,3.7,21.0,904.0,1057.32,786.49
2016,8,7,10,45,948.5,101.5,3.8,21.5,927.0,1068.08,791.84
2016,8,7,11,0,954.0,102.0,3.9,22.0,950.0,1075.13,794.88
2016,8,7,11,15,957.0,102.5,3.95,22.0,965.5,1075.89,795.11
2016,8,7,11,30,960.0,103.0,4.0,22.0,981.0,1072.86,793.01
2016,8,7,11,45,962.5,102.5,4.1,22.5,989.0,1064.51,786.38
2016,8,7,12,0,965.0,102.0,4.2,23.0,997.0,1052.41,777.42
2016,8,7,12,15,965.5,102.0,4.25,23.0,997.0,1035.19,766.36
2016,8,7,12,30,966.0,102.0,4.3,23.0,997.0,1014.4,753.0
2016,8,7,12,45,965.0,101.5,4.4,23.0,989.5,988.24,736.36
2016,8,7,13,0,964.0,101.0,4.5,23.0,982.0,958.77,717.51
2016,8,7,13,15,961.5,100.5,4.55,23.0,966.5,924.83,695.38
2016,8,7,13,30,959.0,100.0,4.6,23.0,951.0,887.93,671.08
2016,8,7,13,45,956.0,98.0,4.65,23.0,928.5,846.41,643.36
2016,8,7,14,0,953.0,96.0,4.7,23.0,906.0,802.32,613.57
2016,8,7,14,15,946.5,95.0,4.7,23.0,876.0,754.34,580.41
2016,8,7,14,30,940.0,94.0,4.7,23.0,846.0,704.48,543.8
2016,8,7,14,45,932.0,92.0,4.75,23.0,809.5,651.12,503.22
2016,8,7,15,0,924.0,90.0,4.8,23.0,773.0,596.5,460.52
2016,8,7,15,15,913.0,88.0,4.8,22.5,731.0,539.35,415.29
2016,8,7,15,30,902.0,86.0,4.8,22.0,689.0,481.73,368.13
2016,8,7,15,45,887.0,84.0,4.85,22.0,642.5,422.35,317.51
2016,8,7,16,0,872.0,82.0,4.9,22.0,596.0,363.45,265.97
2016,8,7,16,15,852.0,79.0,4.85,21.5,545.5,303.07,212.94
2016,8,7,16,30,832.0,76.0,4.8,21.0,495.0,239.4,157.36
2016,8,7,16,45,804.5,72.5,4.8,20.5,442.5,180.64,107.97
2016,8,7,17,0,777.0,69.0,4.8,20.0,390.0,124.95,66.5
2016,8,7,17,15,739.5,65.0,4.7,19.0,336.5,71.79,38.56
2016,8,7,17,30,702.0,61.0,4.6,18.0,283.0,45.33,34.42
2016,8,7,17,45,644.5,55.5,4.55,17.5,230.5,42.69,32.14
2016,8,7,18,0,587.0,50.0,4.5,17.0,178.0,36.5,26.57
2016,8,7,18,15,498.0,42.0,4.35,16.5,130.0,31.75,22.1
2016,8,7,18,30,409.0,34.0,4.2,16.0,82.0,26.81,17.1
2016,8,7,18,45,252.5,22.0,4.05,15.5,47.0,17.69,4.62
2016,8,7,19,0,96.0,10.0,3.9,15.0,12.0,9.53,0.0
2016,8,7,19,15,48.0,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,32.64,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,102.96,52.84
2016,8,8,6,0,394.0,34.0,3.0,13.0,82.0,180.49,133.22
2016,8,8,6,15,480.0,42.0,2.9,13.5,128.5,245.29,192.17
2016,8,8,6,30,566.0,50.0,2.8,14.0,175.0,319.38,257.57
2016,8,8,6,45,618.0,56.5,2.7,14.5,226.0,383.73,313.64
2016,8,8,7,0,670.0,63.0,2.6,15.0,277.0,450.52,369.57
2016,8,8,7,15,708.0,67.5,2.55,15.5,329.0,512.92,419.89
2016,8,8,7,30,746.0,72.0,2.5,16.0,381.0,577.43,469.83
2016,8,8,7,45,772.5,76.0,2.5,17.0,432.5,635.15,511.75
2016,8,8,8,0,799.0,80.0,2.5,18.0,484.0,693.16,550.74
2016,8,8,8,15,819.5,83.0,2.5,18.5,533.5,745.28,585.37
2016,8,8,8,30,840.0,86.0,2.5,19.0,583.0,790.49,614.33
2016,8,8,8,45,855.5,88.5,2.55,19.5,629.0,835.36,642.91
2016,8,8,9,0,871.0,91.0,2.6,20.0,675.0,878.43,669.8
2016,8,8,9,15,883.0,93.0,2.7,20.5,716.0,915.65,692.76
2016,8,8,9,30,895.0,95.0,2.8,21.0,757.0,950.34,713.86
2016,8,8,9,45,908.0,94.5,2.9,21.5,794.0,980.42,731.76
2016,8,8,10,0,921.0,94.0,3.0,22.0,831.0,1007.62,747.72
2016,8,8,10,15,928.0,95.5,3.1,22.5,861.0,1027.98,759.17
2016,8,8,10,30,935.0,97.0,3.2,23.0,891.0,1044.88,768.45
2016,8,8,10,45,938.5,98.5,3.35,23.5,913.5,1054.67,773.6
2016,8,8,11,0,942.0,100.0,3.5,24.0,936.0,1060.76,776.48
2016,8,8,11,15,945.0,100.5,3.65,24.0,951.5,1061.52,777.52
2016,8,8,11,30,948.0,101.0,3.8,24.0,967.0,1058.54,776.25
2016,8,8,11,45,949.0,102.0,3.95,24.0,974.5,1050.34,771.66
2016,8,8,12,0,950.0,103.0,4.1,24.0,982.0,1038.45,764.72
2016,8,8,12,15,950.0,103.0,4.25,24.0,981.5,1020.94,754.1
2016,8,8,12,30,950.0,103.0,4.4,24.0,981.0,999.92,741.17
2016,8,8,12,45,949.5,102.0,4.6,24.0,973.5,974.03,725.47
2016,8,8,13,0,949.0,101.0,4.8,24.0,966.0,944.87,707.72
2016,8,8,13,15,946.0,100.5,4.9,24.0,950.5,910.9,685.73
2016,8,8,13,30,943.0,100.0,5.0,24.0,935.0,874.05,661.56
2016,8,8,13,45,939.5,98.5,5.15,24.0,912.5,833.14,634.56
2016,8,8,14,0,936.0,97.0,5.3,24.0,890.0,789.74,605.41
2016,8,8,14,15,930.0,95.5,5.35,23.5,860.5,742.29,573.66
2016,8,8,14,30,924.0,94.0,5.4,23.0,831.0,692.96,538.16
2016,8,8,14,45,916.5,92.0,5.5,23.0,795.0,640.6,497.94
2016,8,8,15,0,909.0,90.0,5.6,23.0,759.0,586.96,455.57
2016,8,8,15,15,897.5,88.0,5.6,22.5,717.5,530.28,410.21
2016,8,8,15,30,886.0,86.0,5.6,22.0,676.0,473.21,363.05
2016,8,8,15,45,872.0,83.0,5.65,22.0,630.0,414.17,312.31
2016,8,8,16,0,858.0,80.0,5.7,22.0,584.0,355.55,260.67
2016,8,8,16,15,838.0,77.5,5.6,21.5,534.0,296.39,208.36
2016,8,8,16,30,818.0,75.0,5.5,21.0,484.0,233.94,153.61
2016,8,8,16,45,794.0,70.5,5.45,20.5,432.5,175.69,104.5
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,120.12,63.13
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,67.4,35.95
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,42.9,32.28
2016,8,8,17,45,641.5,52.0,5.1,17.5,224.0,39.72,29.51
2016,8,8,18,0,588.0,46.0,5.0,17.0,173.0,36.42,26.47
2016,8,8,18,15,499.5,38.5,4.9,16.5,126.0,28.84,19.52
2016,8,8,18,30,411.0,31.0,4.8,16.0,79.0,24.19,14.78
2016,8,8,18,45,205.5,15.5,4.7,15.5,39.5,11.81,0.28
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,31.62,0.0
2016,8,9,5,45,254.5,21.5,2.7,12.5,46.5,102.48,48.77
2016,8,9,6,0,403.0,33.0,2.9,13.0,81.0,182.2,133.96
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.5,247.05,193.17
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,321.24,258.59
2016,8,9,6,45,625.0,55.0,2.35,14.5,224.5,385.23,314.24
2016,8,9,7,0,674.0,62.0,2.2,15.0,275.0,451.41,369.34
2016,8,9,7,15,711.5,66.5,2.0,15.5,327.5,513.72,418.79
2016,8,9,7,30,749.0,71.0,1.8,16.0,380.0,578.09,467.37
2016,8,9,7,45,776.5,74.5,1.65,17.0,431.5,636.07,507.88
2016,8,9,8,0,804.0,78.0,1.5,18.0,483.0,694.41,545.12
2016,8,9,8,15,824.5,80.5,1.4,18.5,532.5,746.15,577.56
2016,8,9,8,30,845.0,83.0,1.3,19.0,582.0,791.02,604.22
2016,8,9,8,45,863.0,84.5,1.2,19.5,628.0,837.07,630.88
2016,8,9,9,0,881.0,86.0,1.1,20.0,674.0,881.46,655.56
2016,8,9,9,15,892.5,87.5,1.05,20.5,715.5,917.98,675.21
2016,8,9,9,30,904.0,89.0,1.0,21.0,757.0,951.91,692.89
2016,8,9,9,45,914.5,89.5,0.95,22.0,793.0,980.96,705.84
2016,8,9,10,0,925.0,90.0,0.9,23.0,829.0,1006.97,716.68
2016,8,9,10,15,931.5,91.5,0.9,23.5,858.5,1026.92,726.09
2016,8,9,10,30,938.0,93.0,0.9,24.0,888.0,1043.37,733.46
2016,8,9,10,45,943.0,93.5,0.9,24.5,910.5,1053.62,737.18
2016,8,9,11,0,948.0,94.0,0.9,25.0,933.0,1060.16,738.85
2016,8,9,11,15,950.5,94.5,1.05,25.0,948.0,1060.44,741.54
2016,8,9,11,30,953.0,95.0,1.2,25.0,963.0,1056.95,741.95
2016,8,9,11,45,954.0,95.5,1.35,25.5,970.5,1048.2,737.65
2016,8,9,12,0,955.0,96.0,1.5,26.0,978.0,1035.74,731.01
2016,8,9,12,15,955.0,96.0,1.75,26.0,977.5,1018.16,723.92
2016,8,9,12,30,955.0,96.0,2.0,26.0,977.0,997.05,714.14
2016,8,9,12,45,948.0,99.0,2.25,26.5,968.0,969.1,698.14
2016,8,9,13,0,941.0,102.0,2.5,27.0,959.0,938.13,679.75
2016,8,9,13,15,938.0,101.5,2.75,27.0,943.5,904.32,660.37
2016,8,9,13,30,935.0,101.0,3.0,27.0,928.0,867.66,638.56
2016,8,9,13,45,929.5,100.5,3.25,27.0,904.5,826.36,613.08
2016,8,9,14,0,924.0,100.0,3.5,27.0,881.0,782.74,585.44
2016,8,9,14,15,917.5,99.0,3.7,26.5,851.5,735.83,555.81
2016,8,9,14,30,911.0,98.0,3.9,26.0,822.0,687.1,522.16
2016,8,9,14,45,901.0,97.0,4.1,26.0,785.5,634.67,483.3
2016,8,9,15,0,891.0,96.0,4.3,26.0,749.0,581.22,442.41
2016,8,9,15,15,879.0,93.5,4.4,25.5,708.0,524.65,398.48
2016,8,9,15,30,867.0,91.0,4.5,25.0,667.0,467.79,352.84
2016,8,9,15,45,850.0,89.0,4.6,25.0,620.5,409.4,303.85
2016,8,9,16,0,833.0,87.0,4.7,25.0,574.0,347.7,251.09
2016,8,9,16,15,812.5,84.0,4.75,24.5,524.5,288.92,200.2
2016,8,9,16,30,792.0,81.0,4.8,24.0,475.0,231.93,150.83
2016,8,9,16,45,762.0,77.5,4.85,23.5,423.0,175.1,104.03
2016,8,9,17,0,732.0,74.0,4.9,23.0,371.0,121.69,65.4
2016,8,9,17,15,692.5,69.0,4.85,22.0,319.0,70.37,39.63
2016,8,9,17,30,653.0,64.0,4.8,21.0,267.0,43.74,32.6
2016,8,9,17,45,591.5,58.0,4.75,20.5,215.5,41.14,30.36
2016,8,9,18,0,530.0,52.0,4.7,20.0,164.0,38.44,27.87
2016,8,9,18,15,437.5,43.0,4.6,19.0,118.0,32.92,22.77
2016,8,9,18,30,345.0,34.0,4.5,18.0,72.0,27.14,16.97
2016,8,9,18,45,172.5,17.0,4.4,17.5,36.0,13.24,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
