Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,21.26,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,87.02,37.22
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,161.3,118.37
2016,8,10,6,15,421.5,45.0,3.35,13.5,119.5,226.2,177.18
2016,8,10,6,30,511.0,55.0,3.3,14.0,165.0,300.89,243.03
2016,8,10,6,45,563.5,63.0,3.25,14.5,214.5,364.39,298.66
2016,8,10,7,0,616.0,71.0,3.2,15.0,264.0,432.54,356.09
2016,8,10,7,15,657.0,76.5,3.15,15.5,316.0,495.13,407.05
2016,8,10,7,30,698.0,82.0,3.1,16.0,368.0,560.29,458.09
2016,8,10,7,45,726.5,87.0,3.1,17.0,419.5,615.87,499.23
2016,8,10,8,0,755.0,92.0,3.1,18.0,471.0,674.61,540.04
2016,8,10,8,15,777.5,95.5,3.1,18.5,520.0,727.17,575.66
2016,8,10,8,30,800.0,99.0,3.1,19.0,569.0,779.07,610.04
2016,8,10,8,45,816.5,102.0,3.1,19.5,615.0,824.32,638.97
2016,8,10,9,0,833.0,105.0,3.1,20.0,661.0,867.87,666.27
2016,8,10,9,15,846.5,107.5,3.1,20.5,702.0,906.15,689.5
2016,8,10,9,30,860.0,110.0,3.1,21.0,743.0,934.34,705.61
2016,8,10,9,45,875.5,109.0,3.1,21.5,780.5,965.4,723.62
2016,8,10,10,0,891.0,108.0,3.1,22.0,818.0,993.77,739.66
2016,8,10,10,15,898.5,109.5,3.1,22.5,848.0,1014.03,750.27
2016,8,10,10,30,906.0,111.0,3.1,23.0,878.0,1030.94,758.75
2016,8,10,10,45,911.0,112.5,3.15,23.5,900.5,1041.84,763.83
2016,8,10,11,0,916.0,114.0,3.2,24.0,923.0,1049.14,766.71
2016,8,10,11,15,919.5,114.5,3.3,24.0,938.5,1050.22,767.62
2016,8,10,11,30,923.0,115.0,3.4,24.0,954.0,1047.63,766.31
2016,8,10,11,45,924.5,115.5,3.5,24.5,962.0,1039.39,759.95
2016,8,10,12,0,926.0,116.0,3.6,25.0,970.0,1027.53,751.37
2016,8,10,12,15,926.5,116.0,3.7,25.0,969.5,1010.66,741.06
2016,8,10,12,30,927.0,116.0,3.8,25.0,969.0,990.33,728.52
2016,8,10,12,45,925.5,115.5,3.95,25.0,961.5,964.32,712.5
2016,8,10,13,0,924.0,115.0,4.1,25.0,954.0,935.16,694.27
2016,8,10,13,15,921.0,114.5,4.2,25.0,938.0,901.69,672.72
2016,8,10,13,30,918.0,114.0,4.3,25.0,922.0,865.42,649.1
2016,8,10,13,45,913.0,112.5,4.45,25.0,899.0,824.0,621.89
2016,8,10,14,0,908.0,111.0,4.6,25.0,876.0,780.29,593.01
2016,8,10,14,15,901.0,109.5,4.6,24.5,846.0,733.08,561.52
2016,8,10,14,30,894.0,108.0,4.6,24.0,816.0,684.14,526.12
2016,8,10,14,45,885.0,106.0,4.7,24.0,780.0,632.05,486.74
2016,8,10,15,0,876.0,104.0,4.8,24.0,744.0,578.89,445.37
2016,8,10,15,15,863.5,101.5,4.8,23.5,702.5,522.71,401.0
2016,8,10,15,30,851.0,99.0,4.8,23.0,661.0,466.31,354.98
2016,8,10,15,45,835.5,95.5,4.8,23.0,615.0,404.45,302.76
2016,8,10,16,0,820.0,92.0,4.8,23.0,569.0,346.27,252.13
2016,8,10,16,15,798.5,88.5,4.7,22.5,519.5,287.47,200.82
2016,8,10,16,30,777.0,85.0,4.6,22.0,470.0,230.59,151.3
2016,8,10,16,45,749.5,80.5,4.6,21.5,418.0,174.15,104.58
2016,8,10,17,0,722.0,76.0,4.6,21.0,366.0,120.85,65.94
2016,8,10,17,15,681.5,70.5,4.5,20.0,313.5,65.2,36.81
2016,8,10,17,30,641.0,65.0,4.4,19.0,261.0,44.66,33.69
2016,8,10,17,45,583.0,58.0,4.3,18.5,210.5,41.29,30.75
2016,8,10,18,0,525.0,51.0,4.2,18.0,160.0,37.75,27.49
2016,8,10,18,15,431.5,41.5,4.1,17.0,114.5,31.74,21.92
2016,8,10,18,30,338.0,32.0,4.0,16.0,69.0,25.42,15.56
2016,8,10,18,45,169.0,16.0,3.95,15.5,34.5,12.45,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,151.0,18.0,2.65,12.5,35.0,70.11,25.33
2016,8,11,6,0,302.0,36.0,2.9,13.0,70.0,152.52,111.49
2016,8,11,6,15,390.5,47.0,2.9,13.5,115.0,216.46,169.31
2016,8,11,6,30,479.0,58.0,2.9,14.0,160.0,290.14,234.08
2016,8,11,6,45,533.0,67.0,2.9,14.5,209.5,353.87,289.71
2016,8,11,7,0,587.0,76.0,2.9,15.0,259.0,422.44,347.39
2016,8,11,7,15,293.5,103.0,2.9,15.5,195.0,304.7,251.42
2016,8,11,7,30,0.0,130.0,2.9,16.0,131.0,125.99,99.99
2016,8,11,7,45,8.0,152.5,2.95,17.0,157.0,153.83,122.63
2016,8,11,8,0,16.0,175.0,3.0,18.0,183.0,182.34,145.08
2016,8,11,8,15,85.0,218.0,3.0,18.5,267.0,291.45,233.3
2016,8,11,8,30,154.0,261.0,3.0,19.0,351.0,409.05,324.84
2016,8,11,8,45,477.0,191.0,3.05,19.5,501.5,633.85,500.69
2016,8,11,9,0,800.0,121.0,3.1,20.0,652.0,856.93,660.27
2016,8,11,9,15,814.0,124.0,3.15,20.5,694.0,895.29,682.53
2016,8,11,9,30,828.0,127.0,3.2,21.0,736.0,931.35,704.47
2016,8,11,9,45,852.5,122.5,3.3,21.5,775.5,966.51,725.97
2016,8,11,10,0,877.0,118.0,3.4,22.0,815.0,991.01,740.2
2016,8,11,10,15,885.0,119.5,3.45,22.5,845.0,1011.45,751.44
2016,8,11,10,30,893.0,121.0,3.5,23.0,875.0,1028.59,760.54
2016,8,11,10,45,898.0,122.5,3.6,23.5,898.0,1039.28,765.86
2016,8,11,11,0,903.0,124.0,3.7,24.0,921.0,1046.4,768.99
2016,8,11,11,15,907.0,124.5,3.75,24.0,936.5,1047.86,769.68
2016,8,11,11,30,911.0,125.0,3.8,24.0,952.0,1045.68,768.16
2016,8,11,11,45,913.5,125.5,3.85,24.5,960.0,1038.38,761.94
2016,8,11,12,0,916.0,126.0,3.9,25.0,968.0,1027.47,753.52
2016,8,11,12,15,916.5,126.0,3.95,25.0,968.0,1010.6,742.76
2016,8,11,12,30,917.0,126.0,4.0,25.0,968.0,990.31,729.84
2016,8,11,12,45,908.5,130.0,4.1,25.0,958.0,962.38,712.14
2016,8,11,13,0,900.0,134.0,4.2,25.0,948.0,931.62,692.5
2016,8,11,13,15,896.5,133.0,4.25,25.0,932.5,897.74,670.37
2016,8,11,13,30,893.0,132.0,4.3,25.0,917.0,861.19,646.3
2016,8,11,13,45,890.5,129.0,4.35,25.0,894.5,821.04,619.54
2016,8,11,14,0,888.0,126.0,4.4,25.0,872.0,778.48,590.87
2016,8,11,14,15,880.0,124.0,4.45,25.0,842.0,730.77,557.53
2016,8,11,14,30,872.0,122.0,4.5,25.0,812.0,681.49,521.26
2016,8,11,14,45,864.5,119.0,4.55,25.0,776.0,630.26,482.62
2016,8,11,15,0,857.0,116.0,4.6,25.0,740.0,576.45,440.98
2016,8,11,15,15,843.5,113.0,4.6,24.5,698.0,519.5,396.41
2016,8,11,15,30,830.0,110.0,4.6,24.0,656.0,462.56,350.35
2016,8,11,15,45,814.5,106.0,4.65,23.5,610.0,404.23,301.85
2016,8,11,16,0,799.0,102.0,4.7,23.0,564.0,346.68,252.55
2016,8,11,16,15,776.0,98.0,4.7,22.5,514.0,288.16,201.82
2016,8,11,16,30,753.0,94.0,4.7,22.0,464.0,231.8,153.05
2016,8,11,16,45,723.5,88.5,4.7,21.5,412.0,171.28,103.39
2016,8,11,17,0,694.0,83.0,4.7,21.0,360.0,118.12,65.13
2016,8,11,17,15,651.5,77.0,4.6,20.0,307.5,67.83,40.49
2016,8,11,17,30,609.0,71.0,4.5,19.0,255.0,49.57,37.99
2016,8,11,17,45,548.0,63.0,4.4,18.5,204.5,45.6,34.52
2016,8,11,18,0,487.0,55.0,4.3,18.0,154.0,41.42,30.67
2016,8,11,18,15,393.5,44.0,4.15,17.0,109.0,34.2,24.0
2016,8,11,18,30,300.0,33.0,4.0,16.0,64.0,26.57,16.32
2016,8,11,18,45,150.0,16.5,3.9,15.5,32.0,13.03,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.5,3.2,12.5,34.5,70.01,20.62
2016,8,12,6,0,309.0,35.0,3.4,13.0,69.0,153.7,111.84
2016,8,12,6,15,399.0,45.5,3.4,13.5,114.0,218.0,170.41
2016,8,12,6,30,489.0,56.0,3.4,14.0,159.0,292.21,235.9
2016,8,12,6,45,550.5,63.5,3.4,14.5,210.0,358.42,293.87
2016,8,12,7,0,612.0,71.0,3.4,15.0,261.0,430.22,354.51
2016,8,12,7,15,653.5,77.0,3.35,15.5,313.0,493.52,406.21
2016,8,12,7,30,695.0,83.0,3.3,16.0,365.0,559.47,458.04
2016,8,12,7,45,727.0,87.5,3.3,16.5,417.5,619.29,503.47
2016,8,12,8,0,759.0,92.0,3.3,17.0,470.0,677.45,545.14
2016,8,12,8,15,781.5,95.5,3.25,17.5,519.5,730.2,580.92
2016,8,12,8,30,804.0,99.0,3.2,18.0,569.0,782.28,615.35
2016,8,12,8,45,822.5,101.5,3.15,19.0,615.0,828.81,643.83
2016,8,12,9,0,841.0,104.0,3.1,20.0,661.0,873.74,670.5
2016,8,12,9,15,854.0,106.5,3.15,20.5,702.5,904.36,688.74
2016,8,12,9,30,867.0,109.0,3.2,21.0,744.0,939.67,710.15
2016,8,12,9,45,879.0,110.0,3.3,22.0,780.5,969.72,726.75
2016,8,12,10,0,891.0,111.0,3.4,23.0,817.0,996.89,741.32
2016,8,12,10,15,898.0,112.5,3.5,23.0,846.5,1016.58,753.79
2016,8,12,10,30,905.0,114.0,3.6,23.0,876.0,1032.88,764.17
2016,8,12,10,45,910.0,115.0,3.75,23.5,898.5,1043.14,769.56
2016,8,12,11,0,915.0,116.0,3.9,24.0,921.0,1049.8,772.71
2016,8,12,11,15,918.5,117.0,4.0,24.0,936.5,1051.29,773.75
2016,8,12,11,30,922.0,118.0,4.1,24.0,952.0,1049.1,772.53
2016,8,12,11,45,924.0,118.0,4.25,24.5,959.5,1040.7,766.16
2016,8,12,12,0,926.0,118.0,4.4,25.0,967.0,1028.68,757.52
2016,8,12,12,15,926.0,118.0,4.5,25.0,966.5,1011.17,746.51
2016,8,12,12,30,926.0,118.0,4.6,25.0,966.0,990.23,733.46
2016,8,12,12,45,930.0,114.0,4.75,25.0,959.5,965.64,718.48
2016,8,12,13,0,934.0,110.0,4.9,25.0,953.0,937.63,701.05
2016,8,12,13,15,931.0,109.5,5.0,25.0,937.5,903.72,679.08
2016,8,12,13,30,928.0,109.0,5.1,25.0,922.0,866.99,654.96
2016,8,12,13,45,924.0,107.5,5.2,25.0,899.0,825.84,627.51
2016,8,12,14,0,920.0,106.0,5.3,25.0,876.0,782.28,598.05
2016,8,12,14,15,913.0,104.5,5.3,24.5,846.0,734.42,565.8
2016,8,12,14,30,906.0,103.0,5.3,24.0,816.0,684.81,529.46
2016,8,12,14,45,897.5,101.0,5.3,24.0,780.0,632.31,488.96
2016,8,12,15,0,889.0,99.0,5.3,24.0,744.0,578.67,446.52
2016,8,12,15,15,877.0,96.5,5.2,23.5,702.0,521.95,401.16
2016,8,12,15,30,865.0,94.0,5.1,23.0,660.0,464.96,354.16
2016,8,12,15,45,849.5,91.0,5.0,23.0,614.0,406.16,303.79
2016,8,12,16,0,834.0,88.0,4.9,23.0,568.0,344.0,249.77
2016,8,12,16,15,812.5,84.5,4.8,22.5,518.0,284.33,197.59
2016,8,12,16,30,791.0,81.0,4.7,22.0,468.0,226.58,147.3
2016,8,12,16,45,762.0,77.0,4.6,22.0,415.5,169.5,100.1
2016,8,12,17,0,733.0,73.0,4.5,22.0,363.0,115.75,61.79
2016,8,12,17,15,692.0,68.0,4.3,21.0,310.5,64.43,37.93
2016,8,12,17,30,651.0,63.0,4.1,20.0,258.0,43.45,32.49
2016,8,12,17,45,590.5,56.0,3.95,19.5,206.5,40.01,29.48
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,36.4,26.15
2016,8,12,18,15,433.0,39.5,3.65,18.5,109.5,30.32,20.46
2016,8,12,18,30,336.0,30.0,3.5,18.0,64.0,23.92,13.78
2016,8,12,18,45,168.0,15.0,3.4,17.5,32.0,11.78,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.5,3.3,12.5,33.5,69.05,14.65
2016,8,13,6,0,314.0,33.0,3.4,13.0,67.0,153.24,110.82
2016,8,13,6,15,405.5,43.5,3.3,13.5,112.0,218.23,170.29
2016,8,13,6,30,497.0,54.0,3.2,14.0,157.0,293.38,236.56
2016,8,13,6,45,557.5,61.0,3.15,15.0,207.5,358.9,293.42
2016,8,13,7,0,618.0,68.0,3.1,16.0,258.0,429.9,352.55
2016,8,13,7,15,659.5,73.5,3.1,16.5,310.0,492.88,403.83
2016,8,13,7,30,701.0,79.0,3.1,17.0,362.0,558.5,455.28
2016,8,13,7,45,732.5,82.5,3.1,18.0,413.5,614.71,496.88
2016,8,13,8,0,764.0,86.0,3.1,19.0,465.0,674.2,537.96
2016,8,13,8,15,785.5,90.0,3.05,19.5,514.0,726.93,573.35
2016,8,13,8,30,807.0,94.0,3.0,20.0,563.0,778.91,607.35
2016,8,13,8,45,825.5,96.0,3.0,21.0,609.0,824.94,635.45
2016,8,13,9,0,844.0,98.0,3.0,22.0,655.0,862.42,657.02
2016,8,13,9,15,856.5,100.5,3.0,22.5,696.5,899.81,679.51
2016,8,13,9,30,869.0,103.0,3.0,23.0,738.0,934.75,700.05
2016,8,13,9,45,886.0,101.0,3.05,24.0,775.5,966.3,717.11
2016,8,13,10,0,903.0,99.0,3.1,25.0,813.0,995.16,732.23
2016,8,13,10,15,909.5,100.5,3.15,25.5,842.5,1014.61,742.56
2016,8,13,10,30,916.0,102.0,3.2,26.0,872.0,1030.62,750.76
2016,8,13,10,45,921.5,102.5,3.3,26.5,894.5,1040.99,755.83
2016,8,13,11,0,927.0,103.0,3.4,27.0,917.0,1047.72,758.69
2016,8,13,11,15,930.0,103.5,3.5,27.0,932.0,1048.25,759.19
2016,8,13,11,30,933.0,104.0,3.6,27.0,947.0,1045.07,757.46
2016,8,13,11,45,935.0,104.5,3.7,27.5,954.5,1037.17,751.31
2016,8,13,12,0,937.0,105.0,3.8,28.0,962.0,1025.6,742.91
2016,8,13,12,15,937.0,105.0,3.95,28.0,962.0,1007.97,732.46
2016,8,13,12,30,937.0,105.0,4.1,28.0,962.0,986.85,719.75
2016,8,13,12,45,922.5,112.5,4.25,28.0,950.0,956.6,700.93
2016,8,13,13,0,908.0,120.0,4.4,28.0,938.0,923.67,680.22
2016,8,13,13,15,904.5,119.5,4.45,28.0,922.0,889.99,658.38
2016,8,13,13,30,901.0,119.0,4.5,28.0,906.0,853.6,634.57
2016,8,13,13,45,898.0,116.5,4.6,28.0,883.5,813.14,608.06
2016,8,13,14,0,895.0,114.0,4.7,28.0,861.0,770.28,579.74
2016,8,13,14,15,888.0,112.0,4.7,27.5,831.0,722.91,548.05
2016,8,13,14,30,881.0,110.0,4.7,27.0,801.0,673.84,512.84
2016,8,13,14,45,874.0,107.0,4.75,27.0,765.5,622.41,474.08
2016,8,13,15,0,867.0,104.0,4.8,27.0,730.0,569.74,433.29
2016,8,13,15,15,854.0,101.5,4.75,26.5,688.5,513.58,389.21
2016,8,13,15,30,841.0,99.0,4.7,26.0,647.0,454.38,341.47
2016,8,13,15,45,827.5,94.5,4.7,26.0,601.5,395.73,292.13
2016,8,13,16,0,814.0,90.0,4.7,26.0,556.0,337.62,242.02
2016,8,13,16,15,791.5,87.0,4.6,25.5,506.5,279.24,191.65
2016,8,13,16,30,769.0,84.0,4.5,25.0,457.0,222.93,143.31
2016,8,13,16,45,742.5,78.5,4.4,24.5,405.5,166.22,97.29
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,112.56,59.72
2016,8,13,17,15,674.0,68.0,4.15,23.0,302.0,57.89,33.63
2016,8,13,17,30,632.0,63.0,4.0,22.0,250.0,43.58,32.32
2016,8,13,17,45,572.0,56.0,3.9,21.5,199.5,40.16,29.33
2016,8,13,18,0,512.0,49.0,3.8,21.0,149.0,36.56,26.02
2016,8,13,18,15,413.0,39.5,3.75,20.0,104.5,30.49,20.41
2016,8,13,18,30,314.0,30.0,3.7,19.0,60.0,24.12,13.59
2016,8,13,18,45,157.0,15.0,3.7,18.5,30.0,11.9,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.5,3.25,12.5,33.0,68.76,7.76
2016,8,14,6,0,315.0,33.0,3.3,13.0,66.0,153.49,110.35
2016,8,14,6,15,408.5,43.0,3.3,13.5,111.0,218.75,170.44
2016,8,14,6,30,502.0,53.0,3.3,14.0,156.0,294.35,237.24
2016,8,14,6,45,561.5,60.5,3.3,15.0,206.5,360.2,294.54
2016,8,14,7,0,621.0,68.0,3.3,16.0,257.0,431.46,354.07
2016,8,14,7,15,663.0,73.5,3.3,16.5,309.5,494.91,405.86
2016,8,14,7,30,705.0,79.0,3.3,17.0,362.0,561.04,457.82
2016,8,14,7,45,734.0,83.5,3.35,18.0,413.5,616.81,499.3
2016,8,14,8,0,763.0,88.0,3.4,19.0,465.0,675.71,540.3
2016,8,14,8,15,785.5,92.0,3.4,19.5,514.5,729.2,576.64
2016,8,14,8,30,808.0,96.0,3.4,20.0,564.0,782.01,611.68
2016,8,14,8,45,823.5,99.5,3.45,21.0,609.5,827.28,639.68
2016,8,14,9,0,839.0,103.0,3.5,22.0,655.0,870.75,665.89
2016,8,14,9,15,852.0,105.5,3.5,22.5,696.5,901.29,683.77
2016,8,14,9,30,865.0,108.0,3.5,23.0,738.0,936.53,704.78
2016,8,14,9,45,861.0,117.0,3.55,23.5,770.0,960.05,717.97
2016,8,14,10,0,857.0,126.0,3.6,24.0,802.0,979.92,728.79
2016,8,14,10,15,864.5,127.5,3.65,24.5,831.5,999.44,739.43
2016,8,14,10,30,872.0,129.0,3.7,25.0,861.0,1015.69,747.94
2016,8,14,10,45,877.0,131.0,3.75,25.5,883.0,1026.58,753.01
2016,8,14,11,0,882.0,133.0,3.8,26.0,905.0,1033.96,755.92
2016,8,14,11,15,885.5,133.5,3.85,26.0,920.0,1034.72,756.14
2016,8,14,11,30,889.0,134.0,3.9,26.0,935.0,1031.91,754.21
2016,8,14,11,45,891.0,134.0,3.95,26.5,942.5,1023.55,747.31
2016,8,14,12,0,893.0,134.0,4.0,27.0,950.0,1011.69,738.28
2016,8,14,12,15,892.5,134.5,4.05,27.0,949.5,994.47,727.32
2016,8,14,12,30,892.0,135.0,4.1,27.0,949.0,973.95,714.25
2016,8,14,12,45,898.0,129.5,4.15,27.5,942.5,950.28,697.75
2016,8,14,13,0,904.0,124.0,4.2,28.0,936.0,923.21,679.06
2016,8,14,13,15,900.0,123.5,4.25,27.5,920.0,889.11,658.28
2016,8,14,13,30,896.0,123.0,4.3,27.0,904.0,852.34,635.49
2016,8,14,13,45,886.0,124.0,4.35,27.0,879.0,809.83,607.25
2016,8,14,14,0,876.0,125.0,4.4,27.0,854.0,765.44,577.45
2016,8,14,14,15,868.0,123.0,4.45,27.0,824.0,718.03,544.27
2016,8,14,14,30,860.0,121.0,4.5,27.0,794.0,669.07,508.28
2016,8,14,14,45,847.0,120.0,4.6,27.0,757.0,616.1,468.67
2016,8,14,15,0,834.0,119.0,4.7,27.0,720.0,562.51,427.43
2016,8,14,15,15,820.0,116.0,4.75,26.5,678.0,506.31,383.69
2016,8,14,15,30,806.0,113.0,4.8,26.0,636.0,450.24,338.55
2016,8,14,15,45,787.0,110.0,4.85,25.5,590.0,392.66,290.86
2016,8,14,16,0,768.0,107.0,4.9,25.0,544.0,336.3,242.88
2016,8,14,16,15,744.0,102.5,4.9,24.0,494.5,275.0,190.88
2016,8,14,16,30,720.0,98.0,4.9,23.0,445.0,219.4,143.53
2016,8,14,16,45,688.0,92.5,4.9,22.5,393.5,164.43,99.06
2016,8,14,17,0,656.0,87.0,4.9,22.0,342.0,113.19,63.4
2016,8,14,17,15,611.0,80.0,4.85,21.0,290.5,64.46,41.38
2016,8,14,17,30,566.0,73.0,4.8,20.0,239.0,51.78,39.76
2016,8,14,17,45,503.5,64.0,4.75,19.5,189.5,47.05,35.59
2016,8,14,18,0,441.0,55.0,4.7,19.0,140.0,42.06,30.99
2016,8,14,18,15,342.0,43.0,4.6,18.0,96.5,33.9,23.46
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.29,13.52
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,16.0,3.4,11.5,34.0,72.07,0.0
2016,8,15,6,0,348.0,32.0,3.6,12.0,68.0,162.97,116.83
2016,8,15,6,15,445.5,41.0,3.6,12.5,114.5,230.43,179.95
2016,8,15,6,30,543.0,50.0,3.6,13.0,161.0,308.63,249.52
2016,8,15,6,45,271.5,71.5,3.6,13.5,127.0,227.49,187.27
2016,8,15,7,0,0.0,93.0,3.6,14.0,93.0,90.2,71.26
2016,8,15,7,15,1.0,111.5,3.5,14.5,112.0,108.94,86.97
2016,8,15,7,30,2.0,130.0,3.4,15.0,131.0,127.73,102.27
2016,8,15,7,45,17.0,158.5,3.35,16.0,167.0,166.96,134.3
2016,8,15,8,0,32.0,187.0,3.3,17.0,203.0,217.0,174.33
2016,8,15,8,15,40.5,211.0,3.25,17.5,233.5,249.9,199.91
2016,8,15,8,30,49.0,235.0,3.2,18.0,264.0,283.28,225.48
2016,8,15,8,45,90.0,268.0,3.2,18.5,325.5,354.82,281.4
2016,8,15,9,0,131.0,301.0,3.2,19.0,387.0,441.46,347.17
2016,8,15,9,15,522.0,198.5,3.2,19.5,573.0,711.19,556.67
2016,8,15,9,30,913.0,96.0,3.2,20.0,759.0,967.72,734.0
2016,8,15,9,45,926.0,95.5,3.25,20.5,796.5,998.04,749.72
2016,8,15,10,0,939.0,95.0,3.3,21.0,834.0,1025.36,765.36
2016,8,15,10,15,945.5,96.5,3.35,21.5,864.0,1045.27,776.07
2016,8,15,10,30,952.0,98.0,3.4,22.0,894.0,1061.59,784.53
2016,8,15,10,45,957.0,98.5,3.5,22.5,917.0,1071.62,789.38
2016,8,15,11,0,962.0,99.0,3.6,23.0,940.0,1077.87,791.92
2016,8,15,11,15,965.0,99.5,3.7,23.0,955.5,1078.26,792.32
2016,8,15,11,30,968.0,100.0,3.8,23.0,971.0,1074.79,790.37
2016,8,15,11,45,969.5,100.5,3.95,23.5,978.0,1065.97,783.87
2016,8,15,12,0,971.0,101.0,4.1,24.0,985.0,1053.34,774.98
2016,8,15,12,15,970.5,101.0,4.2,24.0,984.5,1034.53,763.27
2016,8,15,12,30,970.0,101.0,4.3,24.0,984.0,1012.12,749.21
2016,8,15,12,45,962.0,105.0,4.4,24.5,973.5,983.4,729.5
2016,8,15,13,0,954.0,109.0,4.5,25.0,963.0,951.62,707.74
2016,8,15,13,15,950.5,108.0,4.55,24.5,947.0,915.92,685.86
2016,8,15,13,30,947.0,107.0,4.6,24.0,931.0,877.35,661.84
2016,8,15,13,45,942.0,106.0,4.7,24.0,907.0,834.93,633.83
2016,8,15,14,0,937.0,105.0,4.8,24.0,883.0,790.11,603.78
2016,8,15,14,15,930.0,103.5,4.8,24.0,852.0,741.25,569.77
2016,8,15,14,30,923.0,102.0,4.8,24.0,821.0,690.59,531.8
2016,8,15,14,45,913.5,100.0,4.85,24.0,784.0,636.43,490.47
2016,8,15,15,0,904.0,98.0,4.9,24.0,747.0,581.18,447.12
2016,8,15,15,15,891.5,95.5,4.9,23.5,704.0,523.21,401.08
2016,8,15,15,30,879.0,93.0,4.9,23.0,661.0,464.99,353.28
2016,8,15,15,45,863.0,90.0,4.9,22.5,613.5,405.04,302.62
2016,8,15,16,0,847.0,87.0,4.9,22.0,566.0,341.82,248.08
2016,8,15,16,15,824.5,84.0,4.8,21.5,515.0,281.46,195.06
2016,8,15,16,30,802.0,81.0,4.7,21.0,464.0,223.14,144.22
2016,8,15,16,45,772.5,76.5,4.65,20.5,411.0,164.89,96.59
2016,8,15,17,0,743.0,72.0,4.6,20.0,358.0,110.05,58.56
2016,8,15,17,15,700.0,67.0,4.5,19.0,304.5,58.24,36.95
2016,8,15,17,30,657.0,62.0,4.4,18.0,251.0,43.22,32.56
2016,8,15,17,45,593.0,55.0,4.3,17.5,199.0,39.75,29.46
2016,8,15,18,0,529.0,48.0,4.2,17.0,147.0,36.12,26.04
2016,8,15,18,15,423.0,38.0,4.05,16.0,101.5,29.54,19.85
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,22.62,11.9
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,16.0,3.15,11.5,30.5,63.02,0.0
2016,8,16,6,0,282.0,32.0,3.4,12.0,61.0,141.85,100.82
2016,8,16,6,15,378.5,43.5,3.35,12.5,105.5,207.83,162.14
2016,8,16,6,30,475.0,55.0,3.3,13.0,150.0,284.68,230.1
2016,8,16,6,45,536.0,63.5,3.3,14.0,200.5,351.04,288.06
2016,8,16,7,0,597.0,72.0,3.3,15.0,251.0,422.99,348.46
2016,8,16,7,15,641.0,78.0,3.25,15.5,303.5,487.1,400.96
2016,8,16,7,30,685.0,84.0,3.2,16.0,356.0,554.1,453.74
2016,8,16,7,45,715.5,89.5,3.2,16.5,408.0,613.67,498.99
2016,8,16,8,0,746.0,95.0,3.2,17.0,460.0,674.04,542.59
2016,8,16,8,15,769.5,99.0,3.2,17.5,509.5,724.71,577.04
2016,8,16,8,30,793.0,103.0,3.2,18.0,559.0,777.75,612.5
2016,8,16,8,45,810.5,106.5,3.2,19.0,605.5,824.21,641.26
2016,8,16,9,0,828.0,110.0,3.2,20.0,652.0,869.0,668.25
2016,8,16,9,15,841.5,112.5,3.25,20.5,693.5,907.08,691.7
2016,8,16,9,30,855.0,115.0,3.3,21.0,735.0,942.73,713.29
2016,8,16,9,45,856.5,122.0,3.35,21.5,768.5,969.37,728.62
2016,8,16,10,0,858.0,129.0,3.4,22.0,802.0,992.63,741.7
2016,8,16,10,15,866.0,130.5,3.45,22.5,831.5,1003.77,746.74
2016,8,16,10,30,874.0,132.0,3.5,23.0,861.0,1020.43,755.64
2016,8,16,10,45,879.5,133.5,3.6,23.5,883.5,1031.18,761.02
2016,8,16,11,0,885.0,135.0,3.7,24.0,906.0,1038.42,764.24
2016,8,16,11,15,888.5,136.0,3.75,24.0,921.5,1039.56,764.72
2016,8,16,11,30,892.0,137.0,3.8,24.0,937.0,1037.1,763.01
2016,8,16,11,45,894.0,137.0,3.9,24.5,944.5,1028.56,756.31
2016,8,16,12,0,896.0,137.0,4.0,25.0,952.0,1016.49,747.43
2016,8,16,12,15,896.0,137.0,4.05,25.0,951.0,999.03,736.23
2016,8,16,12,30,896.0,137.0,4.1,25.0,950.0,978.22,722.9
2016,8,16,12,45,889.0,139.5,4.2,25.0,940.0,950.24,705.06
2016,8,16,13,0,882.0,142.0,4.3,25.0,930.0,919.44,685.26
2016,8,16,13,15,878.0,141.0,4.35,25.0,914.0,885.23,662.8
2016,8,16,13,30,874.0,140.0,4.4,25.0,898.0,848.43,638.43
2016,8,16,13,45,869.5,137.5,4.5,25.0,874.5,807.42,611.17
2016,8,16,14,0,865.0,135.0,4.6,25.0,851.0,764.21,582.26
2016,8,16,14,15,857.0,133.0,4.6,24.5,820.5,718.26,550.17
2016,8,16,14,30,849.0,131.0,4.6,24.0,790.0,668.78,514.26
2016,8,16,14,45,839.5,128.0,4.65,24.0,754.0,616.24,474.29
2016,8,16,15,0,830.0,125.0,4.7,24.0,718.0,562.87,432.56
2016,8,16,15,15,815.5,121.5,4.7,23.5,675.5,506.01,387.65
2016,8,16,15,30,801.0,118.0,4.7,23.0,633.0,449.36,341.43
2016,8,16,15,45,784.0,113.5,4.7,23.0,587.0,391.34,292.19
2016,8,16,16,0,767.0,109.0,4.7,23.0,541.0,334.35,242.71
2016,8,16,16,15,742.0,104.5,4.7,22.5,491.0,272.69,189.73
2016,8,16,16,30,717.0,100.0,4.7,22.0,441.0,216.96,141.93
2016,8,16,16,45,685.5,94.0,4.7,21.5,389.0,161.82,97.52
2016,8,16,17,0,654.0,88.0,4.7,21.0,337.0,110.4,62.32
2016,8,16,17,15,607.5,80.5,4.6,20.0,285.0,61.49,48.19
2016,8,16,17,30,561.0,73.0,4.5,19.0,233.0,52.26,40.34
2016,8,16,17,45,495.0,63.5,4.4,18.5,183.5,47.1,35.75
2016,8,16,18,0,429.0,54.0,4.3,18.0,134.0,41.65,30.7
2016,8,16,18,15,326.0,41.5,4.2,17.0,91.0,32.97,22.61
2016,8,16,18,30,223.0,29.0,4.1,16.0,48.0,22.8,11.4
2016,8,16,18,45,111.5,14.5,4.05,15.5,24.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,16.0,2.95,13.5,28.0,55.35,0.0
2016,8,17,6,0,237.0,32.0,3.2,14.0,56.0,126.61,88.33
2016,8,17,6,15,330.5,44.5,3.2,14.5,98.5,190.73,147.46
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,264.66,212.3
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,330.11,269.51
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,401.46,329.86
2016,8,17,7,15,596.0,82.0,3.3,16.5,290.5,465.05,381.98
2016,8,17,7,30,641.0,89.0,3.3,17.0,342.0,531.71,434.66
2016,8,17,7,45,674.0,94.5,3.3,17.5,393.0,591.01,479.85
2016,8,17,8,0,707.0,100.0,3.3,18.0,444.0,651.4,524.14
2016,8,17,8,15,731.5,104.0,3.3,18.5,493.0,704.15,560.36
2016,8,17,8,30,756.0,108.0,3.3,19.0,542.0,753.29,593.17
2016,8,17,8,45,775.0,111.5,3.3,20.0,587.5,799.73,622.21
2016,8,17,9,0,794.0,115.0,3.3,21.0,633.0,844.71,649.58
2016,8,17,9,15,808.5,118.0,3.35,21.5,674.5,883.28,673.53
2016,8,17,9,30,823.0,121.0,3.4,22.0,716.0,919.58,695.71
2016,8,17,9,45,842.0,119.5,3.45,22.5,754.0,952.56,715.44
2016,8,17,10,0,861.0,118.0,3.5,23.0,792.0,974.61,727.72
2016,8,17,10,15,869.0,119.5,3.55,23.5,821.5,994.63,738.73
2016,8,17,10,30,877.0,121.0,3.6,24.0,851.0,1011.38,747.62
2016,8,17,10,45,882.5,122.5,3.7,24.5,873.5,1022.22,753.04
2016,8,17,11,0,888.0,124.0,3.8,25.0,896.0,1029.52,756.28
2016,8,17,11,15,891.5,124.5,3.85,25.0,911.0,1030.19,756.44
2016,8,17,11,30,895.0,125.0,3.9,25.0,926.0,1027.26,754.42
2016,8,17,11,45,896.5,126.0,4.0,25.5,933.5,1019.28,748.07
2016,8,17,12,0,898.0,127.0,4.1,26.0,941.0,1007.74,739.51
2016,8,17,12,15,898.5,127.0,4.15,26.0,940.5,990.75,728.62
2016,8,17,12,30,899.0,127.0,4.2,26.0,940.0,970.38,715.56
2016,8,17,12,45,885.5,133.5,4.3,26.5,928.5,940.4,694.98
2016,8,17,13,0,872.0,140.0,4.4,27.0,917.0,907.84,672.69
2016,8,17,13,15,868.0,139.0,4.45,26.5,900.5,873.89,651.77
2016,8,17,13,30,864.0,138.0,4.5,26.0,884.0,837.38,628.82
2016,8,17,13,45,858.5,136.0,4.6,26.0,861.0,796.38,601.75
2016,8,17,14,0,853.0,134.0,4.7,26.0,838.0,755.3,574.29
2016,8,17,14,15,844.5,132.0,4.75,25.5,807.5,707.42,540.92
2016,8,17,14,30,836.0,130.0,4.8,25.0,777.0,658.15,505.32
2016,8,17,14,45,826.0,127.0,4.9,25.0,740.5,605.9,465.65
2016,8,17,15,0,816.0,124.0,5.0,25.0,704.0,552.88,424.26
2016,8,17,15,15,801.0,121.0,5.0,24.5,662.0,496.95,379.97
2016,8,17,15,30,786.0,118.0,5.0,24.0,620.0,441.29,334.48
2016,8,17,15,45,767.5,113.5,5.05,24.0,574.0,383.53,285.58
2016,8,17,16,0,749.0,109.0,5.1,24.0,528.0,323.49,233.93
2016,8,17,16,15,723.0,104.5,5.05,23.0,478.0,266.11,184.79
2016,8,17,16,30,697.0,100.0,5.0,22.0,428.0,211.33,138.19
2016,8,17,16,45,663.0,94.0,5.0,21.5,377.0,157.08,94.76
2016,8,17,17,0,629.0,88.0,5.0,21.0,326.0,106.88,60.81
2016,8,17,17,15,581.5,80.5,4.85,20.0,274.5,59.56,46.51
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,52.46,40.51
2016,8,17,17,45,464.0,63.5,4.6,18.5,174.5,47.3,35.91
2016,8,17,18,0,394.0,54.0,4.5,18.0,126.0,41.87,30.85
2016,8,17,18,15,292.5,41.0,4.4,17.0,84.5,31.65,21.39
2016,8,17,18,30,191.0,28.0,4.3,16.0,43.0,22.03,10.08
2016,8,17,18,45,95.5,14.0,4.25,15.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,16.5,2.95,12.5,26.0,51.11,0.0
2016,8,18,6,0,201.0,33.0,3.2,13.0,52.0,116.82,80.97
2016,8,18,6,15,294.5,46.5,3.2,13.5,94.0,178.1,138.0
2016,8,18,6,30,388.0,60.0,3.2,14.0,136.0,250.27,201.44
2016,8,18,6,45,449.0,71.0,3.2,14.5,184.0,316.64,259.45
2016,8,18,7,0,510.0,82.0,3.2,15.0,232.0,386.93,319.04
2016,8,18,7,15,556.0,89.5,3.15,15.5,282.5,449.79,370.7
2016,8,18,7,30,602.0,97.0,3.1,16.0,333.0,515.83,423.03
2016,8,18,7,45,631.0,105.0,3.05,17.0,383.0,573.54,466.07
2016,8,18,8,0,660.0,113.0,3.0,18.0,433.0,632.08,508.12
2016,8,18,8,15,686.0,118.0,2.95,18.5,481.5,685.33,545.19
2016,8,18,8,30,712.0,123.0,2.9,19.0,530.0,738.41,580.66
2016,8,18,8,45,726.5,129.5,2.9,19.5,574.0,782.98,609.47
2016,8,18,9,0,741.0,136.0,2.9,20.0,618.0,825.93,636.7
2016,8,18,9,15,756.5,139.5,2.9,20.5,658.5,864.46,660.42
2016,8,18,9,30,772.0,143.0,2.9,21.0,699.0,896.27,679.25
2016,8,18,9,45,730.5,173.5,2.95,22.0,721.0,911.28,685.6
2016,8,18,10,0,689.0,204.0,3.0,23.0,743.0,915.94,685.13
2016,8,18,10,15,699.5,207.5,3.05,23.0,771.5,938.03,699.26
2016,8,18,10,30,710.0,211.0,3.1,23.0,800.0,957.34,711.44
2016,8,18,10,45,708.0,219.0,3.2,23.5,819.5,965.98,715.59
2016,8,18,11,0,706.0,227.0,3.3,24.0,839.0,971.41,717.79
2016,8,18,11,15,711.0,228.5,3.4,24.0,854.0,973.86,719.55
2016,8,18,11,30,716.0,230.0,3.5,24.0,869.0,973.16,719.35
2016,8,18,11,45,713.0,234.5,3.65,24.5,874.5,964.5,712.9
2016,8,18,12,0,710.0,239.0,3.8,25.0,880.0,952.81,704.55
2016,8,18,12,15,710.0,239.0,3.85,25.0,879.5,936.55,693.99
2016,8,18,12,30,710.0,239.0,3.9,25.0,879.0,917.44,681.61
2016,8,18,12,45,715.0,233.5,4.0,25.5,873.0,894.72,665.77
2016,8,18,13,0,720.0,228.0,4.1,26.0,867.0,869.2,648.05
2016,8,18,13,15,715.0,226.0,4.15,26.0,851.0,835.91,625.51
2016,8,18,13,30,710.0,224.0,4.2,26.0,835.0,800.61,601.27
2016,8,18,13,45,702.5,221.0,4.3,26.0,812.0,760.61,573.56
2016,8,18,14,0,695.0,218.0,4.4,26.0,789.0,719.17,544.33
2016,8,18,14,15,684.5,214.0,4.45,25.5,759.5,673.55,512.38
2016,8,18,14,30,674.0,210.0,4.5,25.0,730.0,627.19,479.2
2016,8,18,14,45,663.0,204.0,4.6,25.0,695.0,578.23,442.46
2016,8,18,15,0,652.0,198.0,4.7,25.0,660.0,529.08,404.59
2016,8,18,15,15,634.0,192.0,4.75,24.5,619.0,476.59,363.83
2016,8,18,15,30,616.0,186.0,4.8,24.0,578.0,425.12,322.67
2016,8,18,15,45,597.0,177.0,4.85,23.5,533.5,371.91,279.11
2016,8,18,16,0,578.0,168.0,4.9,23.0,489.0,319.32,235.11
2016,8,18,16,15,549.0,159.0,4.9,22.0,441.0,266.85,191.4
2016,8,18,16,30,520.0,150.0,4.9,21.0,393.0,217.49,150.62
2016,8,18,16,45,403.0,144.0,4.95,20.5,319.0,162.53,110.83
2016,8,18,17,0,286.0,138.0,5.0,20.0,245.0,126.06,89.2
2016,8,18,17,15,239.5,124.0,4.9,19.0,204.5,93.66,76.42
2016,8,18,17,30,193.0,110.0,4.8,18.0,164.0,83.29,67.66
2016,8,18,17,45,217.0,87.0,4.7,17.5,135.0,67.41,53.63
2016,8,18,18,0,241.0,64.0,4.6,17.0,106.0,48.67,36.84
2016,8,18,18,15,167.0,44.0,4.5,16.5,68.5,35.65,24.74
2016,8,18,18,30,93.0,24.0,4.4,16.0,31.0,19.96,7.69
2016,8,18,18,45,46.5,12.0,4.35,15.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.5,15.0,3.1,13.5,20.5,34.88,0.0
2016,8,19,6,0,119.0,30.0,3.3,14.0,41.0,80.11,53.44
2016,8,19,6,15,190.0,49.5,3.3,14.0,80.0,142.89,110.22
2016,8,19,6,30,261.0,69.0,3.3,14.0,119.0,206.46,166.1
2016,8,19,6,45,317.5,85.0,3.35,14.5,165.0,266.45,218.42
2016,8,19,7,0,374.0,101.0,3.4,15.0,211.0,332.11,274.2
2016,8,19,7,15,214.5,126.5,3.35,15.5,192.5,276.66,228.14
2016,8,19,7,30,55.0,152.0,3.3,16.0,174.0,194.77,158.2
2016,8,19,7,45,65.5,176.0,3.25,16.5,205.0,229.68,186.41
2016,8,19,8,0,76.0,200.0,3.2,17.0,236.0,265.29,214.37
2016,8,19,8,15,140.0,224.5,3.15,17.5,300.5,354.7,285.7
2016,8,19,8,30,204.0,249.0,3.1,18.0,365.0,438.07,350.26
2016,8,19,8,45,410.5,217.5,3.1,19.0,475.5,607.99,481.0
2016,8,19,9,0,617.0,186.0,3.1,20.0,586.0,772.29,600.85
2016,8,19,9,15,634.5,192.0,3.15,20.5,626.0,812.04,625.78
2016,8,19,9,30,652.0,198.0,3.2,21.0,666.0,850.13,649.84
2016,8,19,9,45,652.0,209.5,3.25,21.5,697.0,875.49,664.86
2016,8,19,10,0,652.0,221.0,3.3,22.0,728.0,898.01,677.98
2016,8,19,10,15,662.5,225.0,3.4,22.0,757.0,920.09,692.46
2016,8,19,10,30,673.0,229.0,3.5,22.0,786.0,939.48,705.18
2016,8,19,10,45,675.5,235.0,3.6,22.5,806.5,950.12,710.7
2016,8,19,11,0,678.0,241.0,3.7,23.0,827.0,957.72,714.33
2016,8,19,11,15,683.0,242.5,3.8,23.0,841.5,960.1,715.96
2016,8,19,11,30,688.0,244.0,3.9,23.0,856.0,959.42,715.68
2016,8,19,11,45,686.5,247.5,4.05,23.5,862.5,951.3,709.41
2016,8,19,12,0,685.0,251.0,4.2,24.0,869.0,940.23,701.26
2016,8,19,12,15,685.0,251.0,4.3,24.0,868.5,924.24,690.84
2016,8,19,12,30,685.0,251.0,4.4,24.0,868.0,905.49,678.49
2016,8,19,12,45,690.0,245.5,4.55,24.0,861.5,883.25,664.3
2016,8,19,13,0,695.0,240.0,4.7,24.0,855.0,858.28,648.26
2016,8,19,13,15,690.0,238.0,4.75,24.0,839.0,825.6,625.74
2016,8,19,13,30,685.0,236.0,4.8,24.0,823.0,790.99,601.61
2016,8,19,13,45,675.0,233.5,4.9,24.0,799.5,750.32,572.99
2016,8,19,14,0,665.0,231.0,5.0,24.0,776.0,708.5,543.03
2016,8,19,14,15,654.5,227.0,5.05,23.5,746.5,664.04,511.39
2016,8,19,14,30,644.0,223.0,5.1,23.0,717.0,618.93,478.48
2016,8,19,14,45,628.5,218.0,5.15,23.0,681.0,569.59,440.66
2016,8,19,15,0,613.0,213.0,5.2,23.0,645.0,520.58,402.24
2016,8,19,15,15,594.5,206.0,5.2,22.5,604.0,467.98,360.88
2016,8,19,15,30,576.0,199.0,5.2,22.0,563.0,417.34,319.95
2016,8,19,15,45,551.5,190.5,5.2,21.5,518.0,364.54,276.47
2016,8,19,16,0,527.0,182.0,5.2,21.0,473.0,313.99,234.03
2016,8,19,16,15,498.0,171.5,5.15,20.5,426.0,263.12,191.22
2016,8,19,16,30,469.0,161.0,5.1,20.0,379.0,215.45,151.61
2016,8,19,16,45,431.5,148.0,5.1,19.5,330.0,168.1,114.67
2016,8,19,17,0,394.0,135.0,5.1,19.0,281.0,125.32,85.57
2016,8,19,17,15,348.5,118.5,5.0,18.0,233.0,84.54,68.78
2016,8,19,17,30,303.0,102.0,4.9,17.0,185.0,78.09,63.36
2016,8,19,17,45,246.5,82.5,4.8,16.5,140.5,64.29,51.08
2016,8,19,18,0,190.0,63.0,4.7,16.0,96.0,49.99,38.08
2016,8,19,18,15,129.0,41.0,4.6,15.5,60.0,33.32,22.74
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.98,4.06
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,9.05,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
