Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,18.0,24.89,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,36.0,67.78,44.06
2016,8,20,6,15,155.5,48.5,3.1,13.5,74.0,121.93,93.54
2016,8,20,6,30,218.0,70.0,3.1,14.0,112.0,182.08,146.13
2016,8,20,6,45,270.5,89.0,3.1,14.5,157.0,240.51,196.96
2016,8,20,7,0,323.0,108.0,3.1,15.0,202.0,304.15,251.0
2016,8,20,7,15,366.0,123.5,3.1,15.5,249.5,372.33,307.04
2016,8,20,7,30,409.0,139.0,3.1,16.0,297.0,435.45,357.5
2016,8,20,7,45,443.5,151.5,3.1,16.5,345.5,492.44,401.65
2016,8,20,8,0,478.0,164.0,3.1,17.0,394.0,551.31,446.0
2016,8,20,8,15,505.5,174.5,3.1,17.5,440.5,604.0,484.42
2016,8,20,8,30,533.0,185.0,3.1,18.0,487.0,657.24,522.29
2016,8,20,8,45,555.5,193.0,3.15,18.5,530.5,703.61,554.46
2016,8,20,9,0,578.0,201.0,3.2,19.0,574.0,749.47,585.67
2016,8,20,9,15,595.5,208.0,3.3,19.5,614.0,793.46,615.07
2016,8,20,9,30,613.0,215.0,3.4,20.0,654.0,831.68,640.11
2016,8,20,9,45,646.0,210.0,3.5,20.5,693.0,870.23,665.47
2016,8,20,10,0,679.0,205.0,3.6,21.0,732.0,907.1,688.82
2016,8,20,10,15,689.0,208.5,3.75,21.5,760.5,928.49,701.71
2016,8,20,10,30,699.0,212.0,3.9,22.0,789.0,947.11,712.84
2016,8,20,10,45,707.5,213.5,4.05,22.5,811.0,959.18,719.58
2016,8,20,11,0,716.0,215.0,4.2,23.0,833.0,968.2,724.39
2016,8,20,11,15,721.0,217.0,4.35,23.0,848.0,971.12,726.58
2016,8,20,11,30,726.0,219.0,4.5,23.0,863.0,970.85,726.82
2016,8,20,11,45,730.0,218.5,4.7,23.5,870.5,963.79,721.93
2016,8,20,12,0,734.0,218.0,4.9,24.0,878.0,953.58,714.95
2016,8,20,12,15,734.0,217.5,5.0,23.5,877.5,936.46,705.37
2016,8,20,12,30,734.0,217.0,5.1,23.0,877.0,916.43,693.79
2016,8,20,12,45,713.5,227.0,5.25,23.0,863.5,885.55,673.51
2016,8,20,13,0,693.0,237.0,5.4,23.0,850.0,852.86,651.21
2016,8,20,13,15,688.5,235.0,5.45,23.0,834.0,820.63,628.59
2016,8,20,13,30,684.0,233.0,5.5,23.0,818.0,786.45,604.28
2016,8,20,13,45,683.5,226.0,5.55,23.0,797.0,748.82,577.33
2016,8,20,14,0,683.0,219.0,5.6,23.0,776.0,709.34,548.56
2016,8,20,14,15,672.5,215.0,5.6,22.5,746.5,664.12,515.72
2016,8,20,14,30,662.0,211.0,5.6,22.0,717.0,618.21,481.61
2016,8,20,14,45,656.0,202.5,5.65,22.0,683.5,570.37,444.54
2016,8,20,15,0,650.0,194.0,5.7,22.0,650.0,521.88,406.05
2016,8,20,15,15,632.0,188.0,5.65,21.5,609.0,469.46,364.13
2016,8,20,15,30,614.0,182.0,5.6,21.0,568.0,418.07,321.93
2016,8,20,15,45,599.5,171.5,5.6,20.5,524.5,365.25,277.65
2016,8,20,16,0,585.0,161.0,5.6,20.0,481.0,312.73,232.68
2016,8,20,16,15,555.5,152.0,5.5,19.5,433.0,259.84,187.44
2016,8,20,16,30,526.0,143.0,5.4,19.0,385.0,210.13,145.58
2016,8,20,16,45,496.5,130.5,5.35,18.5,337.0,161.02,106.64
2016,8,20,17,0,467.0,118.0,5.3,18.0,289.0,115.51,75.76
2016,8,20,17,15,419.0,105.0,5.15,17.5,240.5,74.83,60.42
2016,8,20,17,30,371.0,92.0,5.0,17.0,192.0,67.18,53.77
2016,8,20,17,45,313.0,75.5,4.9,16.5,147.0,56.35,44.08
2016,8,20,18,0,255.0,59.0,4.8,16.0,102.0,44.99,33.66
2016,8,20,18,15,176.0,40.0,4.65,15.5,64.5,31.01,20.64
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,16.45,2.91
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.5,30.6,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,41.0,89.9,58.93
2016,8,21,6,15,208.0,47.5,4.0,13.5,80.5,147.61,113.71
2016,8,21,6,30,286.0,66.0,4.1,14.0,120.0,213.98,172.12
2016,8,21,6,45,350.5,80.0,4.2,14.5,166.5,276.87,227.31
2016,8,21,7,0,415.0,94.0,4.3,15.0,213.0,346.29,286.73
2016,8,21,7,15,461.5,105.0,4.2,15.5,262.0,407.58,337.68
2016,8,21,7,30,508.0,116.0,4.1,16.0,311.0,472.55,389.9
2016,8,21,7,45,546.5,123.5,4.1,16.5,361.0,531.16,435.7
2016,8,21,8,0,585.0,131.0,4.1,17.0,411.0,597.19,485.74
2016,8,21,8,15,612.5,138.0,4.05,17.5,459.0,650.96,524.93
2016,8,21,8,30,640.0,145.0,4.0,18.0,507.0,704.82,563.09
2016,8,21,8,45,664.0,149.5,3.95,18.5,552.0,752.7,595.21
2016,8,21,9,0,688.0,154.0,3.9,19.0,597.0,799.72,626.1
2016,8,21,9,15,705.0,158.5,3.9,19.5,637.5,839.21,651.3
2016,8,21,9,30,722.0,163.0,3.9,20.0,678.0,876.84,674.9
2016,8,21,9,45,706.5,181.0,3.95,20.5,706.0,896.41,685.92
2016,8,21,10,0,691.0,199.0,4.0,21.0,734.0,912.13,694.43
2016,8,21,10,15,701.5,202.5,4.1,21.0,763.0,934.15,708.98
2016,8,21,10,30,712.0,206.0,4.2,21.0,792.0,953.36,721.62
2016,8,21,10,45,722.5,206.5,4.3,21.5,815.0,966.38,728.74
2016,8,21,11,0,733.0,207.0,4.4,22.0,838.0,976.34,733.88
2016,8,21,11,15,738.0,208.5,4.55,22.0,852.5,978.69,735.95
2016,8,21,11,30,743.0,210.0,4.7,22.0,867.0,977.79,736.15
2016,8,21,11,45,747.5,209.0,4.85,22.5,875.0,970.53,730.64
2016,8,21,12,0,752.0,208.0,5.0,23.0,883.0,960.05,723.03
2016,8,21,12,15,752.0,208.0,5.1,23.0,882.5,943.15,712.14
2016,8,21,12,30,752.0,208.0,5.2,23.0,882.0,923.27,699.24
2016,8,21,12,45,762.0,200.0,5.35,23.0,876.5,901.47,685.3
2016,8,21,13,0,772.0,192.0,5.5,23.0,871.0,873.08,666.64
2016,8,21,13,15,767.5,190.5,5.6,22.5,855.0,842.63,647.43
2016,8,21,13,30,763.0,189.0,5.7,22.0,839.0,806.54,623.94
2016,8,21,13,45,757.5,185.5,5.85,22.0,816.0,765.71,594.89
2016,8,21,14,0,752.0,182.0,6.0,22.0,793.0,723.13,563.77
2016,8,21,14,15,742.0,179.0,6.0,21.5,763.0,676.43,529.46
2016,8,21,14,30,732.0,176.0,6.0,21.0,733.0,628.77,493.6
2016,8,21,14,45,720.0,171.5,6.05,21.0,697.0,577.86,453.58
2016,8,21,15,0,708.0,167.0,6.1,21.0,661.0,526.69,412.4
2016,8,21,15,15,690.5,162.0,6.05,20.5,619.5,472.46,368.43
2016,8,21,15,30,673.0,157.0,6.0,20.0,578.0,419.05,323.93
2016,8,21,15,45,651.0,150.5,5.95,19.5,532.0,363.8,276.97
2016,8,21,16,0,629.0,144.0,5.9,19.0,486.0,310.42,230.68
2016,8,21,16,15,599.5,136.5,5.75,18.5,437.5,256.49,183.93
2016,8,21,16,30,570.0,129.0,5.6,18.0,389.0,205.83,140.79
2016,8,21,16,45,532.0,120.0,5.5,18.0,339.0,155.56,100.95
2016,8,21,17,0,494.0,111.0,5.4,18.0,289.0,110.29,71.04
2016,8,21,17,15,443.5,99.0,5.25,17.0,240.0,70.64,56.86
2016,8,21,17,30,393.0,87.0,5.1,16.0,191.0,63.59,50.82
2016,8,21,17,45,326.0,72.0,4.95,15.5,145.0,53.8,41.98
2016,8,21,18,0,259.0,57.0,4.8,15.0,99.0,43.53,32.48
2016,8,21,18,15,176.5,38.5,4.7,14.5,62.5,29.9,19.62
2016,8,21,18,30,94.0,20.0,4.6,14.0,26.0,15.7,0.61
2016,8,21,18,45,47.0,10.0,4.5,14.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.5,14.5,3.7,12.5,19.5,30.19,0.0
2016,8,22,6,0,127.0,29.0,3.9,13.0,39.0,88.57,56.73
2016,8,22,6,15,206.5,47.0,3.95,13.5,78.5,146.67,112.74
2016,8,22,6,30,286.0,65.0,4.0,14.0,118.0,212.95,171.11
2016,8,22,6,45,346.5,79.5,4.1,14.5,164.0,274.46,225.19
2016,8,22,7,0,407.0,94.0,4.2,15.0,210.0,342.08,283.13
2016,8,22,7,15,454.0,105.5,4.1,15.5,259.0,403.82,334.44
2016,8,22,7,30,501.0,117.0,4.0,16.0,308.0,469.3,387.13
2016,8,22,7,45,536.5,126.0,3.9,16.5,357.0,527.26,432.17
2016,8,22,8,0,572.0,135.0,3.8,17.0,406.0,591.96,480.83
2016,8,22,8,15,599.5,142.0,3.75,17.5,453.5,645.25,519.58
2016,8,22,8,30,627.0,149.0,3.7,18.0,501.0,698.65,557.41
2016,8,22,8,45,647.5,155.0,3.7,18.5,545.0,744.8,588.58
2016,8,22,9,0,668.0,161.0,3.7,19.0,589.0,789.9,618.29
2016,8,22,9,15,684.5,165.5,3.75,19.5,629.0,828.37,643.03
2016,8,22,9,30,701.0,170.0,3.8,20.0,669.0,865.0,666.23
2016,8,22,9,45,710.5,175.5,3.9,20.5,703.0,893.99,684.16
2016,8,22,10,0,720.0,181.0,4.0,21.0,737.0,920.38,700.26
2016,8,22,10,15,729.5,184.0,4.1,21.0,765.5,941.25,713.91
2016,8,22,10,30,739.0,187.0,4.2,21.0,794.0,959.21,725.69
2016,8,22,10,45,746.5,188.5,4.35,21.5,815.5,970.49,731.87
2016,8,22,11,0,754.0,190.0,4.5,22.0,837.0,978.59,736.15
2016,8,22,11,15,758.5,191.5,4.65,22.0,851.5,980.45,738.07
2016,8,22,11,30,763.0,193.0,4.8,22.0,866.0,972.87,733.68
2016,8,22,11,45,766.5,192.5,4.95,22.5,873.0,965.4,728.02
2016,8,22,12,0,770.0,192.0,5.1,23.0,880.0,954.71,720.21
2016,8,22,12,15,770.0,191.5,5.25,23.0,879.5,937.51,709.39
2016,8,22,12,30,770.0,191.0,5.4,23.0,879.0,917.34,696.5
2016,8,22,12,45,734.0,211.0,5.55,23.0,861.0,886.49,676.06
2016,8,22,13,0,698.0,231.0,5.7,23.0,843.0,849.73,650.88
2016,8,22,13,15,693.5,228.5,5.75,22.5,827.5,816.78,628.86
2016,8,22,13,30,689.0,226.0,5.8,22.0,812.0,781.88,605.01
2016,8,22,13,45,688.5,219.0,5.9,22.0,791.0,743.96,577.73
2016,8,22,14,0,688.0,212.0,6.0,22.0,770.0,704.17,548.56
2016,8,22,14,15,677.5,208.5,6.0,21.5,740.0,659.14,515.46
2016,8,22,14,30,667.0,205.0,6.0,21.0,710.0,613.4,481.07
2016,8,22,14,45,660.0,196.5,6.05,21.0,676.0,564.65,442.88
2016,8,22,15,0,653.0,188.0,6.1,21.0,642.0,515.35,403.34
2016,8,22,15,15,635.5,182.5,6.05,20.5,601.5,463.43,361.34
2016,8,22,15,30,618.0,177.0,6.0,20.0,561.0,412.48,319.04
2016,8,22,15,45,601.5,167.5,6.0,19.5,517.5,359.57,274.26
2016,8,22,16,0,585.0,158.0,6.0,19.0,474.0,308.03,229.73
2016,8,22,16,15,555.5,149.0,5.9,18.5,426.0,254.35,183.6
2016,8,22,16,30,526.0,140.0,5.8,18.0,378.0,204.72,141.68
2016,8,22,16,45,494.0,128.0,5.7,17.5,330.0,155.8,103.13
2016,8,22,17,0,462.0,116.0,5.6,17.0,282.0,110.78,73.29
2016,8,22,17,15,412.5,103.0,5.35,16.5,233.0,73.72,59.69
2016,8,22,17,30,363.0,90.0,5.1,16.0,184.0,66.0,52.92
2016,8,22,17,45,302.0,73.0,4.9,15.5,139.5,54.7,42.73
2016,8,22,18,0,241.0,56.0,4.7,15.0,95.0,42.85,31.81
2016,8,22,18,15,160.5,37.0,4.5,14.5,58.5,28.77,18.47
2016,8,22,18,30,80.0,18.0,4.3,14.0,22.0,14.12,0.0
2016,8,22,18,45,40.0,9.0,4.1,14.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,34.83,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,99.39,61.86
2016,8,23,6,15,259.0,43.0,3.15,14.0,82.0,161.38,123.45
2016,8,23,6,30,351.0,58.0,3.2,14.0,123.0,232.48,186.4
2016,8,23,6,45,419.5,69.5,3.3,14.5,170.5,297.92,243.96
2016,8,23,7,0,488.0,81.0,3.4,15.0,218.0,373.71,308.46
2016,8,23,7,15,244.0,92.5,3.35,15.5,161.0,253.79,210.23
2016,8,23,7,30,0.0,104.0,3.3,16.0,104.0,99.68,78.41
2016,8,23,7,45,13.0,140.0,3.25,16.5,146.0,145.39,116.41
2016,8,23,8,0,26.0,176.0,3.2,17.0,188.0,192.44,154.53
2016,8,23,8,15,31.5,198.0,3.15,17.5,214.0,229.94,183.98
2016,8,23,8,30,37.0,220.0,3.1,18.0,240.0,258.37,205.72
2016,8,23,8,45,70.0,253.5,3.1,19.0,296.5,323.39,256.24
2016,8,23,9,0,103.0,287.0,3.1,20.0,353.0,390.27,306.69
2016,8,23,9,15,182.0,304.5,3.1,20.5,430.0,495.33,386.55
2016,8,23,9,30,261.0,322.0,3.1,21.0,507.0,604.64,466.69
2016,8,23,9,45,519.5,239.0,3.15,21.5,630.5,776.13,594.74
2016,8,23,10,0,778.0,156.0,3.2,22.0,754.0,942.98,709.17
2016,8,23,10,15,787.5,158.0,3.25,22.0,783.5,963.61,720.91
2016,8,23,10,30,797.0,160.0,3.3,22.0,813.0,981.16,731.91
2016,8,23,10,45,804.0,161.5,3.35,22.5,835.0,992.45,737.42
2016,8,23,11,0,811.0,163.0,3.4,23.0,857.0,1000.39,740.84
2016,8,23,11,15,815.5,164.0,3.5,23.0,872.0,1001.89,741.95
2016,8,23,11,30,820.0,165.0,3.6,23.0,887.0,999.92,740.92
2016,8,23,11,45,822.5,165.0,3.7,23.5,894.0,991.5,734.3
2016,8,23,12,0,825.0,165.0,3.8,24.0,901.0,979.68,725.56
2016,8,23,12,15,825.0,165.0,3.9,24.0,900.0,962.14,714.5
2016,8,23,12,30,825.0,165.0,4.0,24.0,899.0,941.41,701.35
2016,8,23,12,45,819.5,166.0,4.15,24.5,889.0,913.66,682.35
2016,8,23,13,0,814.0,167.0,4.3,25.0,879.0,883.22,661.49
2016,8,23,13,15,809.0,166.0,4.4,24.5,862.5,848.75,640.07
2016,8,23,13,30,804.0,165.0,4.5,24.0,846.0,811.95,616.86
2016,8,23,13,45,797.5,162.5,4.65,24.0,822.0,770.44,589.23
2016,8,23,14,0,791.0,160.0,4.8,24.0,798.0,727.12,558.59
2016,8,23,14,15,781.0,157.5,4.9,23.5,767.0,679.85,524.99
2016,8,23,14,30,771.0,155.0,5.0,23.0,736.0,631.51,489.6
2016,8,23,14,45,759.0,151.0,5.1,23.0,699.5,578.42,448.72
2016,8,23,15,0,747.0,147.0,5.2,23.0,663.0,525.79,407.03
2016,8,23,15,15,729.5,143.0,5.25,22.5,621.0,470.48,362.75
2016,8,23,15,30,712.0,139.0,5.3,22.0,579.0,415.9,317.69
2016,8,23,15,45,692.0,133.0,5.35,21.5,533.5,359.67,270.17
2016,8,23,16,0,672.0,127.0,5.4,21.0,488.0,305.01,222.92
2016,8,23,16,15,479.0,150.5,5.35,20.5,395.0,236.04,169.89
2016,8,23,16,30,286.0,174.0,5.3,20.0,302.0,191.87,140.06
2016,8,23,16,45,414.5,135.5,5.3,19.5,296.0,151.17,102.02
2016,8,23,17,0,543.0,97.0,5.3,19.0,290.0,99.1,61.15
2016,8,23,17,15,491.5,87.0,5.15,18.0,240.0,62.69,49.67
2016,8,23,17,30,440.0,77.0,5.0,17.0,190.0,56.43,44.28
2016,8,23,17,45,370.5,64.0,4.9,16.5,144.0,47.94,36.59
2016,8,23,18,0,301.0,51.0,4.8,16.0,98.0,39.06,28.32
2016,8,23,18,15,204.0,34.5,4.65,15.5,60.5,26.88,16.57
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,14.19,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,8.58,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.85,12.5,22.0,42.07,0.0
2016,8,24,6,0,231.0,26.0,3.2,13.0,44.0,117.4,71.25
2016,8,24,6,15,334.5,38.5,3.2,13.0,87.0,185.75,142.33
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,263.87,212.02
2016,8,24,6,45,222.5,73.5,3.25,13.5,114.5,198.5,162.6
2016,8,24,7,0,7.0,96.0,3.3,14.0,99.0,98.73,78.54
2016,8,24,7,15,13.5,116.0,3.25,14.5,121.0,122.66,98.78
2016,8,24,7,30,20.0,136.0,3.2,15.0,143.0,147.15,118.98
2016,8,24,7,45,42.0,163.5,3.15,15.5,182.0,200.12,162.61
2016,8,24,8,0,64.0,191.0,3.1,16.0,221.0,247.32,200.61
2016,8,24,8,15,126.5,217.5,3.1,16.5,285.0,337.49,273.14
2016,8,24,8,30,189.0,244.0,3.1,17.0,349.0,421.43,338.73
2016,8,24,8,45,507.0,175.5,3.1,18.0,490.5,642.93,512.28
2016,8,24,9,0,825.0,107.0,3.1,19.0,632.0,861.81,667.47
2016,8,24,9,15,839.0,109.5,3.15,19.5,673.5,900.05,689.7
2016,8,24,9,30,853.0,112.0,3.2,20.0,715.0,935.84,711.5
2016,8,24,9,45,871.0,110.5,3.25,20.5,752.5,960.08,725.27
2016,8,24,10,0,889.0,109.0,3.3,21.0,790.0,989.64,742.7
2016,8,24,10,15,705.0,203.0,3.4,21.0,756.0,937.41,706.69
2016,8,24,10,30,521.0,297.0,3.5,21.0,722.0,856.16,647.08
2016,8,24,10,45,717.0,206.0,3.6,21.5,807.5,959.33,720.85
2016,8,24,11,0,913.0,115.0,3.7,22.0,893.0,1041.18,773.43
2016,8,24,11,15,916.0,115.5,3.8,22.0,908.0,1040.91,772.71
2016,8,24,11,30,919.0,116.0,3.9,22.0,923.0,1036.92,770.33
2016,8,24,11,45,918.5,117.5,4.0,22.5,929.0,1026.84,762.55
2016,8,24,12,0,918.0,119.0,4.1,23.0,935.0,1013.13,752.49
2016,8,24,12,15,917.5,119.0,4.15,23.0,934.0,994.35,740.3
2016,8,24,12,30,917.0,119.0,4.2,23.0,933.0,972.13,725.87
2016,8,24,12,45,897.5,129.0,4.3,23.5,918.5,939.45,703.25
2016,8,24,13,0,878.0,139.0,4.4,24.0,904.0,904.34,678.99
2016,8,24,13,15,873.5,138.0,4.5,23.5,887.0,869.19,657.26
2016,8,24,13,30,869.0,137.0,4.6,23.0,870.0,831.48,633.65
2016,8,24,13,45,862.0,135.5,4.7,23.0,845.5,791.88,607.12
2016,8,24,14,0,855.0,134.0,4.8,23.0,821.0,746.62,575.95
2016,8,24,14,15,846.0,132.0,4.9,22.5,789.5,697.77,541.11
2016,8,24,14,30,837.0,130.0,5.0,22.0,758.0,647.58,504.19
2016,8,24,14,45,825.0,127.5,5.1,22.0,720.5,594.11,462.68
2016,8,24,15,0,813.0,125.0,5.2,22.0,683.0,540.09,419.55
2016,8,24,15,15,797.0,121.5,5.2,21.5,640.5,483.02,373.38
2016,8,24,15,30,781.0,118.0,5.2,21.0,598.0,426.38,326.11
2016,8,24,15,45,761.5,113.5,5.25,21.0,551.0,365.16,273.52
2016,8,24,16,0,742.0,109.0,5.3,21.0,504.0,308.04,223.22
2016,8,24,16,15,714.0,104.0,5.2,20.5,453.5,250.15,172.74
2016,8,24,16,30,686.0,99.0,5.1,20.0,403.0,195.17,125.88
2016,8,24,16,45,650.0,92.0,5.1,19.5,351.5,140.78,83.63
2016,8,24,17,0,614.0,85.0,5.1,19.0,300.0,90.75,52.86
2016,8,24,17,15,561.0,77.0,4.95,18.0,248.5,54.59,42.56
2016,8,24,17,30,508.0,69.0,4.8,17.0,197.0,50.93,39.43
2016,8,24,17,45,432.5,58.0,4.7,16.5,149.0,44.29,33.35
2016,8,24,18,0,357.0,47.0,4.6,16.0,101.0,37.28,26.71
2016,8,24,18,15,241.5,32.5,4.45,15.5,62.5,25.38,15.05
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,14.26,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.8,12.5,21.0,40.4,0.0
2016,8,25,6,0,222.0,25.0,3.1,13.0,42.0,112.86,65.55
2016,8,25,6,15,325.5,37.5,3.15,13.5,84.0,181.34,138.29
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,258.88,207.07
2016,8,25,6,45,499.0,58.5,3.25,14.5,175.5,326.97,267.29
2016,8,25,7,0,569.0,67.0,3.3,15.0,225.0,401.69,331.18
2016,8,25,7,15,289.5,98.0,3.3,15.5,179.5,298.31,246.79
2016,8,25,7,30,10.0,129.0,3.3,16.0,134.0,133.2,106.49
2016,8,25,7,45,20.0,152.5,3.3,16.5,162.0,164.05,131.95
2016,8,25,8,0,30.0,176.0,3.3,17.0,190.0,205.2,165.05
2016,8,25,8,15,153.5,204.0,3.3,17.5,288.0,342.74,277.56
2016,8,25,8,30,277.0,232.0,3.3,18.0,386.0,491.28,393.8
2016,8,25,8,45,555.5,165.0,3.3,18.5,506.5,677.78,538.37
2016,8,25,9,0,834.0,98.0,3.3,19.0,627.0,858.99,666.48
2016,8,25,9,15,848.5,100.5,3.35,19.5,668.5,890.43,684.43
2016,8,25,9,30,863.0,103.0,3.4,20.0,710.0,926.66,706.74
2016,8,25,9,45,877.0,103.0,3.5,20.5,747.0,956.96,725.09
2016,8,25,10,0,891.0,103.0,3.6,21.0,784.0,984.41,741.48
2016,8,25,10,15,899.0,104.5,3.65,21.0,814.0,1004.57,754.05
2016,8,25,10,30,907.0,106.0,3.7,21.0,844.0,1021.3,764.46
2016,8,25,10,45,914.5,106.0,3.8,21.5,867.5,1032.34,770.07
2016,8,25,11,0,922.0,106.0,3.9,22.0,891.0,1039.73,773.39
2016,8,25,11,15,926.0,107.0,3.95,22.0,906.5,1040.99,773.93
2016,8,25,11,30,930.0,108.0,4.0,22.0,922.0,1038.46,772.15
2016,8,25,11,45,933.5,107.5,4.1,22.5,929.5,1030.09,765.46
2016,8,25,12,0,937.0,107.0,4.2,23.0,937.0,1017.97,756.43
2016,8,25,12,15,937.0,107.0,4.25,23.0,936.0,999.34,744.32
2016,8,25,12,30,937.0,107.0,4.3,23.0,935.0,977.19,729.93
2016,8,25,12,45,929.5,110.0,4.4,23.0,924.5,947.91,710.98
2016,8,25,13,0,922.0,113.0,4.5,23.0,914.0,915.66,690.04
2016,8,25,13,15,918.0,112.5,4.55,23.0,897.0,880.12,666.55
2016,8,25,13,30,914.0,112.0,4.6,23.0,880.0,841.84,640.97
2016,8,25,13,45,908.0,110.5,4.7,23.0,855.5,798.51,611.88
2016,8,25,14,0,902.0,109.0,4.8,23.0,831.0,752.97,580.85
2016,8,25,14,15,894.0,107.5,4.9,22.5,799.5,704.1,546.64
2016,8,25,14,30,886.0,106.0,5.0,22.0,768.0,653.62,509.38
2016,8,25,14,45,874.5,104.0,5.1,22.0,730.0,599.32,467.07
2016,8,25,15,0,863.0,102.0,5.2,22.0,692.0,544.26,422.9
2016,8,25,15,15,661.0,159.5,5.25,21.5,594.5,450.14,348.44
2016,8,25,15,30,459.0,217.0,5.3,21.0,497.0,377.0,290.55
2016,8,25,15,45,627.0,153.5,5.35,20.5,504.0,351.5,265.56
2016,8,25,16,0,795.0,90.0,5.4,20.0,511.0,307.93,222.44
2016,8,25,16,15,769.5,86.0,5.4,19.5,460.5,248.87,170.27
2016,8,25,16,30,744.0,82.0,5.4,19.0,410.0,192.36,121.61
2016,8,25,16,45,708.0,77.0,5.4,18.5,357.0,132.67,75.05
2016,8,25,17,0,672.0,72.0,5.4,18.0,304.0,80.86,44.06
2016,8,25,17,15,620.5,65.5,5.25,17.0,252.0,45.54,34.75
2016,8,25,17,30,569.0,59.0,5.1,16.0,200.0,42.68,32.27
2016,8,25,17,45,490.0,50.5,4.95,15.5,151.0,37.88,27.82
2016,8,25,18,0,411.0,42.0,4.8,15.0,102.0,32.88,22.93
2016,8,25,18,15,205.5,32.5,4.6,14.5,62.5,25.45,14.8
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,19.98,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,2.2,12.5,20.5,39.98,0.0
2016,8,26,6,0,219.0,25.0,2.5,13.0,41.0,111.16,61.18
2016,8,26,6,15,327.0,37.5,2.6,13.5,83.5,181.86,138.2
2016,8,26,6,30,435.0,50.0,2.7,14.0,126.0,261.38,208.59
2016,8,26,6,45,217.5,62.0,2.85,14.5,100.0,191.27,155.79
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,70.86,54.65
2016,8,26,7,15,0.0,91.5,2.95,15.5,91.5,88.08,69.18
2016,8,26,7,30,0.0,109.0,2.9,16.0,109.0,105.26,83.26
2016,8,26,7,45,8.0,137.0,2.9,16.5,141.0,139.12,111.1
2016,8,26,8,0,16.0,165.0,2.9,17.0,173.0,173.68,138.99
2016,8,26,8,15,126.5,201.0,2.9,17.5,270.5,318.66,257.62
2016,8,26,8,30,237.0,237.0,2.9,18.0,368.0,452.6,362.71
2016,8,26,8,45,532.5,171.0,2.9,18.5,498.0,659.32,523.21
2016,8,26,9,0,828.0,105.0,2.9,19.0,628.0,861.64,666.18
2016,8,26,9,15,842.0,107.5,2.95,19.5,669.5,899.88,688.42
2016,8,26,9,30,856.0,110.0,3.0,20.0,711.0,935.66,710.13
2016,8,26,9,45,849.5,121.0,3.05,20.5,742.5,959.02,723.27
2016,8,26,10,0,843.0,132.0,3.1,21.0,774.0,978.52,733.91
2016,8,26,10,15,851.0,134.0,3.2,21.0,803.5,998.44,746.73
2016,8,26,10,30,859.0,136.0,3.3,21.0,833.0,1015.01,757.41
2016,8,26,10,45,862.0,139.0,3.4,21.5,854.0,1024.24,761.86
2016,8,26,11,0,865.0,142.0,3.5,22.0,875.0,1029.85,764.09
2016,8,26,11,15,666.5,245.0,3.6,22.0,815.5,943.38,706.28
2016,8,26,11,30,468.0,348.0,3.7,22.0,756.0,843.71,632.75
2016,8,26,11,45,669.5,247.5,3.85,22.5,836.0,930.98,698.7
2016,8,26,12,0,871.0,147.0,4.0,23.0,916.0,994.31,740.24
2016,8,26,12,15,667.5,251.0,4.15,23.0,839.5,903.15,678.28
2016,8,26,12,30,464.0,355.0,4.3,23.0,763.0,798.76,601.07
2016,8,26,12,45,473.5,343.5,4.45,23.0,756.5,779.04,588.86
2016,8,26,13,0,483.0,332.0,4.6,23.0,750.0,757.16,574.71
2016,8,26,13,15,675.0,234.5,4.7,23.0,806.5,803.16,613.08
2016,8,26,13,30,867.0,137.0,4.8,23.0,863.0,826.88,632.22
2016,8,26,13,45,860.0,135.5,4.95,23.0,838.5,787.2,605.35
2016,8,26,14,0,853.0,134.0,5.1,23.0,814.0,741.86,573.94
2016,8,26,14,15,661.0,204.5,5.15,22.5,719.0,639.26,496.11
2016,8,26,14,30,469.0,275.0,5.2,22.0,624.0,548.39,425.95
2016,8,26,14,45,640.5,199.0,5.3,22.0,649.5,550.23,428.69
2016,8,26,15,0,812.0,123.0,5.4,22.0,675.0,533.85,415.25
2016,8,26,15,15,795.5,119.5,5.4,21.5,632.0,476.53,368.52
2016,8,26,15,30,779.0,116.0,5.4,21.0,589.0,419.72,320.88
2016,8,26,15,45,759.0,111.5,5.4,20.5,542.0,358.44,268.52
2016,8,26,16,0,739.0,107.0,5.4,20.0,495.0,301.31,218.39
2016,8,26,16,15,710.5,102.0,5.3,19.5,444.5,243.53,167.82
2016,8,26,16,30,682.0,97.0,5.2,19.0,394.0,188.73,121.15
2016,8,26,16,45,644.5,90.0,5.15,18.5,342.0,134.54,79.51
2016,8,26,17,0,607.0,83.0,5.1,18.0,290.0,84.92,50.1
2016,8,26,17,15,553.0,75.0,4.85,17.5,239.0,53.48,41.66
2016,8,26,17,30,499.0,67.0,4.6,17.0,188.0,49.76,38.36
2016,8,26,17,45,419.0,55.5,4.45,16.5,140.0,42.58,31.77
2016,8,26,18,0,339.0,44.0,4.3,16.0,92.0,34.99,24.58
2016,8,26,18,15,222.5,29.0,4.1,15.5,55.0,22.7,12.08
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,13.34,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,32.3,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,91.04,46.18
2016,8,27,6,15,262.0,39.5,2.75,13.5,77.0,158.91,120.34
2016,8,27,6,30,361.0,55.0,2.9,14.0,118.0,233.6,186.46
2016,8,27,6,45,180.5,66.5,3.1,14.5,98.0,169.91,138.07
2016,8,27,7,0,0.0,78.0,3.3,15.0,78.0,75.33,58.44
2016,8,27,7,15,0.0,96.5,3.25,15.0,96.5,93.61,73.98
2016,8,27,7,30,0.0,115.0,3.2,15.0,115.0,111.83,89.11
2016,8,27,7,45,7.0,138.5,3.2,15.5,141.5,140.19,112.43
2016,8,27,8,0,14.0,162.0,3.2,16.0,168.0,169.12,135.81
2016,8,27,8,15,73.5,202.0,3.2,16.5,242.0,267.94,216.81
2016,8,27,8,30,133.0,242.0,3.2,17.0,316.0,374.62,301.27
2016,8,27,8,45,127.5,264.0,3.25,17.5,339.5,397.72,317.19
2016,8,27,9,0,122.0,286.0,3.3,18.0,363.0,419.9,332.48
2016,8,27,9,15,122.0,306.0,3.35,18.5,387.5,443.83,349.13
2016,8,27,9,30,122.0,326.0,3.4,19.0,412.0,467.16,365.14
2016,8,27,9,45,255.0,323.0,3.45,19.5,513.5,604.2,469.54
2016,8,27,10,0,388.0,320.0,3.5,20.0,615.0,731.51,562.78
2016,8,27,10,15,620.5,229.0,3.55,20.0,721.0,881.34,673.61
2016,8,27,10,30,853.0,138.0,3.6,20.0,827.0,1010.71,760.82
2016,8,27,10,45,857.0,140.0,3.7,20.5,848.5,1019.72,764.17
2016,8,27,11,0,861.0,142.0,3.8,21.0,870.0,1025.15,766.25
2016,8,27,11,15,668.0,243.0,3.9,21.0,814.0,942.27,710.24
2016,8,27,11,30,475.0,344.0,4.0,21.0,758.0,846.19,638.69
2016,8,27,11,45,672.5,244.5,4.1,21.5,834.5,930.19,702.39
2016,8,27,12,0,870.0,145.0,4.2,22.0,911.0,990.32,741.74
2016,8,27,12,15,869.5,145.0,4.3,22.0,909.5,971.9,729.35
2016,8,27,12,30,869.0,145.0,4.4,22.0,908.0,950.22,715.35
2016,8,27,12,45,671.0,242.5,4.55,22.0,828.0,856.81,651.34
2016,8,27,13,0,473.0,340.0,4.7,22.0,748.0,755.61,575.65
2016,8,27,13,15,660.0,242.5,4.75,22.0,800.0,797.34,611.3
2016,8,27,13,30,847.0,145.0,4.8,22.0,852.0,821.04,630.73
2016,8,27,13,45,661.5,221.5,4.9,22.0,763.5,720.13,556.14
2016,8,27,14,0,476.0,298.0,5.0,22.0,675.0,626.56,484.23
2016,8,27,14,15,645.5,217.0,5.05,21.5,707.5,639.22,497.78
2016,8,27,14,30,815.0,136.0,5.1,21.0,740.0,634.19,496.48
2016,8,27,14,45,805.5,132.0,5.15,21.0,703.0,581.6,454.97
2016,8,27,15,0,796.0,128.0,5.2,21.0,666.0,528.29,411.95
2016,8,27,15,15,779.5,124.0,5.2,20.5,623.0,471.31,365.51
2016,8,27,15,30,763.0,120.0,5.2,20.0,580.0,412.09,315.95
2016,8,27,15,45,746.5,113.5,5.2,20.0,534.0,353.81,265.23
2016,8,27,16,0,730.0,107.0,5.2,20.0,488.0,296.64,214.56
2016,8,27,16,15,701.5,102.0,5.15,19.0,437.5,239.41,164.89
2016,8,27,16,30,673.0,97.0,5.1,18.0,387.0,185.19,119.02
2016,8,27,16,45,642.0,89.0,5.05,17.5,336.5,131.43,77.61
2016,8,27,17,0,611.0,81.0,5.0,17.0,286.0,81.47,48.23
2016,8,27,17,15,556.5,72.5,4.85,16.5,235.0,51.67,40.23
2016,8,27,17,30,502.0,64.0,4.7,16.0,184.0,47.41,36.41
2016,8,27,17,45,429.0,52.5,4.6,15.5,137.0,40.13,29.71
2016,8,27,18,0,356.0,41.0,4.5,15.0,90.0,32.43,22.38
2016,8,27,18,15,234.5,27.0,4.35,14.5,53.5,21.77,10.83
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,12.39,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.5,11.5,1.65,11.5,19.0,39.72,0.0
2016,8,28,6,0,225.0,23.0,1.8,12.0,38.0,109.68,51.62
2016,8,28,6,15,335.0,35.5,1.9,12.5,80.5,182.72,138.24
2016,8,28,6,30,445.0,48.0,2.0,13.0,123.0,263.38,210.02
2016,8,28,6,45,238.0,73.5,2.1,13.5,115.0,206.89,168.78
2016,8,28,7,0,31.0,99.0,2.2,14.0,107.0,122.1,98.33
2016,8,28,7,15,39.0,120.0,2.1,14.5,132.5,150.23,122.14
2016,8,28,7,30,47.0,141.0,2.0,15.0,158.0,178.99,145.71
2016,8,28,7,45,175.0,159.5,1.95,15.5,238.0,297.4,244.1
2016,8,28,8,0,303.0,178.0,1.9,16.0,318.0,429.04,348.74
2016,8,28,8,15,553.0,136.5,1.9,16.5,426.5,603.1,483.95
2016,8,28,8,30,803.0,95.0,1.9,17.0,535.0,774.98,606.82
2016,8,28,8,45,823.5,97.5,1.9,17.5,582.0,822.88,635.86
2016,8,28,9,0,844.0,100.0,1.9,18.0,629.0,869.22,664.45
2016,8,28,9,15,857.5,102.5,1.95,18.5,670.5,907.37,687.52
2016,8,28,9,30,871.0,105.0,2.0,19.0,712.0,935.16,703.48
2016,8,28,9,45,884.0,106.0,2.1,20.0,749.0,965.62,720.45
2016,8,28,10,0,897.0,107.0,2.2,21.0,786.0,993.12,735.29
2016,8,28,10,15,904.5,108.5,2.35,21.0,815.5,1012.64,748.28
2016,8,28,10,30,912.0,110.0,2.5,21.0,845.0,1028.68,759.16
2016,8,28,10,45,916.0,111.5,2.65,21.5,866.5,1037.64,764.08
2016,8,28,11,0,920.0,113.0,2.8,22.0,888.0,1042.88,766.71
2016,8,28,11,15,923.0,113.5,2.9,22.5,902.5,1042.3,765.19
2016,8,28,11,30,926.0,114.0,3.0,23.0,917.0,1037.96,761.38
2016,8,28,11,45,927.5,114.5,3.2,23.5,923.5,1028.4,755.15
2016,8,28,12,0,929.0,115.0,3.4,24.0,930.0,1015.14,746.52
2016,8,28,12,15,928.5,115.0,3.55,24.0,928.5,995.84,734.97
2016,8,28,12,30,928.0,115.0,3.7,24.0,927.0,973.05,721.1
2016,8,28,12,45,939.5,106.5,3.85,24.0,921.0,948.99,706.31
2016,8,28,13,0,951.0,98.0,4.0,24.0,915.0,921.04,688.78
2016,8,28,13,15,947.5,97.5,4.1,24.0,897.5,884.83,665.22
2016,8,28,13,30,944.0,97.0,4.2,24.0,880.0,845.74,639.5
2016,8,28,13,45,938.0,96.0,4.3,24.0,855.0,801.58,609.97
2016,8,28,14,0,932.0,95.0,4.4,24.0,830.0,755.12,578.48
2016,8,28,14,15,924.0,93.5,4.45,23.5,798.5,704.78,543.51
2016,8,28,14,30,916.0,92.0,4.5,23.0,767.0,652.77,505.24
2016,8,28,14,45,905.5,90.0,4.55,23.0,728.5,597.46,462.31
2016,8,28,15,0,895.0,88.0,4.6,23.0,690.0,541.23,417.36
2016,8,28,15,15,881.0,86.0,4.6,22.5,646.5,482.76,369.91
2016,8,28,15,30,867.0,84.0,4.6,22.0,603.0,424.27,320.81
2016,8,28,15,45,848.5,81.0,4.6,21.5,555.0,363.6,268.6
2016,8,28,16,0,830.0,78.0,4.6,21.0,507.0,300.19,213.13
2016,8,28,16,15,804.5,74.5,4.55,20.5,455.5,239.59,159.87
2016,8,28,16,30,779.0,71.0,4.5,20.0,404.0,181.5,110.4
2016,8,28,16,45,743.5,67.0,4.5,19.5,351.0,124.76,67.6
2016,8,28,17,0,708.0,63.0,4.5,19.0,298.0,72.27,38.96
2016,8,28,17,15,656.5,57.0,4.35,18.0,245.0,43.36,32.67
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,36.74,26.85
2016,8,28,17,45,521.0,43.0,4.1,16.5,142.5,32.06,22.49
2016,8,28,18,0,437.0,35.0,4.0,16.0,93.0,27.17,17.68
2016,8,28,18,15,297.0,23.5,3.9,15.5,55.0,18.69,7.75
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,11.44,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.0,11.0,2.8,12.5,18.5,39.85,0.0
2016,8,29,6,0,230.0,22.0,3.1,13.0,37.0,109.55,45.41
2016,8,29,6,15,345.5,33.5,3.2,13.5,79.5,184.49,138.81
2016,8,29,6,30,461.0,45.0,3.3,14.0,122.0,266.88,212.56
2016,8,29,6,45,530.5,53.0,3.45,14.5,171.5,335.65,273.96
2016,8,29,7,0,600.0,61.0,3.6,15.0,221.0,411.01,338.95
2016,8,29,7,15,465.5,94.5,3.6,15.0,235.0,398.02,329.91
2016,8,29,7,30,331.0,128.0,3.6,15.0,249.0,363.39,301.43
2016,8,29,7,45,174.5,146.0,3.6,15.5,211.0,281.13,231.86
2016,8,29,8,0,18.0,164.0,3.6,16.0,173.0,174.52,140.24
2016,8,29,8,15,95.0,201.5,3.6,16.5,253.0,284.41,230.96
2016,8,29,8,30,172.0,239.0,3.6,17.0,333.0,403.16,325.25
2016,8,29,8,45,401.5,200.5,3.6,17.5,444.5,582.34,467.0
2016,8,29,9,0,631.0,162.0,3.6,18.0,556.0,757.73,598.64
2016,8,29,9,15,753.5,128.5,3.6,18.5,630.0,842.78,656.02
2016,8,29,9,30,876.0,95.0,3.6,19.0,704.0,927.89,712.42
2016,8,29,9,45,895.0,92.5,3.65,19.5,742.0,960.14,731.5
2016,8,29,10,0,914.0,90.0,3.7,20.0,780.0,989.67,749.03
2016,8,29,10,15,921.5,91.0,3.7,20.5,809.0,1008.94,759.22
2016,8,29,10,30,929.0,92.0,3.7,21.0,838.0,1024.68,767.15
2016,8,29,10,45,934.5,92.5,3.75,21.5,860.5,1034.23,771.4
2016,8,29,11,0,940.0,93.0,3.8,22.0,883.0,1040.01,773.32
2016,8,29,11,15,943.0,93.5,3.85,22.0,897.5,1039.5,772.71
2016,8,29,11,30,946.0,94.0,3.9,22.0,912.0,1035.15,769.74
2016,8,29,11,45,948.0,94.0,4.0,22.5,919.0,1025.46,762.21
2016,8,29,12,0,950.0,94.0,4.1,23.0,926.0,1011.98,752.31
2016,8,29,12,15,950.0,94.0,4.2,23.0,924.5,992.89,740.21
2016,8,29,12,30,950.0,94.0,4.3,23.0,923.0,970.21,725.72
2016,8,29,12,45,934.5,102.0,4.4,23.0,910.0,938.44,705.04
2016,8,29,13,0,919.0,110.0,4.5,23.0,897.0,903.97,682.54
2016,8,29,13,15,915.5,109.0,4.6,23.0,880.0,868.12,659.1
2016,8,29,13,30,912.0,108.0,4.7,23.0,863.0,829.5,633.46
2016,8,29,13,45,909.0,105.5,4.8,23.0,839.0,787.2,604.93
2016,8,29,14,0,906.0,103.0,4.9,23.0,815.0,742.48,574.3
2016,8,29,14,15,898.0,101.5,4.95,22.5,783.5,693.16,539.08
2016,8,29,14,30,890.0,100.0,5.0,22.0,752.0,642.24,501.03
2016,8,29,14,45,882.5,96.0,5.1,22.0,715.0,587.91,458.47
2016,8,29,15,0,875.0,92.0,5.2,22.0,678.0,532.45,413.69
2016,8,29,15,15,655.5,154.5,5.2,21.5,577.0,436.44,337.48
2016,8,29,15,30,436.0,217.0,5.2,21.0,476.0,363.07,279.54
2016,8,29,15,45,626.0,148.5,5.2,21.0,486.5,339.89,255.14
2016,8,29,16,0,816.0,80.0,5.2,21.0,497.0,295.61,210.02
2016,8,29,16,15,790.0,76.5,5.1,20.5,446.5,235.72,157.26
2016,8,29,16,30,764.0,73.0,5.0,20.0,396.0,178.44,108.58
2016,8,29,16,45,730.0,68.0,4.95,19.5,343.5,121.94,66.22
2016,8,29,17,0,696.0,63.0,4.9,19.0,291.0,69.54,38.16
2016,8,29,17,15,643.0,57.0,4.7,18.5,238.5,39.69,29.37
2016,8,29,17,30,590.0,51.0,4.5,18.0,186.0,36.92,26.87
2016,8,29,17,45,504.0,43.0,4.35,17.5,137.0,32.25,22.51
2016,8,29,18,0,418.0,35.0,4.2,17.0,88.0,27.39,17.68
2016,8,29,18,15,209.0,25.0,4.1,16.5,51.5,20.32,7.8
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
