Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,6.67,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,12.98,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,29.66,18.42
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,46.79,33.59
2016,8,30,6,45,0.0,68.0,3.5,15.5,68.0,67.05,51.1
2016,8,30,7,0,0.0,88.0,3.5,16.0,88.0,87.03,68.11
2016,8,30,7,15,5.5,107.0,3.45,16.5,109.0,108.96,86.49
2016,8,30,7,30,11.0,126.0,3.4,17.0,130.0,131.38,104.94
2016,8,30,7,45,409.5,96.5,3.35,17.5,282.5,405.43,335.12
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,681.47,549.22
2016,8,30,8,15,830.0,70.0,3.3,18.5,485.0,729.08,579.9
2016,8,30,8,30,852.0,73.0,3.3,19.0,535.0,781.38,614.77
2016,8,30,8,45,870.0,74.5,3.3,20.0,582.0,827.31,643.08
2016,8,30,9,0,888.0,76.0,3.3,21.0,629.0,871.46,669.53
2016,8,30,9,15,900.5,78.0,3.35,21.5,670.5,909.15,692.64
2016,8,30,9,30,913.0,80.0,3.4,22.0,712.0,944.17,713.73
2016,8,30,9,45,921.5,81.5,3.45,22.5,747.5,971.9,729.73
2016,8,30,10,0,930.0,83.0,3.5,23.0,783.0,996.37,743.55
2016,8,30,10,15,936.5,84.5,3.55,23.5,812.0,1015.44,753.79
2016,8,30,10,30,943.0,86.0,3.6,24.0,841.0,1030.89,761.73
2016,8,30,10,45,949.0,86.0,3.7,24.5,863.0,1040.42,766.25
2016,8,30,11,0,955.0,86.0,3.8,25.0,885.0,1046.14,768.42
2016,8,30,11,15,957.5,86.5,3.85,25.0,899.0,1045.08,767.46
2016,8,30,11,30,960.0,87.0,3.9,25.0,913.0,1040.13,764.14
2016,8,30,11,45,962.0,86.0,3.95,25.0,919.5,1029.18,757.03
2016,8,30,12,0,964.0,85.0,4.0,25.0,926.0,1014.42,747.54
2016,8,30,12,15,963.5,85.0,4.1,25.0,924.0,994.6,735.1
2016,8,30,12,30,963.0,85.0,4.2,25.0,922.0,971.16,720.28
2016,8,30,12,45,958.0,86.5,4.3,25.0,912.0,941.76,701.42
2016,8,30,13,0,953.0,88.0,4.4,25.0,902.0,909.18,680.34
2016,8,30,13,15,949.5,87.5,4.5,25.0,884.5,872.82,656.51
2016,8,30,13,30,946.0,87.0,4.6,25.0,867.0,833.57,630.77
2016,8,30,13,45,942.0,85.5,4.7,25.0,842.0,790.24,601.86
2016,8,30,14,0,938.0,84.0,4.8,25.0,817.0,744.46,570.83
2016,8,30,14,15,930.0,82.5,4.85,24.5,785.5,693.79,535.56
2016,8,30,14,30,922.0,81.0,4.9,24.0,754.0,641.45,496.72
2016,8,30,14,45,913.0,79.0,4.95,24.0,716.0,586.65,453.84
2016,8,30,15,0,904.0,77.0,5.0,24.0,678.0,530.78,408.84
2016,8,30,15,15,890.5,75.0,5.05,23.5,634.5,472.07,360.97
2016,8,30,15,30,877.0,73.0,5.1,23.0,591.0,413.3,311.38
2016,8,30,15,45,859.5,70.5,5.15,22.5,543.5,352.93,259.09
2016,8,30,16,0,842.0,68.0,5.2,22.0,496.0,293.49,206.47
2016,8,30,16,15,818.0,65.0,5.15,21.5,445.0,233.4,153.52
2016,8,30,16,30,794.0,62.0,5.1,21.0,394.0,171.07,100.86
2016,8,30,16,45,760.0,58.0,5.1,20.5,341.5,113.73,58.4
2016,8,30,17,0,726.0,54.0,5.1,20.0,289.0,60.42,31.11
2016,8,30,17,15,674.5,49.5,5.0,19.5,236.5,37.27,27.12
2016,8,30,17,30,623.0,45.0,4.9,19.0,184.0,35.21,25.23
2016,8,30,17,45,537.0,38.0,4.8,18.5,135.0,30.75,21.06
2016,8,30,18,0,451.0,31.0,4.7,18.0,86.0,23.98,14.6
2016,8,30,18,15,225.5,22.0,4.6,17.5,49.5,17.65,4.68
2016,8,30,18,30,0.0,13.0,4.5,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.5,3.7,12.5,18.0,46.51,0.0
2016,8,31,6,0,294.0,19.0,3.9,13.0,36.0,125.08,33.94
2016,8,31,6,15,415.0,28.0,3.95,13.5,79.5,203.87,152.04
2016,8,31,6,30,536.0,37.0,4.0,14.0,123.0,286.24,227.53
2016,8,31,6,45,603.5,43.0,4.05,14.5,174.0,355.93,290.53
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,431.73,356.38
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,497.58,411.81
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,566.15,467.12
2016,8,31,7,45,789.0,61.5,4.1,16.5,383.5,626.17,513.18
2016,8,31,8,0,819.0,65.0,4.1,17.0,436.0,681.2,552.42
2016,8,31,8,15,840.5,68.0,4.1,17.5,486.0,734.38,589.26
2016,8,31,8,30,862.0,71.0,4.1,18.0,536.0,786.65,624.58
2016,8,31,8,45,877.5,73.5,4.15,18.5,582.5,832.0,654.38
2016,8,31,9,0,893.0,76.0,4.2,19.0,629.0,875.36,682.33
2016,8,31,9,15,905.5,77.5,4.25,19.5,670.5,912.54,705.55
2016,8,31,9,30,918.0,79.0,4.3,20.0,712.0,947.03,726.71
2016,8,31,9,45,922.0,83.5,4.35,20.5,746.5,974.05,742.56
2016,8,31,10,0,926.0,88.0,4.4,21.0,781.0,997.56,756.0
2016,8,31,10,15,933.0,89.0,4.45,21.0,810.5,1016.37,767.76
2016,8,31,10,30,940.0,90.0,4.5,21.0,840.0,1031.58,777.37
2016,8,31,10,45,944.5,91.0,4.6,21.5,861.5,1040.6,781.87
2016,8,31,11,0,949.0,92.0,4.7,22.0,883.0,1045.81,783.95
2016,8,31,11,15,951.5,92.5,4.8,22.0,897.5,1044.61,783.44
2016,8,31,11,30,954.0,93.0,4.9,22.0,912.0,1039.54,780.48
2016,8,31,11,45,955.5,93.5,5.0,22.0,918.5,1029.63,774.36
2016,8,31,12,0,957.0,94.0,5.1,22.0,925.0,1015.91,765.75
2016,8,31,12,15,956.5,94.0,5.15,22.0,923.0,996.03,752.6
2016,8,31,12,30,956.0,94.0,5.2,22.0,921.0,972.55,737.05
2016,8,31,12,45,948.0,97.0,5.3,22.0,909.5,942.02,716.95
2016,8,31,13,0,940.0,100.0,5.4,22.0,898.0,908.48,694.65
2016,8,31,13,15,936.0,99.5,5.45,22.0,880.5,871.92,669.79
2016,8,31,13,30,932.0,99.0,5.5,22.0,863.0,832.56,642.76
2016,8,31,13,45,927.0,97.0,5.55,22.0,838.0,788.36,612.02
2016,8,31,14,0,922.0,95.0,5.6,22.0,813.0,741.83,579.3
2016,8,31,14,15,913.5,93.5,5.6,22.0,780.5,691.38,541.47
2016,8,31,14,30,905.0,92.0,5.6,22.0,748.0,639.34,500.89
2016,8,31,14,45,896.0,89.0,5.6,22.0,710.0,584.28,456.99
2016,8,31,15,0,887.0,86.0,5.6,22.0,672.0,528.2,411.08
2016,8,31,15,15,872.0,84.0,5.55,21.5,628.0,469.59,362.5
2016,8,31,15,30,857.0,82.0,5.5,21.0,584.0,411.1,312.5
2016,8,31,15,45,840.0,78.5,5.5,21.0,536.5,351.01,259.44
2016,8,31,16,0,823.0,75.0,5.5,21.0,489.0,288.07,203.36
2016,8,31,16,15,797.0,71.5,5.4,20.5,438.0,227.85,150.27
2016,8,31,16,30,771.0,68.0,5.3,20.0,387.0,170.21,101.54
2016,8,31,16,45,736.5,63.0,5.25,19.5,334.5,113.39,59.75
2016,8,31,17,0,702.0,58.0,5.2,19.0,282.0,60.71,33.32
2016,8,31,17,15,647.5,52.5,5.0,18.5,229.5,40.01,29.64
2016,8,31,17,30,593.0,47.0,4.8,18.0,177.0,37.21,27.07
2016,8,31,17,45,505.0,39.5,4.65,17.5,129.0,29.63,20.14
2016,8,31,18,0,417.0,32.0,4.5,17.0,81.0,25.09,15.48
2016,8,31,18,15,208.5,16.0,4.4,16.5,40.5,12.27,0.25
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,44.45,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,119.46,20.28
2016,9,1,6,15,402.0,28.5,3.45,13.5,77.5,199.75,148.09
2016,9,1,6,30,526.0,38.0,3.4,14.0,121.0,282.83,224.28
2016,9,1,6,45,333.5,68.5,3.4,14.5,128.5,256.24,208.82
2016,9,1,7,0,141.0,99.0,3.4,15.0,136.0,189.98,155.66
2016,9,1,7,15,153.5,120.5,3.35,15.5,168.5,227.78,187.77
2016,9,1,7,30,166.0,142.0,3.3,16.0,201.0,266.36,219.42
2016,9,1,7,45,142.0,165.5,3.25,16.5,222.0,283.21,231.84
2016,9,1,8,0,118.0,189.0,3.2,17.0,243.0,297.34,241.56
2016,9,1,8,15,195.0,206.5,3.15,17.5,306.5,379.3,307.25
2016,9,1,8,30,272.0,224.0,3.1,18.0,370.0,479.3,384.55
2016,9,1,8,45,310.5,238.0,3.1,18.5,418.5,535.61,425.96
2016,9,1,9,0,349.0,252.0,3.1,19.0,467.0,593.34,467.72
2016,9,1,9,15,376.0,263.5,3.15,19.0,509.5,638.8,500.53
2016,9,1,9,30,403.0,275.0,3.2,19.0,552.0,684.17,532.94
2016,9,1,9,45,670.0,181.0,3.25,19.5,669.5,858.92,661.08
2016,9,1,10,0,937.0,87.0,3.3,20.0,787.0,1006.23,758.61
2016,9,1,10,15,943.5,88.5,3.4,20.0,816.0,1025.19,769.62
2016,9,1,10,30,950.0,90.0,3.5,20.0,845.0,1040.5,779.44
2016,9,1,10,45,954.0,91.5,3.65,20.5,867.0,1049.55,784.12
2016,9,1,11,0,958.0,93.0,3.8,21.0,889.0,1054.72,786.36
2016,9,1,11,15,960.5,93.5,3.95,21.0,903.5,1053.39,785.93
2016,9,1,11,30,963.0,94.0,4.1,21.0,918.0,1048.15,783.04
2016,9,1,11,45,962.0,95.5,4.25,21.5,923.5,1036.7,774.59
2016,9,1,12,0,961.0,97.0,4.4,22.0,929.0,1021.44,763.72
2016,9,1,12,15,960.5,97.0,4.55,22.0,927.0,1001.35,751.39
2016,9,1,12,30,960.0,97.0,4.7,22.0,925.0,977.65,736.82
2016,9,1,12,45,953.0,99.5,4.85,22.0,913.5,947.26,717.54
2016,9,1,13,0,946.0,102.0,5.0,22.0,902.0,913.8,695.95
2016,9,1,13,15,942.5,101.0,5.0,21.5,884.5,876.83,672.07
2016,9,1,13,30,939.0,100.0,5.0,21.0,867.0,837.02,645.94
2016,9,1,13,45,934.0,98.5,5.0,21.0,841.5,792.93,615.24
2016,9,1,14,0,929.0,97.0,5.0,21.0,816.0,746.48,582.58
2016,9,1,14,15,920.5,95.5,4.95,21.0,783.5,695.6,544.26
2016,9,1,14,30,912.0,94.0,4.9,21.0,751.0,643.13,503.36
2016,9,1,14,45,730.5,149.5,4.9,21.0,658.0,545.03,425.99
2016,9,1,15,0,549.0,205.0,4.9,21.0,565.0,461.85,359.63
2016,9,1,15,15,567.0,183.0,4.9,20.5,533.0,416.41,322.96
2016,9,1,15,30,585.0,161.0,4.9,20.0,501.0,369.34,283.42
2016,9,1,15,45,702.0,120.0,4.9,19.5,494.5,334.08,249.67
2016,9,1,16,0,819.0,79.0,4.9,19.0,488.0,287.99,204.37
2016,9,1,16,15,791.5,75.5,4.8,18.5,436.5,227.67,151.07
2016,9,1,16,30,764.0,72.0,4.7,18.0,385.0,170.15,102.49
2016,9,1,16,45,721.0,68.0,4.65,18.0,331.0,113.95,61.64
2016,9,1,17,0,678.0,64.0,4.6,18.0,277.0,58.88,33.74
2016,9,1,17,15,620.0,58.0,4.45,17.0,224.5,41.09,30.79
2016,9,1,17,30,562.0,52.0,4.3,16.0,172.0,38.41,28.35
2016,9,1,17,45,460.5,43.5,4.2,15.5,123.5,33.36,23.54
2016,9,1,18,0,359.0,35.0,4.1,15.0,75.0,28.15,18.05
2016,9,1,18,15,179.5,17.5,4.0,14.5,37.5,13.77,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,30.43,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,84.65,2.35
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,161.57,118.79
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,243.84,192.93
2016,9,2,6,45,483.5,53.0,2.4,14.5,156.5,312.8,254.08
2016,9,2,7,0,557.0,62.0,2.4,15.0,205.0,388.87,319.17
2016,9,2,7,15,606.5,68.0,2.25,15.5,256.0,453.87,372.8
2016,9,2,7,30,656.0,74.0,2.1,16.0,307.0,522.36,426.73
2016,9,2,7,45,690.0,79.5,2.0,16.5,358.0,582.7,472.17
2016,9,2,8,0,724.0,85.0,1.9,17.0,409.0,641.16,513.6
2016,9,2,8,15,749.5,89.0,1.85,17.5,458.0,695.1,549.78
2016,9,2,8,30,775.0,93.0,1.8,18.0,507.0,748.57,584.57
2016,9,2,8,45,793.5,96.0,1.8,19.0,552.5,794.18,612.2
2016,9,2,9,0,812.0,99.0,1.8,20.0,598.0,838.16,638.08
2016,9,2,9,15,609.5,186.0,1.85,20.5,575.0,780.88,595.66
2016,9,2,9,30,407.0,273.0,1.9,21.0,552.0,685.55,522.4
2016,9,2,9,45,652.0,182.0,2.0,21.5,655.0,842.61,636.07
2016,9,2,10,0,897.0,91.0,2.1,22.0,758.0,971.6,719.19
2016,9,2,10,15,724.0,183.5,2.2,22.5,735.0,930.81,689.51
2016,9,2,10,30,551.0,276.0,2.3,23.0,712.0,860.75,639.07
2016,9,2,10,45,527.5,294.0,2.4,23.5,721.0,857.16,635.3
2016,9,2,11,0,504.0,312.0,2.5,24.0,730.0,850.7,629.04
2016,9,2,11,15,518.5,315.5,2.6,24.0,752.0,863.88,638.39
2016,9,2,11,30,533.0,319.0,2.7,24.0,774.0,874.47,645.87
2016,9,2,11,45,729.5,209.5,2.85,24.5,836.0,944.25,696.18
2016,9,2,12,0,926.0,100.0,3.0,25.0,898.0,989.88,725.27
2016,9,2,12,15,926.0,100.0,3.1,25.0,896.5,970.8,713.13
2016,9,2,12,30,926.0,100.0,3.2,25.0,895.0,948.22,699.22
2016,9,2,12,45,908.0,109.0,3.35,25.0,881.5,915.55,678.86
2016,9,2,13,0,890.0,118.0,3.5,25.0,868.0,880.38,656.64
2016,9,2,13,15,886.0,117.0,3.6,25.0,850.5,844.66,633.52
2016,9,2,13,30,882.0,116.0,3.7,25.0,833.0,806.3,608.35
2016,9,2,13,45,878.5,113.0,3.85,25.0,809.0,763.92,580.29
2016,9,2,14,0,875.0,110.0,4.0,25.0,785.0,719.25,549.97
2016,9,2,14,15,866.0,108.5,4.15,24.5,753.0,670.33,515.15
2016,9,2,14,30,857.0,107.0,4.3,24.0,721.0,619.99,478.13
2016,9,2,14,45,847.5,103.5,4.45,24.0,684.0,565.51,436.01
2016,9,2,15,0,838.0,100.0,4.6,24.0,647.0,510.36,392.08
2016,9,2,15,15,822.0,97.5,4.7,23.5,604.0,452.73,345.38
2016,9,2,15,30,806.0,95.0,4.8,23.0,561.0,395.5,297.37
2016,9,2,15,45,787.5,90.5,4.95,22.5,514.0,336.32,246.54
2016,9,2,16,0,769.0,86.0,5.1,22.0,467.0,278.42,195.74
2016,9,2,16,15,740.0,82.0,5.1,21.5,416.5,220.35,145.31
2016,9,2,16,30,711.0,78.0,5.1,21.0,366.0,161.71,96.76
2016,9,2,16,45,672.5,72.5,5.2,20.5,314.5,107.55,58.13
2016,9,2,17,0,634.0,67.0,5.3,20.0,263.0,58.05,34.89
2016,9,2,17,15,573.0,60.0,5.2,19.0,211.5,42.87,32.06
2016,9,2,17,30,512.0,53.0,5.1,18.0,160.0,39.45,28.97
2016,9,2,17,45,414.0,43.5,5.1,17.0,114.0,33.57,23.49
2016,9,2,18,0,316.0,34.0,5.1,16.0,68.0,27.44,17.13
2016,9,2,18,15,158.0,17.0,5.0,15.5,34.0,13.48,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,28.84,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,66.0,131.55,96.33
2016,9,3,6,30,389.0,46.0,3.6,13.0,106.0,236.94,188.49
2016,9,3,6,45,459.5,57.0,3.6,13.5,154.0,305.65,250.02
2016,9,3,7,0,530.0,68.0,3.6,14.0,202.0,381.2,315.51
2016,9,3,7,15,582.0,75.0,3.5,14.5,254.0,447.67,371.4
2016,9,3,7,30,634.0,82.0,3.4,15.0,306.0,517.84,428.05
2016,9,3,7,45,665.5,89.5,3.35,15.5,356.5,577.91,474.63
2016,9,3,8,0,697.0,97.0,3.3,16.0,407.0,638.91,520.22
2016,9,3,8,15,723.5,102.0,3.3,16.5,456.5,693.61,558.53
2016,9,3,8,30,750.0,107.0,3.3,17.0,506.0,748.04,595.71
2016,9,3,8,45,768.0,111.5,3.3,17.5,551.5,790.17,623.14
2016,9,3,9,0,786.0,116.0,3.3,18.0,597.0,834.63,651.84
2016,9,3,9,15,801.0,119.5,3.35,18.0,638.0,873.36,677.6
2016,9,3,9,30,816.0,123.0,3.4,18.0,679.0,909.75,701.58
2016,9,3,9,45,854.0,111.5,3.45,18.5,720.5,948.09,725.43
2016,9,3,10,0,892.0,100.0,3.5,19.0,762.0,976.28,742.1
2016,9,3,10,15,899.0,101.5,3.65,19.0,790.5,994.87,754.41
2016,9,3,10,30,906.0,103.0,3.8,19.0,819.0,1009.97,764.54
2016,9,3,10,45,910.0,104.5,4.0,19.5,840.0,1018.5,769.21
2016,9,3,11,0,914.0,106.0,4.2,20.0,861.0,1023.32,771.5
2016,9,3,11,15,917.0,107.0,4.4,20.0,874.5,1022.86,771.8
2016,9,3,11,30,920.0,108.0,4.6,20.0,888.0,1018.63,770.29
2016,9,3,11,45,920.0,108.5,4.8,20.0,893.5,1007.22,764.0
2016,9,3,12,0,920.0,109.0,5.0,20.0,899.0,992.17,755.21
2016,9,3,12,15,919.5,109.0,5.15,20.0,897.0,972.55,742.84
2016,9,3,12,30,919.0,109.0,5.3,20.0,895.0,949.47,728.01
2016,9,3,12,45,905.5,115.0,5.45,20.0,882.0,917.69,706.96
2016,9,3,13,0,892.0,121.0,5.6,20.0,869.0,883.27,683.87
2016,9,3,13,15,888.0,120.0,5.65,20.0,852.0,847.35,658.99
2016,9,3,13,30,884.0,119.0,5.7,20.0,835.0,808.8,632.05
2016,9,3,13,45,668.0,207.5,5.8,20.0,739.0,702.1,551.49
2016,9,3,14,0,452.0,296.0,5.9,20.0,643.0,601.21,471.63
2016,9,3,14,15,657.5,202.5,5.85,19.5,683.5,623.25,492.53
2016,9,3,14,30,863.0,109.0,5.8,19.0,724.0,623.17,494.61
2016,9,3,14,45,705.5,155.5,5.75,19.0,640.5,533.07,421.79
2016,9,3,15,0,548.0,202.0,5.7,19.0,557.0,455.66,358.81
2016,9,3,15,15,682.5,148.5,5.6,18.5,560.5,433.73,339.15
2016,9,3,15,30,817.0,95.0,5.5,18.0,564.0,397.24,304.96
2016,9,3,15,45,797.0,91.5,5.45,18.0,516.5,337.84,251.92
2016,9,3,16,0,777.0,88.0,5.4,18.0,469.0,279.86,199.52
2016,9,3,16,15,748.0,83.5,5.35,17.5,418.0,220.89,147.54
2016,9,3,16,30,719.0,79.0,5.3,17.0,367.0,161.26,97.62
2016,9,3,16,45,672.0,75.0,5.25,16.5,314.0,107.25,59.38
2016,9,3,17,0,625.0,71.0,5.2,16.0,261.0,58.96,37.98
2016,9,3,17,15,561.5,63.5,5.05,15.5,209.5,46.07,35.37
2016,9,3,17,30,498.0,56.0,4.9,15.0,158.0,42.39,31.92
2016,9,3,17,45,384.0,46.0,4.8,14.5,111.0,36.18,25.96
2016,9,3,18,0,270.0,36.0,4.7,14.0,64.0,28.22,17.65
2016,9,3,18,15,135.0,18.0,4.6,13.5,32.0,14.24,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,18.62,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,49.59,0.0
2016,9,4,6,15,185.0,36.0,2.35,11.5,60.0,128.45,93.48
2016,9,4,6,30,291.0,54.0,2.4,12.0,98.0,204.01,162.26
2016,9,4,6,45,372.5,67.0,2.45,12.5,146.0,273.48,223.76
2016,9,4,7,0,454.0,80.0,2.5,13.0,194.0,351.5,290.92
2016,9,4,7,15,510.0,89.5,2.35,13.5,245.5,421.31,348.99
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,493.68,406.72
2016,9,4,7,45,614.0,104.5,2.05,14.5,350.0,559.89,457.31
2016,9,4,8,0,662.0,110.0,1.9,15.0,403.0,628.43,507.53
2016,9,4,8,15,691.0,115.5,1.8,15.5,452.5,684.31,545.96
2016,9,4,8,30,720.0,121.0,1.7,16.0,502.0,740.13,582.41
2016,9,4,8,45,749.5,122.0,1.65,16.5,550.0,790.67,614.41
2016,9,4,9,0,779.0,123.0,1.6,17.0,598.0,840.36,645.04
2016,9,4,9,15,795.0,126.5,1.65,17.5,639.0,875.28,666.09
2016,9,4,9,30,811.0,130.0,1.7,18.0,680.0,912.39,688.56
2016,9,4,9,45,853.0,117.5,1.75,18.5,722.5,953.37,713.35
2016,9,4,10,0,895.0,105.0,1.8,19.0,765.0,984.0,731.04
2016,9,4,10,15,902.5,106.5,1.95,19.5,794.0,1002.98,742.49
2016,9,4,10,30,910.0,108.0,2.1,20.0,823.0,1018.46,751.8
2016,9,4,10,45,914.5,109.5,2.25,20.5,845.0,1027.37,756.92
2016,9,4,11,0,919.0,111.0,2.4,21.0,867.0,1032.54,759.73
2016,9,4,11,15,922.0,111.5,2.6,21.0,880.5,1031.37,760.5
2016,9,4,11,30,925.0,112.0,2.8,21.0,894.0,1026.43,758.84
2016,9,4,11,45,926.0,112.5,3.0,21.5,900.0,1015.78,751.99
2016,9,4,12,0,927.0,113.0,3.2,22.0,906.0,1001.44,742.7
2016,9,4,12,15,926.5,113.0,3.3,22.0,904.0,981.56,730.37
2016,9,4,12,30,926.0,113.0,3.4,22.0,902.0,958.17,715.72
2016,9,4,12,45,928.5,109.5,3.5,22.0,893.0,930.48,698.12
2016,9,4,13,0,931.0,106.0,3.6,22.0,884.0,899.39,678.12
2016,9,4,13,15,927.0,105.5,3.65,22.0,866.0,862.71,653.86
2016,9,4,13,30,923.0,105.0,3.7,22.0,848.0,823.25,627.52
2016,9,4,13,45,915.5,104.0,3.8,22.0,822.5,778.15,597.15
2016,9,4,14,0,908.0,103.0,3.9,22.0,797.0,730.95,564.78
2016,9,4,14,15,899.5,101.5,3.95,22.0,764.5,680.76,527.37
2016,9,4,14,30,891.0,100.0,4.0,22.0,732.0,629.03,487.82
2016,9,4,14,45,878.5,98.0,4.05,22.0,693.0,573.36,444.18
2016,9,4,15,0,866.0,96.0,4.1,22.0,654.0,517.07,398.74
2016,9,4,15,15,850.0,93.5,4.1,21.5,609.5,456.3,349.15
2016,9,4,15,30,834.0,91.0,4.1,21.0,565.0,397.47,299.39
2016,9,4,15,45,812.0,87.5,4.15,21.0,516.5,336.47,246.21
2016,9,4,16,0,790.0,84.0,4.2,21.0,468.0,277.11,193.68
2016,9,4,16,15,760.5,80.0,4.3,20.5,416.5,217.76,142.3
2016,9,4,16,30,731.0,76.0,4.4,20.0,365.0,161.53,96.1
2016,9,4,16,45,686.5,71.5,4.5,19.5,311.5,103.12,55.25
2016,9,4,17,0,642.0,67.0,4.6,19.0,258.0,53.67,34.57
2016,9,4,17,15,578.0,59.5,4.7,18.0,206.5,42.99,32.28
2016,9,4,17,30,514.0,52.0,4.8,17.0,155.0,39.13,28.74
2016,9,4,17,45,406.0,42.0,4.9,16.0,108.0,32.74,22.74
2016,9,4,18,0,298.0,32.0,5.0,15.0,61.0,26.08,15.43
2016,9,4,18,15,149.0,16.0,5.0,14.5,30.5,12.92,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.0,8.5,1.6,10.5,12.0,27.91,0.0
2016,9,5,6,0,156.0,17.0,1.8,11.0,24.0,77.14,0.0
2016,9,5,6,15,284.0,29.5,1.85,11.5,63.5,157.72,113.71
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,242.33,192.0
2016,9,5,6,45,492.5,51.0,2.0,13.0,152.5,314.58,255.97
2016,9,5,7,0,573.0,60.0,2.1,14.0,202.0,394.71,324.23
2016,9,5,7,15,624.5,66.0,2.0,14.5,254.5,461.57,379.55
2016,9,5,7,30,676.0,72.0,1.9,15.0,307.0,532.07,435.22
2016,9,5,7,45,713.0,76.5,1.85,16.0,359.0,591.02,479.03
2016,9,5,8,0,750.0,81.0,1.8,17.0,411.0,654.45,523.06
2016,9,5,8,15,775.5,85.0,1.8,17.5,461.0,709.29,559.93
2016,9,5,8,30,801.0,89.0,1.8,18.0,511.0,763.58,595.48
2016,9,5,8,45,821.0,91.5,1.85,19.0,557.5,810.58,624.33
2016,9,5,9,0,841.0,94.0,1.9,20.0,604.0,855.95,651.48
2016,9,5,9,15,855.5,96.5,1.95,20.5,645.0,886.96,669.68
2016,9,5,9,30,870.0,99.0,2.0,21.0,686.0,922.72,691.06
2016,9,5,9,45,887.5,97.0,2.1,21.5,723.5,953.42,709.4
2016,9,5,10,0,905.0,95.0,2.2,22.0,761.0,981.33,725.87
2016,9,5,10,15,912.5,96.5,2.3,22.5,790.0,1000.45,736.61
2016,9,5,10,30,920.0,98.0,2.4,23.0,819.0,1016.04,745.19
2016,9,5,10,45,924.5,99.5,2.5,23.5,840.5,1025.01,749.6
2016,9,5,11,0,929.0,101.0,2.6,24.0,862.0,1030.2,751.73
2016,9,5,11,15,932.5,101.5,2.7,24.0,876.0,1029.51,751.67
2016,9,5,11,30,936.0,102.0,2.8,24.0,890.0,1024.98,749.29
2016,9,5,11,45,935.5,103.0,2.9,24.5,896.0,1013.32,740.95
2016,9,5,12,0,935.0,104.0,3.0,25.0,902.0,997.96,730.33
2016,9,5,12,15,935.0,104.0,3.1,25.0,900.0,978.38,718.44
2016,9,5,12,30,935.0,104.0,3.2,25.0,898.0,955.25,704.23
2016,9,5,12,45,918.5,112.0,3.35,25.5,884.0,922.4,682.47
2016,9,5,13,0,902.0,120.0,3.5,26.0,870.0,886.98,658.88
2016,9,5,13,15,897.0,119.0,3.65,25.5,851.5,849.75,636.39
2016,9,5,13,30,892.0,118.0,3.8,25.0,833.0,809.92,611.7
2016,9,5,13,45,884.5,117.0,3.95,25.0,807.5,765.86,582.44
2016,9,5,14,0,877.0,116.0,4.1,25.0,782.0,719.8,550.54
2016,9,5,14,15,867.0,114.0,4.2,25.0,749.0,669.4,513.41
2016,9,5,14,30,857.0,112.0,4.3,25.0,716.0,617.74,474.34
2016,9,5,14,45,844.5,109.5,4.45,25.0,677.5,562.49,431.63
2016,9,5,15,0,832.0,107.0,4.6,25.0,639.0,506.76,387.28
2016,9,5,15,15,814.5,104.0,4.6,24.5,595.0,448.19,339.76
2016,9,5,15,30,797.0,101.0,4.6,24.0,551.0,390.24,291.21
2016,9,5,15,45,776.5,96.0,4.7,23.5,503.0,330.42,240.1
2016,9,5,16,0,756.0,91.0,4.8,23.0,455.0,272.17,189.4
2016,9,5,16,15,725.5,86.5,4.75,22.5,404.0,210.72,136.88
2016,9,5,16,30,695.0,82.0,4.7,22.0,353.0,155.67,92.24
2016,9,5,16,45,654.5,75.0,4.7,21.5,301.0,101.32,55.1
2016,9,5,17,0,614.0,68.0,4.7,21.0,249.0,51.95,39.73
2016,9,5,17,15,549.5,60.5,4.55,20.0,198.0,44.05,32.91
2016,9,5,17,30,485.0,53.0,4.4,19.0,147.0,40.27,29.45
2016,9,5,17,45,384.0,41.5,4.3,18.0,101.5,32.55,22.29
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.4,13.47
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,14.3,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,11.5,11.5,7.63,0.0
2016,9,6,6,0,167.0,16.0,1.4,12.0,23.0,78.96,0.0
2016,9,6,6,15,297.5,28.0,1.45,12.5,62.5,161.12,114.25
2016,9,6,6,30,428.0,40.0,1.5,13.0,102.0,246.84,194.15
2016,9,6,6,45,507.0,48.0,1.6,14.0,151.0,317.91,256.92
2016,9,6,7,0,586.0,56.0,1.7,15.0,200.0,396.69,323.69
2016,9,6,7,15,636.5,62.0,1.6,15.5,252.5,463.49,378.43
2016,9,6,7,30,687.0,68.0,1.5,16.0,305.0,533.85,433.31
2016,9,6,7,45,722.5,72.5,1.4,17.0,357.0,592.52,475.95
2016,9,6,8,0,758.0,77.0,1.3,18.0,409.0,655.18,518.03
2016,9,6,8,15,783.0,80.5,1.3,19.0,458.5,709.28,552.63
2016,9,6,8,30,808.0,84.0,1.3,20.0,508.0,762.78,585.74
2016,9,6,8,45,826.5,87.5,1.35,21.0,554.0,809.88,614.08
2016,9,6,9,0,845.0,91.0,1.4,22.0,600.0,855.25,640.66
2016,9,6,9,15,859.0,93.0,1.55,23.0,641.5,885.35,657.88
2016,9,6,9,30,873.0,95.0,1.7,24.0,683.0,920.11,678.15
2016,9,6,9,45,880.0,99.0,1.9,25.0,717.5,947.84,694.14
2016,9,6,10,0,887.0,103.0,2.1,26.0,752.0,972.32,707.94
2016,9,6,10,15,894.5,104.5,2.15,26.5,781.0,991.05,717.76
2016,9,6,10,30,902.0,106.0,2.2,27.0,810.0,1006.31,725.46
2016,9,6,10,45,908.0,106.5,2.25,27.5,831.5,1015.39,729.36
2016,9,6,11,0,914.0,107.0,2.3,28.0,853.0,1020.79,731.1
2016,9,6,11,15,917.5,108.0,2.3,28.0,867.0,1020.53,730.34
2016,9,6,11,30,921.0,109.0,2.3,28.0,881.0,1016.5,727.39
2016,9,6,11,45,922.0,109.5,2.35,28.5,887.0,1005.75,719.46
2016,9,6,12,0,923.0,110.0,2.4,29.0,893.0,991.31,709.38
2016,9,6,12,15,922.5,109.5,2.55,29.0,891.0,970.83,697.89
2016,9,6,12,30,922.0,109.0,2.7,29.0,889.0,946.87,684.09
2016,9,6,12,45,915.0,111.5,2.85,29.0,877.5,916.94,666.25
2016,9,6,13,0,908.0,114.0,3.0,29.0,866.0,884.07,646.28
2016,9,6,13,15,904.0,113.0,3.15,28.5,848.0,847.42,624.77
2016,9,6,13,30,900.0,112.0,3.3,28.0,830.0,808.08,601.03
2016,9,6,13,45,894.5,110.0,3.45,28.0,804.5,764.17,572.53
2016,9,6,14,0,889.0,108.0,3.6,28.0,779.0,718.08,541.45
2016,9,6,14,15,879.5,106.5,3.65,28.0,746.5,667.94,504.96
2016,9,6,14,30,870.0,105.0,3.7,28.0,714.0,616.41,466.48
2016,9,6,14,45,859.0,102.0,3.8,28.0,676.0,560.71,423.99
2016,9,6,15,0,848.0,99.0,3.9,28.0,638.0,504.5,379.74
2016,9,6,15,15,831.0,96.0,3.85,27.5,593.5,445.32,332.34
2016,9,6,15,30,814.0,93.0,3.8,27.0,549.0,386.68,283.83
2016,9,6,15,45,793.5,89.0,3.75,26.5,501.0,326.85,233.19
2016,9,6,16,0,773.0,85.0,3.7,26.0,453.0,268.54,183.01
2016,9,6,16,15,742.5,80.5,3.6,25.5,402.0,209.67,133.28
2016,9,6,16,30,712.0,76.0,3.5,25.0,351.0,150.43,86.16
2016,9,6,16,45,671.0,70.0,3.4,24.5,298.5,95.99,50.11
2016,9,6,17,0,630.0,64.0,3.3,24.0,246.0,46.56,34.58
2016,9,6,17,15,564.5,56.5,3.1,23.0,195.0,40.95,29.8
2016,9,6,17,30,499.0,49.0,2.9,22.0,144.0,36.99,26.21
2016,9,6,17,45,395.5,38.5,2.7,21.0,98.5,30.04,19.79
2016,9,6,18,0,292.0,28.0,2.5,20.0,53.0,22.73,11.37
2016,9,6,18,15,146.0,14.0,2.65,19.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,61.35,0.0
2016,9,7,6,15,284.0,27.0,1.5,16.5,60.0,155.15,106.76
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,240.0,185.9
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,311.35,248.43
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,390.46,315.24
2016,9,7,7,15,621.5,65.0,2.45,19.5,249.0,458.26,371.05
2016,9,7,7,30,673.0,72.0,2.5,20.0,301.0,529.73,427.47
2016,9,7,7,45,709.0,77.0,2.65,21.0,353.0,591.39,473.75
2016,9,7,8,0,745.0,82.0,2.8,22.0,405.0,651.26,516.16
2016,9,7,8,15,770.5,86.0,2.75,22.5,454.5,705.81,552.79
2016,9,7,8,30,796.0,90.0,2.7,23.0,504.0,759.81,588.02
2016,9,7,8,45,815.0,93.0,2.65,24.0,550.0,806.28,615.88
2016,9,7,9,0,834.0,96.0,2.6,25.0,596.0,851.06,641.86
2016,9,7,9,15,848.0,98.5,2.5,25.5,637.0,888.78,663.33
2016,9,7,9,30,862.0,101.0,2.4,26.0,678.0,916.16,677.56
2016,9,7,9,45,872.5,103.0,2.35,27.0,713.5,944.53,691.41
2016,9,7,10,0,883.0,105.0,2.3,28.0,749.0,969.83,703.03
2016,9,7,10,15,891.0,106.5,2.2,28.5,777.5,988.9,711.42
2016,9,7,10,30,899.0,108.0,2.1,29.0,806.0,1004.5,717.6
2016,9,7,10,45,904.5,109.0,2.05,29.5,827.5,1013.52,720.25
2016,9,7,11,0,910.0,110.0,2.0,30.0,849.0,1018.86,720.76
2016,9,7,11,15,913.0,110.5,1.9,30.5,863.0,1017.46,716.61
2016,9,7,11,30,916.0,111.0,1.8,31.0,877.0,1012.31,710.33
2016,9,7,11,45,917.5,111.0,1.75,31.5,882.5,1001.45,701.37
2016,9,7,12,0,919.0,111.0,1.7,32.0,888.0,986.92,690.36
2016,9,7,12,15,918.5,111.0,1.7,32.0,886.0,966.93,678.18
2016,9,7,12,30,918.0,111.0,1.7,32.0,884.0,943.48,663.96
2016,9,7,12,45,894.0,123.0,1.7,32.0,868.0,908.35,642.45
2016,9,7,13,0,870.0,135.0,1.7,32.0,852.0,871.01,619.52
2016,9,7,13,15,865.0,133.5,1.75,32.0,833.5,838.33,599.93
2016,9,7,13,30,860.0,132.0,1.8,32.0,815.0,798.13,575.2
2016,9,7,13,45,852.0,131.0,1.9,32.0,789.0,753.95,547.95
2016,9,7,14,0,844.0,130.0,2.0,32.0,763.0,707.93,517.38
2016,9,7,14,15,833.5,127.5,2.15,31.5,730.5,657.25,483.77
2016,9,7,14,30,823.0,125.0,2.3,31.0,698.0,605.46,448.01
2016,9,7,14,45,807.5,122.5,2.45,31.0,659.0,550.14,407.42
2016,9,7,15,0,792.0,120.0,2.6,31.0,620.0,494.75,365.32
2016,9,7,15,15,773.0,116.5,2.75,30.5,576.0,437.15,320.81
2016,9,7,15,30,754.0,113.0,2.9,30.0,532.0,377.71,273.33
2016,9,7,15,45,727.0,109.0,3.05,29.5,483.5,318.8,225.01
2016,9,7,16,0,700.0,105.0,3.2,29.0,435.0,262.28,177.81
2016,9,7,16,15,665.5,99.0,3.25,28.0,384.0,205.29,131.28
2016,9,7,16,30,631.0,93.0,3.3,27.0,333.0,152.17,90.32
2016,9,7,16,45,581.0,85.5,3.35,26.5,281.5,100.9,57.3
2016,9,7,17,0,531.0,78.0,3.4,26.0,230.0,56.58,42.81
2016,9,7,17,15,460.5,68.0,3.4,25.0,180.0,51.17,38.22
2016,9,7,17,30,390.0,58.0,3.4,24.0,130.0,43.94,31.82
2016,9,7,17,45,285.0,43.5,3.45,23.0,87.0,33.61,22.48
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,22.83,10.46
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,13.82,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,36.36,0.0
2016,9,8,6,15,190.0,29.5,3.05,14.5,52.0,122.74,83.42
2016,9,8,6,30,302.0,46.0,3.2,15.0,88.0,199.17,155.71
2016,9,8,6,45,385.0,58.0,3.35,15.5,135.5,268.51,217.26
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,349.64,287.07
2016,9,8,7,15,234.0,86.0,3.5,16.5,142.5,242.06,199.77
2016,9,8,7,30,0.0,102.0,3.5,17.0,102.0,99.3,77.96
2016,9,8,7,45,9.5,129.0,3.5,17.5,133.5,133.37,106.28
2016,9,8,8,0,19.0,156.0,3.5,18.0,165.0,168.2,134.56
2016,9,8,8,15,26.0,178.0,3.5,18.5,191.5,196.26,156.79
2016,9,8,8,30,33.0,200.0,3.5,19.0,218.0,236.06,188.03
2016,9,8,8,45,93.0,235.0,3.5,19.5,290.0,325.42,259.4
2016,9,8,9,0,153.0,270.0,3.5,20.0,362.0,431.44,341.23
2016,9,8,9,15,472.5,199.0,3.55,20.5,509.5,665.58,523.63
2016,9,8,9,30,792.0,128.0,3.6,21.0,657.0,889.99,683.35
2016,9,8,9,45,804.0,130.5,3.65,21.5,692.0,918.99,699.27
2016,9,8,10,0,816.0,133.0,3.7,22.0,727.0,945.11,714.63
2016,9,8,10,15,825.0,135.5,3.8,22.0,755.5,965.27,727.65
2016,9,8,10,30,834.0,138.0,3.9,22.0,784.0,982.14,738.57
2016,9,8,10,45,841.5,138.5,4.0,22.5,805.5,991.91,743.38
2016,9,8,11,0,849.0,139.0,4.1,23.0,827.0,998.15,745.99
2016,9,8,11,15,852.5,140.0,4.15,23.0,840.5,997.43,745.21
2016,9,8,11,30,856.0,141.0,4.2,23.0,854.0,993.1,742.19
2016,9,8,11,45,859.5,140.5,4.3,23.5,860.0,983.54,734.65
2016,9,8,12,0,863.0,140.0,4.4,24.0,866.0,970.4,724.85
2016,9,8,12,15,862.5,140.0,4.5,24.0,864.0,950.58,712.01
2016,9,8,12,30,862.0,140.0,4.6,24.0,862.0,927.44,697.29
2016,9,8,12,45,856.0,141.0,4.7,24.0,850.5,897.35,677.74
2016,9,8,13,0,850.0,142.0,4.8,24.0,839.0,864.47,656.14
2016,9,8,13,15,659.0,221.5,4.85,24.0,755.5,760.67,581.79
2016,9,8,13,30,468.0,301.0,4.9,24.0,672.0,660.62,505.83
2016,9,8,13,45,460.5,293.5,5.0,24.0,648.0,624.23,479.84
2016,9,8,14,0,453.0,286.0,5.1,24.0,624.0,587.21,452.66
2016,9,8,14,15,453.0,272.5,5.1,23.5,598.5,548.96,424.84
2016,9,8,14,30,453.0,259.0,5.1,23.0,573.0,509.8,395.67
2016,9,8,14,45,438.0,251.5,5.1,23.0,541.0,467.24,362.31
2016,9,8,15,0,423.0,244.0,5.1,23.0,509.0,425.43,328.93
2016,9,8,15,15,585.5,178.0,5.1,22.5,516.5,407.93,313.26
2016,9,8,15,30,748.0,112.0,5.1,22.0,524.0,372.22,280.12
2016,9,8,15,45,726.5,106.5,5.1,22.0,476.5,314.06,229.29
2016,9,8,16,0,705.0,101.0,5.1,22.0,429.0,257.67,179.59
2016,9,8,16,15,670.5,95.0,5.0,21.0,378.5,200.48,131.2
2016,9,8,16,30,636.0,89.0,4.9,20.0,328.0,147.16,88.9
2016,9,8,16,45,592.5,81.0,4.85,19.5,277.0,95.7,55.03
2016,9,8,17,0,549.0,73.0,4.8,19.0,226.0,52.65,40.65
2016,9,8,17,15,479.5,63.5,4.6,18.5,176.5,47.49,36.06
2016,9,8,17,30,410.0,54.0,4.4,18.0,127.0,42.08,31.0
2016,9,8,17,45,307.5,40.0,4.25,17.5,84.5,31.99,21.55
2016,9,8,18,0,205.0,26.0,4.1,17.0,42.0,20.48,7.97
2016,9,8,18,15,102.5,13.0,4.0,16.5,21.0,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
