Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,50.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,100.0,13.0,2.3,12.0,17.0,43.09,0.0
2016,9,9,6,15,229.0,27.5,2.35,12.5,54.0,135.01,90.71
2016,9,9,6,30,358.0,42.0,2.4,13.0,91.0,219.13,172.05
2016,9,9,6,45,443.5,51.5,2.45,13.5,139.0,291.33,236.58
2016,9,9,7,0,529.0,61.0,2.5,14.0,187.0,371.92,306.21
2016,9,9,7,15,268.0,88.0,2.45,14.5,152.5,275.52,228.18
2016,9,9,7,30,7.0,115.0,2.4,15.0,118.0,118.41,94.57
2016,9,9,7,45,47.5,146.0,2.35,16.0,166.5,187.4,152.31
2016,9,9,8,0,88.0,177.0,2.3,17.0,215.0,252.68,205.09
2016,9,9,8,15,192.0,193.0,2.25,17.5,288.5,362.57,293.67
2016,9,9,8,30,296.0,209.0,2.2,18.0,362.0,481.93,385.95
2016,9,9,8,45,345.0,219.5,2.2,18.5,413.0,543.4,430.87
2016,9,9,9,0,394.0,230.0,2.2,19.0,464.0,606.89,476.51
2016,9,9,9,15,620.5,167.0,2.2,19.5,565.5,767.34,594.31
2016,9,9,9,30,847.0,104.0,2.2,20.0,667.0,912.13,690.4
2016,9,9,9,45,653.0,188.0,2.2,21.0,635.5,846.46,640.29
2016,9,9,10,0,459.0,272.0,2.2,22.0,604.0,757.95,571.98
2016,9,9,10,15,493.0,272.0,2.2,22.5,641.0,794.51,596.65
2016,9,9,10,30,527.0,272.0,2.2,23.0,678.0,829.51,618.85
2016,9,9,10,45,714.5,191.5,2.25,23.5,758.5,930.42,687.67
2016,9,9,11,0,902.0,111.0,2.3,24.0,839.0,1009.42,736.69
2016,9,9,11,15,905.5,111.5,2.35,24.5,852.5,1008.34,733.73
2016,9,9,11,30,909.0,112.0,2.4,25.0,866.0,1003.53,729.34
2016,9,9,11,45,912.5,111.5,2.45,25.5,872.5,993.93,722.04
2016,9,9,12,0,916.0,111.0,2.5,26.0,879.0,980.63,712.5
2016,9,9,12,15,915.5,111.0,2.6,26.0,876.5,960.51,700.51
2016,9,9,12,30,915.0,111.0,2.7,26.0,874.0,936.94,686.27
2016,9,9,12,45,897.5,119.0,2.8,26.5,859.5,903.43,664.08
2016,9,9,13,0,880.0,127.0,2.9,27.0,845.0,867.49,640.22
2016,9,9,13,15,702.0,203.0,3.05,26.5,768.0,775.36,579.47
2016,9,9,13,30,524.0,279.0,3.2,26.0,691.0,681.07,511.93
2016,9,9,13,45,524.5,268.0,3.4,26.0,669.0,645.03,487.59
2016,9,9,14,0,525.0,257.0,3.6,26.0,647.0,607.59,461.23
2016,9,9,14,15,522.0,245.5,3.75,25.5,619.0,566.18,432.03
2016,9,9,14,30,519.0,234.0,3.9,25.0,591.0,523.95,401.34
2016,9,9,14,45,512.5,222.0,4.05,25.0,558.0,478.7,366.72
2016,9,9,15,0,506.0,210.0,4.2,25.0,525.0,433.28,331.04
2016,9,9,15,15,504.0,192.5,4.3,24.5,487.5,384.85,292.64
2016,9,9,15,30,502.0,175.0,4.4,24.0,450.0,336.15,252.87
2016,9,9,15,45,616.0,134.0,4.55,23.5,440.0,302.84,221.23
2016,9,9,16,0,730.0,93.0,4.7,23.0,430.0,254.33,174.99
2016,9,9,16,15,696.0,87.5,4.8,22.0,379.0,196.3,126.08
2016,9,9,16,30,662.0,82.0,4.9,21.0,328.0,142.04,83.4
2016,9,9,16,45,614.0,75.5,5.05,20.5,276.0,90.14,50.27
2016,9,9,17,0,566.0,69.0,5.2,20.0,224.0,49.6,37.81
2016,9,9,17,15,493.5,60.0,5.15,19.0,174.0,44.72,33.53
2016,9,9,17,30,421.0,51.0,5.1,18.0,124.0,39.63,28.8
2016,9,9,17,45,306.5,38.0,5.05,17.0,81.5,30.38,20.09
2016,9,9,18,0,192.0,25.0,5.0,16.0,39.0,19.74,5.98
2016,9,9,18,15,96.0,12.5,4.85,15.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,29.22,0.0
2016,9,10,6,15,174.5,28.5,3.2,12.5,48.5,114.89,74.85
2016,9,10,6,30,291.0,45.0,3.3,13.0,83.0,193.67,151.91
2016,9,10,6,45,374.0,57.0,3.45,13.5,129.5,262.19,213.42
2016,9,10,7,0,457.0,69.0,3.6,14.0,176.0,342.39,283.17
2016,9,10,7,15,284.0,100.5,3.55,14.5,172.5,289.83,240.87
2016,9,10,7,30,111.0,132.0,3.5,15.0,169.0,221.77,182.69
2016,9,10,7,45,134.5,154.5,3.45,15.5,207.0,267.19,220.12
2016,9,10,8,0,158.0,177.0,3.4,16.0,245.0,314.23,257.75
2016,9,10,8,15,250.5,188.0,3.4,16.5,310.0,413.29,337.39
2016,9,10,8,30,343.0,199.0,3.4,17.0,375.0,507.65,411.0
2016,9,10,8,45,548.5,159.0,3.4,18.0,470.0,656.56,525.48
2016,9,10,9,0,754.0,119.0,3.4,19.0,565.0,810.79,634.79
2016,9,10,9,15,573.0,192.5,3.45,19.5,545.0,747.2,584.42
2016,9,10,9,30,392.0,266.0,3.5,20.0,525.0,662.88,516.64
2016,9,10,9,45,417.0,272.0,3.55,20.5,561.0,712.45,551.45
2016,9,10,10,0,442.0,278.0,3.6,21.0,597.0,747.9,575.18
2016,9,10,10,15,476.0,276.5,3.7,21.5,632.5,782.54,598.75
2016,9,10,10,30,510.0,275.0,3.8,22.0,668.0,815.67,621.06
2016,9,10,10,45,675.5,206.5,3.9,22.5,741.0,907.66,686.9
2016,9,10,11,0,841.0,138.0,4.0,23.0,814.0,986.67,738.58
2016,9,10,11,15,845.0,139.0,4.1,23.0,827.5,986.3,737.78
2016,9,10,11,30,849.0,140.0,4.2,23.0,841.0,982.34,735.29
2016,9,10,11,45,850.5,140.5,4.35,23.5,846.5,971.86,727.39
2016,9,10,12,0,852.0,141.0,4.5,24.0,852.0,957.87,717.23
2016,9,10,12,15,851.0,141.0,4.6,24.0,849.5,937.63,704.36
2016,9,10,12,30,850.0,141.0,4.7,24.0,847.0,914.13,689.27
2016,9,10,12,45,841.5,143.5,4.8,24.0,835.0,883.59,669.26
2016,9,10,13,0,833.0,146.0,4.9,24.0,823.0,850.43,647.3
2016,9,10,13,15,828.0,144.5,4.95,24.0,804.5,813.66,622.35
2016,9,10,13,30,823.0,143.0,5.0,24.0,786.0,774.52,595.54
2016,9,10,13,45,815.5,140.5,5.1,24.0,760.5,730.44,564.47
2016,9,10,14,0,808.0,138.0,5.2,24.0,735.0,684.62,530.64
2016,9,10,14,15,797.0,135.5,5.2,23.5,702.5,635.08,493.88
2016,9,10,14,30,786.0,133.0,5.2,23.0,670.0,584.59,455.37
2016,9,10,14,45,772.0,129.0,5.25,23.0,631.5,530.41,412.23
2016,9,10,15,0,758.0,125.0,5.3,23.0,593.0,474.24,366.42
2016,9,10,15,15,738.0,121.0,5.3,22.5,549.5,417.14,319.23
2016,9,10,15,30,718.0,117.0,5.3,22.0,506.0,361.14,271.6
2016,9,10,15,45,692.5,111.5,5.3,21.5,458.5,303.53,221.84
2016,9,10,16,0,667.0,106.0,5.3,21.0,411.0,248.23,173.6
2016,9,10,16,15,630.5,100.0,5.2,20.5,361.0,193.12,126.91
2016,9,10,16,30,594.0,94.0,5.1,20.0,311.0,142.19,86.96
2016,9,10,16,45,545.0,85.5,5.05,19.5,260.5,92.88,55.65
2016,9,10,17,0,496.0,77.0,5.0,19.0,210.0,56.77,44.24
2016,9,10,17,15,423.5,65.5,4.85,18.0,162.0,49.95,38.22
2016,9,10,17,30,351.0,54.0,4.7,17.0,114.0,41.16,30.2
2016,9,10,17,45,246.0,39.0,4.55,16.5,73.5,30.3,19.91
2016,9,10,18,0,141.0,24.0,4.4,16.0,33.0,18.97,3.36
2016,9,10,18,15,70.5,12.0,4.3,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,20.25,0.0
2016,9,11,6,15,128.0,29.0,3.95,12.5,43.5,98.24,61.51
2016,9,11,6,30,221.0,48.0,4.1,13.0,76.0,168.5,131.76
2016,9,11,6,45,298.0,63.0,4.25,13.5,121.0,233.86,190.35
2016,9,11,7,0,375.0,78.0,4.4,14.0,166.0,307.44,254.77
2016,9,11,7,15,193.5,97.0,4.3,14.5,143.0,233.04,193.51
2016,9,11,7,30,12.0,116.0,4.2,15.0,120.0,123.12,98.92
2016,9,11,7,45,11.0,131.0,4.15,15.5,135.0,137.16,110.38
2016,9,11,8,0,10.0,146.0,4.1,16.0,150.0,151.2,121.44
2016,9,11,8,15,43.0,180.5,4.05,16.0,202.5,223.2,181.06
2016,9,11,8,30,76.0,215.0,4.0,16.0,255.0,289.03,234.47
2016,9,11,8,45,114.5,240.5,3.95,16.5,305.5,363.33,293.19
2016,9,11,9,0,153.0,266.0,3.9,17.0,356.0,427.41,342.6
2016,9,11,9,15,186.5,284.0,3.9,17.5,401.5,479.69,381.99
2016,9,11,9,30,220.0,302.0,3.9,18.0,447.0,532.88,421.37
2016,9,11,9,45,246.0,315.0,3.9,18.5,485.5,573.79,450.76
2016,9,11,10,0,272.0,328.0,3.9,19.0,524.0,628.91,489.96
2016,9,11,10,15,334.5,325.0,3.95,19.5,575.0,686.29,531.77
2016,9,11,10,30,397.0,322.0,4.0,20.0,626.0,743.58,572.77
2016,9,11,10,45,399.0,330.0,4.1,20.5,642.5,753.23,577.82
2016,9,11,11,0,401.0,338.0,4.2,21.0,659.0,761.0,581.87
2016,9,11,11,15,392.0,348.5,4.3,21.0,666.5,758.89,579.77
2016,9,11,11,30,383.0,359.0,4.4,21.0,674.0,754.94,576.55
2016,9,11,11,45,414.0,346.5,4.5,21.0,689.0,772.89,590.35
2016,9,11,12,0,445.0,334.0,4.6,21.0,704.0,778.19,595.29
2016,9,11,12,15,412.0,348.5,4.75,21.0,690.5,749.29,574.2
2016,9,11,12,30,379.0,363.0,4.9,21.0,677.0,712.41,547.5
2016,9,11,12,45,360.5,364.5,5.05,21.0,660.0,683.33,526.65
2016,9,11,13,0,342.0,366.0,5.2,21.0,643.0,653.89,505.28
2016,9,11,13,15,358.5,351.5,5.35,20.5,636.0,636.36,494.45
2016,9,11,13,30,375.0,337.0,5.5,20.0,629.0,616.72,481.72
2016,9,11,13,45,409.0,311.0,5.65,20.0,619.5,596.35,467.69
2016,9,11,14,0,443.0,285.0,5.8,20.0,610.0,576.07,453.19
2016,9,11,14,15,409.0,283.0,5.85,19.5,573.0,527.54,416.24
2016,9,11,14,30,375.0,281.0,5.9,19.0,536.0,479.37,379.08
2016,9,11,14,45,387.0,259.5,6.0,19.0,509.5,442.75,350.07
2016,9,11,15,0,399.0,238.0,6.1,19.0,483.0,404.48,318.91
2016,9,11,15,15,405.5,217.0,6.05,18.5,450.0,362.68,284.51
2016,9,11,15,30,412.0,196.0,6.0,18.0,417.0,319.26,247.8
2016,9,11,15,45,339.5,188.5,6.0,17.5,359.5,264.4,203.0
2016,9,11,16,0,267.0,181.0,6.0,17.0,302.0,216.87,164.85
2016,9,11,16,15,213.0,163.0,5.9,16.5,252.0,172.57,129.71
2016,9,11,16,30,159.0,145.0,5.8,16.0,202.0,138.09,103.93
2016,9,11,16,45,143.0,124.0,5.7,15.5,169.5,107.35,81.24
2016,9,11,17,0,127.0,103.0,5.6,15.0,137.0,81.93,67.22
2016,9,11,17,15,260.0,76.0,5.45,14.5,125.0,59.67,47.32
2016,9,11,17,30,393.0,49.0,5.3,14.0,113.0,38.39,28.09
2016,9,11,17,45,279.5,35.5,5.15,13.5,72.5,28.57,18.52
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.42,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.5,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,46.0,13.0,4.5,12.0,14.0,26.45,0.0
2016,9,12,6,15,182.0,28.5,4.65,12.0,49.5,116.59,70.82
2016,9,12,6,30,318.0,44.0,4.8,12.0,85.0,204.11,160.37
2016,9,12,6,45,411.5,54.5,4.95,12.5,133.0,278.78,228.15
2016,9,12,7,0,505.0,65.0,5.1,13.0,181.0,363.07,302.5
2016,9,12,7,15,269.0,93.5,5.05,13.5,157.0,272.47,228.24
2016,9,12,7,30,33.0,122.0,5.0,14.0,133.0,151.39,123.6
2016,9,12,7,45,20.5,133.0,4.95,14.5,140.0,146.03,118.57
2016,9,12,8,0,8.0,144.0,4.9,15.0,147.0,147.73,119.08
2016,9,12,8,15,37.5,178.0,4.85,15.0,196.5,216.32,176.26
2016,9,12,8,30,67.0,212.0,4.8,15.0,246.0,278.55,227.18
2016,9,12,8,45,239.0,217.0,4.75,15.5,354.5,452.31,369.64
2016,9,12,9,0,411.0,222.0,4.7,16.0,463.0,625.31,505.07
2016,9,12,9,15,410.0,240.5,4.7,16.5,495.0,655.3,524.56
2016,9,12,9,30,409.0,259.0,4.7,17.0,527.0,669.97,533.31
2016,9,12,9,45,452.0,256.5,4.7,17.5,567.5,727.52,574.7
2016,9,12,10,0,495.0,254.0,4.7,18.0,608.0,771.15,605.32
2016,9,12,10,15,516.0,259.5,4.7,18.0,641.0,801.41,626.47
2016,9,12,10,30,537.0,265.0,4.7,18.0,674.0,829.72,646.18
2016,9,12,10,45,530.0,277.0,4.75,18.5,690.0,835.61,648.11
2016,9,12,11,0,523.0,289.0,4.8,19.0,706.0,838.86,648.38
2016,9,12,11,15,529.5,294.0,4.85,19.0,722.0,845.2,652.67
2016,9,12,11,30,536.0,299.0,4.9,19.0,738.0,848.97,655.18
2016,9,12,11,45,499.5,312.5,5.0,19.0,723.5,818.23,632.37
2016,9,12,12,0,463.0,326.0,5.1,19.0,709.0,785.99,608.54
2016,9,12,12,15,390.5,354.0,5.15,19.0,676.5,726.05,563.26
2016,9,12,12,30,318.0,382.0,5.2,19.0,644.0,677.19,525.57
2016,9,12,12,45,403.5,343.0,5.3,19.0,671.0,697.74,543.88
2016,9,12,13,0,489.0,304.0,5.4,19.0,698.0,719.87,562.63
2016,9,12,13,15,449.0,312.5,5.45,18.5,668.0,674.76,529.34
2016,9,12,13,30,409.0,321.0,5.5,18.0,638.0,625.87,493.15
2016,9,12,13,45,410.5,309.5,5.6,18.0,618.5,594.95,470.19
2016,9,12,14,0,412.0,298.0,5.7,18.0,599.0,562.89,445.91
2016,9,12,14,15,386.0,290.5,5.7,17.5,562.5,516.44,410.37
2016,9,12,14,30,360.0,283.0,5.7,17.0,526.0,471.58,375.53
2016,9,12,14,45,378.0,260.0,5.7,17.0,502.0,437.38,348.14
2016,9,12,15,0,396.0,237.0,5.7,17.0,478.0,400.94,318.13
2016,9,12,15,15,431.0,209.0,5.65,16.5,453.5,364.77,287.73
2016,9,12,15,30,466.0,181.0,5.6,16.0,429.0,323.79,252.05
2016,9,12,15,45,402.5,174.0,5.6,15.5,374.0,267.95,205.48
2016,9,12,16,0,339.0,167.0,5.6,15.0,319.0,221.09,166.8
2016,9,12,16,15,319.5,151.0,5.5,14.5,280.5,180.3,132.46
2016,9,12,16,30,300.0,135.0,5.4,14.0,242.0,141.83,101.82
2016,9,12,16,45,279.0,115.5,5.3,13.5,202.5,103.12,74.72
2016,9,12,17,0,258.0,96.0,5.2,13.0,163.0,73.83,60.51
2016,9,12,17,15,223.5,76.5,4.95,12.5,125.0,59.94,47.89
2016,9,12,17,30,189.0,57.0,4.7,12.0,87.0,45.52,34.53
2016,9,12,17,45,119.0,38.5,4.5,11.5,55.0,31.3,20.73
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,16.66,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,22.05,0.0
2016,9,13,6,15,156.5,27.0,1.9,12.5,45.0,104.69,59.77
2016,9,13,6,30,272.0,44.0,2.1,13.0,79.0,185.1,143.73
2016,9,13,6,45,354.5,58.0,2.3,13.5,125.0,254.53,205.95
2016,9,13,7,0,437.0,72.0,2.5,14.0,171.0,332.74,273.82
2016,9,13,7,15,496.0,82.0,2.5,14.0,221.5,403.32,333.99
2016,9,13,7,30,555.0,92.0,2.5,14.0,272.0,476.95,394.63
2016,9,13,7,45,598.0,99.0,2.55,14.5,323.0,540.44,444.63
2016,9,13,8,0,641.0,106.0,2.6,15.0,374.0,605.83,494.43
2016,9,13,8,15,671.5,111.5,2.6,15.5,422.5,661.51,534.77
2016,9,13,8,30,702.0,117.0,2.6,16.0,471.0,717.23,573.14
2016,9,13,8,45,726.5,121.0,2.6,16.5,517.0,765.86,605.43
2016,9,13,9,0,751.0,125.0,2.6,17.0,563.0,813.38,636.3
2016,9,13,9,15,550.0,199.5,2.65,17.5,532.0,733.41,574.52
2016,9,13,9,30,349.0,274.0,2.7,18.0,501.0,632.35,494.32
2016,9,13,9,45,382.0,280.5,2.75,18.5,541.5,675.21,525.22
2016,9,13,10,0,415.0,287.0,2.8,19.0,582.0,730.82,563.48
2016,9,13,10,15,442.0,287.0,2.8,19.0,612.0,759.77,583.41
2016,9,13,10,30,469.0,287.0,2.8,19.0,642.0,787.16,602.32
2016,9,13,10,45,334.5,337.0,2.8,19.5,594.0,697.58,533.2
2016,9,13,11,0,200.0,387.0,2.8,20.0,546.0,605.52,462.08
2016,9,13,11,15,326.5,355.0,2.7,20.0,619.0,701.75,534.5
2016,9,13,11,30,453.0,323.0,2.6,20.0,692.0,793.68,600.59
2016,9,13,11,45,462.5,319.5,2.55,20.5,698.5,789.63,595.55
2016,9,13,12,0,472.0,316.0,2.5,21.0,705.0,783.27,589.79
2016,9,13,12,15,471.5,315.0,2.4,21.0,702.5,768.03,578.5
2016,9,13,12,30,471.0,314.0,2.3,21.0,700.0,750.83,565.95
2016,9,13,12,45,471.0,309.5,2.2,21.5,691.0,728.73,549.04
2016,9,13,13,0,471.0,305.0,2.1,22.0,682.0,704.9,530.96
2016,9,13,13,15,480.0,294.0,2.0,22.0,670.5,680.22,513.54
2016,9,13,13,30,489.0,283.0,1.9,22.0,659.0,653.46,494.47
2016,9,13,13,45,488.5,273.0,1.85,22.0,638.0,618.84,469.75
2016,9,13,14,0,488.0,263.0,1.8,22.0,617.0,582.98,443.8
2016,9,13,14,15,481.5,253.0,1.75,22.0,589.0,542.31,413.84
2016,9,13,14,30,475.0,243.0,1.7,22.0,561.0,501.21,383.0
2016,9,13,14,45,473.0,227.5,1.7,22.0,528.5,457.17,349.57
2016,9,13,15,0,471.0,212.0,1.7,22.0,496.0,412.65,314.85
2016,9,13,15,15,453.5,202.0,1.7,21.5,459.0,366.32,278.42
2016,9,13,15,30,436.0,192.0,1.7,21.0,422.0,321.37,242.16
2016,9,13,15,45,582.5,140.0,1.75,21.0,416.0,290.42,211.45
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,239.62,162.21
2016,9,13,16,15,693.5,82.5,1.8,20.5,359.0,181.77,113.94
2016,9,13,16,30,658.0,77.0,1.8,20.0,308.0,127.89,72.88
2016,9,13,16,45,606.0,70.5,1.85,20.0,256.5,76.68,42.96
2016,9,13,17,0,554.0,64.0,1.9,20.0,205.0,46.56,35.13
2016,9,13,17,15,476.5,55.0,1.8,19.0,156.0,41.5,30.62
2016,9,13,17,30,399.0,46.0,1.7,18.0,107.0,36.25,25.65
2016,9,13,17,45,275.0,32.5,1.6,17.0,66.5,26.29,15.8
2016,9,13,18,0,151.0,19.0,1.5,16.0,26.0,15.09,0.0
2016,9,13,18,15,75.5,9.5,1.75,15.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,18.3,0.0
2016,9,14,6,15,143.0,26.0,1.1,12.5,41.5,97.88,51.91
2016,9,14,6,30,251.0,44.0,1.3,13.0,74.0,176.59,136.36
2016,9,14,6,45,334.5,58.0,1.55,13.5,119.5,245.18,197.62
2016,9,14,7,0,418.0,72.0,1.8,14.0,165.0,322.72,264.67
2016,9,14,7,15,477.0,82.5,1.75,14.5,215.0,389.84,321.01
2016,9,14,7,30,536.0,93.0,1.7,15.0,265.0,465.77,381.93
2016,9,14,7,45,578.5,100.5,1.7,16.0,315.5,528.6,429.71
2016,9,14,8,0,621.0,108.0,1.7,17.0,366.0,593.33,477.0
2016,9,14,8,15,652.0,114.5,1.6,17.5,414.5,649.7,516.47
2016,9,14,8,30,683.0,121.0,1.5,18.0,463.0,706.2,553.6
2016,9,14,8,45,707.5,125.0,1.45,18.5,508.5,754.16,583.87
2016,9,14,9,0,732.0,129.0,1.4,19.0,554.0,801.03,612.66
2016,9,14,9,15,749.5,133.0,1.4,19.0,594.5,840.27,637.39
2016,9,14,9,30,767.0,137.0,1.4,19.0,635.0,877.41,660.5
2016,9,14,9,45,642.0,190.0,1.4,19.5,621.5,834.79,628.76
2016,9,14,10,0,517.0,243.0,1.4,20.0,608.0,778.74,586.19
2016,9,14,10,15,707.0,173.5,1.4,20.5,694.5,893.75,664.69
2016,9,14,10,30,897.0,104.0,1.4,21.0,781.0,989.11,723.08
2016,9,14,10,45,706.5,195.5,1.45,21.5,737.5,921.73,676.92
2016,9,14,11,0,516.0,287.0,1.5,22.0,694.0,828.37,611.2
2016,9,14,11,15,717.0,196.5,1.6,22.0,772.5,924.63,680.28
2016,9,14,11,30,918.0,106.0,1.7,22.0,851.0,997.14,727.02
2016,9,14,11,45,921.0,105.5,1.85,22.5,857.0,986.51,719.69
2016,9,14,12,0,924.0,105.0,2.0,23.0,863.0,972.16,710.89
2016,9,14,12,15,924.0,105.0,2.15,23.0,860.0,951.93,699.57
2016,9,14,12,30,924.0,105.0,2.3,23.0,857.0,928.2,685.84
2016,9,14,12,45,914.5,108.0,2.45,23.5,844.5,896.05,665.03
2016,9,14,13,0,905.0,111.0,2.6,24.0,832.0,861.11,642.18
2016,9,14,13,15,685.0,200.0,2.75,24.0,738.5,750.3,566.43
2016,9,14,13,30,465.0,289.0,2.9,24.0,645.0,640.03,485.09
2016,9,14,13,45,463.0,280.0,3.05,24.0,624.0,606.18,461.85
2016,9,14,14,0,461.0,271.0,3.2,24.0,603.0,571.28,436.83
2016,9,14,14,15,457.0,259.5,3.3,23.5,576.0,531.91,408.64
2016,9,14,14,30,453.0,248.0,3.4,23.0,549.0,491.96,379.25
2016,9,14,14,45,647.5,171.0,3.5,23.0,573.5,494.97,381.45
2016,9,14,15,0,842.0,94.0,3.6,23.0,598.0,475.66,363.94
2016,9,14,15,15,824.0,91.0,3.65,22.5,553.5,416.39,314.84
2016,9,14,15,30,806.0,88.0,3.7,22.0,509.0,357.83,264.89
2016,9,14,15,45,783.0,84.0,3.8,22.0,460.5,297.92,212.46
2016,9,14,16,0,760.0,80.0,3.9,22.0,412.0,239.9,161.41
2016,9,14,16,15,725.5,75.5,3.85,21.5,360.5,181.71,112.51
2016,9,14,16,30,691.0,71.0,3.8,21.0,309.0,123.75,68.33
2016,9,14,16,45,642.5,64.5,3.8,20.5,257.0,70.84,38.25
2016,9,14,17,0,594.0,58.0,3.8,20.0,205.0,41.84,30.99
2016,9,14,17,15,515.5,49.5,3.7,19.0,155.5,36.98,26.63
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,31.91,21.82
2016,9,14,17,45,307.0,29.0,3.55,17.5,65.5,23.21,12.88
2016,9,14,18,0,177.0,17.0,3.5,17.0,25.0,13.96,0.0
2016,9,14,18,15,88.5,8.5,3.55,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,200.5,17.0,2.05,12.5,41.0,107.75,52.32
2016,9,15,6,30,401.0,34.0,2.2,13.0,82.0,228.09,176.1
2016,9,15,6,45,489.0,42.5,2.35,13.5,130.0,301.71,243.38
2016,9,15,7,0,577.0,51.0,2.5,14.0,178.0,384.15,315.3
2016,9,15,7,15,632.0,57.0,2.45,14.5,230.0,452.48,373.24
2016,9,15,7,30,687.0,63.0,2.4,15.0,282.0,521.76,429.48
2016,9,15,7,45,724.0,67.5,2.35,15.5,333.5,583.83,477.59
2016,9,15,8,0,761.0,72.0,2.3,16.0,385.0,647.03,523.37
2016,9,15,8,15,787.5,75.5,2.25,16.5,434.5,701.78,560.78
2016,9,15,8,30,814.0,79.0,2.2,17.0,484.0,755.99,596.72
2016,9,15,8,45,606.5,149.5,2.15,18.0,467.0,697.55,549.49
2016,9,15,9,0,399.0,220.0,2.1,19.0,450.0,598.62,469.69
2016,9,15,9,15,640.0,154.5,2.05,19.5,554.0,767.21,594.01
2016,9,15,9,30,881.0,89.0,2.0,20.0,658.0,911.89,689.14
2016,9,15,9,45,692.0,167.5,2.0,20.5,629.5,855.67,646.8
2016,9,15,10,0,503.0,246.0,2.0,21.0,601.0,768.24,581.89
2016,9,15,10,15,551.5,241.5,1.95,21.5,644.5,813.59,612.47
2016,9,15,10,30,600.0,237.0,1.9,22.0,688.0,861.39,642.73
2016,9,15,10,45,766.5,165.5,1.9,23.0,757.5,945.33,695.67
2016,9,15,11,0,933.0,94.0,1.9,24.0,827.0,1011.31,733.92
2016,9,15,11,15,936.0,94.5,2.05,24.0,840.5,1009.21,733.17
2016,9,15,11,30,939.0,95.0,2.2,24.0,854.0,1003.26,730.74
2016,9,15,11,45,940.0,95.5,2.35,24.0,859.0,991.58,724.65
2016,9,15,12,0,941.0,96.0,2.5,24.0,864.0,976.15,716.12
2016,9,15,12,15,940.5,96.0,2.65,24.0,861.0,955.13,703.88
2016,9,15,12,30,940.0,96.0,2.8,24.0,858.0,930.56,689.22
2016,9,15,12,45,708.5,196.5,2.95,24.5,766.5,817.81,613.29
2016,9,15,13,0,477.0,297.0,3.1,25.0,675.0,699.7,526.14
2016,9,15,13,15,475.5,290.5,3.2,24.5,659.5,670.9,507.95
2016,9,15,13,30,474.0,284.0,3.3,24.0,644.0,640.71,487.78
2016,9,15,13,45,470.5,275.5,3.45,24.0,622.5,605.92,463.1
2016,9,15,14,0,467.0,267.0,3.6,24.0,601.0,570.18,437.22
2016,9,15,14,15,463.0,255.0,3.65,24.0,574.0,530.07,407.39
2016,9,15,14,30,459.0,243.0,3.7,24.0,547.0,489.39,376.51
2016,9,15,14,45,445.5,234.5,3.8,24.0,514.5,446.59,343.32
2016,9,15,15,0,432.0,226.0,3.9,24.0,482.0,404.41,309.88
2016,9,15,15,15,615.0,158.0,3.95,23.5,492.5,389.97,295.66
2016,9,15,15,30,798.0,90.0,4.0,23.0,503.0,354.2,261.21
2016,9,15,15,45,772.5,86.0,4.05,22.5,454.0,294.08,209.13
2016,9,15,16,0,747.0,82.0,4.1,22.0,405.0,236.17,158.7
2016,9,15,16,15,711.0,77.0,4.1,21.5,353.5,174.85,107.53
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,120.52,66.7
2016,9,15,16,45,622.5,66.0,4.2,20.5,250.0,69.02,38.35
2016,9,15,17,0,570.0,60.0,4.3,20.0,198.0,43.77,32.65
2016,9,15,17,15,487.0,51.0,4.25,19.0,148.5,38.55,27.95
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,33.12,22.77
2016,9,15,17,45,267.5,29.0,4.2,17.0,60.0,23.47,12.6
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,15.25,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.0,1.5,12.5,38.5,102.3,43.64
2016,9,16,6,30,374.0,34.0,1.6,13.0,77.0,216.74,166.4
2016,9,16,6,45,465.5,43.0,1.75,13.5,125.0,291.06,234.0
2016,9,16,7,0,557.0,52.0,1.9,14.0,173.0,374.62,306.47
2016,9,16,7,15,614.0,58.0,1.7,14.5,224.5,443.06,363.63
2016,9,16,7,30,671.0,64.0,1.5,15.0,276.0,515.69,421.08
2016,9,16,7,45,709.0,69.0,1.35,15.5,327.5,574.99,465.64
2016,9,16,8,0,747.0,74.0,1.2,16.0,379.0,638.8,510.16
2016,9,16,8,15,545.5,132.5,1.1,16.5,370.0,583.39,463.85
2016,9,16,8,30,344.0,191.0,1.0,17.0,361.0,498.72,395.09
2016,9,16,8,45,592.0,139.0,0.9,18.0,465.5,673.37,524.68
2016,9,16,9,0,840.0,87.0,0.8,19.0,570.0,838.35,631.22
2016,9,16,9,15,855.0,89.5,0.7,19.5,610.5,868.99,644.57
2016,9,16,9,30,870.0,92.0,0.6,20.0,651.0,904.3,662.37
2016,9,16,9,45,677.5,172.5,0.55,21.0,621.5,846.9,619.99
2016,9,16,10,0,485.0,253.0,0.5,22.0,592.0,758.41,555.21
2016,9,16,10,15,526.0,250.5,0.5,22.5,632.0,798.48,581.57
2016,9,16,10,30,567.0,248.0,0.5,23.0,672.0,836.98,604.72
2016,9,16,10,45,746.0,172.5,0.5,24.0,746.5,932.12,662.89
2016,9,16,11,0,925.0,97.0,0.5,25.0,821.0,1005.19,702.84
2016,9,16,11,15,928.5,98.0,0.7,25.5,834.5,1004.03,703.62
2016,9,16,11,30,932.0,99.0,0.9,26.0,848.0,999.03,703.04
2016,9,16,11,45,933.5,99.0,1.15,26.5,853.0,987.23,698.92
2016,9,16,12,0,935.0,99.0,1.4,27.0,858.0,971.69,691.99
2016,9,16,12,15,934.5,99.0,1.55,27.0,855.0,950.67,681.12
2016,9,16,12,30,934.0,99.0,1.7,27.0,852.0,926.13,667.81
2016,9,16,12,45,924.0,102.5,1.9,27.5,839.0,893.75,648.42
2016,9,16,13,0,914.0,106.0,2.1,28.0,826.0,858.58,626.81
2016,9,16,13,15,715.5,185.5,2.2,28.0,741.5,756.02,559.01
2016,9,16,13,30,517.0,265.0,2.3,28.0,657.0,652.98,485.23
2016,9,16,13,45,516.0,255.5,2.4,28.0,634.5,617.37,461.31
2016,9,16,14,0,515.0,246.0,2.5,28.0,612.0,580.49,435.42
2016,9,16,14,15,511.0,235.0,2.55,27.5,584.5,539.24,406.4
2016,9,16,14,30,507.0,224.0,2.6,27.0,557.0,497.27,376.03
2016,9,16,14,45,505.5,209.0,2.7,27.0,524.0,452.36,342.02
2016,9,16,15,0,504.0,194.0,2.8,27.0,491.0,406.83,306.52
2016,9,16,15,15,484.0,186.5,2.85,26.5,453.5,360.16,269.7
2016,9,16,15,30,464.0,179.0,2.9,26.0,416.0,315.06,233.23
2016,9,16,15,45,611.0,128.5,3.0,26.0,409.0,282.02,200.56
2016,9,16,16,0,758.0,78.0,3.1,26.0,402.0,232.26,152.18
2016,9,16,16,15,722.5,73.5,3.15,25.0,350.5,174.25,104.86
2016,9,16,16,30,687.0,69.0,3.2,24.0,299.0,116.63,62.58
2016,9,16,16,45,634.0,63.0,3.3,23.5,247.0,64.57,35.17
2016,9,16,17,0,581.0,57.0,3.4,23.0,195.0,41.52,30.27
2016,9,16,17,15,498.0,48.0,3.5,22.0,145.5,36.18,25.5
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,30.62,20.25
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,21.34,10.12
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,13.34,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,100.66,35.76
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,214.71,164.17
2016,9,17,6,45,466.5,41.5,1.8,13.5,123.0,289.58,232.61
2016,9,17,7,0,561.0,50.0,1.9,14.0,171.0,374.01,305.84
2016,9,17,7,15,618.0,56.0,1.75,14.5,222.5,442.5,363.33
2016,9,17,7,30,675.0,62.0,1.6,15.0,274.0,512.13,418.95
2016,9,17,7,45,714.5,66.5,1.5,16.0,325.5,575.16,466.02
2016,9,17,8,0,754.0,71.0,1.4,17.0,377.0,639.56,510.53
2016,9,17,8,15,780.5,74.5,1.25,17.5,426.0,693.87,545.63
2016,9,17,8,30,807.0,78.0,1.1,18.0,475.0,747.64,578.85
2016,9,17,8,45,827.5,80.5,1.0,19.0,521.0,794.31,605.26
2016,9,17,9,0,848.0,83.0,0.9,20.0,567.0,832.25,624.82
2016,9,17,9,15,862.5,85.0,0.8,20.5,607.5,869.17,644.27
2016,9,17,9,30,877.0,87.0,0.7,21.0,648.0,903.55,661.49
2016,9,17,9,45,691.5,165.0,0.65,22.0,622.0,850.56,622.0
2016,9,17,10,0,506.0,243.0,0.6,23.0,596.0,766.5,560.71
2016,9,17,10,15,711.5,167.0,0.6,23.5,685.0,887.57,641.0
2016,9,17,10,30,917.0,91.0,0.6,24.0,774.0,988.98,700.28
2016,9,17,10,45,922.5,92.0,0.6,25.0,795.0,997.27,700.24
2016,9,17,11,0,928.0,93.0,0.6,26.0,816.0,1001.8,699.46
2016,9,17,11,15,931.0,93.5,0.7,26.5,828.5,999.53,698.36
2016,9,17,11,30,934.0,94.0,0.8,27.0,841.0,993.44,695.08
2016,9,17,11,45,935.0,94.0,0.95,27.5,846.0,981.11,689.02
2016,9,17,12,0,936.0,94.0,1.1,28.0,851.0,965.04,680.56
2016,9,17,12,15,935.5,94.0,1.25,28.0,847.5,943.97,670.14
2016,9,17,12,30,935.0,94.0,1.4,28.0,844.0,919.36,657.26
2016,9,17,12,45,922.0,99.0,1.55,28.5,830.0,886.01,637.21
2016,9,17,13,0,909.0,104.0,1.7,29.0,816.0,850.0,615.14
2016,9,17,13,15,904.0,103.0,1.85,29.0,796.5,811.76,592.39
2016,9,17,13,30,899.0,102.0,2.0,29.0,777.0,770.93,567.42
2016,9,17,13,45,891.5,100.5,2.15,29.0,750.5,725.47,538.75
2016,9,17,14,0,884.0,99.0,2.3,29.0,724.0,678.04,506.17
2016,9,17,14,15,873.5,97.0,2.4,28.5,690.5,626.57,470.15
2016,9,17,14,30,863.0,95.0,2.5,28.0,657.0,573.88,431.87
2016,9,17,14,45,848.0,93.0,2.7,28.0,617.0,517.09,388.6
2016,9,17,15,0,833.0,91.0,2.9,28.0,577.0,460.39,343.76
2016,9,17,15,15,814.0,88.0,3.0,27.5,532.5,401.29,296.0
2016,9,17,15,30,795.0,85.0,3.1,27.0,488.0,343.05,247.33
2016,9,17,15,45,767.5,81.5,3.25,27.0,439.5,283.17,196.15
2016,9,17,16,0,740.0,78.0,3.4,27.0,391.0,225.73,146.97
2016,9,17,16,15,703.5,73.5,3.45,26.0,340.0,165.57,98.33
2016,9,17,16,30,667.0,69.0,3.5,25.0,289.0,112.32,60.05
2016,9,17,16,45,613.5,62.5,3.55,24.5,237.5,61.24,33.94
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,40.9,29.58
2016,9,17,17,15,475.5,47.0,3.6,23.0,138.0,35.54,24.78
2016,9,17,17,30,391.0,38.0,3.6,22.0,90.0,29.95,19.49
2016,9,17,17,45,250.0,25.0,3.65,21.0,52.5,20.14,8.32
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,11.44,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,15.5,0.65,14.5,36.5,99.59,26.24
2016,9,18,6,30,377.0,31.0,0.6,15.0,73.0,214.46,161.03
2016,9,18,6,45,469.5,39.5,0.6,16.0,120.0,288.38,227.05
2016,9,18,7,0,562.0,48.0,0.6,17.0,167.0,371.76,296.6
2016,9,18,7,15,619.0,54.0,0.55,17.5,218.5,440.17,351.95
2016,9,18,7,30,676.0,60.0,0.5,18.0,270.0,509.89,405.58
2016,9,18,7,45,714.0,64.5,0.45,19.0,321.0,571.84,449.8
2016,9,18,8,0,752.0,69.0,0.4,20.0,372.0,635.04,491.46
2016,9,18,8,15,778.5,72.5,0.6,21.0,421.0,689.16,527.87
2016,9,18,8,30,805.0,76.0,0.8,22.0,470.0,742.76,563.17
2016,9,18,8,45,825.0,78.5,1.0,23.5,515.0,788.86,591.48
2016,9,18,9,0,845.0,81.0,1.2,25.0,560.0,826.23,613.38
2016,9,18,9,15,859.0,83.0,1.3,25.5,600.5,862.55,635.41
2016,9,18,9,30,873.0,85.0,1.4,26.0,641.0,896.33,655.6
2016,9,18,9,45,692.5,162.0,1.5,27.0,618.0,847.14,620.45
2016,9,18,10,0,512.0,239.0,1.6,28.0,595.0,767.02,562.82
2016,9,18,10,15,521.5,243.5,1.6,28.5,618.0,784.99,573.68
2016,9,18,10,30,531.0,248.0,1.6,29.0,641.0,800.77,582.1
2016,9,18,10,45,531.0,255.5,1.65,30.0,658.0,808.38,584.26
2016,9,18,11,0,531.0,263.0,1.7,31.0,675.0,813.49,584.9
2016,9,18,11,15,531.0,268.5,1.7,31.5,686.0,813.95,583.37
2016,9,18,11,30,531.0,274.0,1.7,32.0,697.0,811.92,580.36
2016,9,18,11,45,531.0,276.0,1.75,32.5,701.0,803.76,574.04
2016,9,18,12,0,531.0,278.0,1.8,33.0,705.0,793.26,566.3
2016,9,18,12,15,531.0,276.5,1.75,33.0,702.0,776.86,555.19
2016,9,18,12,30,531.0,275.0,1.7,33.0,699.0,758.31,542.72
2016,9,18,12,45,730.0,182.5,1.7,33.5,756.5,816.16,583.36
2016,9,18,13,0,929.0,90.0,1.7,34.0,814.0,849.24,603.21
2016,9,18,13,15,924.5,89.5,1.7,33.5,795.0,811.27,580.24
2016,9,18,13,30,920.0,89.0,1.7,33.0,776.0,770.61,555.9
2016,9,18,13,45,913.5,87.5,1.7,33.0,749.5,725.05,526.89
2016,9,18,14,0,907.0,86.0,1.7,33.0,723.0,677.37,494.49
2016,9,18,14,15,897.5,84.5,1.75,33.0,690.0,626.01,458.41
2016,9,18,14,30,888.0,83.0,1.8,33.0,657.0,573.27,420.17
2016,9,18,14,45,875.0,81.0,1.9,33.0,617.5,517.19,378.42
2016,9,18,15,0,862.0,79.0,2.0,33.0,578.0,460.63,334.72
2016,9,18,15,15,844.0,76.5,2.05,32.5,533.0,401.44,288.04
2016,9,18,15,30,826.0,74.0,2.1,32.0,488.0,340.26,238.31
2016,9,18,15,45,801.5,70.5,2.2,31.5,439.5,279.53,187.89
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,220.84,138.84
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,162.47,92.43
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,107.97,54.4
2016,9,18,16,45,654.5,54.0,1.75,28.5,237.0,56.31,30.02
2016,9,18,17,0,602.0,49.0,1.6,28.0,185.0,35.36,24.35
2016,9,18,17,15,517.5,41.0,1.65,26.5,136.5,30.59,20.19
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,25.62,15.53
2016,9,18,17,45,283.0,22.0,1.8,24.0,51.0,17.54,5.31
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,10.48,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
