Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,16.0,2.05,16.5,34.0,91.06,13.4
2016,9,19,6,30,329.0,32.0,2.3,17.0,68.0,195.59,145.87
2016,9,19,6,45,420.0,42.5,2.55,18.0,113.5,268.55,212.3
2016,9,19,7,0,511.0,53.0,2.8,19.0,159.0,350.93,282.87
2016,9,19,7,15,570.5,60.0,2.6,19.5,209.5,419.53,340.3
2016,9,19,7,30,630.0,67.0,2.4,20.0,260.0,492.63,398.62
2016,9,19,7,45,670.5,72.0,2.25,20.5,310.5,554.48,445.79
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,614.7,489.21
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,669.31,525.22
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,723.61,559.72
2016,9,19,8,45,790.0,88.0,1.95,24.0,503.5,770.67,588.02
2016,9,19,9,0,812.0,91.0,1.9,25.0,549.0,816.25,614.5
2016,9,19,9,15,827.5,93.5,1.9,25.5,589.0,853.7,636.53
2016,9,19,9,30,843.0,96.0,1.9,26.0,629.0,888.71,656.68
2016,9,19,9,45,852.5,98.5,1.9,27.0,663.0,907.62,664.77
2016,9,19,10,0,862.0,101.0,1.9,28.0,697.0,931.16,675.98
2016,9,19,10,15,870.5,102.5,1.95,28.5,724.5,949.37,685.56
2016,9,19,10,30,879.0,104.0,2.0,29.0,752.0,964.17,693.07
2016,9,19,10,45,886.0,104.5,2.05,30.0,773.0,972.89,695.43
2016,9,19,11,0,893.0,105.0,2.1,31.0,794.0,977.98,695.66
2016,9,19,11,15,896.5,105.5,2.2,31.0,806.5,976.05,694.94
2016,9,19,11,30,900.0,106.0,2.3,31.0,819.0,970.41,692.05
2016,9,19,11,45,903.0,105.5,2.45,31.5,824.5,959.53,685.01
2016,9,19,12,0,906.0,105.0,2.6,32.0,830.0,944.99,675.69
2016,9,19,12,15,905.5,105.0,2.7,32.0,827.0,924.24,663.36
2016,9,19,12,30,905.0,105.0,2.8,32.0,824.0,900.08,648.82
2016,9,19,12,45,897.0,107.0,2.95,32.0,811.0,868.4,629.61
2016,9,19,13,0,889.0,109.0,3.1,32.0,798.0,833.95,608.38
2016,9,19,13,15,884.0,108.0,3.25,32.0,779.0,796.23,584.68
2016,9,19,13,30,879.0,107.0,3.4,32.0,760.0,756.0,558.95
2016,9,19,13,45,874.5,104.5,3.55,32.0,734.5,712.29,530.15
2016,9,19,14,0,870.0,102.0,3.7,32.0,709.0,666.44,497.62
2016,9,19,14,15,859.5,100.0,3.8,31.5,675.5,615.53,461.29
2016,9,19,14,30,849.0,98.0,3.9,31.0,642.0,563.26,422.73
2016,9,19,14,45,838.0,94.0,4.05,30.5,603.5,507.48,380.31
2016,9,19,15,0,827.0,90.0,4.2,30.0,565.0,451.16,335.88
2016,9,19,15,15,807.5,87.0,4.25,29.5,520.5,392.26,287.87
2016,9,19,15,30,788.0,84.0,4.3,29.0,476.0,334.29,239.18
2016,9,19,15,45,766.0,79.0,4.35,29.0,428.5,275.04,188.29
2016,9,19,16,0,744.0,74.0,4.4,29.0,381.0,217.62,139.11
2016,9,19,16,15,707.0,69.5,4.35,28.0,330.0,160.58,93.52
2016,9,19,16,30,670.0,65.0,4.3,27.0,279.0,104.29,53.93
2016,9,19,16,45,619.5,58.0,4.25,26.0,228.5,53.07,29.67
2016,9,19,17,0,569.0,51.0,4.2,25.0,178.0,37.2,26.23
2016,9,19,17,15,481.0,42.5,4.05,24.0,130.0,32.09,21.64
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,26.77,16.5
2016,9,19,17,45,244.0,21.5,3.8,22.5,46.5,17.27,3.65
2016,9,19,18,0,95.0,9.0,3.7,22.0,11.0,8.58,0.0
2016,9,19,18,15,47.5,4.5,3.7,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,92.32,1.35
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,199.35,149.79
2016,9,20,6,45,441.0,42.0,4.1,14.5,116.0,277.61,222.87
2016,9,20,7,0,546.0,51.0,4.3,15.0,164.0,366.5,301.01
2016,9,20,7,15,606.0,57.5,4.25,15.5,215.0,436.4,361.43
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,510.77,422.98
2016,9,20,7,45,708.5,68.0,4.2,16.5,318.0,571.06,471.28
2016,9,20,8,0,751.0,72.0,4.2,17.0,370.0,636.51,520.76
2016,9,20,8,15,778.0,75.5,4.15,17.5,419.0,690.85,559.28
2016,9,20,8,30,805.0,79.0,4.1,18.0,468.0,744.65,596.39
2016,9,20,8,45,827.0,81.0,4.1,18.5,513.5,791.61,627.78
2016,9,20,9,0,849.0,83.0,4.1,19.0,559.0,836.97,657.45
2016,9,20,9,15,863.0,85.0,4.1,19.5,599.0,866.09,675.05
2016,9,20,9,30,877.0,87.0,4.1,20.0,639.0,899.73,695.79
2016,9,20,9,45,886.5,89.0,4.15,20.5,673.0,926.41,711.71
2016,9,20,10,0,896.0,91.0,4.2,21.0,707.0,949.9,725.4
2016,9,20,10,15,903.0,92.5,4.2,21.5,734.5,967.06,734.49
2016,9,20,10,30,910.0,94.0,4.2,22.0,762.0,980.68,741.24
2016,9,20,10,45,916.0,94.5,4.25,22.5,782.0,988.53,744.48
2016,9,20,11,0,922.0,95.0,4.3,23.0,802.0,992.64,745.36
2016,9,20,11,15,925.0,95.5,4.35,23.0,814.5,990.09,743.35
2016,9,20,11,30,928.0,96.0,4.4,23.0,827.0,983.73,738.95
2016,9,20,11,45,928.5,96.0,4.5,23.5,831.5,970.71,729.03
2016,9,20,12,0,929.0,96.0,4.6,24.0,836.0,954.01,717.03
2016,9,20,12,15,723.5,187.0,4.65,24.0,762.0,856.64,650.35
2016,9,20,12,30,518.0,278.0,4.7,24.0,688.0,747.52,569.94
2016,9,20,12,45,515.5,274.5,4.8,24.0,677.5,723.04,553.38
2016,9,20,13,0,513.0,271.0,4.9,24.0,667.0,696.83,534.91
2016,9,20,13,15,505.0,269.0,4.95,24.0,650.5,666.26,512.74
2016,9,20,13,30,497.0,267.0,5.0,24.0,634.0,634.58,489.51
2016,9,20,13,45,517.5,248.5,5.1,24.0,618.5,605.75,468.87
2016,9,20,14,0,538.0,230.0,5.2,24.0,603.0,573.95,445.46
2016,9,20,14,15,485.0,237.5,5.25,23.5,561.5,519.88,404.4
2016,9,20,14,30,432.0,245.0,5.3,23.0,520.0,469.41,365.51
2016,9,20,14,45,505.5,203.0,5.35,23.0,505.0,440.35,342.38
2016,9,20,15,0,579.0,161.0,5.4,23.0,490.0,404.7,312.44
2016,9,20,15,15,550.5,155.0,5.35,22.5,448.0,350.86,267.93
2016,9,20,15,30,522.0,149.0,5.3,22.0,406.0,301.09,225.9
2016,9,20,15,45,629.5,112.0,5.3,21.5,390.5,263.55,189.18
2016,9,20,16,0,737.0,75.0,5.3,21.0,375.0,214.47,141.39
2016,9,20,16,15,698.5,70.5,5.2,20.5,324.0,157.76,94.58
2016,9,20,16,30,660.0,66.0,5.1,20.0,273.0,101.89,54.49
2016,9,20,16,45,603.0,59.5,5.05,19.5,222.0,51.75,31.28
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,39.13,28.61
2016,9,20,17,15,454.0,44.0,4.9,18.0,124.0,33.66,23.56
2016,9,20,17,30,362.0,35.0,4.8,17.0,77.0,27.98,17.84
2016,9,20,17,45,181.0,17.5,4.75,16.5,38.5,13.68,0.05
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,17.0,4.7,12.5,32.5,88.1,0.0
2016,9,21,6,30,313.0,34.0,4.9,13.0,65.0,190.55,142.73
2016,9,21,6,45,420.0,43.0,5.1,13.5,112.0,268.68,216.71
2016,9,21,7,0,527.0,52.0,5.3,14.0,159.0,357.46,295.55
2016,9,21,7,15,588.5,58.5,5.35,14.0,210.0,427.23,357.53
2016,9,21,7,30,650.0,65.0,5.4,14.0,261.0,501.6,421.29
2016,9,21,7,45,338.0,106.0,5.5,14.5,209.0,367.81,308.81
2016,9,21,8,0,26.0,147.0,5.6,15.0,157.0,175.2,142.56
2016,9,21,8,15,188.0,165.0,5.6,15.5,253.5,327.31,271.81
2016,9,21,8,30,350.0,183.0,5.6,16.0,350.0,493.26,407.1
2016,9,21,8,45,219.0,213.5,5.7,16.5,321.5,418.95,342.86
2016,9,21,9,0,88.0,244.0,5.8,17.0,293.0,334.74,270.49
2016,9,21,9,15,480.5,166.5,5.85,17.0,464.5,629.82,513.34
2016,9,21,9,30,873.0,89.0,5.9,17.0,636.0,897.16,714.6
2016,9,21,9,45,682.0,166.0,6.0,17.5,607.5,838.85,667.86
2016,9,21,10,0,491.0,243.0,6.1,18.0,579.0,749.67,596.16
2016,9,21,10,15,704.0,168.5,6.1,18.0,671.5,877.4,693.79
2016,9,21,10,30,917.0,94.0,6.1,18.0,764.0,985.57,770.64
2016,9,21,10,45,924.0,94.5,6.15,18.0,785.5,994.29,775.72
2016,9,21,11,0,931.0,95.0,6.2,18.0,807.0,999.24,778.78
2016,9,21,11,15,935.5,95.5,6.15,18.0,820.5,997.97,776.98
2016,9,21,11,30,940.0,96.0,6.1,18.0,834.0,992.82,772.61
2016,9,21,11,45,755.5,181.0,6.05,18.5,776.0,911.79,712.49
2016,9,21,12,0,571.0,266.0,6.0,19.0,718.0,813.37,636.67
2016,9,21,12,15,573.5,263.5,6.05,19.0,716.0,797.27,625.4
2016,9,21,12,30,576.0,261.0,6.1,19.0,714.0,778.79,611.97
2016,9,21,12,45,572.5,260.0,6.15,19.0,704.5,754.49,594.03
2016,9,21,13,0,569.0,259.0,6.2,19.0,695.0,728.27,574.53
2016,9,21,13,15,577.0,246.5,6.25,19.0,679.5,697.7,552.04
2016,9,21,13,30,585.0,234.0,6.3,19.0,664.0,664.83,527.5
2016,9,21,13,45,517.5,248.5,6.4,19.0,618.5,604.21,480.08
2016,9,21,14,0,450.0,263.0,6.5,19.0,573.0,547.34,435.09
2016,9,21,14,15,448.5,250.0,6.5,18.5,546.0,508.46,405.24
2016,9,21,14,30,447.0,237.0,6.5,18.0,519.0,468.82,374.04
2016,9,21,14,45,445.0,222.0,6.55,18.0,488.0,426.49,339.33
2016,9,21,15,0,443.0,207.0,6.6,18.0,457.0,383.72,303.47
2016,9,21,15,15,644.0,142.5,6.55,18.0,473.0,374.36,290.77
2016,9,21,15,30,845.0,78.0,6.5,18.0,489.0,341.32,255.0
2016,9,21,15,45,822.5,73.5,6.45,18.0,439.5,279.17,198.44
2016,9,21,16,0,800.0,69.0,6.4,18.0,390.0,218.84,144.09
2016,9,21,16,15,762.5,65.0,6.25,17.5,337.5,159.01,94.06
2016,9,21,16,30,725.0,61.0,6.1,17.0,285.0,103.4,54.62
2016,9,21,16,45,670.0,55.0,6.0,16.5,232.0,50.28,31.53
2016,9,21,17,0,615.0,49.0,5.9,16.0,179.0,36.09,26.27
2016,9,21,17,15,518.0,40.5,5.7,15.5,129.0,30.88,21.33
2016,9,21,17,30,421.0,32.0,5.5,15.0,79.0,25.46,15.69
2016,9,21,17,45,210.5,16.0,5.35,14.5,39.5,12.5,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,87.17,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,190.58,141.66
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,267.7,215.62
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,355.42,293.35
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,426.19,354.98
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,501.7,417.97
2016,9,22,7,45,698.5,69.0,3.8,14.5,311.5,567.6,471.03
2016,9,22,8,0,746.0,73.0,3.8,15.0,364.0,632.59,520.74
2016,9,22,8,15,775.0,76.5,3.7,15.5,413.5,688.07,560.16
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,743.14,598.13
2016,9,22,8,45,611.5,142.5,3.5,16.5,450.0,689.22,554.17
2016,9,22,9,0,419.0,205.0,3.4,17.0,437.0,609.79,487.79
2016,9,22,9,15,650.5,146.5,3.4,17.5,537.5,761.71,603.16
2016,9,22,9,30,882.0,88.0,3.4,18.0,638.0,902.65,700.39
2016,9,22,9,45,731.5,148.5,3.4,18.5,621.5,863.24,668.71
2016,9,22,10,0,581.0,209.0,3.4,19.0,605.0,794.57,616.98
2016,9,22,10,15,574.5,223.0,3.4,19.0,627.5,808.78,626.19
2016,9,22,10,30,568.0,237.0,3.4,19.0,650.0,820.13,632.8
2016,9,22,10,45,755.0,163.5,3.45,19.5,728.0,922.15,704.1
2016,9,22,11,0,942.0,90.0,3.5,20.0,806.0,1002.01,756.12
2016,9,22,11,15,733.5,185.5,3.5,20.0,748.5,916.66,696.66
2016,9,22,11,30,525.0,281.0,3.5,20.0,691.0,809.23,618.28
2016,9,22,11,45,533.5,276.0,3.55,20.5,694.5,801.36,612.56
2016,9,22,12,0,542.0,271.0,3.6,21.0,698.0,791.0,604.42
2016,9,22,12,15,542.5,269.5,3.55,21.0,695.0,774.67,592.58
2016,9,22,12,30,543.0,268.0,3.5,21.0,692.0,756.14,579.21
2016,9,22,12,45,740.0,180.5,3.45,21.5,749.5,814.53,623.37
2016,9,22,13,0,937.0,93.0,3.4,22.0,807.0,848.1,645.36
2016,9,22,13,15,932.5,92.0,3.35,22.0,787.0,809.04,618.15
2016,9,22,13,30,928.0,91.0,3.3,22.0,767.0,767.28,589.42
2016,9,22,13,45,919.5,90.0,3.25,22.0,739.5,720.29,556.63
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,671.36,519.83
2016,9,22,14,15,900.5,87.5,3.2,21.5,678.0,619.04,480.75
2016,9,22,14,30,890.0,86.0,3.2,21.0,644.0,565.47,439.41
2016,9,22,14,45,874.0,84.5,3.2,21.0,603.0,508.22,393.1
2016,9,22,15,0,858.0,83.0,3.2,21.0,562.0,449.3,344.11
2016,9,22,15,15,838.0,80.0,3.3,20.5,516.5,388.62,293.05
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,328.91,241.19
2016,9,22,15,45,785.5,75.0,3.55,20.0,421.0,268.18,187.63
2016,9,22,16,0,753.0,73.0,3.7,20.0,371.0,210.47,137.15
2016,9,22,16,15,713.0,68.0,3.75,19.5,319.5,152.38,89.81
2016,9,22,16,30,673.0,63.0,3.8,19.0,268.0,95.45,50.03
2016,9,22,16,45,607.5,57.5,3.9,18.5,216.0,45.67,34.56
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,38.82,28.41
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,32.86,22.85
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,26.65,16.34
2016,9,22,17,45,171.0,16.5,4.3,15.5,34.5,13.13,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,187.0,13.5,1.45,11.5,31.5,93.43,0.0
2016,9,23,6,30,374.0,27.0,1.7,12.0,63.0,208.2,152.63
2016,9,23,6,45,471.0,35.5,2.0,13.0,109.5,283.11,226.05
2016,9,23,7,0,568.0,44.0,2.3,14.0,156.0,368.2,300.65
2016,9,23,7,15,626.0,49.5,2.4,14.5,206.5,433.18,357.14
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,505.92,417.34
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,567.38,466.31
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,630.03,513.17
2016,9,23,8,15,785.0,67.5,2.8,16.5,406.5,683.57,551.22
2016,9,23,8,30,811.0,71.0,2.9,17.0,455.0,736.51,587.94
2016,9,23,8,45,830.5,73.5,3.05,18.0,499.5,775.2,612.63
2016,9,23,9,0,850.0,76.0,3.2,19.0,544.0,818.62,640.36
2016,9,23,9,15,864.0,78.0,3.2,19.5,583.5,854.62,662.71
2016,9,23,9,30,878.0,80.0,3.2,20.0,623.0,888.04,683.02
2016,9,23,9,45,888.5,81.0,3.25,21.0,657.0,914.23,697.15
2016,9,23,10,0,899.0,82.0,3.3,22.0,691.0,937.27,709.06
2016,9,23,10,15,906.0,83.0,3.3,22.0,717.5,953.69,718.88
2016,9,23,10,30,913.0,84.0,3.3,22.0,744.0,966.54,726.45
2016,9,23,10,45,918.0,85.0,3.35,22.5,764.0,973.83,729.36
2016,9,23,11,0,923.0,86.0,3.4,23.0,784.0,977.35,729.93
2016,9,23,11,15,925.5,86.5,3.45,23.0,795.5,974.14,727.58
2016,9,23,11,30,928.0,87.0,3.5,23.0,807.0,967.13,722.86
2016,9,23,11,45,927.0,88.0,3.55,23.5,810.5,953.67,712.57
2016,9,23,12,0,926.0,89.0,3.6,24.0,814.0,936.56,700.0
2016,9,23,12,15,924.5,88.5,3.65,24.0,810.0,913.82,685.08
2016,9,23,12,30,923.0,88.0,3.7,24.0,806.0,887.66,667.87
2016,9,23,12,45,917.0,89.0,3.75,24.0,793.5,856.08,646.92
2016,9,23,13,0,911.0,90.0,3.8,24.0,781.0,821.58,623.86
2016,9,23,13,15,906.0,89.5,3.8,23.5,761.0,783.56,599.15
2016,9,23,13,30,901.0,89.0,3.8,23.0,741.0,742.96,572.35
2016,9,23,13,45,892.5,88.0,3.8,23.0,714.0,697.1,540.04
2016,9,23,14,0,884.0,87.0,3.8,23.0,687.0,649.37,503.99
2016,9,23,14,15,613.0,173.5,3.85,23.0,579.5,531.84,412.64
2016,9,23,14,30,342.0,260.0,3.9,23.0,472.0,428.82,331.9
2016,9,23,14,45,590.5,169.0,3.95,23.0,507.5,446.84,345.33
2016,9,23,15,0,839.0,78.0,4.0,23.0,543.0,435.02,331.99
2016,9,23,15,15,820.0,75.5,4.05,22.5,498.5,374.79,280.98
2016,9,23,15,30,801.0,73.0,4.1,22.0,454.0,317.0,230.63
2016,9,23,15,45,772.0,70.0,4.15,22.0,406.0,257.38,178.01
2016,9,23,16,0,743.0,67.0,4.2,22.0,358.0,200.38,128.3
2016,9,23,16,15,704.5,62.5,4.25,21.0,307.5,143.73,82.71
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,91.45,47.46
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,38.9,28.48
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,33.9,23.96
2016,9,23,17,15,451.0,37.5,4.5,18.0,110.0,28.6,19.0
2016,9,23,17,30,353.0,29.0,4.6,17.0,64.0,23.1,13.03
2016,9,23,17,45,176.5,14.5,4.75,16.5,32.0,11.44,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.95,13.5,31.0,82.15,0.0
2016,9,24,6,30,397.0,25.0,2.3,14.0,62.0,210.3,151.18
2016,9,24,6,45,495.5,32.5,2.65,15.0,109.0,286.73,227.37
2016,9,24,7,0,594.0,40.0,3.0,16.0,156.0,372.88,302.94
2016,9,24,7,15,652.0,45.5,3.05,16.5,207.0,442.57,363.14
2016,9,24,7,30,710.0,51.0,3.1,17.0,258.0,516.34,424.03
2016,9,24,7,45,748.0,54.5,3.2,17.5,309.5,577.89,473.07
2016,9,24,8,0,786.0,58.0,3.3,18.0,361.0,640.61,519.61
2016,9,24,8,15,812.5,61.0,3.35,18.5,410.0,688.76,553.31
2016,9,24,8,30,839.0,64.0,3.4,19.0,459.0,742.08,590.05
2016,9,24,8,45,858.5,66.5,3.45,20.0,504.0,788.1,619.45
2016,9,24,9,0,878.0,69.0,3.5,21.0,549.0,832.34,646.93
2016,9,24,9,15,892.0,70.5,3.55,21.5,589.5,868.43,669.44
2016,9,24,9,30,906.0,72.0,3.6,22.0,630.0,901.85,689.89
2016,9,24,9,45,919.5,72.0,3.65,23.0,665.0,930.07,705.25
2016,9,24,10,0,933.0,72.0,3.7,24.0,700.0,955.14,718.36
2016,9,24,10,15,940.5,73.0,3.7,24.5,727.5,972.4,727.25
2016,9,24,10,30,948.0,74.0,3.7,25.0,755.0,985.97,733.78
2016,9,24,10,45,953.5,74.5,3.7,25.5,775.5,993.25,736.24
2016,9,24,11,0,959.0,75.0,3.7,26.0,796.0,996.65,736.3
2016,9,24,11,15,962.0,75.0,3.65,26.5,808.5,993.16,731.66
2016,9,24,11,30,965.0,75.0,3.6,27.0,821.0,985.75,724.63
2016,9,24,11,45,966.0,75.5,3.6,27.5,825.5,973.12,714.7
2016,9,24,12,0,967.0,76.0,3.6,28.0,830.0,956.65,702.42
2016,9,24,12,15,966.5,76.0,3.55,28.0,826.0,934.51,687.62
2016,9,24,12,30,966.0,76.0,3.5,28.0,822.0,908.76,670.51
2016,9,24,12,45,954.0,81.0,3.5,28.5,808.5,875.37,647.31
2016,9,24,13,0,942.0,86.0,3.5,29.0,795.0,839.18,622.29
2016,9,24,13,15,937.0,85.0,3.45,29.0,775.0,799.52,595.82
2016,9,24,13,30,932.0,84.0,3.4,29.0,755.0,757.19,567.38
2016,9,24,13,45,924.5,83.0,3.4,29.0,727.5,710.72,535.81
2016,9,24,14,0,917.0,82.0,3.4,29.0,700.0,662.2,500.24
2016,9,24,14,15,907.0,80.5,3.35,28.5,666.0,609.93,461.81
2016,9,24,14,30,897.0,79.0,3.3,28.0,632.0,556.35,421.17
2016,9,24,14,45,882.5,77.0,3.25,28.0,591.5,499.07,375.67
2016,9,24,15,0,868.0,75.0,3.2,28.0,551.0,441.49,328.57
2016,9,24,15,15,848.5,72.5,3.15,27.5,505.5,381.57,278.95
2016,9,24,15,30,829.0,70.0,3.1,27.0,460.0,319.97,226.71
2016,9,24,15,45,802.0,66.5,3.05,27.0,411.0,258.83,173.91
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,200.06,123.77
2016,9,24,16,15,735.5,59.0,2.6,26.0,310.5,141.92,78.22
2016,9,24,16,30,696.0,55.0,2.2,25.0,259.0,88.26,43.52
2016,9,24,16,45,635.0,49.5,1.85,24.0,207.5,38.41,27.49
2016,9,24,17,0,574.0,44.0,1.5,23.0,156.0,32.48,22.29
2016,9,24,17,15,472.0,35.5,1.55,22.0,109.0,27.08,17.32
2016,9,24,17,30,370.0,27.0,1.6,21.0,62.0,21.48,11.11
2016,9,24,17,45,185.0,13.5,1.65,20.0,31.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,82.52,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,211.1,148.83
2016,9,25,6,45,503.0,33.0,2.95,16.0,109.0,290.3,229.03
2016,9,25,7,0,606.0,41.0,3.3,17.0,157.0,379.68,307.19
2016,9,25,7,15,665.0,46.5,3.15,17.5,208.5,450.53,368.0
2016,9,25,7,30,724.0,52.0,3.0,18.0,260.0,525.47,429.17
2016,9,25,7,45,762.0,55.5,2.85,19.0,312.0,587.58,476.69
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,650.8,521.09
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,699.04,553.44
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,752.33,588.46
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.0,797.45,615.38
2016,9,25,9,0,888.0,70.0,2.3,23.0,553.0,840.63,640.14
2016,9,25,9,15,901.0,72.0,2.3,24.0,593.5,876.62,660.15
2016,9,25,9,30,914.0,74.0,2.3,25.0,634.0,909.83,677.98
2016,9,25,9,45,927.0,74.0,2.35,26.0,668.5,937.61,692.44
2016,9,25,10,0,940.0,74.0,2.4,27.0,703.0,962.18,704.72
2016,9,25,10,15,947.0,75.0,2.4,27.5,730.5,978.92,712.8
2016,9,25,10,30,954.0,76.0,2.4,28.0,758.0,991.93,718.62
2016,9,25,10,45,957.0,77.5,2.45,29.0,777.5,997.91,719.13
2016,9,25,11,0,960.0,79.0,2.5,30.0,797.0,999.95,717.32
2016,9,25,11,15,962.5,79.5,2.45,30.5,809.0,996.43,712.61
2016,9,25,11,30,965.0,80.0,2.4,31.0,821.0,988.96,705.62
2016,9,25,11,45,964.5,80.5,2.35,31.5,824.5,974.81,694.62
2016,9,25,12,0,964.0,81.0,2.3,32.0,828.0,956.87,681.43
2016,9,25,12,15,962.5,81.0,2.15,32.0,824.0,933.79,665.55
2016,9,25,12,30,961.0,81.0,2.0,32.0,820.0,907.15,647.52
2016,9,25,12,45,954.5,82.5,1.95,32.5,806.5,874.57,625.47
2016,9,25,13,0,948.0,84.0,1.9,33.0,793.0,838.96,601.57
2016,9,25,13,15,943.0,83.0,1.8,33.0,773.0,799.05,575.64
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,756.46,547.85
2016,9,25,13,45,927.0,82.5,1.6,33.5,724.5,708.9,515.21
2016,9,25,14,0,916.0,83.0,1.5,34.0,696.0,659.56,479.16
2016,9,25,14,15,905.5,81.5,1.45,33.5,661.5,607.02,442.42
2016,9,25,14,30,895.0,80.0,1.4,33.0,627.0,553.22,403.54
2016,9,25,14,45,877.0,79.0,1.4,33.0,586.0,495.35,359.89
2016,9,25,15,0,859.0,78.0,1.4,33.0,545.0,437.52,314.79
2016,9,25,15,15,839.0,75.0,1.4,32.5,499.5,375.44,265.75
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,315.85,217.01
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,255.18,166.63
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,197.42,119.18
2016,9,25,16,15,715.0,62.5,1.35,31.0,303.0,139.92,75.76
2016,9,25,16,30,674.0,58.0,1.2,30.0,252.0,87.13,43.07
2016,9,25,16,45,608.5,52.0,1.05,29.0,200.5,37.32,25.91
2016,9,25,17,0,543.0,46.0,0.9,28.0,149.0,34.39,23.34
2016,9,25,17,15,438.0,36.5,0.95,27.0,102.5,28.19,17.74
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,21.71,10.45
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,58.73,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,160.94,109.74
2016,9,26,6,45,358.5,41.0,1.5,18.0,95.5,236.57,184.07
2016,9,26,7,0,462.0,53.0,1.6,19.0,140.0,323.02,257.67
2016,9,26,7,15,528.5,61.5,1.5,19.5,190.0,394.43,317.2
2016,9,26,7,30,595.0,70.0,1.4,20.0,240.0,470.98,378.03
2016,9,26,7,45,639.5,76.5,1.3,21.0,291.0,535.19,425.8
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,601.39,472.53
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,657.95,508.45
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,714.53,542.23
2016,9,26,8,45,770.5,97.5,0.75,25.0,485.0,758.45,565.69
2016,9,26,9,0,793.0,102.0,0.6,26.0,530.0,804.97,589.74
2016,9,26,9,15,810.0,105.0,0.65,27.0,570.5,843.17,610.79
2016,9,26,9,30,827.0,108.0,0.7,28.0,611.0,878.99,630.08
2016,9,26,9,45,839.5,110.5,0.8,29.0,645.5,907.5,645.44
2016,9,26,10,0,852.0,113.0,0.9,30.0,680.0,932.97,658.88
2016,9,26,10,15,861.0,115.0,0.95,30.5,708.0,951.37,668.39
2016,9,26,10,30,870.0,117.0,1.0,31.0,736.0,966.31,675.91
2016,9,26,10,45,876.5,118.0,1.05,31.5,756.0,974.17,679.25
2016,9,26,11,0,883.0,119.0,1.1,32.0,776.0,970.28,675.64
2016,9,26,11,15,887.0,119.5,1.25,32.0,788.5,968.06,676.3
2016,9,26,11,30,891.0,120.0,1.4,32.0,801.0,962.18,674.62
2016,9,26,11,45,893.0,120.0,1.55,32.5,805.5,950.26,667.82
2016,9,26,12,0,895.0,120.0,1.7,33.0,810.0,934.75,658.76
2016,9,26,12,15,894.0,119.5,1.9,33.0,806.0,912.56,647.27
2016,9,26,12,30,893.0,119.0,2.1,33.0,802.0,887.05,633.4
2016,9,26,12,45,915.0,106.5,2.3,33.5,796.5,864.73,620.03
2016,9,26,13,0,937.0,94.0,2.5,34.0,791.0,837.92,603.49
2016,9,26,13,15,932.0,93.0,2.7,33.5,770.5,798.24,580.63
2016,9,26,13,30,927.0,92.0,2.9,33.0,750.0,755.93,555.46
2016,9,26,13,45,920.0,90.0,3.1,33.0,722.5,708.82,524.52
2016,9,26,14,0,913.0,88.0,3.3,33.0,695.0,659.67,489.91
2016,9,26,14,15,902.5,86.5,3.4,32.5,660.5,607.19,452.35
2016,9,26,14,30,892.0,85.0,3.5,32.0,626.0,553.47,412.5
2016,9,26,14,45,878.5,82.0,3.6,32.0,585.5,495.9,367.59
2016,9,26,15,0,865.0,79.0,3.7,32.0,545.0,437.95,320.91
2016,9,26,15,15,844.5,76.5,3.7,31.5,499.0,375.88,270.27
2016,9,26,15,30,824.0,74.0,3.7,31.0,453.0,316.32,220.18
2016,9,26,15,45,796.5,70.0,3.7,31.0,403.5,255.0,167.99
2016,9,26,16,0,769.0,66.0,3.7,31.0,354.0,196.15,118.73
2016,9,26,16,15,728.0,61.5,3.3,30.0,302.5,137.99,74.49
2016,9,26,16,30,687.0,57.0,2.9,29.0,251.0,84.55,41.69
2016,9,26,16,45,625.5,50.5,2.55,28.0,199.5,39.81,28.12
2016,9,26,17,0,564.0,44.0,2.2,27.0,148.0,32.93,22.16
2016,9,26,17,15,458.5,34.5,2.15,25.5,101.0,26.65,16.49
2016,9,26,17,30,353.0,25.0,2.1,24.0,54.0,20.07,8.64
2016,9,26,17,45,176.5,12.5,2.05,23.0,27.0,11.91,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,13.5,1.4,16.5,25.5,63.3,0.0
2016,9,27,6,30,287.0,27.0,1.5,17.0,51.0,170.78,113.69
2016,9,27,6,45,383.0,38.5,1.65,18.0,95.0,244.91,190.21
2016,9,27,7,0,479.0,50.0,1.8,19.0,139.0,327.99,261.64
2016,9,27,7,15,545.0,58.5,1.8,19.5,189.0,399.72,322.01
2016,9,27,7,30,611.0,67.0,1.8,20.0,239.0,476.57,383.86
2016,9,27,7,45,649.5,74.0,1.8,20.5,289.0,538.01,431.32
2016,9,27,8,0,688.0,81.0,1.8,21.0,339.0,600.91,477.94
2016,9,27,8,15,719.5,86.0,1.7,22.0,387.5,657.13,515.19
2016,9,27,8,30,751.0,91.0,1.6,23.0,436.0,713.33,550.6
2016,9,27,8,45,772.0,95.0,1.5,24.0,480.5,755.58,574.9
2016,9,27,9,0,793.0,99.0,1.4,25.0,525.0,800.19,600.03
2016,9,27,9,15,810.0,102.0,1.4,25.5,565.0,838.28,622.32
2016,9,27,9,30,827.0,105.0,1.4,26.0,605.0,873.99,642.75
2016,9,27,9,45,867.5,95.5,1.4,27.0,646.0,905.79,659.09
2016,9,27,10,0,908.0,86.0,1.4,28.0,687.0,943.23,678.8
2016,9,27,10,15,916.0,87.5,1.4,28.5,714.5,960.8,687.0
2016,9,27,10,30,924.0,89.0,1.4,29.0,742.0,974.78,693.22
2016,9,27,10,45,924.5,92.0,1.45,29.5,761.0,979.71,694.68
2016,9,27,11,0,925.0,95.0,1.5,30.0,780.0,980.8,693.98
2016,9,27,11,15,928.5,95.5,1.6,30.0,792.0,978.04,693.15
2016,9,27,11,30,932.0,96.0,1.7,30.0,804.0,971.46,690.05
2016,9,27,11,45,929.5,97.5,1.8,30.5,807.0,956.7,680.51
2016,9,27,12,0,927.0,99.0,1.9,31.0,810.0,938.33,668.8
2016,9,27,12,15,926.0,99.0,1.95,31.0,805.5,916.13,655.48
2016,9,27,12,30,925.0,99.0,2.0,31.0,801.0,890.48,639.96
2016,9,27,12,45,929.5,94.5,2.15,31.5,790.5,861.25,621.71
2016,9,27,13,0,934.0,90.0,2.3,32.0,780.0,828.53,600.99
2016,9,27,13,15,928.5,89.0,2.4,31.5,759.5,788.59,577.24
2016,9,27,13,30,923.0,88.0,2.5,31.0,739.0,746.05,551.32
2016,9,27,13,45,911.5,88.0,2.6,31.0,710.5,698.17,519.23
2016,9,27,14,0,900.0,88.0,2.7,31.0,682.0,648.62,483.88
2016,9,27,14,15,889.0,86.5,2.75,31.0,647.5,596.47,445.43
2016,9,27,14,30,878.0,85.0,2.8,31.0,613.0,543.15,404.94
2016,9,27,14,45,862.5,82.5,2.9,31.0,572.5,485.88,360.36
2016,9,27,15,0,847.0,80.0,3.0,31.0,532.0,427.0,313.11
2016,9,27,15,15,826.0,77.0,3.1,30.5,486.5,366.83,264.02
2016,9,27,15,30,805.0,74.0,3.2,30.0,441.0,307.78,214.4
2016,9,27,15,45,778.0,70.0,3.3,29.5,392.0,247.79,163.61
2016,9,27,16,0,751.0,66.0,3.4,29.0,343.0,190.24,115.58
2016,9,27,16,15,709.0,61.0,3.4,28.0,292.0,132.76,71.92
2016,9,27,16,30,667.0,56.0,3.4,27.0,241.0,80.14,39.97
2016,9,27,16,45,604.5,49.5,3.4,26.0,190.5,35.71,24.87
2016,9,27,17,0,542.0,43.0,3.4,25.0,140.0,32.27,21.76
2016,9,27,17,15,434.0,33.0,3.55,24.0,94.5,25.5,15.55
2016,9,27,17,30,326.0,23.0,3.7,23.0,49.0,18.38,6.57
2016,9,27,17,45,163.0,11.5,3.9,22.0,24.5,10.96,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,13.5,2.8,13.5,23.5,58.45,0.0
2016,9,28,6,30,260.0,27.0,2.9,14.0,47.0,158.51,103.51
2016,9,28,6,45,368.5,38.0,3.05,14.5,91.0,237.4,187.18
2016,9,28,7,0,477.0,49.0,3.2,15.0,135.0,325.4,264.85
2016,9,28,7,15,543.5,56.5,3.2,15.5,184.5,395.96,326.24
2016,9,28,7,30,610.0,64.0,3.2,16.0,234.0,471.65,389.41
2016,9,28,7,45,657.5,69.0,3.25,16.5,285.0,536.31,441.56
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,603.17,493.42
2016,9,28,8,15,736.0,78.0,3.25,17.5,384.0,654.95,530.22
2016,9,28,8,30,767.0,82.0,3.2,18.0,432.0,710.15,568.54
2016,9,28,8,45,790.0,85.0,3.2,18.5,477.0,757.1,600.01
2016,9,28,9,0,813.0,88.0,3.2,19.0,522.0,802.57,629.8
2016,9,28,9,15,829.5,90.5,3.2,19.5,562.0,840.02,653.34
2016,9,28,9,30,846.0,93.0,3.2,20.0,602.0,875.02,674.91
2016,9,28,9,45,858.5,95.0,3.2,21.0,636.0,903.1,690.12
2016,9,28,10,0,871.0,97.0,3.2,22.0,670.0,920.3,697.76
2016,9,28,10,15,879.5,98.5,3.25,22.5,697.0,937.74,707.36
2016,9,28,10,30,888.0,100.0,3.3,23.0,724.0,951.72,714.69
2016,9,28,10,45,891.0,102.5,3.4,23.5,743.5,958.11,717.36
2016,9,28,11,0,894.0,105.0,3.5,24.0,763.0,960.81,717.74
2016,9,28,11,15,897.5,105.5,3.6,24.0,775.0,958.04,715.99
2016,9,28,11,30,901.0,106.0,3.7,24.0,787.0,951.56,711.92
2016,9,28,11,45,900.5,107.0,3.85,24.5,790.5,938.31,702.32
2016,9,28,12,0,900.0,108.0,4.0,25.0,794.0,921.5,690.41
2016,9,28,12,15,899.0,108.0,4.1,25.0,789.5,899.72,676.25
2016,9,28,12,30,898.0,108.0,4.2,25.0,785.0,874.6,659.82
2016,9,28,12,45,895.5,107.0,4.35,25.0,773.0,843.98,639.76
2016,9,28,13,0,893.0,106.0,4.5,25.0,761.0,810.37,617.5
2016,9,28,13,15,887.0,104.5,4.6,24.5,740.5,770.81,592.04
2016,9,28,13,30,881.0,103.0,4.7,24.0,720.0,728.84,564.45
2016,9,28,13,45,872.5,101.5,4.8,24.0,692.5,683.01,530.83
2016,9,28,14,0,864.0,100.0,4.9,24.0,665.0,636.54,495.48
2016,9,28,14,15,851.5,98.0,4.95,23.5,630.5,583.98,455.38
2016,9,28,14,30,839.0,96.0,5.0,23.0,596.0,530.55,413.31
2016,9,28,14,45,825.0,92.0,5.1,23.0,556.5,473.88,366.73
2016,9,28,15,0,811.0,88.0,5.2,23.0,517.0,417.07,318.63
2016,9,28,15,15,788.5,85.0,5.2,22.0,472.0,358.37,268.8
2016,9,28,15,30,766.0,82.0,5.2,21.0,427.0,301.03,218.77
2016,9,28,15,45,738.0,77.0,5.2,20.5,378.5,242.21,166.89
2016,9,28,16,0,710.0,72.0,5.2,20.0,330.0,186.03,118.31
2016,9,28,16,15,665.0,66.5,5.1,19.0,279.5,127.24,72.25
2016,9,28,16,30,620.0,61.0,5.0,18.0,229.0,76.49,40.78
2016,9,28,16,45,552.0,53.5,4.95,17.5,179.5,39.22,28.91
2016,9,28,17,0,484.0,46.0,4.9,17.0,130.0,35.11,25.01
2016,9,28,17,15,368.0,35.5,4.85,16.0,86.5,28.0,18.19
2016,9,28,17,30,252.0,25.0,4.8,15.0,43.0,20.55,6.95
2016,9,28,17,45,126.0,12.5,4.8,14.5,21.5,11.91,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
