Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,58.0,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,156.35,99.25
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,238.16,189.61
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,328.4,270.48
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,400.1,333.86
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,477.07,399.11
2016,9,29,7,45,667.5,68.5,3.8,13.5,285.5,541.45,451.84
2016,9,29,8,0,713.0,74.0,3.8,14.0,336.0,607.85,504.1
2016,9,29,8,15,743.5,78.0,3.8,14.5,384.0,659.39,541.56
2016,9,29,8,30,774.0,82.0,3.8,15.0,432.0,714.37,580.65
2016,9,29,8,45,797.5,84.5,3.8,16.0,477.0,761.25,611.57
2016,9,29,9,0,821.0,87.0,3.8,17.0,522.0,806.64,640.66
2016,9,29,9,15,837.0,89.5,3.85,17.5,561.5,843.76,664.64
2016,9,29,9,30,853.0,92.0,3.9,18.0,601.0,878.37,686.61
2016,9,29,9,45,870.0,91.0,3.95,18.5,636.0,899.29,698.71
2016,9,29,10,0,887.0,90.0,4.0,19.0,671.0,924.92,714.22
2016,9,29,10,15,894.5,91.5,4.05,19.0,697.5,941.56,724.79
2016,9,29,10,30,902.0,93.0,4.1,19.0,724.0,954.68,733.08
2016,9,29,10,45,908.5,93.5,4.15,19.5,743.5,962.09,736.15
2016,9,29,11,0,915.0,94.0,4.2,20.0,763.0,965.78,736.84
2016,9,29,11,15,917.5,94.5,4.25,20.0,774.5,961.99,733.95
2016,9,29,11,30,920.0,95.0,4.3,20.0,786.0,954.43,728.66
2016,9,29,11,45,921.5,94.5,4.4,20.5,789.5,941.13,718.38
2016,9,29,12,0,923.0,94.0,4.5,21.0,793.0,924.16,706.03
2016,9,29,12,15,921.5,94.0,4.55,21.0,788.5,901.54,690.83
2016,9,29,12,30,920.0,94.0,4.6,21.0,784.0,875.52,673.27
2016,9,29,12,45,917.0,93.0,4.7,21.0,771.5,843.95,652.08
2016,9,29,13,0,914.0,92.0,4.8,21.0,759.0,809.34,628.58
2016,9,29,13,15,908.0,91.0,4.85,21.0,738.5,769.65,600.94
2016,9,29,13,30,902.0,90.0,4.9,21.0,718.0,727.48,571.27
2016,9,29,13,45,894.0,88.5,4.95,21.0,690.5,681.21,536.88
2016,9,29,14,0,886.0,87.0,5.0,21.0,663.0,633.07,499.5
2016,9,29,14,15,874.5,85.5,5.05,20.5,628.5,581.32,459.26
2016,9,29,14,30,863.0,84.0,5.1,20.0,594.0,528.49,416.87
2016,9,29,14,45,847.0,81.5,5.15,20.0,554.0,471.83,369.35
2016,9,29,15,0,831.0,79.0,5.2,20.0,514.0,413.7,319.33
2016,9,29,15,15,809.5,76.0,5.2,19.5,469.0,354.38,267.61
2016,9,29,15,30,788.0,73.0,5.2,19.0,424.0,296.27,215.76
2016,9,29,15,45,757.5,69.5,5.2,18.5,375.5,237.14,163.09
2016,9,29,16,0,727.0,66.0,5.2,18.0,327.0,180.88,114.14
2016,9,29,16,15,683.0,61.0,5.15,17.5,276.5,124.96,70.26
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,70.92,36.65
2016,9,29,16,45,568.5,49.5,5.05,16.5,176.5,36.11,26.27
2016,9,29,17,0,498.0,43.0,5.0,16.0,127.0,32.71,22.96
2016,9,29,17,15,380.5,32.5,4.9,15.0,83.5,25.47,15.99
2016,9,29,17,30,263.0,22.0,4.8,14.0,40.0,17.87,3.46
2016,9,29,17,45,131.5,11.0,4.7,13.5,20.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,12.5,3.8,10.5,22.5,58.68,0.0
2016,9,30,6,30,268.0,25.0,4.0,11.0,45.0,157.28,94.81
2016,9,30,6,45,382.0,35.5,4.2,11.5,89.0,240.24,190.85
2016,9,30,7,0,496.0,46.0,4.4,12.0,133.0,330.71,272.51
2016,9,30,7,15,563.5,53.0,4.45,12.5,182.5,401.79,335.93
2016,9,30,7,30,631.0,60.0,4.5,13.0,232.0,478.08,401.31
2016,9,30,7,45,677.0,64.5,4.55,13.5,282.5,541.74,454.13
2016,9,30,8,0,723.0,69.0,4.6,14.0,333.0,604.23,503.83
2016,9,30,8,15,753.0,73.0,4.6,14.5,381.0,659.29,544.54
2016,9,30,8,30,783.0,77.0,4.6,15.0,429.0,714.06,583.91
2016,9,30,8,45,806.0,79.5,4.7,15.5,474.0,760.67,616.7
2016,9,30,9,0,829.0,82.0,4.8,16.0,519.0,805.76,647.85
2016,9,30,9,15,845.0,84.5,4.85,16.5,558.5,842.97,672.47
2016,9,30,9,30,861.0,87.0,4.9,17.0,598.0,870.21,689.61
2016,9,30,9,45,873.5,88.0,4.95,17.5,632.0,897.08,706.45
2016,9,30,10,0,886.0,89.0,5.0,18.0,666.0,920.91,721.06
2016,9,30,10,15,894.0,90.5,5.05,18.0,693.0,937.92,732.24
2016,9,30,10,30,902.0,92.0,5.1,18.0,720.0,951.41,741.08
2016,9,30,10,45,907.0,93.5,5.2,18.5,739.0,958.48,744.42
2016,9,30,11,0,912.0,95.0,5.3,19.0,758.0,961.82,745.29
2016,9,30,11,15,915.0,95.5,5.35,19.0,770.0,958.41,742.67
2016,9,30,11,30,918.0,96.0,5.4,19.0,782.0,951.24,737.57
2016,9,30,11,45,919.5,96.0,5.5,19.0,786.0,938.43,728.93
2016,9,30,12,0,921.0,96.0,5.6,19.0,790.0,921.95,717.78
2016,9,30,12,15,920.0,96.0,5.65,19.0,785.5,899.71,702.27
2016,9,30,12,30,919.0,96.0,5.7,19.0,781.0,874.06,684.36
2016,9,30,12,45,913.5,96.5,5.8,19.0,768.0,842.02,662.03
2016,9,30,13,0,908.0,97.0,5.9,19.0,755.0,807.08,637.47
2016,9,30,13,15,902.0,96.0,5.9,18.5,734.5,767.51,610.1
2016,9,30,13,30,896.0,95.0,5.9,18.0,714.0,725.49,580.62
2016,9,30,13,45,888.0,93.0,5.95,18.0,686.0,678.89,544.66
2016,9,30,14,0,880.0,91.0,6.0,18.0,658.0,630.46,506.06
2016,9,30,14,15,868.0,89.0,5.95,17.5,624.0,578.17,464.17
2016,9,30,14,30,856.0,87.0,5.9,17.0,590.0,524.61,420.06
2016,9,30,14,45,841.5,84.0,5.85,17.0,550.0,467.94,371.43
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,411.14,321.42
2016,9,30,15,15,805.0,78.0,5.7,16.5,465.0,351.91,268.86
2016,9,30,15,30,783.0,75.0,5.6,16.0,420.0,293.96,216.36
2016,9,30,15,45,753.5,71.0,5.5,16.0,371.5,234.96,162.8
2016,9,30,16,0,724.0,67.0,5.4,16.0,323.0,178.75,113.28
2016,9,30,16,15,679.0,61.5,5.2,15.5,272.5,122.62,69.28
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,68.44,35.98
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,35.92,26.25
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,32.07,22.45
2016,9,30,17,15,373.0,31.5,4.45,14.5,80.0,24.79,15.28
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,17.14,0.44
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.5,12.0,2.05,9.5,22.0,61.75,0.0
2016,10,1,6,30,289.0,24.0,2.4,10.0,44.0,163.49,92.35
2016,10,1,6,45,408.0,33.5,2.75,11.0,89.0,249.51,197.32
2016,10,1,7,0,527.0,43.0,3.1,12.0,134.0,342.4,280.57
2016,10,1,7,15,595.5,50.0,3.2,12.5,184.5,415.3,345.11
2016,10,1,7,30,664.0,57.0,3.3,13.0,235.0,489.74,408.54
2016,10,1,7,45,710.0,61.0,3.45,14.0,286.5,554.63,461.1
2016,10,1,8,0,756.0,65.0,3.6,15.0,338.0,621.26,512.2
2016,10,1,8,15,786.0,68.5,3.55,15.5,387.5,676.84,552.22
2016,10,1,8,30,816.0,72.0,3.5,16.0,437.0,732.03,590.77
2016,10,1,8,45,839.0,74.5,3.5,16.5,482.5,779.57,622.86
2016,10,1,9,0,862.0,77.0,3.5,17.0,528.0,818.52,648.08
2016,10,1,9,15,877.5,79.0,3.45,17.5,568.0,855.23,671.07
2016,10,1,9,30,893.0,81.0,3.4,18.0,608.0,889.37,691.88
2016,10,1,9,45,908.5,81.0,3.35,18.5,643.0,918.25,708.77
2016,10,1,10,0,924.0,81.0,3.3,19.0,678.0,944.07,723.42
2016,10,1,10,15,932.0,82.0,3.25,19.0,705.5,960.86,733.21
2016,10,1,10,30,940.0,83.0,3.2,19.0,733.0,974.0,740.65
2016,10,1,10,45,945.0,84.0,3.15,19.5,753.0,980.58,742.34
2016,10,1,11,0,950.0,85.0,3.1,20.0,773.0,983.29,741.61
2016,10,1,11,15,953.5,85.5,3.1,20.0,784.5,980.13,738.92
2016,10,1,11,30,957.0,86.0,3.1,20.0,796.0,973.06,733.81
2016,10,1,11,45,957.5,86.5,3.1,20.5,800.0,959.38,723.02
2016,10,1,12,0,958.0,87.0,3.1,21.0,804.0,941.92,709.87
2016,10,1,12,15,957.0,86.5,3.15,21.0,799.5,918.36,694.44
2016,10,1,12,30,956.0,86.0,3.2,21.0,795.0,891.27,676.63
2016,10,1,12,45,951.0,86.5,3.3,21.5,781.5,858.62,653.98
2016,10,1,13,0,946.0,87.0,3.4,22.0,768.0,822.92,629.14
2016,10,1,13,15,941.0,86.0,3.5,21.5,747.5,782.78,603.37
2016,10,1,13,30,936.0,85.0,3.6,21.0,727.0,739.99,575.3
2016,10,1,13,45,926.5,84.5,3.7,21.0,698.5,692.34,540.62
2016,10,1,14,0,917.0,84.0,3.8,21.0,670.0,642.84,502.88
2016,10,1,14,15,905.5,82.0,3.85,21.0,635.0,589.14,460.78
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,534.32,416.58
2016,10,1,14,45,877.0,78.5,4.0,21.0,559.0,476.64,368.87
2016,10,1,15,0,860.0,77.0,4.1,21.0,518.0,417.52,318.58
2016,10,1,15,15,838.0,74.0,4.2,20.5,472.0,356.53,266.01
2016,10,1,15,30,816.0,71.0,4.3,20.0,426.0,296.78,213.23
2016,10,1,15,45,783.5,67.5,4.4,19.5,376.0,235.75,159.48
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,177.83,109.79
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,120.52,65.89
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,68.66,36.16
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,34.93,25.06
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,31.46,21.66
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,24.12,14.4
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,16.4,0.0
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,57.15,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,152.0,77.69
2016,10,2,6,45,379.0,33.5,3.15,11.5,84.0,235.98,185.71
2016,10,2,7,0,492.0,44.0,3.5,12.0,127.0,325.32,266.71
2016,10,2,7,15,561.5,51.0,3.65,12.5,176.5,396.96,330.54
2016,10,2,7,30,631.0,58.0,3.8,13.0,226.0,474.04,396.49
2016,10,2,7,45,673.0,63.5,4.0,13.5,275.5,536.1,448.06
2016,10,2,8,0,715.0,69.0,4.2,14.0,325.0,596.51,496.5
2016,10,2,8,15,745.0,73.0,4.3,14.5,372.5,651.06,537.16
2016,10,2,8,30,775.0,77.0,4.4,15.0,420.0,705.31,576.59
2016,10,2,8,45,526.5,147.5,4.5,15.5,391.0,612.64,501.34
2016,10,2,9,0,278.0,218.0,4.6,16.0,362.0,490.18,398.84
2016,10,2,9,15,185.5,240.0,4.65,16.0,339.5,428.26,347.49
2016,10,2,9,30,93.0,262.0,4.7,16.0,317.0,360.84,290.81
2016,10,2,9,45,179.0,276.0,4.8,16.5,388.5,466.72,375.49
2016,10,2,10,0,265.0,290.0,4.9,17.0,460.0,575.08,459.25
2016,10,2,10,15,221.0,308.5,4.95,17.0,454.5,541.74,431.52
2016,10,2,10,30,177.0,327.0,5.0,17.0,449.0,520.73,413.5
2016,10,2,10,45,278.5,317.0,5.05,17.0,515.0,614.56,487.42
2016,10,2,11,0,380.0,307.0,5.1,17.0,581.0,693.55,548.68
2016,10,2,11,15,214.5,314.0,5.15,17.0,469.5,531.06,421.43
2016,10,2,11,30,49.0,321.0,5.2,17.0,358.0,371.47,293.25
2016,10,2,11,45,188.5,328.5,5.3,17.5,469.5,513.02,406.77
2016,10,2,12,0,328.0,336.0,5.4,18.0,581.0,647.83,510.74
2016,10,2,12,15,164.0,205.5,5.45,18.0,328.0,359.02,287.18
2016,10,2,12,30,0.0,75.0,5.5,18.0,75.0,69.95,51.69
2016,10,2,12,45,86.5,209.5,5.6,18.0,271.5,280.4,223.9
2016,10,2,13,0,173.0,344.0,5.7,18.0,468.0,478.08,379.03
2016,10,2,13,15,219.5,328.0,5.75,18.0,481.0,486.25,386.06
2016,10,2,13,30,266.0,312.0,5.8,18.0,494.0,496.29,394.75
2016,10,2,13,45,574.0,202.0,5.85,18.0,573.0,577.98,463.11
2016,10,2,14,0,882.0,92.0,5.9,18.0,652.0,626.75,503.19
2016,10,2,14,15,869.5,90.0,5.95,17.5,617.5,574.09,460.77
2016,10,2,14,30,857.0,88.0,6.0,17.0,583.0,520.26,416.47
2016,10,2,14,45,838.5,86.0,6.05,17.0,542.0,462.76,367.14
2016,10,2,15,0,820.0,84.0,6.1,17.0,501.0,405.55,316.74
2016,10,2,15,15,796.0,81.0,6.05,16.5,455.5,346.14,263.94
2016,10,2,15,30,772.0,78.0,6.0,16.0,410.0,288.26,211.5
2016,10,2,15,45,737.0,74.0,6.0,16.0,360.5,228.89,157.97
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,170.18,106.98
2016,10,2,16,15,652.0,64.5,5.8,15.5,260.5,114.88,64.53
2016,10,2,16,30,602.0,59.0,5.6,15.0,210.0,65.43,36.29
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,38.11,28.17
2016,10,2,17,0,448.0,43.0,5.3,14.0,112.0,33.49,23.66
2016,10,2,17,15,315.0,31.5,4.95,13.5,70.5,25.3,15.28
2016,10,2,17,30,182.0,20.0,4.6,13.0,29.0,16.64,0.0
2016,10,2,17,45,91.0,10.0,4.25,13.0,14.5,9.53,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,3.0,11.0,1.35,10.5,11.0,11.52,0.0
2016,10,3,6,30,6.0,22.0,1.6,11.0,22.0,24.51,6.56
2016,10,3,6,45,39.5,41.0,1.9,11.5,47.0,65.97,48.57
2016,10,3,7,0,73.0,60.0,2.2,12.0,72.0,113.11,90.28
2016,10,3,7,15,87.5,81.0,2.15,12.0,100.5,148.41,121.67
2016,10,3,7,30,102.0,102.0,2.1,12.0,129.0,184.5,153.13
2016,10,3,7,45,111.0,123.0,2.05,12.5,158.0,217.88,181.15
2016,10,3,8,0,120.0,144.0,2.0,13.0,187.0,251.59,208.65
2016,10,3,8,15,122.0,165.5,2.0,13.5,214.0,281.08,231.86
2016,10,3,8,30,124.0,187.0,2.0,14.0,241.0,310.2,254.22
2016,10,3,8,45,62.0,123.5,2.05,14.5,150.5,174.95,142.55
2016,10,3,9,0,0.0,60.0,2.1,15.0,60.0,55.82,41.42
2016,10,3,9,15,31.0,155.0,2.1,15.0,173.0,184.59,148.85
2016,10,3,9,30,62.0,250.0,2.1,15.0,286.0,319.62,256.66
2016,10,3,9,45,31.0,148.0,2.1,15.5,166.0,176.39,140.69
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,42.81,30.05
2016,10,3,10,15,5.0,131.0,2.1,16.0,134.5,128.27,100.51
2016,10,3,10,30,10.0,216.0,2.1,16.0,223.0,218.13,172.43
2016,10,3,10,45,6.5,197.0,2.15,16.0,201.5,194.97,153.46
2016,10,3,11,0,3.0,178.0,2.2,16.0,180.0,172.32,135.18
2016,10,3,11,15,6.5,202.5,2.25,16.0,207.5,199.58,157.01
2016,10,3,11,30,10.0,227.0,2.3,16.0,235.0,226.75,178.51
2016,10,3,11,45,40.5,283.0,2.35,16.5,313.5,320.65,252.4
2016,10,3,12,0,71.0,339.0,2.4,17.0,392.0,404.34,316.26
2016,10,3,12,15,40.5,281.5,2.4,17.0,312.0,314.32,246.33
2016,10,3,12,30,10.0,224.0,2.4,17.0,232.0,221.11,173.11
2016,10,3,12,45,8.0,209.5,2.4,17.0,216.0,204.67,160.42
2016,10,3,13,0,6.0,195.0,2.4,17.0,200.0,188.51,147.7
2016,10,3,13,15,5.5,193.5,2.4,17.0,197.5,186.16,145.99
2016,10,3,13,30,5.0,192.0,2.4,17.0,195.0,183.83,144.29
2016,10,3,13,45,2.5,156.5,2.4,17.0,158.0,148.05,115.77
2016,10,3,14,0,0.0,121.0,2.4,17.0,121.0,112.91,87.51
2016,10,3,14,15,0.5,144.0,2.35,16.5,144.5,134.54,105.55
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,155.82,123.26
2016,10,3,14,45,0.5,106.5,2.3,16.0,107.0,99.32,77.26
2016,10,3,15,0,0.0,46.0,2.3,16.0,46.0,42.76,30.42
2016,10,3,15,15,0.0,87.5,2.2,16.0,87.5,81.39,62.93
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,118.35,93.82
2016,10,3,15,45,0.0,113.5,2.05,16.0,113.5,103.82,81.92
2016,10,3,16,0,0.0,98.0,2.0,16.0,98.0,89.39,70.04
2016,10,3,16,15,284.5,78.5,1.75,15.5,148.0,90.04,59.01
2016,10,3,16,30,569.0,59.0,1.5,15.0,198.0,62.31,35.42
2016,10,3,16,45,490.5,51.0,1.25,15.0,150.5,38.33,28.31
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,33.76,23.77
2016,10,3,17,15,281.0,30.5,0.9,14.5,64.0,24.59,14.32
2016,10,3,17,30,150.0,18.0,0.8,14.0,25.0,14.31,0.0
2016,10,3,17,45,75.0,9.0,0.7,14.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,39.08,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,108.5,38.72
2016,10,4,6,45,275.0,38.0,1.8,11.5,74.5,192.69,149.53
2016,10,4,7,0,390.0,52.0,2.0,12.0,115.0,281.11,228.86
2016,10,4,7,15,465.5,61.5,2.05,12.5,163.0,354.49,293.12
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,433.74,359.92
2016,10,4,7,45,275.0,97.0,2.2,13.5,168.5,300.64,250.85
2016,10,4,8,0,9.0,123.0,2.3,14.0,126.0,129.44,104.14
2016,10,4,8,15,20.0,145.0,2.25,14.5,153.5,160.18,129.9
2016,10,4,8,30,31.0,167.0,2.2,15.0,181.0,202.47,164.25
2016,10,4,8,45,118.0,195.0,2.15,15.5,254.5,315.96,257.25
2016,10,4,9,0,205.0,223.0,2.1,16.0,328.0,422.27,341.03
2016,10,4,9,15,518.5,160.5,2.05,16.0,454.0,645.67,516.4
2016,10,4,9,30,832.0,98.0,2.0,16.0,580.0,858.45,667.22
2016,10,4,9,45,613.0,177.0,1.95,16.5,543.0,772.21,601.24
2016,10,4,10,0,394.0,256.0,1.9,17.0,506.0,651.53,507.69
2016,10,4,10,15,379.0,272.5,1.9,17.5,521.0,658.27,511.17
2016,10,4,10,30,364.0,289.0,1.9,18.0,536.0,662.92,512.1
2016,10,4,10,45,367.0,297.0,1.95,18.5,552.0,672.59,517.62
2016,10,4,11,0,370.0,305.0,2.0,19.0,568.0,680.56,521.92
2016,10,4,11,15,644.5,202.0,2.05,19.0,668.5,831.05,634.47
2016,10,4,11,30,919.0,99.0,2.1,19.0,769.0,945.3,710.79
2016,10,4,11,45,925.0,96.5,2.2,19.5,774.0,933.38,701.09
2016,10,4,12,0,931.0,94.0,2.3,20.0,779.0,917.68,690.27
2016,10,4,12,15,930.0,94.0,2.4,20.0,774.0,895.01,676.09
2016,10,4,12,30,929.0,94.0,2.5,20.0,769.0,868.9,659.54
2016,10,4,12,45,925.5,93.0,2.6,20.0,756.0,836.42,638.5
2016,10,4,13,0,922.0,92.0,2.7,20.0,743.0,800.94,615.18
2016,10,4,13,15,916.0,91.0,2.85,20.0,722.0,760.8,588.59
2016,10,4,13,30,910.0,90.0,3.0,20.0,701.0,718.18,559.76
2016,10,4,13,45,901.5,88.5,3.15,20.0,673.0,671.18,525.04
2016,10,4,14,0,893.0,87.0,3.3,20.0,645.0,622.35,487.9
2016,10,4,14,15,880.5,85.0,3.35,20.0,610.0,569.24,446.08
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,515.19,402.26
2016,10,4,14,45,851.5,80.5,3.5,20.0,534.5,457.37,354.28
2016,10,4,15,0,835.0,78.0,3.6,20.0,494.0,399.92,305.07
2016,10,4,15,15,811.5,75.0,3.65,19.5,448.0,340.04,253.17
2016,10,4,15,30,788.0,72.0,3.7,19.0,402.0,281.63,201.4
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,221.87,148.67
2016,10,4,16,0,716.0,65.0,3.8,19.0,304.0,165.68,100.98
2016,10,4,16,15,665.5,60.0,3.7,18.5,253.0,107.7,57.83
2016,10,4,16,30,615.0,55.0,3.6,18.0,202.0,58.22,31.73
2016,10,4,16,45,527.5,48.0,3.5,17.5,152.5,36.02,25.91
2016,10,4,17,0,440.0,41.0,3.4,17.0,103.0,32.22,22.1
2016,10,4,17,15,296.5,29.0,3.45,16.0,63.0,23.43,12.77
2016,10,4,17,30,153.0,17.0,3.5,15.0,23.0,16.2,0.0
2016,10,4,17,45,76.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,1.85,9.5,17.5,51.02,0.0
2016,10,5,6,30,238.0,21.0,2.1,10.0,35.0,135.13,35.93
2016,10,5,6,45,375.5,31.0,2.4,10.5,79.0,230.57,179.04
2016,10,5,7,0,513.0,41.0,2.7,11.0,123.0,330.68,270.17
2016,10,5,7,15,586.5,48.0,2.9,11.5,173.5,405.02,336.58
2016,10,5,7,30,660.0,55.0,3.1,12.0,224.0,481.2,402.22
2016,10,5,7,45,712.0,58.5,3.35,13.0,276.0,548.68,457.69
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,618.32,512.11
2016,10,5,8,15,794.5,66.0,3.75,14.5,377.0,674.69,553.78
2016,10,5,8,30,825.0,70.0,3.9,15.0,426.0,730.67,594.12
2016,10,5,8,45,850.5,71.5,4.05,16.0,472.0,778.75,626.47
2016,10,5,9,0,876.0,73.0,4.2,17.0,518.0,818.4,651.97
2016,10,5,9,15,891.5,75.0,4.1,17.5,558.0,855.05,675.03
2016,10,5,9,30,907.0,77.0,4.0,18.0,598.0,889.06,695.83
2016,10,5,9,45,919.0,78.5,3.95,18.5,632.5,916.46,711.94
2016,10,5,10,0,931.0,80.0,3.9,19.0,667.0,940.61,725.7
2016,10,5,10,15,939.0,81.0,3.85,19.0,694.0,957.06,735.48
2016,10,5,10,30,947.0,82.0,3.8,19.0,721.0,969.84,742.86
2016,10,5,10,45,953.5,82.0,3.8,19.5,740.5,976.28,744.92
2016,10,5,11,0,960.0,82.0,3.8,20.0,760.0,978.85,744.51
2016,10,5,11,15,962.5,82.5,3.75,20.0,771.5,974.41,740.6
2016,10,5,11,30,965.0,83.0,3.7,20.0,783.0,966.05,734.22
2016,10,5,11,45,966.5,82.5,3.7,20.5,786.0,951.77,722.9
2016,10,5,12,0,968.0,82.0,3.7,21.0,789.0,933.67,709.16
2016,10,5,12,15,966.0,82.0,3.7,21.0,783.5,909.42,692.68
2016,10,5,12,30,964.0,82.0,3.7,21.0,778.0,881.64,673.83
2016,10,5,12,45,952.0,85.5,3.7,21.5,763.0,846.36,648.48
2016,10,5,13,0,940.0,89.0,3.7,22.0,748.0,808.39,621.28
2016,10,5,13,15,933.5,88.0,3.65,22.0,726.5,767.25,592.7
2016,10,5,13,30,927.0,87.0,3.6,22.0,705.0,723.62,562.1
2016,10,5,13,45,917.0,86.0,3.6,22.0,676.0,675.48,525.87
2016,10,5,14,0,907.0,85.0,3.6,22.0,647.0,625.59,487.46
2016,10,5,14,15,894.0,83.0,3.55,21.5,611.5,571.58,445.67
2016,10,5,14,30,881.0,81.0,3.5,21.0,576.0,516.65,401.83
2016,10,5,14,45,862.0,79.5,3.5,21.0,534.0,458.08,353.14
2016,10,5,15,0,843.0,78.0,3.5,21.0,492.0,400.12,303.52
2016,10,5,15,15,818.0,74.5,3.45,20.5,446.0,338.91,250.67
2016,10,5,15,30,793.0,71.0,3.4,20.0,400.0,279.33,198.15
2016,10,5,15,45,756.5,67.5,3.35,20.0,350.0,219.31,145.47
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,162.91,98.04
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,107.28,57.64
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,54.45,29.75
2016,10,5,16,45,531.0,45.5,2.3,17.5,148.5,34.09,24.2
2016,10,5,17,0,446.0,38.0,2.0,17.0,99.0,29.7,19.88
2016,10,5,17,15,297.5,26.5,2.0,16.0,59.5,21.28,10.52
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,14.3,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,49.92,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,131.77,17.79
2016,10,6,6,45,370.0,30.0,2.75,11.5,76.0,226.61,174.24
2016,10,6,7,0,505.0,40.0,3.1,12.0,119.0,324.87,264.43
2016,10,6,7,15,578.0,46.5,3.2,12.5,168.5,397.68,329.59
2016,10,6,7,30,651.0,53.0,3.3,13.0,218.0,472.51,394.06
2016,10,6,7,45,699.5,57.5,3.45,14.0,268.5,538.29,447.96
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,606.06,500.79
2016,10,6,8,15,779.0,65.5,3.55,15.5,367.5,661.43,541.08
2016,10,6,8,30,810.0,69.0,3.5,16.0,416.0,716.49,579.91
2016,10,6,8,45,833.0,71.0,3.45,16.5,460.5,762.59,611.01
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,800.19,635.23
2016,10,6,9,15,871.5,75.5,3.35,17.5,544.5,836.84,658.37
2016,10,6,9,30,887.0,78.0,3.3,18.0,584.0,870.91,679.3
2016,10,6,9,45,903.5,77.5,3.3,19.0,618.5,899.39,695.05
2016,10,6,10,0,920.0,77.0,3.3,20.0,653.0,924.85,708.56
2016,10,6,10,15,927.5,78.0,3.25,20.5,679.5,940.68,716.38
2016,10,6,10,30,935.0,79.0,3.2,21.0,706.0,952.88,721.84
2016,10,6,10,45,940.5,79.5,3.15,21.5,725.5,958.91,723.23
2016,10,6,11,0,946.0,80.0,3.1,22.0,745.0,961.11,722.22
2016,10,6,11,15,949.0,80.5,3.0,22.0,756.0,957.16,718.25
2016,10,6,11,30,952.0,81.0,2.9,22.0,767.0,949.34,711.88
2016,10,6,11,45,954.0,80.5,2.85,22.5,770.5,935.64,700.77
2016,10,6,12,0,956.0,80.0,2.8,23.0,774.0,918.16,687.35
2016,10,6,12,15,954.5,80.0,2.8,23.0,769.0,894.56,671.65
2016,10,6,12,30,953.0,80.0,2.8,23.0,764.0,867.47,653.66
2016,10,6,12,45,948.0,80.0,2.8,23.5,750.5,834.27,630.25
2016,10,6,13,0,943.0,80.0,2.8,24.0,737.0,798.05,604.81
2016,10,6,13,15,937.5,79.5,2.75,24.0,716.0,758.13,577.58
2016,10,6,13,30,932.0,79.0,2.7,24.0,695.0,715.62,548.37
2016,10,6,13,45,923.0,78.0,2.7,24.0,666.5,668.0,513.22
2016,10,6,14,0,914.0,77.0,2.7,24.0,638.0,618.54,475.76
2016,10,6,14,15,902.0,75.0,2.65,24.0,603.0,564.85,433.98
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,510.14,390.22
2016,10,6,14,45,873.0,71.5,2.6,24.0,527.0,452.98,343.38
2016,10,6,15,0,856.0,70.0,2.6,24.0,486.0,395.84,295.12
2016,10,6,15,15,832.5,67.0,2.5,23.5,440.5,333.62,242.17
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,274.26,190.45
2016,10,6,15,45,775.0,60.5,2.35,23.0,345.5,214.01,138.25
2016,10,6,16,0,741.0,57.0,2.3,23.0,296.0,157.05,91.05
2016,10,6,16,15,691.5,52.5,2.0,22.0,245.5,101.47,51.64
2016,10,6,16,30,642.0,48.0,1.7,21.0,195.0,51.7,27.93
2016,10,6,16,45,558.5,41.0,1.4,20.0,146.0,33.29,23.2
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,26.31,16.74
2016,10,6,17,15,325.5,23.5,1.15,18.0,57.5,18.68,7.75
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,12.39,0.0
2016,10,6,17,45,88.0,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,49.37,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,129.79,0.0
2016,10,7,6,45,366.5,28.5,1.0,13.5,72.5,222.96,167.73
2016,10,7,7,0,495.0,39.0,1.1,14.0,114.0,318.05,253.99
2016,10,7,7,15,567.5,45.5,1.25,14.5,162.5,389.88,316.79
2016,10,7,7,30,640.0,52.0,1.4,15.0,211.0,463.76,378.94
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.0,528.24,431.25
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,594.66,482.78
2016,10,7,8,15,519.5,113.0,1.85,16.5,302.5,528.21,428.7
2016,10,7,8,30,304.0,165.0,2.0,17.0,294.0,432.1,350.33
2016,10,7,8,45,573.5,119.0,2.2,18.0,394.5,617.66,496.24
2016,10,7,9,0,843.0,73.0,2.4,19.0,495.0,787.77,617.05
2016,10,7,9,15,859.0,75.0,2.5,20.0,534.5,823.77,637.8
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,857.29,657.68
2016,10,7,9,45,710.5,137.5,2.75,22.0,556.0,809.96,621.56
2016,10,7,10,0,546.0,198.0,2.9,23.0,538.0,733.45,563.97
2016,10,7,10,15,522.0,217.0,2.85,23.5,553.0,736.63,563.68
2016,10,7,10,30,498.0,236.0,2.8,24.0,568.0,736.76,560.73
2016,10,7,10,45,482.0,250.0,2.8,24.5,578.5,735.94,557.78
2016,10,7,11,0,466.0,264.0,2.8,25.0,589.0,732.71,553.24
2016,10,7,11,15,429.5,283.5,2.7,25.0,587.0,714.53,538.44
2016,10,7,11,30,393.0,303.0,2.6,25.0,585.0,683.96,515.4
2016,10,7,11,45,456.0,279.0,2.55,25.5,607.0,715.56,537.65
2016,10,7,12,0,519.0,255.0,2.5,26.0,629.0,732.63,549.33
2016,10,7,12,15,523.0,250.5,2.4,26.0,625.0,716.16,537.19
2016,10,7,12,30,527.0,246.0,2.3,26.0,621.0,697.49,523.74
2016,10,7,12,45,493.5,254.5,2.25,26.5,601.5,660.59,495.96
2016,10,7,13,0,460.0,263.0,2.2,27.0,582.0,623.67,468.23
2016,10,7,13,15,498.5,240.0,2.15,27.0,576.0,607.37,457.41
2016,10,7,13,30,537.0,217.0,2.1,27.0,570.0,586.82,443.1
2016,10,7,13,45,517.0,214.0,2.05,27.5,541.5,544.64,411.19
2016,10,7,14,0,497.0,211.0,2.0,28.0,513.0,502.74,379.24
2016,10,7,14,15,520.5,190.0,1.9,27.5,491.0,467.57,353.38
2016,10,7,14,30,544.0,169.0,1.8,27.0,469.0,429.2,324.11
2016,10,7,14,45,531.5,159.0,1.75,27.0,434.0,382.35,287.01
2016,10,7,15,0,519.0,149.0,1.7,27.0,399.0,335.96,249.39
2016,10,7,15,15,483.5,139.5,1.5,26.5,355.0,283.31,206.9
2016,10,7,15,30,448.0,130.0,1.3,26.0,311.0,234.12,166.79
2016,10,7,15,45,410.0,121.0,1.1,25.5,271.0,188.56,129.91
2016,10,7,16,0,372.0,112.0,0.9,25.0,231.0,147.17,97.64
2016,10,7,16,15,337.5,96.0,0.9,24.0,189.5,104.58,67.25
2016,10,7,16,30,303.0,80.0,0.9,23.0,148.0,66.26,45.11
2016,10,7,16,45,249.0,62.5,0.9,22.5,109.0,47.53,35.01
2016,10,7,17,0,195.0,45.0,0.9,22.0,70.0,34.88,23.52
2016,10,7,17,15,97.5,28.0,0.95,21.5,40.5,23.04,9.46
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.0,9.5,0.3,14.0,13.0,32.3,0.0
2016,10,8,6,30,136.0,19.0,0.3,14.0,26.0,88.9,0.0
2016,10,8,6,45,267.0,32.0,0.3,14.5,65.5,181.87,134.3
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,275.79,217.66
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,350.94,281.74
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,432.63,348.81
2016,10,8,7,45,611.5,69.5,0.8,16.5,250.0,498.3,401.59
2016,10,8,8,0,663.0,76.0,1.0,17.0,299.0,566.52,454.54
2016,10,8,8,15,699.0,80.5,1.1,18.0,347.0,623.09,494.91
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,679.96,533.35
2016,10,8,8,45,759.5,89.0,1.35,20.0,439.0,723.11,561.45
2016,10,8,9,0,784.0,93.0,1.5,21.0,483.0,769.01,590.99
2016,10,8,9,15,802.5,96.0,1.55,22.0,522.5,806.97,613.44
2016,10,8,9,30,821.0,99.0,1.6,23.0,562.0,842.63,633.98
2016,10,8,9,45,867.5,88.5,1.7,24.0,602.5,876.68,653.72
2016,10,8,10,0,914.0,78.0,1.8,25.0,643.0,916.14,676.78
2016,10,8,10,15,922.0,79.0,1.75,25.5,669.5,932.16,683.81
2016,10,8,10,30,930.0,80.0,1.7,26.0,696.0,944.58,688.77
2016,10,8,10,45,934.0,81.5,1.7,26.5,714.5,950.22,690.11
2016,10,8,11,0,938.0,83.0,1.7,27.0,733.0,952.04,689.21
2016,10,8,11,15,941.5,83.5,1.6,27.5,744.5,948.41,683.74
2016,10,8,11,30,945.0,84.0,1.5,28.0,756.0,940.93,676.02
2016,10,8,11,45,758.5,159.5,1.4,28.5,700.5,856.27,619.08
2016,10,8,12,0,572.0,235.0,1.3,29.0,645.0,755.4,549.19
2016,10,8,12,15,551.5,239.5,1.2,29.0,633.0,726.89,529.67
2016,10,8,12,30,531.0,244.0,1.1,29.0,621.0,697.07,508.47
2016,10,8,12,45,536.5,235.5,1.05,29.5,610.0,673.19,491.36
2016,10,8,13,0,542.0,227.0,1.0,30.0,599.0,647.17,472.65
2016,10,8,13,15,732.5,154.5,0.95,30.0,641.0,688.97,503.44
2016,10,8,13,30,923.0,82.0,0.9,30.0,683.0,706.55,516.39
2016,10,8,13,45,914.0,81.0,0.85,30.0,655.0,659.29,482.5
2016,10,8,14,0,905.0,80.0,0.8,30.0,627.0,610.22,447.23
2016,10,8,14,15,892.5,78.0,0.8,29.5,592.0,556.71,409.14
2016,10,8,14,30,880.0,76.0,0.8,29.0,557.0,502.26,368.9
2016,10,8,14,45,862.5,74.0,0.85,29.0,516.0,444.97,324.64
2016,10,8,15,0,845.0,72.0,0.9,29.0,475.0,386.47,277.83
2016,10,8,15,15,821.0,69.0,0.85,28.5,429.0,326.27,228.54
2016,10,8,15,30,797.0,66.0,0.8,28.0,383.0,267.6,179.38
2016,10,8,15,45,762.0,62.0,0.8,28.0,334.0,207.62,129.5
2016,10,8,16,0,727.0,58.0,0.8,28.0,285.0,151.1,84.61
2016,10,8,16,15,675.0,53.0,0.85,26.5,234.5,96.1,47.77
2016,10,8,16,30,623.0,48.0,0.9,25.0,184.0,47.26,26.85
2016,10,8,16,45,537.5,40.5,0.95,24.0,136.0,30.44,20.27
2016,10,8,17,0,452.0,33.0,1.0,23.0,88.0,25.85,15.8
2016,10,8,17,15,296.5,21.5,1.05,22.0,50.5,17.21,4.36
2016,10,8,17,30,141.0,10.0,1.1,21.0,13.0,9.53,0.0
2016,10,8,17,45,70.5,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
