Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,1.2,13.5,13.5,44.58,0.0
2016,10,9,6,30,214.0,17.0,1.2,14.0,27.0,117.06,0.0
2016,10,9,6,45,345.5,28.0,1.2,14.5,67.5,212.38,155.94
2016,10,9,7,0,477.0,39.0,1.2,15.0,108.0,307.87,244.35
2016,10,9,7,15,553.0,46.0,1.2,15.5,157.0,381.08,307.94
2016,10,9,7,30,629.0,53.0,1.2,16.0,206.0,460.37,373.49
2016,10,9,7,45,676.5,58.5,1.2,17.0,255.5,521.22,421.28
2016,10,9,8,0,724.0,64.0,1.2,18.0,305.0,588.17,471.14
2016,10,9,8,15,757.0,68.0,1.0,18.5,353.0,644.35,508.41
2016,10,9,8,30,790.0,72.0,0.8,19.0,401.0,700.38,543.37
2016,10,9,8,45,812.0,75.0,0.65,20.0,445.5,745.99,568.76
2016,10,9,9,0,834.0,78.0,0.5,21.0,490.0,789.95,591.78
2016,10,9,9,15,851.0,80.5,0.4,22.0,529.0,827.14,610.15
2016,10,9,9,30,868.0,83.0,0.3,23.0,568.0,854.53,621.66
2016,10,9,9,45,883.0,83.5,0.25,24.0,602.0,882.17,634.13
2016,10,9,10,0,898.0,84.0,0.2,25.0,636.0,906.81,644.52
2016,10,9,10,15,906.5,85.5,0.3,25.5,662.5,923.55,654.1
2016,10,9,10,30,915.0,87.0,0.4,26.0,689.0,936.76,661.86
2016,10,9,10,45,919.0,88.5,0.5,26.5,707.5,942.22,665.07
2016,10,9,11,0,923.0,90.0,0.6,27.0,726.0,943.91,666.22
2016,10,9,11,15,926.0,90.5,0.7,27.5,737.0,939.78,663.9
2016,10,9,11,30,929.0,91.0,0.8,28.0,748.0,931.88,659.38
2016,10,9,11,45,928.0,92.0,0.95,28.5,750.5,917.27,651.62
2016,10,9,12,0,927.0,93.0,1.1,29.0,753.0,899.07,641.48
2016,10,9,12,15,925.5,93.0,1.25,29.0,747.5,875.83,629.22
2016,10,9,12,30,924.0,93.0,1.4,29.0,742.0,849.22,614.52
2016,10,9,12,45,915.5,94.0,1.55,29.0,727.5,815.0,594.51
2016,10,9,13,0,907.0,95.0,1.7,29.0,713.0,778.08,572.32
2016,10,9,13,15,900.5,94.0,1.85,28.5,692.0,738.03,548.61
2016,10,9,13,30,894.0,93.0,2.0,28.0,671.0,695.6,521.61
2016,10,9,13,45,881.0,92.5,2.2,28.0,641.5,647.47,487.91
2016,10,9,14,0,868.0,92.0,2.4,28.0,612.0,598.99,452.69
2016,10,9,14,15,854.0,90.0,2.5,27.5,577.0,545.77,413.23
2016,10,9,14,30,840.0,88.0,2.6,27.0,542.0,491.86,371.75
2016,10,9,14,45,819.0,85.5,2.75,27.0,501.0,434.09,325.28
2016,10,9,15,0,798.0,83.0,2.9,27.0,460.0,376.96,277.82
2016,10,9,15,15,771.0,79.5,2.95,26.5,414.5,317.97,228.17
2016,10,9,15,30,744.0,76.0,3.0,26.0,369.0,260.94,179.27
2016,10,9,15,45,705.0,71.5,3.15,25.5,320.0,200.46,128.45
2016,10,9,16,0,666.0,67.0,3.3,25.0,271.0,146.09,84.87
2016,10,9,16,15,610.0,60.5,3.25,24.0,221.5,92.97,48.75
2016,10,9,16,30,554.0,54.0,3.2,23.0,172.0,46.49,28.42
2016,10,9,16,45,463.5,45.0,3.15,22.0,125.5,34.6,23.94
2016,10,9,17,0,373.0,36.0,3.1,21.0,79.0,28.88,18.3
2016,10,9,17,15,186.5,18.0,3.25,20.0,39.5,14.06,1.11
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.55,11.5,8.0,7.63,0.0
2016,10,10,6,30,0.0,16.0,1.8,12.0,16.0,15.67,0.0
2016,10,10,6,45,55.0,34.0,2.05,12.5,42.0,73.0,50.71
2016,10,10,7,0,110.0,52.0,2.3,13.0,68.0,131.29,103.99
2016,10,10,7,15,135.5,73.0,2.35,13.0,100.0,166.13,135.78
2016,10,10,7,30,161.0,94.0,2.4,13.0,132.0,210.95,175.12
2016,10,10,7,45,185.5,111.5,2.5,13.5,165.0,262.33,218.55
2016,10,10,8,0,210.0,129.0,2.6,14.0,198.0,305.74,254.44
2016,10,10,8,15,467.5,108.0,2.6,14.0,292.5,482.27,400.82
2016,10,10,8,30,725.0,87.0,2.6,14.0,387.0,672.09,548.53
2016,10,10,8,45,512.5,143.0,2.65,14.5,366.5,589.01,479.84
2016,10,10,9,0,300.0,199.0,2.7,15.0,346.0,482.87,392.29
2016,10,10,9,15,558.0,149.0,2.65,15.5,449.0,658.9,531.22
2016,10,10,9,30,816.0,99.0,2.6,16.0,552.0,834.43,656.08
2016,10,10,9,45,839.5,97.5,2.6,16.5,587.5,866.25,674.39
2016,10,10,10,0,863.0,96.0,2.6,17.0,623.0,895.34,691.92
2016,10,10,10,15,683.5,162.5,2.6,17.5,590.5,822.33,638.04
2016,10,10,10,30,504.0,229.0,2.6,18.0,558.0,730.68,568.32
2016,10,10,10,45,700.0,164.5,2.6,19.0,635.5,840.41,646.93
2016,10,10,11,0,896.0,100.0,2.6,20.0,713.0,928.4,703.42
2016,10,10,11,15,899.5,100.5,2.6,20.0,724.5,924.72,699.58
2016,10,10,11,30,903.0,101.0,2.6,20.0,736.0,917.36,694.28
2016,10,10,11,45,904.5,101.0,2.65,20.5,739.0,904.04,684.19
2016,10,10,12,0,906.0,101.0,2.7,21.0,742.0,887.15,671.84
2016,10,10,12,15,904.5,100.5,2.75,21.0,736.5,863.71,656.38
2016,10,10,12,30,903.0,100.0,2.8,21.0,731.0,836.99,638.7
2016,10,10,12,45,707.5,168.0,2.9,21.5,657.0,736.3,567.08
2016,10,10,13,0,512.0,236.0,3.0,22.0,583.0,630.77,486.96
2016,10,10,13,15,691.0,169.0,3.05,22.0,621.5,669.88,519.14
2016,10,10,13,30,870.0,102.0,3.1,22.0,660.0,688.43,534.58
2016,10,10,13,45,855.0,102.5,3.2,22.0,631.0,640.41,498.23
2016,10,10,14,0,840.0,103.0,3.3,22.0,602.0,591.24,460.47
2016,10,10,14,15,825.5,100.5,3.4,21.5,567.0,538.5,419.79
2016,10,10,14,30,811.0,98.0,3.5,21.0,532.0,485.22,377.25
2016,10,10,14,45,784.0,96.5,3.6,21.0,490.5,427.38,329.14
2016,10,10,15,0,757.0,95.0,3.7,21.0,449.0,369.26,279.59
2016,10,10,15,15,728.0,91.0,3.85,20.5,403.5,311.11,229.51
2016,10,10,15,30,699.0,87.0,4.0,20.0,358.0,255.23,180.56
2016,10,10,15,45,651.0,82.5,4.15,19.5,309.0,197.83,131.58
2016,10,10,16,0,603.0,78.0,4.3,19.0,260.0,145.59,89.4
2016,10,10,16,15,542.0,70.0,4.35,18.0,211.5,94.78,54.47
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,51.42,39.57
2016,10,10,16,45,382.0,51.0,4.45,16.5,117.0,40.47,29.56
2016,10,10,17,0,283.0,40.0,4.5,16.0,71.0,31.29,20.56
2016,10,10,17,15,141.5,20.0,4.45,15.0,35.5,15.75,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.35,10.5,10.5,7.63,0.0
2016,10,11,6,30,118.0,16.0,1.5,11.0,21.0,61.16,0.0
2016,10,11,6,45,246.5,30.0,1.65,11.5,59.0,169.78,122.02
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,261.43,210.01
2016,10,11,7,15,457.0,54.0,1.95,12.5,143.5,336.7,276.82
2016,10,11,7,30,539.0,64.0,2.1,13.0,190.0,418.61,346.8
2016,10,11,7,45,380.0,97.5,2.25,13.5,197.0,378.57,314.7
2016,10,11,8,0,221.0,131.0,2.4,14.0,204.0,315.81,262.09
2016,10,11,8,15,240.5,147.5,2.4,14.5,237.0,355.95,294.57
2016,10,11,8,30,260.0,164.0,2.4,15.0,270.0,396.76,326.31
2016,10,11,8,45,241.5,186.0,2.45,15.5,293.0,415.12,338.81
2016,10,11,9,0,223.0,208.0,2.5,16.0,316.0,418.1,339.32
2016,10,11,9,15,284.0,216.0,2.55,16.0,365.0,494.6,399.11
2016,10,11,9,30,345.0,224.0,2.6,16.0,414.0,559.75,448.94
2016,10,11,9,45,614.0,155.5,2.7,16.5,518.0,739.29,586.43
2016,10,11,10,0,883.0,87.0,2.8,17.0,622.0,892.52,692.9
2016,10,11,10,15,891.5,88.5,2.8,17.0,648.0,908.9,701.8
2016,10,11,10,30,900.0,90.0,2.8,17.0,674.0,921.81,709.63
2016,10,11,10,45,906.5,90.5,2.85,17.5,693.0,928.15,712.13
2016,10,11,11,0,913.0,91.0,2.9,18.0,712.0,930.81,712.3
2016,10,11,11,15,916.5,91.5,2.9,18.0,723.0,927.04,709.18
2016,10,11,11,30,920.0,92.0,2.9,18.0,734.0,919.54,703.7
2016,10,11,11,45,920.0,92.5,2.9,18.5,737.0,905.28,692.42
2016,10,11,12,0,920.0,93.0,2.9,19.0,740.0,887.42,678.87
2016,10,11,12,15,918.5,93.0,2.85,19.0,734.5,864.27,662.71
2016,10,11,12,30,917.0,93.0,2.8,19.0,729.0,837.77,644.33
2016,10,11,12,45,701.0,170.0,2.8,19.5,651.0,731.15,567.15
2016,10,11,13,0,485.0,247.0,2.8,20.0,573.0,620.41,481.86
2016,10,11,13,15,486.5,237.0,2.85,19.5,555.5,589.8,460.97
2016,10,11,13,30,488.0,227.0,2.9,19.0,538.0,557.66,437.94
2016,10,11,13,45,510.0,208.5,2.95,19.0,520.5,528.39,416.04
2016,10,11,14,0,532.0,190.0,3.0,19.0,503.0,496.06,391.11
2016,10,11,14,15,492.0,189.0,3.1,18.5,465.5,445.06,351.45
2016,10,11,14,30,452.0,188.0,3.2,18.0,428.0,396.74,313.11
2016,10,11,14,45,473.5,167.0,3.35,18.0,401.5,358.66,281.25
2016,10,11,15,0,495.0,146.0,3.5,18.0,375.0,317.73,245.82
2016,10,11,15,15,490.0,130.5,3.65,17.5,338.0,270.85,205.33
2016,10,11,15,30,485.0,115.0,3.8,17.0,301.0,224.12,164.22
2016,10,11,15,45,441.0,107.5,3.95,17.0,259.5,177.3,124.41
2016,10,11,16,0,397.0,100.0,4.1,17.0,218.0,135.26,90.58
2016,10,11,16,15,447.5,78.5,4.1,16.5,188.5,92.96,57.05
2016,10,11,16,30,498.0,57.0,4.1,16.0,159.0,45.47,34.47
2016,10,11,16,45,400.0,46.5,4.2,15.5,113.5,36.52,26.18
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,29.45,18.86
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,14.41,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,106.0,15.0,1.4,10.0,19.0,55.4,0.0
2016,10,12,6,45,242.0,29.0,1.55,10.5,57.0,166.07,117.07
2016,10,12,7,0,378.0,43.0,1.7,11.0,95.0,261.25,210.04
2016,10,12,7,15,461.5,53.0,1.7,11.5,142.0,337.26,277.57
2016,10,12,7,30,545.0,63.0,1.7,12.0,189.0,420.05,348.01
2016,10,12,7,45,604.5,68.5,1.7,12.5,238.5,488.46,404.37
2016,10,12,8,0,664.0,74.0,1.7,13.0,288.0,559.94,460.78
2016,10,12,8,15,332.0,98.5,1.65,13.5,205.5,372.38,308.68
2016,10,12,8,30,0.0,123.0,1.6,14.0,123.0,120.32,95.65
2016,10,12,8,45,14.5,154.0,1.6,14.5,161.0,164.08,132.38
2016,10,12,9,0,29.0,185.0,1.6,15.0,199.0,220.5,177.93
2016,10,12,9,15,60.0,213.5,1.65,15.5,245.0,278.36,224.18
2016,10,12,9,30,91.0,242.0,1.7,16.0,291.0,337.26,270.17
2016,10,12,9,45,472.5,171.5,1.8,16.5,453.0,626.94,499.16
2016,10,12,10,0,854.0,101.0,1.9,17.0,615.0,888.83,683.9
2016,10,12,10,15,863.0,102.5,2.1,17.0,640.5,905.2,693.21
2016,10,12,10,30,872.0,104.0,2.3,17.0,666.0,918.14,702.93
2016,10,12,10,45,671.0,178.5,2.5,17.0,618.5,825.81,639.5
2016,10,12,11,0,470.0,253.0,2.7,17.0,571.0,718.18,559.77
2016,10,12,11,15,435.0,271.0,2.9,17.0,568.5,700.28,547.02
2016,10,12,11,30,400.0,289.0,3.1,17.0,566.0,669.85,524.56
2016,10,12,11,45,462.5,265.5,3.3,17.5,587.0,700.49,548.17
2016,10,12,12,0,525.0,242.0,3.5,18.0,608.0,716.39,560.7
2016,10,12,12,15,477.0,259.5,3.5,18.0,590.5,679.93,532.45
2016,10,12,12,30,429.0,277.0,3.5,18.0,573.0,643.3,504.26
2016,10,12,12,45,465.0,256.5,3.55,18.5,571.5,633.29,497.12
2016,10,12,13,0,501.0,236.0,3.6,19.0,570.0,619.56,486.88
2016,10,12,13,15,685.5,167.5,3.6,19.0,609.0,660.11,520.05
2016,10,12,13,30,870.0,99.0,3.6,19.0,648.0,679.61,536.31
2016,10,12,13,45,593.5,173.5,3.65,19.0,541.0,546.36,431.93
2016,10,12,14,0,317.0,248.0,3.7,19.0,434.0,424.3,335.27
2016,10,12,14,15,335.0,228.5,3.85,18.5,414.0,396.2,314.12
2016,10,12,14,30,353.0,209.0,4.0,18.0,394.0,365.92,290.05
2016,10,12,14,45,261.0,202.5,4.15,18.0,334.0,299.87,236.95
2016,10,12,15,0,169.0,196.0,4.3,18.0,274.0,241.97,190.71
2016,10,12,15,15,147.5,176.5,4.25,17.5,239.0,205.6,161.16
2016,10,12,15,30,126.0,157.0,4.2,17.0,204.0,171.78,133.55
2016,10,12,15,45,386.5,110.0,4.2,17.0,228.0,167.97,118.98
2016,10,12,16,0,647.0,63.0,4.2,17.0,252.0,133.79,78.51
2016,10,12,16,15,587.0,56.5,3.85,16.0,203.5,82.22,43.76
2016,10,12,16,30,527.0,50.0,3.5,15.0,155.0,37.77,27.79
2016,10,12,16,45,431.5,40.5,3.2,14.5,110.0,31.25,21.65
2016,10,12,17,0,336.0,31.0,2.9,14.0,65.0,24.86,14.87
2016,10,12,17,15,168.0,15.5,2.9,13.5,32.5,12.23,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,15.25,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,120.63,81.75
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,212.53,170.72
2016,10,13,7,15,333.0,57.0,2.55,11.5,119.5,270.01,223.24
2016,10,13,7,30,382.0,72.0,2.8,12.0,159.0,331.54,277.41
2016,10,13,7,45,419.5,84.0,3.05,12.5,200.5,385.46,323.69
2016,10,13,8,0,457.0,96.0,3.3,13.0,242.0,441.47,370.16
2016,10,13,8,15,478.0,108.0,3.3,13.5,281.5,487.36,406.5
2016,10,13,8,30,499.0,120.0,3.3,14.0,321.0,533.17,441.67
2016,10,13,8,45,489.5,138.5,3.35,15.0,353.5,562.76,461.88
2016,10,13,9,0,480.0,157.0,3.4,16.0,386.0,589.68,479.5
2016,10,13,9,15,408.0,189.5,3.35,16.5,395.0,578.27,466.66
2016,10,13,9,30,336.0,222.0,3.3,17.0,404.0,548.55,440.34
2016,10,13,9,45,248.0,249.0,3.25,17.5,388.0,507.6,404.99
2016,10,13,10,0,160.0,276.0,3.2,18.0,372.0,448.75,356.09
2016,10,13,10,15,197.5,285.5,3.2,18.0,409.0,491.71,389.51
2016,10,13,10,30,235.0,295.0,3.2,18.0,446.0,534.37,421.87
2016,10,13,10,45,291.5,293.0,3.2,18.5,485.5,593.57,465.75
2016,10,13,11,0,348.0,291.0,3.2,19.0,525.0,637.86,498.05
2016,10,13,11,15,315.5,303.5,3.25,19.0,518.0,617.64,481.66
2016,10,13,11,30,283.0,316.0,3.3,19.0,511.0,596.38,464.92
2016,10,13,11,45,287.0,314.5,3.35,19.5,513.0,590.56,459.9
2016,10,13,12,0,291.0,313.0,3.4,20.0,515.0,583.45,453.88
2016,10,13,12,15,356.5,295.5,3.5,20.0,541.0,608.25,474.03
2016,10,13,12,30,422.0,278.0,3.6,20.0,567.0,637.48,496.86
2016,10,13,12,45,419.0,272.5,3.75,20.0,554.5,612.95,478.9
2016,10,13,13,0,416.0,267.0,3.9,20.0,542.0,579.94,454.84
2016,10,13,13,15,409.5,259.0,3.95,20.0,523.0,548.81,431.5
2016,10,13,13,30,403.0,251.0,4.0,20.0,504.0,517.0,407.31
2016,10,13,13,45,371.0,246.0,4.05,20.0,471.0,472.08,372.47
2016,10,13,14,0,339.0,241.0,4.1,20.0,438.0,428.98,338.64
2016,10,13,14,15,377.0,217.0,4.1,19.5,423.5,405.81,320.86
2016,10,13,14,30,415.0,193.0,4.1,19.0,409.0,381.43,301.05
2016,10,13,14,45,424.5,174.0,4.15,19.0,380.0,342.03,268.02
2016,10,13,15,0,434.0,155.0,4.2,19.0,351.0,301.14,232.86
2016,10,13,15,15,423.5,139.0,4.2,18.5,314.5,255.52,193.81
2016,10,13,15,30,413.0,123.0,4.2,18.0,278.0,210.78,154.97
2016,10,13,15,45,389.0,109.0,4.2,18.0,239.0,166.34,116.93
2016,10,13,16,0,365.0,95.0,4.2,18.0,200.0,124.59,82.88
2016,10,13,16,15,331.0,79.5,4.0,17.5,161.0,83.81,53.85
2016,10,13,16,30,297.0,64.0,3.8,17.0,122.0,48.18,36.61
2016,10,13,16,45,239.0,48.0,3.6,16.5,86.0,36.83,26.19
2016,10,13,17,0,181.0,32.0,3.4,16.0,50.0,24.99,14.46
2016,10,13,17,15,90.5,16.0,3.05,15.5,25.0,12.63,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,7.0,4.3,14.5,7.0,6.48,0.0
2016,10,14,7,0,0.0,12.0,4.4,15.0,12.0,11.11,3.51
2016,10,14,7,15,0.0,18.0,4.5,15.0,18.0,16.68,8.43
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,22.25,13.32
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,28.3,18.57
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,34.35,23.75
2016,10,14,8,15,0.0,43.5,4.9,15.0,43.5,40.4,28.88
2016,10,14,8,30,0.0,50.0,5.0,15.0,50.0,46.47,33.95
2016,10,14,8,45,0.0,34.0,5.1,15.5,34.0,31.57,21.18
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,16.71,8.5
2016,10,14,9,15,0.0,34.0,5.2,16.0,34.0,31.59,21.01
2016,10,14,9,30,0.0,50.0,5.2,16.0,50.0,46.5,33.46
2016,10,14,9,45,0.0,93.5,5.25,16.5,93.5,87.27,67.19
2016,10,14,10,0,0.0,137.0,5.3,17.0,137.0,130.3,102.23
2016,10,14,10,15,0.0,111.5,5.2,17.0,111.5,104.73,81.09
2016,10,14,10,30,0.0,86.0,5.1,17.0,86.0,80.16,60.81
2016,10,14,10,45,0.0,81.0,5.1,17.5,81.0,75.5,56.8
2016,10,14,11,0,0.0,76.0,5.1,18.0,76.0,70.83,52.8
2016,10,14,11,15,0.0,63.0,5.0,18.0,63.0,58.7,42.81
2016,10,14,11,30,0.0,50.0,4.9,18.0,50.0,46.57,32.82
2016,10,14,11,45,1.5,114.5,4.8,18.0,115.5,108.59,83.6
2016,10,14,12,0,3.0,179.0,4.7,18.0,181.0,172.46,135.15
2016,10,14,12,15,1.5,161.5,4.6,18.0,162.5,153.82,120.04
2016,10,14,12,30,0.0,144.0,4.5,18.0,144.0,135.49,105.26
2016,10,14,12,45,1.5,163.0,4.4,18.0,164.0,154.82,120.98
2016,10,14,13,0,3.0,182.0,4.3,18.0,184.0,174.01,136.52
2016,10,14,13,15,1.5,143.0,4.2,18.0,144.0,135.18,105.29
2016,10,14,13,30,0.0,104.0,4.1,18.0,104.0,97.07,74.43
2016,10,14,13,45,8.5,156.0,4.05,18.0,161.0,151.31,118.9
2016,10,14,14,0,17.0,208.0,4.0,18.0,218.0,204.64,162.08
2016,10,14,14,15,8.5,165.0,3.85,17.5,170.0,158.39,125.09
2016,10,14,14,30,0.0,122.0,3.7,17.0,122.0,113.6,88.94
2016,10,14,14,45,0.0,93.5,3.55,17.0,93.5,87.02,67.23
2016,10,14,15,0,0.0,65.0,3.4,17.0,65.0,60.47,45.28
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,49.73,36.4
2016,10,14,15,30,0.0,42.0,3.1,17.0,42.0,39.01,27.45
2016,10,14,15,45,0.0,36.0,3.0,17.0,36.0,33.42,22.76
2016,10,14,16,0,0.0,30.0,2.9,17.0,30.0,27.83,18.02
2016,10,14,16,15,0.0,24.0,2.6,16.5,24.0,22.25,13.26
2016,10,14,16,30,0.0,18.0,2.3,16.0,18.0,16.68,9.08
2016,10,14,16,45,0.0,12.5,2.0,15.5,12.5,11.57,4.39
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.48,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.34,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,45.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,91.0,12.0,1.3,12.0,15.0,46.33,0.0
2016,10,15,6,45,235.0,24.5,1.5,12.5,50.0,153.79,95.81
2016,10,15,7,0,379.0,37.0,1.7,13.0,85.0,253.68,200.69
2016,10,15,7,15,465.0,45.5,2.0,13.5,130.5,328.26,267.88
2016,10,15,7,30,551.0,54.0,2.3,14.0,176.0,410.0,338.45
2016,10,15,7,45,605.0,59.5,2.6,14.5,223.0,474.31,392.94
2016,10,15,8,0,659.0,65.0,2.9,15.0,270.0,541.4,447.76
2016,10,15,8,15,329.5,83.0,3.35,15.5,185.5,349.14,291.27
2016,10,15,8,30,0.0,101.0,3.8,16.0,101.0,96.9,75.97
2016,10,15,8,45,0.0,122.0,4.25,16.5,122.0,118.22,93.6
2016,10,15,9,0,0.0,143.0,4.7,17.0,143.0,139.55,110.77
2016,10,15,9,15,7.5,167.5,4.95,17.5,172.0,170.85,136.17
2016,10,15,9,30,15.0,192.0,5.2,18.0,201.0,202.47,161.51
2016,10,15,9,45,196.5,215.0,5.5,18.5,331.0,408.22,331.08
2016,10,15,10,0,378.0,238.0,5.8,19.0,461.0,608.07,488.64
2016,10,15,10,15,375.5,250.5,5.95,19.0,480.0,621.37,497.39
2016,10,15,10,30,373.0,263.0,6.1,19.0,499.0,632.9,505.49
2016,10,15,10,45,304.0,286.0,6.3,19.0,482.0,595.53,474.7
2016,10,15,11,0,235.0,309.0,6.5,19.0,465.0,543.54,432.87
2016,10,15,11,15,250.0,312.0,6.65,19.0,480.0,555.58,442.51
2016,10,15,11,30,265.0,315.0,6.8,19.0,495.0,578.43,460.06
2016,10,15,11,45,159.5,307.0,6.95,19.0,415.5,460.85,366.72
2016,10,15,12,0,54.0,299.0,7.1,19.0,336.0,347.87,275.44
2016,10,15,12,15,30.0,247.0,7.2,19.0,267.5,270.34,213.85
2016,10,15,12,30,6.0,195.0,7.3,19.0,199.0,189.86,149.02
2016,10,15,12,45,5.5,191.5,7.4,19.0,195.0,185.56,145.72
2016,10,15,13,0,5.0,188.0,7.5,19.0,191.0,181.3,142.41
2016,10,15,13,15,17.0,215.0,7.55,19.0,225.5,215.17,170.12
2016,10,15,13,30,29.0,242.0,7.6,19.0,260.0,253.05,200.86
2016,10,15,13,45,28.0,230.5,7.7,19.0,247.5,238.45,189.34
2016,10,15,14,0,27.0,219.0,7.8,19.0,235.0,220.66,175.27
2016,10,15,14,15,13.5,170.5,7.75,18.5,178.5,166.09,131.46
2016,10,15,14,30,0.0,122.0,7.7,18.0,122.0,113.61,88.84
2016,10,15,14,45,0.0,111.5,7.7,18.0,111.5,103.67,80.87
2016,10,15,15,0,0.0,101.0,7.7,18.0,101.0,93.79,72.89
2016,10,15,15,15,0.0,92.5,7.45,17.5,92.5,85.78,66.53
2016,10,15,15,30,0.0,84.0,7.2,17.0,84.0,77.79,60.11
2016,10,15,15,45,0.0,71.5,6.95,17.0,71.5,66.24,50.46
2016,10,15,16,0,0.0,59.0,6.7,17.0,59.0,54.77,40.77
2016,10,15,16,15,0.0,46.5,6.5,16.5,46.5,43.21,30.94
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,31.57,22.1
2016,10,15,16,45,0.0,23.5,6.1,16.0,23.5,21.8,13.12
2016,10,15,17,0,0.0,13.0,5.9,16.0,13.0,12.05,3.52
2016,10,15,17,15,0.0,6.5,5.8,16.0,6.5,6.2,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,2.05,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,2.3,13.0,13.0,12.39,0.0
2016,10,16,6,45,191.5,24.0,2.6,13.5,47.5,131.41,76.02
2016,10,16,7,0,383.0,35.0,2.9,14.0,82.0,252.82,199.34
2016,10,16,7,15,468.5,43.0,2.95,14.0,127.0,326.33,266.56
2016,10,16,7,30,554.0,51.0,3.0,14.0,172.0,407.01,337.07
2016,10,16,7,45,604.5,57.0,3.05,14.5,218.5,469.65,390.15
2016,10,16,8,0,655.0,63.0,3.1,15.0,265.0,534.84,443.14
2016,10,16,8,15,690.0,67.5,3.2,15.0,310.0,585.63,483.61
2016,10,16,8,30,725.0,72.0,3.3,15.0,355.0,640.48,525.15
2016,10,16,8,45,362.5,53.5,3.45,15.5,195.0,361.31,301.99
2016,10,16,9,0,0.0,35.0,3.6,16.0,35.0,32.51,21.78
2016,10,16,9,15,0.0,54.5,3.75,16.0,54.5,50.68,37.1
2016,10,16,9,30,0.0,74.0,3.9,16.0,74.0,68.89,52.2
2016,10,16,9,45,0.0,87.0,4.1,16.5,87.0,81.06,62.05
2016,10,16,10,0,0.0,100.0,4.3,17.0,100.0,93.58,72.12
2016,10,16,10,15,0.0,90.5,4.45,17.0,90.5,84.35,64.39
2016,10,16,10,30,0.0,81.0,4.6,17.0,81.0,75.48,57.0
2016,10,16,10,45,0.0,47.5,4.85,17.5,47.5,44.21,31.05
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,13.02,5.15
2016,10,16,11,15,0.0,40.0,5.25,18.0,40.0,37.23,25.18
2016,10,16,11,30,0.0,66.0,5.4,18.0,66.0,61.5,45.13
2016,10,16,11,45,0.0,95.0,5.6,18.0,95.0,88.63,67.33
2016,10,16,12,0,0.0,124.0,5.8,18.0,124.0,116.41,89.96
2016,10,16,12,15,9.0,182.5,5.9,18.0,188.5,180.5,142.13
2016,10,16,12,30,18.0,241.0,6.0,18.0,253.0,244.86,193.9
2016,10,16,12,45,24.0,249.0,6.1,18.0,265.0,256.19,203.14
2016,10,16,13,0,30.0,257.0,6.2,18.0,277.0,274.02,217.62
2016,10,16,13,15,15.0,203.5,6.35,18.0,213.5,202.65,160.4
2016,10,16,13,30,0.0,150.0,6.5,18.0,150.0,140.71,110.17
2016,10,16,13,45,0.0,141.5,6.7,18.0,141.5,132.46,103.69
2016,10,16,14,0,0.0,133.0,6.9,18.0,133.0,124.27,97.2
2016,10,16,14,15,9.5,160.0,7.0,18.0,165.0,154.2,122.02
2016,10,16,14,30,19.0,187.0,7.1,18.0,197.0,182.7,145.52
2016,10,16,14,45,9.5,127.5,7.25,18.0,132.5,122.25,96.15
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,63.26,47.46
2016,10,16,15,15,135.0,102.5,7.2,17.5,151.0,134.47,103.55
2016,10,16,15,30,270.0,137.0,7.0,17.0,234.0,186.09,140.65
2016,10,16,15,45,250.0,120.0,6.8,17.0,200.0,148.79,108.83
2016,10,16,16,0,230.0,103.0,6.6,17.0,166.0,113.86,80.39
2016,10,16,16,15,204.5,84.0,6.25,16.5,132.0,79.56,55.29
2016,10,16,16,30,179.0,65.0,5.9,16.0,98.0,51.46,39.45
2016,10,16,16,45,132.5,47.0,5.55,15.5,67.0,37.88,26.88
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,23.86,11.81
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,13.82,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.7,12.0,12.0,22.28,0.0
2016,10,17,6,45,166.0,26.5,1.85,12.5,45.0,123.45,65.3
2016,10,17,7,0,301.0,42.0,2.0,13.0,78.0,220.65,173.25
2016,10,17,7,15,395.0,52.0,2.1,13.0,122.5,296.36,241.87
2016,10,17,7,30,489.0,62.0,2.2,13.0,167.0,381.28,315.57
2016,10,17,7,45,555.5,68.0,2.3,13.5,215.0,451.54,374.78
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,525.44,434.75
2016,10,17,8,15,661.0,79.0,2.4,14.5,309.0,582.02,478.64
2016,10,17,8,30,700.0,84.0,2.4,15.0,355.0,639.14,520.62
2016,10,17,8,45,735.0,85.5,2.4,15.5,399.0,688.89,555.41
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,734.27,586.14
2016,10,17,9,15,789.0,90.0,2.35,16.0,481.0,771.33,611.0
2016,10,17,9,30,808.0,93.0,2.3,16.0,519.0,806.14,633.95
2016,10,17,9,45,824.0,94.0,2.25,16.5,551.5,833.49,650.13
2016,10,17,10,0,840.0,95.0,2.2,17.0,584.0,857.98,664.19
2016,10,17,10,15,641.0,167.0,2.2,17.0,549.5,776.78,605.59
2016,10,17,10,30,442.0,239.0,2.2,17.0,515.0,677.69,529.67
2016,10,17,10,45,407.5,257.0,2.2,17.5,517.0,652.44,509.78
2016,10,17,11,0,373.0,275.0,2.2,18.0,519.0,638.57,497.28
2016,10,17,11,15,368.5,281.0,2.25,18.0,525.0,635.84,495.0
2016,10,17,11,30,364.0,287.0,2.3,18.0,531.0,631.55,491.56
2016,10,17,11,45,338.5,294.5,2.35,18.5,522.0,609.63,473.94
2016,10,17,12,0,313.0,302.0,2.4,19.0,513.0,587.01,455.96
2016,10,17,12,15,598.0,199.5,2.5,19.0,598.5,711.08,553.46
2016,10,17,12,30,883.0,97.0,2.6,19.0,684.0,798.17,617.66
2016,10,17,12,45,881.0,95.0,2.75,19.0,671.0,766.81,595.98
2016,10,17,13,0,879.0,93.0,2.9,19.0,658.0,732.59,572.96
2016,10,17,13,15,871.5,92.0,2.95,19.0,637.0,692.95,544.8
2016,10,17,13,30,864.0,91.0,3.0,19.0,616.0,651.15,513.18
2016,10,17,13,45,855.5,88.5,3.15,19.0,588.0,606.85,479.22
2016,10,17,14,0,847.0,86.0,3.3,19.0,560.0,558.74,441.37
2016,10,17,14,15,832.0,84.0,3.35,18.5,525.5,506.51,399.68
2016,10,17,14,30,817.0,82.0,3.4,18.0,491.0,453.79,356.19
2016,10,17,14,45,797.0,79.0,3.45,18.0,451.0,397.87,308.18
2016,10,17,15,0,777.0,76.0,3.5,18.0,411.0,342.57,259.41
2016,10,17,15,15,747.5,72.0,3.45,17.5,366.5,284.5,208.09
2016,10,17,15,30,718.0,68.0,3.4,17.0,322.0,228.74,158.39
2016,10,17,15,45,676.0,63.5,3.4,17.0,275.0,170.75,108.33
2016,10,17,16,0,634.0,59.0,3.4,17.0,228.0,119.08,67.33
2016,10,17,16,15,567.5,52.5,3.05,16.5,180.5,69.06,36.18
2016,10,17,16,30,501.0,46.0,2.7,16.0,133.0,35.06,25.1
2016,10,17,16,45,391.0,36.0,2.4,15.5,90.5,28.3,18.61
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,21.25,8.99
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,12.39,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.0,17.5,1.5,10.5,40.0,124.38,58.5
2016,10,18,7,0,392.0,35.0,1.6,11.0,80.0,255.81,201.26
2016,10,18,7,15,483.0,43.0,1.85,11.5,126.0,332.38,271.71
2016,10,18,7,30,574.0,51.0,2.1,12.0,172.0,416.48,344.91
2016,10,18,7,45,635.0,55.5,2.35,13.0,220.5,484.25,402.03
2016,10,18,8,0,696.0,60.0,2.6,14.0,269.0,551.59,456.66
2016,10,18,8,15,732.0,64.0,2.75,14.5,315.5,607.61,500.1
2016,10,18,8,30,768.0,68.0,2.9,15.0,362.0,663.72,541.49
2016,10,18,8,45,796.5,70.0,3.1,15.5,405.5,711.29,575.63
2016,10,18,9,0,825.0,72.0,3.3,16.0,449.0,757.62,608.25
2016,10,18,9,15,843.0,74.0,3.3,16.0,487.5,793.79,633.08
2016,10,18,9,30,861.0,76.0,3.3,16.0,526.0,820.49,650.82
2016,10,18,9,45,876.0,77.0,3.35,16.5,559.0,847.69,667.95
2016,10,18,10,0,891.0,78.0,3.4,17.0,592.0,871.93,682.85
2016,10,18,10,15,900.0,79.0,3.35,17.0,617.5,887.73,692.46
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,900.06,699.75
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,905.99,701.68
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,908.24,701.23
2016,10,18,11,15,925.0,81.5,3.3,18.0,690.0,903.69,697.54
2016,10,18,11,30,928.0,82.0,3.3,18.0,700.0,895.41,691.46
2016,10,18,11,45,931.5,81.0,3.3,18.5,703.0,882.12,680.74
2016,10,18,12,0,935.0,80.0,3.3,19.0,706.0,865.15,667.64
2016,10,18,12,15,933.5,79.5,3.3,19.0,700.5,841.08,650.94
2016,10,18,12,30,932.0,79.0,3.3,19.0,695.0,813.67,631.95
2016,10,18,12,45,926.5,79.0,3.3,19.5,681.0,780.6,607.75
2016,10,18,13,0,921.0,79.0,3.3,20.0,667.0,744.68,581.54
2016,10,18,13,15,914.0,78.0,3.3,20.0,645.5,704.03,552.88
2016,10,18,13,30,907.0,77.0,3.3,20.0,624.0,661.05,520.15
2016,10,18,13,45,896.5,76.0,3.3,20.0,595.0,613.89,483.48
2016,10,18,14,0,886.0,75.0,3.3,20.0,566.0,565.15,444.66
2016,10,18,14,15,871.0,73.0,3.3,20.0,531.0,511.81,401.26
2016,10,18,14,30,856.0,71.0,3.3,20.0,496.0,457.87,356.13
2016,10,18,14,45,832.5,70.0,3.35,20.0,455.0,400.49,307.14
2016,10,18,15,0,809.0,69.0,3.4,20.0,414.0,344.24,257.79
2016,10,18,15,15,780.5,65.5,3.2,19.5,369.0,285.34,205.83
2016,10,18,15,30,752.0,62.0,3.0,19.0,324.0,228.57,155.41
2016,10,18,15,45,706.0,58.5,2.8,18.5,276.0,171.32,106.66
2016,10,18,16,0,660.0,55.0,2.6,18.0,228.0,118.9,65.93
2016,10,18,16,15,594.5,48.5,2.3,17.0,180.0,65.19,32.75
2016,10,18,16,30,529.0,42.0,2.0,16.0,132.0,31.77,22.18
2016,10,18,16,45,415.5,33.0,1.7,15.5,89.0,25.77,16.35
2016,10,18,17,0,302.0,24.0,1.4,15.0,46.0,19.54,6.65
2016,10,18,17,15,151.0,12.0,1.45,14.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
