Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,224.5,15.0,2.55,10.5,40.0,131.71,51.56
2016,10,19,7,0,449.0,30.0,2.8,11.0,80.0,270.9,212.83
2016,10,19,7,15,535.0,37.0,2.85,11.5,126.0,346.81,284.33
2016,10,19,7,30,621.0,44.0,2.9,12.0,172.0,429.3,356.8
2016,10,19,7,45,673.5,48.5,2.95,12.5,220.0,494.11,412.37
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,561.24,467.43
2016,10,19,8,15,612.0,82.0,3.15,13.5,284.5,548.64,456.03
2016,10,19,8,30,498.0,111.0,3.3,14.0,301.0,515.33,427.73
2016,10,19,8,45,595.0,101.5,3.45,15.0,354.0,598.39,492.69
2016,10,19,9,0,692.0,92.0,3.6,16.0,407.0,679.0,551.39
2016,10,19,9,15,783.5,80.5,3.65,16.5,464.5,751.31,602.92
2016,10,19,9,30,875.0,69.0,3.7,17.0,522.0,821.12,651.43
2016,10,19,9,45,886.5,70.5,3.8,17.5,554.0,846.17,666.96
2016,10,19,10,0,898.0,72.0,3.9,18.0,586.0,868.12,680.54
2016,10,19,10,15,906.0,73.0,3.9,18.5,611.0,883.1,688.66
2016,10,19,10,30,914.0,74.0,3.9,19.0,636.0,894.58,694.41
2016,10,19,10,45,917.0,76.0,3.9,19.5,653.5,899.25,695.49
2016,10,19,11,0,920.0,78.0,3.9,20.0,671.0,900.19,694.15
2016,10,19,11,15,922.5,78.5,3.85,20.0,681.0,895.21,689.89
2016,10,19,11,30,925.0,79.0,3.8,20.0,691.0,886.53,683.24
2016,10,19,11,45,923.0,80.0,3.8,20.5,692.5,870.95,670.89
2016,10,19,12,0,921.0,81.0,3.8,21.0,694.0,851.86,656.28
2016,10,19,12,15,919.5,81.0,3.75,21.0,688.5,828.65,639.89
2016,10,19,12,30,918.0,81.0,3.7,21.0,683.0,802.13,621.24
2016,10,19,12,45,912.5,81.0,3.7,21.5,669.0,769.47,597.29
2016,10,19,13,0,907.0,81.0,3.7,22.0,655.0,734.01,571.36
2016,10,19,13,15,900.5,80.0,3.7,22.0,634.0,694.21,543.03
2016,10,19,13,30,894.0,79.0,3.7,22.0,613.0,652.09,510.89
2016,10,19,13,45,886.0,76.5,3.7,22.0,585.0,605.42,474.63
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,557.01,436.12
2016,10,19,14,15,864.0,72.5,3.65,22.0,522.5,505.14,393.78
2016,10,19,14,30,850.0,71.0,3.6,22.0,488.0,452.57,349.71
2016,10,19,14,45,830.0,68.5,3.6,22.0,448.0,395.49,301.05
2016,10,19,15,0,810.0,66.0,3.6,22.0,408.0,339.21,251.78
2016,10,19,15,15,782.0,63.0,3.2,21.5,363.0,281.04,200.53
2016,10,19,15,30,754.0,60.0,2.8,21.0,318.0,224.92,150.89
2016,10,19,15,45,712.0,55.5,2.4,20.5,271.0,167.46,102.24
2016,10,19,16,0,670.0,51.0,2.0,20.0,224.0,114.34,61.35
2016,10,19,16,15,605.0,45.0,1.85,19.0,176.5,63.48,31.46
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,32.08,22.2
2016,10,19,16,45,428.5,30.5,1.55,17.0,86.0,23.69,14.36
2016,10,19,17,0,317.0,22.0,1.4,16.0,43.0,17.82,4.07
2016,10,19,17,15,158.5,11.0,1.45,15.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,15.0,1.85,10.5,39.0,128.31,36.65
2016,10,20,7,0,438.0,30.0,2.0,11.0,78.0,270.83,210.77
2016,10,20,7,15,528.0,37.5,2.1,11.5,124.5,342.5,279.36
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,427.37,353.47
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,494.76,410.13
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,564.71,466.22
2016,10,20,8,15,765.0,58.5,2.4,14.5,316.0,620.29,508.42
2016,10,20,8,30,800.0,62.0,2.4,15.0,363.0,675.82,548.39
2016,10,20,8,45,826.0,64.5,2.4,16.0,406.5,722.78,579.66
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,761.64,604.13
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,797.26,626.89
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,830.41,647.54
2016,10,20,9,45,900.5,72.0,2.45,19.0,559.5,857.45,662.81
2016,10,20,10,0,915.0,73.0,2.5,20.0,592.0,881.42,675.85
2016,10,20,10,15,923.0,74.0,2.5,20.5,617.5,896.46,683.58
2016,10,20,10,30,931.0,75.0,2.5,21.0,643.0,907.94,689.01
2016,10,20,10,45,936.0,76.0,2.55,21.5,661.0,913.11,690.73
2016,10,20,11,0,941.0,77.0,2.6,22.0,679.0,914.51,690.08
2016,10,20,11,15,943.5,77.0,2.65,22.5,689.0,908.76,684.78
2016,10,20,11,30,946.0,77.0,2.7,23.0,699.0,899.24,677.13
2016,10,20,11,45,946.5,77.5,2.75,23.5,701.0,884.87,666.36
2016,10,20,12,0,947.0,78.0,2.8,24.0,703.0,866.84,653.26
2016,10,20,12,15,945.0,77.5,2.85,24.0,697.0,842.1,636.92
2016,10,20,12,30,943.0,77.0,2.9,24.0,691.0,814.01,618.3
2016,10,20,12,45,937.0,77.5,2.95,24.5,677.0,780.84,594.91
2016,10,20,13,0,931.0,78.0,3.0,25.0,663.0,744.82,569.5
2016,10,20,13,15,924.0,77.0,2.95,25.0,641.5,703.87,540.85
2016,10,20,13,30,917.0,76.0,2.9,25.0,620.0,660.57,508.36
2016,10,20,13,45,908.0,74.5,2.9,25.0,591.0,613.44,472.54
2016,10,20,14,0,899.0,73.0,2.9,25.0,562.0,564.58,434.46
2016,10,20,14,15,884.5,71.0,2.8,24.5,527.0,511.03,392.29
2016,10,20,14,30,870.0,69.0,2.7,24.0,492.0,456.79,348.24
2016,10,20,14,45,850.0,66.5,2.6,24.0,451.0,399.51,299.9
2016,10,20,15,0,830.0,64.0,2.5,24.0,410.0,341.53,249.84
2016,10,20,15,15,801.5,61.0,2.1,23.5,365.0,282.24,198.23
2016,10,20,15,30,773.0,58.0,1.7,23.0,320.0,225.04,148.27
2016,10,20,15,45,731.5,54.0,1.35,22.5,272.0,167.19,99.96
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,113.59,59.47
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,61.69,29.94
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,31.35,21.34
2016,10,20,16,45,439.0,29.5,0.9,19.5,84.5,25.1,15.22
2016,10,20,17,0,321.0,21.0,0.9,19.0,41.0,17.06,1.67
2016,10,20,17,15,160.5,10.5,0.95,18.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,122.01,17.7
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,258.98,197.41
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,333.94,267.5
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,412.38,334.59
2016,10,21,7,45,650.5,49.0,0.95,14.5,210.5,477.68,388.73
2016,10,21,8,0,705.0,54.0,1.0,15.0,258.0,545.49,442.38
2016,10,21,8,15,740.5,58.0,0.9,15.5,304.0,600.94,482.45
2016,10,21,8,30,776.0,62.0,0.8,16.0,350.0,656.48,519.85
2016,10,21,8,45,801.5,64.5,0.7,17.0,392.5,702.19,547.54
2016,10,21,9,0,827.0,67.0,0.6,18.0,435.0,746.52,573.08
2016,10,21,9,15,844.0,69.0,0.65,18.5,473.0,774.78,590.2
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,807.32,610.23
2016,10,21,9,45,871.5,73.5,0.75,20.0,542.0,832.33,623.78
2016,10,21,10,0,882.0,76.0,0.8,21.0,573.0,854.25,635.26
2016,10,21,10,15,891.0,77.5,0.85,21.5,598.5,870.37,644.14
2016,10,21,10,30,900.0,79.0,0.9,22.0,624.0,883.05,650.92
2016,10,21,10,45,904.5,80.0,1.0,22.5,641.5,887.66,653.41
2016,10,21,11,0,909.0,81.0,1.1,23.0,659.0,888.64,653.71
2016,10,21,11,15,912.0,81.5,1.15,23.0,669.0,884.05,651.01
2016,10,21,11,30,915.0,82.0,1.2,23.0,679.0,875.81,646.1
2016,10,21,11,45,914.5,82.5,1.3,23.5,681.0,860.99,636.44
2016,10,21,12,0,914.0,83.0,1.4,24.0,683.0,842.67,624.53
2016,10,21,12,15,912.5,83.0,1.45,24.0,677.0,819.58,610.05
2016,10,21,12,30,911.0,83.0,1.5,24.0,671.0,793.23,593.37
2016,10,21,12,45,903.5,83.5,1.6,24.0,656.5,759.85,572.3
2016,10,21,13,0,896.0,84.0,1.7,24.0,642.0,723.85,549.16
2016,10,21,13,15,889.0,83.0,1.75,24.0,621.0,684.14,522.0
2016,10,21,13,30,882.0,82.0,1.8,24.0,600.0,642.19,491.51
2016,10,21,13,45,870.5,80.5,1.9,24.0,571.5,595.08,456.68
2016,10,21,14,0,859.0,79.0,2.0,24.0,543.0,546.56,419.68
2016,10,21,14,15,844.0,77.0,2.05,23.5,508.5,495.04,379.74
2016,10,21,14,30,829.0,75.0,2.1,23.0,474.0,442.1,337.25
2016,10,21,14,45,807.0,72.5,2.2,23.0,433.5,385.73,290.2
2016,10,21,15,0,785.0,70.0,2.3,23.0,393.0,330.17,242.43
2016,10,21,15,15,755.0,66.5,2.05,22.5,349.0,272.55,192.42
2016,10,21,15,30,725.0,63.0,1.8,22.0,305.0,217.27,144.29
2016,10,21,15,45,679.5,58.5,1.6,21.5,258.0,161.25,97.79
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,107.61,57.4
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,58.4,29.5
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,31.49,21.5
2016,10,21,16,45,373.0,31.0,1.4,18.0,77.0,24.52,14.68
2016,10,21,17,0,251.0,21.0,1.4,17.0,36.0,17.23,0.0
2016,10,21,17,15,125.5,10.5,1.55,16.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.5,17.5,1.5,10.5,24.5,55.56,0.0
2016,10,22,7,0,131.0,35.0,1.6,11.0,49.0,119.55,89.85
2016,10,22,7,15,165.5,54.0,1.7,11.5,80.5,166.32,134.41
2016,10,22,7,30,200.0,73.0,1.8,12.0,112.0,215.32,177.97
2016,10,22,7,45,223.5,91.0,1.95,12.5,146.0,258.48,215.54
2016,10,22,8,0,247.0,109.0,2.1,13.0,180.0,302.9,253.03
2016,10,22,8,15,264.5,125.0,2.0,13.5,212.5,341.55,284.35
2016,10,22,8,30,282.0,141.0,1.9,14.0,245.0,380.63,314.98
2016,10,22,8,45,286.5,159.0,1.85,14.5,275.5,412.6,338.91
2016,10,22,9,0,291.0,177.0,1.8,15.0,306.0,443.66,361.52
2016,10,22,9,15,395.0,172.5,1.8,15.5,363.0,539.81,435.74
2016,10,22,9,30,499.0,168.0,1.8,16.0,420.0,626.86,500.54
2016,10,22,9,45,681.5,129.0,1.85,16.5,496.5,747.96,588.62
2016,10,22,10,0,864.0,90.0,1.9,17.0,573.0,860.6,665.12
2016,10,22,10,15,758.0,123.5,1.9,17.0,561.5,819.04,633.85
2016,10,22,10,30,652.0,157.0,1.9,17.0,550.0,767.42,597.0
2016,10,22,10,45,612.5,176.5,1.95,17.5,554.0,753.0,585.57
2016,10,22,11,0,573.0,196.0,2.0,18.0,558.0,731.13,567.85
2016,10,22,11,15,558.0,205.5,2.0,18.0,562.0,722.22,560.68
2016,10,22,11,30,543.0,215.0,2.0,18.0,566.0,711.03,551.83
2016,10,22,11,45,725.0,155.5,2.05,18.0,626.5,791.71,612.07
2016,10,22,12,0,907.0,96.0,2.1,18.0,687.0,848.7,651.51
2016,10,22,12,15,905.0,96.0,2.15,18.0,681.0,825.22,635.19
2016,10,22,12,30,903.0,96.0,2.2,18.0,675.0,798.52,617.39
2016,10,22,12,45,899.5,95.0,2.3,18.0,661.5,766.56,596.16
2016,10,22,13,0,896.0,94.0,2.4,18.0,648.0,731.76,572.7
2016,10,22,13,15,759.0,127.0,2.45,18.0,585.0,645.7,508.13
2016,10,22,13,30,622.0,160.0,2.5,18.0,522.0,561.14,443.34
2016,10,22,13,45,590.5,160.5,2.55,18.0,491.0,513.54,406.63
2016,10,22,14,0,559.0,161.0,2.6,18.0,460.0,464.31,367.73
2016,10,22,14,15,551.5,151.5,2.65,17.5,430.5,421.5,333.71
2016,10,22,14,30,544.0,142.0,2.7,17.0,401.0,378.29,298.26
2016,10,22,14,45,321.5,157.0,2.75,17.0,306.5,273.36,214.79
2016,10,22,15,0,99.0,172.0,2.8,17.0,212.0,191.36,151.13
2016,10,22,15,15,92.5,154.0,2.7,16.5,188.0,165.83,130.26
2016,10,22,15,30,86.0,136.0,2.6,16.0,164.0,141.11,109.77
2016,10,22,15,45,79.0,115.5,2.55,16.0,138.5,115.08,88.03
2016,10,22,16,0,72.0,95.0,2.5,16.0,113.0,90.16,67.52
2016,10,22,16,15,59.5,75.0,2.4,15.5,87.5,66.6,49.12
2016,10,22,16,30,47.0,55.0,2.3,15.0,62.0,47.19,35.46
2016,10,22,16,45,23.5,36.5,2.2,14.5,40.0,31.92,20.84
2016,10,22,17,0,0.0,18.0,2.1,14.0,18.0,16.51,0.0
2016,10,22,17,15,0.0,9.0,2.15,13.5,9.0,8.58,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,189.5,15.0,1.25,10.5,33.5,112.53,0.0
2016,10,23,7,0,379.0,30.0,1.3,11.0,67.0,240.8,181.57
2016,10,23,7,15,476.0,38.5,1.5,11.5,112.0,318.8,257.73
2016,10,23,7,30,573.0,47.0,1.7,12.0,157.0,405.18,333.21
2016,10,23,7,45,631.0,52.5,1.9,12.5,204.5,471.34,390.07
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,536.57,444.21
2016,10,23,8,15,727.0,62.5,2.1,13.5,298.5,593.62,488.7
2016,10,23,8,30,765.0,67.0,2.1,14.0,345.0,650.9,530.44
2016,10,23,8,45,789.5,70.0,2.1,14.5,387.5,695.99,561.72
2016,10,23,9,0,814.0,73.0,2.1,15.0,430.0,739.62,591.19
2016,10,23,9,15,833.0,75.5,2.1,15.5,468.0,776.45,615.06
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,810.93,636.89
2016,10,23,9,45,869.0,78.5,2.15,16.5,538.5,831.55,649.08
2016,10,23,10,0,886.0,79.0,2.2,17.0,571.0,856.29,664.28
2016,10,23,10,15,895.0,80.5,2.3,17.0,596.0,872.27,674.99
2016,10,23,10,30,904.0,82.0,2.4,17.0,621.0,884.8,683.5
2016,10,23,10,45,911.0,82.5,2.5,17.5,639.5,890.85,686.36
2016,10,23,11,0,918.0,83.0,2.6,18.0,658.0,893.24,686.86
2016,10,23,11,15,921.0,83.5,2.7,18.0,668.0,888.5,683.87
2016,10,23,11,30,924.0,84.0,2.8,18.0,678.0,880.08,678.49
2016,10,23,11,45,924.5,84.0,2.9,18.5,680.0,865.33,667.53
2016,10,23,12,0,925.0,84.0,3.0,19.0,682.0,847.03,654.22
2016,10,23,12,15,923.0,83.5,3.05,19.0,675.5,822.73,637.67
2016,10,23,12,30,921.0,83.0,3.1,19.0,669.0,795.17,618.82
2016,10,23,12,45,910.0,85.0,3.2,19.5,654.0,760.64,594.04
2016,10,23,13,0,899.0,87.0,3.3,20.0,639.0,723.64,567.38
2016,10,23,13,15,891.0,85.5,3.35,20.0,617.0,682.67,537.33
2016,10,23,13,30,883.0,84.0,3.4,20.0,595.0,639.55,504.34
2016,10,23,13,45,872.0,82.0,3.45,20.0,566.0,592.25,467.37
2016,10,23,14,0,861.0,80.0,3.5,20.0,537.0,544.46,429.01
2016,10,23,14,15,844.5,78.0,3.6,19.5,502.0,491.36,386.3
2016,10,23,14,30,828.0,76.0,3.7,19.0,467.0,437.88,341.83
2016,10,23,14,45,804.5,73.5,3.85,19.0,426.0,381.18,292.89
2016,10,23,15,0,781.0,71.0,4.0,19.0,385.0,325.46,243.53
2016,10,23,15,15,748.5,67.0,4.1,18.5,340.5,267.15,191.96
2016,10,23,15,30,716.0,63.0,4.2,18.0,296.0,211.49,142.63
2016,10,23,15,45,665.0,59.0,4.3,17.5,248.5,153.84,94.19
2016,10,23,16,0,614.0,55.0,4.4,17.0,201.0,103.41,56.28
2016,10,23,16,15,539.5,47.5,4.3,16.0,155.0,54.78,28.92
2016,10,23,16,30,465.0,40.0,4.2,15.0,109.0,30.99,21.32
2016,10,23,16,45,232.5,34.5,4.15,14.5,69.0,27.01,16.47
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,24.51,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,12.5,12.5,11.6,0.0
2016,10,24,7,0,0.0,25.0,1.8,13.0,25.0,23.68,12.78
2016,10,24,7,15,0.0,43.5,2.2,13.0,43.5,44.01,31.18
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,63.44,48.26
2016,10,24,7,45,3.5,80.0,3.0,13.5,81.0,83.91,66.02
2016,10,24,8,0,7.0,98.0,3.4,14.0,100.0,104.47,83.59
2016,10,24,8,15,12.0,115.0,3.7,14.0,119.0,125.0,101.08
2016,10,24,8,30,17.0,132.0,4.0,14.0,138.0,145.85,118.61
2016,10,24,8,45,11.0,140.0,4.35,14.5,144.5,148.31,120.04
2016,10,24,9,0,5.0,148.0,4.7,15.0,151.0,150.76,121.39
2016,10,24,9,15,88.5,184.0,4.7,15.0,228.5,268.14,220.47
2016,10,24,9,30,172.0,220.0,4.7,15.0,306.0,392.21,321.92
2016,10,24,9,45,196.5,233.5,4.7,15.5,337.5,428.72,349.88
2016,10,24,10,0,221.0,247.0,4.7,16.0,369.0,465.14,377.63
2016,10,24,10,15,324.0,238.0,4.65,16.0,425.5,555.15,449.37
2016,10,24,10,30,427.0,229.0,4.6,16.0,482.0,645.21,519.27
2016,10,24,10,45,268.0,258.5,4.6,16.0,419.5,527.14,424.05
2016,10,24,11,0,109.0,288.0,4.6,16.0,357.0,395.54,317.11
2016,10,24,11,15,124.0,294.5,4.6,16.0,373.5,424.7,340.32
2016,10,24,11,30,139.0,301.0,4.6,16.0,390.0,440.45,352.64
2016,10,24,11,45,139.0,302.0,4.6,16.5,391.5,436.67,348.8
2016,10,24,12,0,139.0,303.0,4.6,17.0,393.0,432.38,344.67
2016,10,24,12,15,154.5,300.5,4.6,17.0,399.0,435.86,347.74
2016,10,24,12,30,170.0,298.0,4.6,17.0,405.0,438.07,349.78
2016,10,24,12,45,100.0,269.0,4.7,17.5,332.0,340.63,271.81
2016,10,24,13,0,30.0,240.0,4.8,18.0,259.0,257.28,204.11
2016,10,24,13,15,23.0,223.0,4.9,18.0,237.5,227.24,180.36
2016,10,24,13,30,16.0,206.0,5.0,18.0,216.0,204.87,162.53
2016,10,24,13,45,84.5,221.5,5.1,18.0,267.0,262.34,209.98
2016,10,24,14,0,153.0,237.0,5.2,18.0,318.0,312.53,250.44
2016,10,24,14,15,76.5,126.5,5.15,17.5,167.0,159.45,126.84
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,14.85,6.87
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,25.06,15.55
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,35.29,24.24
2016,10,24,15,15,0.0,33.5,4.75,16.5,33.5,31.09,20.8
2016,10,24,15,30,0.0,29.0,4.5,16.0,29.0,26.9,17.31
2016,10,24,15,45,0.0,24.0,4.25,16.0,24.0,22.25,13.34
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,17.61,9.33
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,13.43,5.71
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,9.26,2.4
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,2.0,14.0,10.0,9.26,1.41
2016,10,25,7,15,0.0,18.0,2.25,14.0,18.0,16.68,8.26
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,24.12,14.84
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,32.02,21.72
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,39.94,28.52
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,47.86,35.28
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,55.79,41.97
2016,10,25,8,45,2.5,103.5,3.5,15.5,104.5,101.52,80.36
2016,10,25,9,0,5.0,147.0,3.7,16.0,149.0,149.87,120.16
2016,10,25,9,15,2.5,128.0,3.75,16.5,129.0,125.72,99.61
2016,10,25,9,30,0.0,109.0,3.8,17.0,109.0,103.27,80.61
2016,10,25,9,45,0.0,119.0,3.9,17.5,119.0,113.05,88.34
2016,10,25,10,0,0.0,129.0,4.0,18.0,129.0,122.83,95.98
2016,10,25,10,15,64.5,200.0,4.0,18.0,238.5,262.43,210.78
2016,10,25,10,30,129.0,271.0,4.0,18.0,348.0,411.52,328.67
2016,10,25,10,45,64.5,152.5,4.05,18.0,191.0,218.66,175.0
2016,10,25,11,0,0.0,34.0,4.1,18.0,34.0,31.62,20.59
2016,10,25,11,15,0.0,49.0,4.05,18.0,49.0,45.61,32.2
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,59.6,43.72
2016,10,25,11,45,11.0,152.0,4.0,18.5,159.0,153.08,120.08
2016,10,25,12,0,22.0,240.0,4.0,19.0,254.0,249.89,197.06
2016,10,25,12,15,26.0,244.5,3.95,19.0,261.0,256.42,202.11
2016,10,25,12,30,30.0,249.0,3.9,19.0,268.0,271.3,213.92
2016,10,25,12,45,16.0,212.5,3.85,19.0,222.5,214.41,168.68
2016,10,25,13,0,2.0,176.0,3.8,19.0,177.0,167.93,131.43
2016,10,25,13,15,1.0,170.5,3.7,19.0,171.0,161.6,126.53
2016,10,25,13,30,0.0,165.0,3.6,19.0,165.0,155.39,121.68
2016,10,25,13,45,0.0,157.0,3.55,19.0,157.0,147.46,115.49
2016,10,25,14,0,0.0,149.0,3.5,19.0,149.0,139.59,109.34
2016,10,25,14,15,0.0,139.0,3.4,19.0,139.0,129.87,101.67
2016,10,25,14,30,0.0,129.0,3.3,19.0,129.0,120.22,94.03
2016,10,25,14,45,0.0,117.5,3.2,19.0,117.5,109.23,85.24
2016,10,25,15,0,0.0,106.0,3.1,19.0,106.0,98.3,76.43
2016,10,25,15,15,0.0,93.5,2.75,18.5,93.5,86.54,66.97
2016,10,25,15,30,0.0,81.0,2.4,18.0,81.0,74.84,57.43
2016,10,25,15,45,0.0,68.0,2.1,18.0,68.0,62.79,47.31
2016,10,25,16,0,0.0,55.0,1.8,18.0,55.0,50.82,37.13
2016,10,25,16,15,0.0,41.5,1.65,17.5,41.5,38.54,26.62
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,25.99,16.74
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,16.23,7.11
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.67,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,184.5,13.0,0.95,12.5,29.0,88.73,0.0
2016,10,26,7,0,369.0,26.0,0.9,13.0,58.0,229.62,162.45
2016,10,26,7,15,469.0,34.0,0.95,13.5,101.5,306.85,243.49
2016,10,26,7,30,569.0,42.0,1.0,14.0,145.0,388.14,314.2
2016,10,26,7,45,629.0,47.0,1.1,14.5,191.5,454.79,370.64
2016,10,26,8,0,689.0,52.0,1.2,15.0,238.0,524.35,426.99
2016,10,26,8,15,727.0,56.0,1.3,15.5,283.5,580.2,470.48
2016,10,26,8,30,765.0,60.0,1.4,16.0,329.0,636.32,511.39
2016,10,26,8,45,791.5,62.5,1.55,16.5,371.0,681.83,543.71
2016,10,26,9,0,818.0,65.0,1.7,17.0,413.0,726.05,574.46
2016,10,26,9,15,836.0,67.0,1.85,17.5,450.0,754.5,593.38
2016,10,26,9,30,854.0,69.0,2.0,18.0,487.0,787.21,615.25
2016,10,26,9,45,869.5,69.5,2.2,18.5,518.5,813.39,632.68
2016,10,26,10,0,885.0,70.0,2.4,19.0,550.0,836.69,648.04
2016,10,26,10,15,894.0,71.5,2.45,19.5,575.0,852.58,657.04
2016,10,26,10,30,903.0,73.0,2.5,20.0,600.0,865.05,663.78
2016,10,26,10,45,907.0,74.5,2.65,20.5,617.0,869.69,666.01
2016,10,26,11,0,911.0,76.0,2.8,21.0,634.0,870.7,665.87
2016,10,26,11,15,914.5,76.5,2.85,21.0,644.5,866.44,662.8
2016,10,26,11,30,918.0,77.0,2.9,21.0,655.0,858.53,657.38
2016,10,26,11,45,917.0,78.0,3.0,21.5,657.0,843.85,646.47
2016,10,26,12,0,916.0,79.0,3.1,22.0,659.0,825.7,633.26
2016,10,26,12,15,915.5,79.0,3.15,22.0,654.0,803.42,618.16
2016,10,26,12,30,915.0,79.0,3.2,22.0,649.0,777.83,600.74
2016,10,26,12,45,908.0,80.0,3.3,22.0,635.0,745.48,578.7
2016,10,26,13,0,901.0,81.0,3.4,22.0,621.0,710.45,554.58
2016,10,26,13,15,894.0,80.0,3.45,22.0,600.5,670.79,525.23
2016,10,26,13,30,887.0,79.0,3.5,22.0,580.0,628.91,493.12
2016,10,26,13,45,875.5,78.0,3.6,22.0,551.5,582.45,456.88
2016,10,26,14,0,864.0,77.0,3.7,22.0,523.0,534.57,418.53
2016,10,26,14,15,848.5,75.0,3.75,21.5,488.5,483.03,376.89
2016,10,26,14,30,833.0,73.0,3.8,21.0,454.0,430.09,332.76
2016,10,26,14,45,810.5,70.0,3.9,20.5,414.0,373.37,284.39
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,317.52,235.38
2016,10,26,15,15,755.5,63.5,3.95,19.5,329.5,259.76,184.23
2016,10,26,15,30,723.0,60.0,3.9,19.0,285.0,204.61,135.51
2016,10,26,15,45,674.5,55.0,3.9,19.0,238.5,148.65,88.75
2016,10,26,16,0,626.0,50.0,3.9,19.0,192.0,97.86,51.43
2016,10,26,16,15,547.5,43.5,3.75,18.0,146.0,47.67,24.64
2016,10,26,16,30,469.0,37.0,3.6,17.0,100.0,28.89,19.12
2016,10,26,16,45,234.5,30.0,3.5,16.0,61.5,23.58,12.39
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,1.2,12.5,6.5,6.2,0.0
2016,10,27,7,0,0.0,13.0,1.2,13.0,13.0,12.05,3.14
2016,10,27,7,15,0.0,23.0,1.45,13.5,23.0,21.34,12.1
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,30.64,20.32
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,40.42,28.84
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,50.2,37.24
2016,10,27,8,15,0.0,65.0,2.35,15.0,65.0,60.8,46.28
2016,10,27,8,30,0.0,76.0,2.4,15.0,76.0,71.58,55.35
2016,10,27,8,45,0.0,85.5,2.5,15.5,85.5,80.8,62.88
2016,10,27,9,0,0.0,95.0,2.6,16.0,95.0,90.03,70.32
2016,10,27,9,15,0.0,79.5,2.6,16.5,79.5,74.01,56.66
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,59.54,44.37
2016,10,27,9,45,0.0,83.0,2.65,17.5,83.0,77.3,58.92
2016,10,27,10,0,0.0,102.0,2.7,18.0,102.0,95.77,73.86
2016,10,27,10,15,0.0,116.5,2.55,18.0,116.5,110.02,85.36
2016,10,27,10,30,0.0,131.0,2.4,18.0,131.0,124.31,96.82
2016,10,27,10,45,3.0,161.0,2.3,18.0,163.0,156.9,123.11
2016,10,27,11,0,6.0,191.0,2.2,18.0,195.0,189.72,149.27
2016,10,27,11,15,6.5,193.5,2.4,17.5,198.0,192.1,151.34
2016,10,27,11,30,7.0,196.0,2.6,17.0,201.0,194.48,153.54
2016,10,27,11,45,9.5,204.0,2.8,17.0,210.5,204.06,161.3
2016,10,27,12,0,12.0,212.0,3.0,17.0,220.0,213.5,168.94
2016,10,27,12,15,11.5,210.5,3.15,17.0,218.0,210.84,166.86
2016,10,27,12,30,11.0,209.0,3.3,17.0,216.0,208.21,164.85
2016,10,27,12,45,5.5,172.5,3.5,17.0,176.0,167.43,132.08
2016,10,27,13,0,0.0,136.0,3.7,17.0,136.0,127.83,99.99
2016,10,27,13,15,0.0,129.5,3.45,16.5,129.5,121.48,95.15
2016,10,27,13,30,0.0,123.0,3.2,16.0,123.0,115.18,90.29
2016,10,27,13,45,7.5,153.5,2.95,16.0,157.5,148.41,117.81
2016,10,27,14,0,15.0,184.0,2.7,16.0,192.0,180.82,144.37
2016,10,27,14,15,16.0,175.5,2.55,16.0,183.5,171.96,137.26
2016,10,27,14,30,17.0,167.0,2.4,16.0,175.0,162.96,130.08
2016,10,27,14,45,8.5,123.0,2.3,16.0,127.0,117.46,92.89
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,73.47,56.55
2016,10,27,15,15,0.0,69.5,2.0,16.0,69.5,64.63,49.26
2016,10,27,15,30,0.0,60.0,1.8,16.0,60.0,55.8,41.85
2016,10,27,15,45,0.0,49.5,1.6,16.0,49.5,46.0,33.52
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,36.22,25.1
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,26.91,17.04
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,17.61,9.57
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,10.65,2.27
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,13.91,4.12
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,25.53,15.51
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,37.33,25.98
2016,10,28,7,45,0.0,54.0,0.6,14.0,54.0,51.46,38.3
2016,10,28,8,0,0.0,68.0,0.6,14.0,68.0,65.46,50.37
2016,10,28,8,15,0.0,81.5,0.7,14.0,81.5,78.84,61.73
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,92.2,72.91
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,105.0,83.31
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,117.8,93.57
2016,10,28,9,15,0.0,82.5,1.2,15.0,82.5,76.95,59.4
2016,10,28,9,30,0.0,44.0,1.4,15.0,44.0,40.89,29.05
2016,10,28,9,45,0.0,50.0,1.6,15.5,50.0,46.49,33.65
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,52.09,38.18
2016,10,28,10,15,0.0,67.0,1.9,16.0,67.0,62.37,46.66
2016,10,28,10,30,0.0,78.0,2.0,16.0,78.0,72.65,55.11
2016,10,28,10,45,0.0,96.0,2.15,16.5,96.0,89.64,68.94
2016,10,28,11,0,0.0,114.0,2.3,17.0,114.0,107.15,83.05
2016,10,28,11,15,0.0,116.0,2.4,17.0,116.0,109.02,84.5
2016,10,28,11,30,0.0,118.0,2.5,17.0,118.0,110.9,85.99
2016,10,28,11,45,0.0,110.0,2.6,17.5,110.0,103.07,79.43
2016,10,28,12,0,0.0,102.0,2.7,18.0,102.0,95.33,72.98
2016,10,28,12,15,0.0,101.0,2.75,18.0,101.0,94.35,72.21
2016,10,28,12,30,0.0,100.0,2.8,18.0,100.0,93.38,71.46
2016,10,28,12,45,17.0,169.0,2.85,18.0,179.5,172.23,135.93
2016,10,28,13,0,34.0,238.0,2.9,18.0,259.0,258.34,204.78
2016,10,28,13,15,29.5,225.5,2.95,18.0,243.0,240.11,190.19
2016,10,28,13,30,25.0,213.0,3.0,18.0,227.0,217.32,172.23
2016,10,28,13,45,18.0,195.5,3.1,18.0,205.5,194.78,154.34
2016,10,28,14,0,11.0,178.0,3.2,18.0,184.0,173.04,137.02
2016,10,28,14,15,5.5,121.0,3.25,18.0,124.0,115.55,90.4
2016,10,28,14,30,0.0,64.0,3.3,18.0,64.0,59.53,44.28
2016,10,28,14,45,369.5,68.0,3.4,18.0,208.5,205.07,159.32
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,303.25,226.54
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,247.56,176.68
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,192.9,128.52
2016,10,28,15,45,623.5,58.0,3.25,16.5,222.0,139.19,83.88
2016,10,28,16,0,576.0,52.0,3.2,16.0,177.0,90.54,48.35
2016,10,28,16,15,494.0,44.5,2.9,15.5,133.0,45.12,24.95
2016,10,28,16,30,412.0,37.0,2.6,15.0,89.0,29.25,19.47
2016,10,28,16,45,279.0,25.0,2.35,14.5,53.5,20.17,8.66
2016,10,28,17,0,146.0,13.0,2.1,14.0,18.0,12.39,0.0
2016,10,28,17,15,73.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.2,12.5,22.5,59.55,0.0
2016,10,29,7,0,229.0,27.0,1.3,13.0,45.0,159.85,100.24
2016,10,29,7,15,337.0,38.0,1.6,13.5,85.0,241.9,191.29
