Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,445.0,49.0,1.9,14.0,125.0,329.37,268.34
2016,10,29,7,45,520.0,55.5,2.2,14.5,170.5,400.66,330.13
2016,10,29,8,0,595.0,62.0,2.5,15.0,216.0,476.43,393.61
2016,10,29,8,15,335.0,99.5,2.7,15.0,189.5,365.57,303.49
2016,10,29,8,30,75.0,137.0,2.9,15.0,163.0,204.96,168.19
2016,10,29,8,45,51.0,147.5,3.1,15.5,166.0,198.65,162.26
2016,10,29,9,0,27.0,158.0,3.3,16.0,169.0,191.22,154.85
2016,10,29,9,15,415.0,119.5,3.45,16.0,316.0,485.31,401.26
2016,10,29,9,30,803.0,81.0,3.6,16.0,463.0,760.75,612.72
2016,10,29,9,45,576.5,147.5,3.8,16.5,431.5,663.46,535.83
2016,10,29,10,0,350.0,214.0,4.0,17.0,400.0,544.69,439.27
2016,10,29,10,15,304.5,234.0,4.1,17.0,401.0,530.6,427.13
2016,10,29,10,30,259.0,254.0,4.2,17.0,402.0,514.33,412.81
2016,10,29,10,45,261.0,262.0,4.3,17.5,415.0,522.6,418.12
2016,10,29,11,0,263.0,270.0,4.4,18.0,428.0,529.68,422.43
2016,10,29,11,15,264.0,274.5,4.4,18.0,435.0,530.71,422.76
2016,10,29,11,30,265.0,279.0,4.4,18.0,442.0,530.58,422.27
2016,10,29,11,45,267.5,279.0,4.4,18.5,444.0,525.48,417.38
2016,10,29,12,0,270.0,279.0,4.4,19.0,446.0,519.25,411.69
2016,10,29,12,15,586.0,180.0,4.35,19.0,538.0,659.98,524.85
2016,10,29,12,30,902.0,81.0,4.3,19.0,630.0,762.33,602.57
2016,10,29,12,45,899.0,79.5,4.25,19.0,616.5,730.56,578.83
2016,10,29,13,0,896.0,78.0,4.2,19.0,603.0,695.98,553.74
2016,10,29,13,15,888.5,77.0,4.1,19.0,582.0,656.38,522.79
2016,10,29,13,30,881.0,76.0,4.0,19.0,561.0,614.62,489.54
2016,10,29,13,45,871.5,74.0,3.9,19.0,533.5,568.73,452.44
2016,10,29,14,0,862.0,72.0,3.8,19.0,506.0,521.3,413.26
2016,10,29,14,15,845.5,70.0,3.7,19.0,471.5,469.31,369.53
2016,10,29,14,30,829.0,68.0,3.6,19.0,437.0,416.85,324.29
2016,10,29,14,45,805.5,65.5,3.5,19.0,397.0,360.88,275.25
2016,10,29,15,0,782.0,63.0,3.4,19.0,357.0,305.88,226.03
2016,10,29,15,15,748.5,59.5,3.1,18.5,313.5,248.65,175.13
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,194.15,127.0
2016,10,29,15,45,662.5,51.5,2.5,17.5,223.5,139.11,81.67
2016,10,29,16,0,610.0,47.0,2.2,17.0,177.0,89.7,46.37
2016,10,29,16,15,528.0,40.0,2.0,16.0,132.5,40.75,21.41
2016,10,29,16,30,446.0,33.0,1.8,15.0,88.0,25.75,16.39
2016,10,29,16,45,296.0,22.5,1.6,14.5,52.0,17.96,6.33
2016,10,29,17,0,146.0,12.0,1.4,14.0,16.0,11.44,0.0
2016,10,29,17,15,73.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,50.26,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,138.95,81.09
2016,10,30,7,15,291.5,40.5,3.3,13.0,81.0,220.83,174.87
2016,10,30,7,30,401.0,53.0,3.6,13.0,120.0,308.16,253.24
2016,10,30,7,45,359.0,72.5,3.95,13.5,146.5,322.91,268.8
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,333.56,279.16
2016,10,30,8,15,361.5,101.0,4.45,14.0,210.0,384.4,322.86
2016,10,30,8,30,406.0,110.0,4.6,14.0,247.0,437.32,367.16
2016,10,30,8,45,203.0,61.5,4.85,14.5,130.0,236.46,199.44
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,12.06,4.62
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,9.27,2.25
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.42,0.63
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,12.07,4.51
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,15.79,7.63
2016,10,30,10,45,411.0,62.0,6.3,16.5,306.5,432.72,360.52
2016,10,30,11,0,822.0,107.0,6.4,17.0,596.0,828.07,667.77
2016,10,30,11,15,456.0,193.0,6.45,17.0,465.0,610.67,495.87
2016,10,30,11,30,90.0,279.0,6.5,17.0,334.0,363.37,291.92
2016,10,30,11,45,45.0,153.5,6.6,17.0,181.0,188.18,150.86
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,26.04,16.05
2016,10,30,12,15,0.0,28.0,6.7,17.0,28.0,26.03,16.08
2016,10,30,12,30,0.0,28.0,6.7,17.0,28.0,26.03,16.09
2016,10,30,12,45,3.5,108.5,6.7,17.0,110.5,103.98,80.83
2016,10,30,13,0,7.0,189.0,6.7,17.0,193.0,184.37,146.77
2016,10,30,13,15,3.5,106.0,6.6,17.0,108.0,101.29,78.69
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,21.37,12.26
2016,10,30,13,45,86.5,122.5,6.4,17.0,166.0,169.25,136.24
2016,10,30,14,0,173.0,222.0,6.3,17.0,309.0,306.43,247.66
2016,10,30,14,15,165.5,208.5,6.1,16.5,287.0,279.17,225.21
2016,10,30,14,30,158.0,195.0,5.9,16.0,265.0,252.44,203.18
2016,10,30,14,45,153.5,177.5,5.75,16.0,240.0,223.65,178.82
2016,10,30,15,0,149.0,160.0,5.6,16.0,215.0,195.33,154.57
2016,10,30,15,15,141.5,140.5,5.25,15.5,188.0,164.98,128.77
2016,10,30,15,30,134.0,121.0,4.9,15.0,161.0,135.6,103.73
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,123.12,84.38
2016,10,30,16,0,508.0,59.0,4.2,15.0,165.0,89.47,50.72
2016,10,30,16,15,416.0,50.0,3.8,14.5,122.0,47.04,28.87
2016,10,30,16,30,324.0,41.0,3.4,14.0,79.0,33.58,23.02
2016,10,30,16,45,186.5,26.5,3.05,14.0,46.0,20.96,7.19
2016,10,30,17,0,49.0,12.0,2.7,14.0,13.0,11.44,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,110.0,13.0,1.05,9.5,21.0,56.79,0.0
2016,10,31,7,0,220.0,26.0,1.0,10.0,42.0,150.84,81.22
2016,10,31,7,15,338.0,37.0,1.25,10.5,82.0,239.65,189.57
2016,10,31,7,30,456.0,48.0,1.5,11.0,122.0,331.98,271.85
2016,10,31,7,45,534.5,54.0,1.75,12.0,168.0,404.82,334.89
2016,10,31,8,0,613.0,60.0,2.0,13.0,214.0,482.26,399.37
2016,10,31,8,15,658.0,65.0,2.05,13.0,258.5,540.27,447.05
2016,10,31,8,30,703.0,70.0,2.1,13.0,303.0,599.29,493.87
2016,10,31,8,45,524.0,110.5,2.2,13.5,297.0,533.6,439.69
2016,10,31,9,0,345.0,151.0,2.3,14.0,291.0,447.41,368.61
2016,10,31,9,15,263.0,177.5,2.3,14.0,290.0,422.19,346.58
2016,10,31,9,30,181.0,204.0,2.3,14.0,289.0,379.06,309.9
2016,10,31,9,45,93.0,187.5,2.35,14.5,231.5,274.38,223.59
2016,10,31,10,0,5.0,171.0,2.4,15.0,174.0,171.61,137.03
2016,10,31,10,15,74.5,214.5,2.4,15.0,256.5,288.18,233.43
2016,10,31,10,30,144.0,258.0,2.4,15.0,339.0,408.72,329.1
2016,10,31,10,45,288.5,242.5,2.4,15.5,411.0,521.99,418.33
2016,10,31,11,0,433.0,227.0,2.4,16.0,483.0,633.62,503.07
2016,10,31,11,15,431.0,232.0,2.45,16.0,490.0,631.54,500.31
2016,10,31,11,30,429.0,237.0,2.5,16.0,497.0,627.56,497.04
2016,10,31,11,45,330.0,259.0,2.6,16.0,459.5,552.25,438.73
2016,10,31,12,0,231.0,281.0,2.7,16.0,422.0,479.32,381.58
2016,10,31,12,15,277.0,270.0,2.8,16.0,437.5,504.39,402.16
2016,10,31,12,30,323.0,259.0,2.9,16.0,453.0,515.94,411.92
2016,10,31,12,45,323.0,252.5,3.0,16.5,443.0,496.4,396.27
2016,10,31,13,0,323.0,246.0,3.1,17.0,433.0,475.88,379.92
2016,10,31,13,15,319.5,238.0,3.2,17.0,417.5,450.64,360.43
2016,10,31,13,30,316.0,230.0,3.3,17.0,402.0,424.82,340.2
2016,10,31,13,45,170.5,209.5,3.4,17.0,302.0,302.29,242.46
2016,10,31,14,0,25.0,189.0,3.5,17.0,202.0,190.83,152.07
2016,10,31,14,15,47.5,186.0,3.5,16.5,207.5,199.37,159.71
2016,10,31,14,30,70.0,183.0,3.5,16.0,213.0,201.97,161.95
2016,10,31,14,45,35.0,116.0,3.55,16.0,131.0,121.52,96.04
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,45.53,33.06
2016,10,31,15,15,0.0,43.0,3.45,15.5,43.0,39.94,28.46
2016,10,31,15,30,0.0,37.0,3.3,15.0,37.0,34.35,23.76
2016,10,31,15,45,0.0,30.0,3.15,15.0,30.0,27.83,18.15
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,21.32,12.48
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,15.75,7.6
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,10.18,3.02
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.55,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,12.0,1.35,10.5,19.5,57.02,0.0
2016,11,1,7,0,227.0,24.0,1.4,11.0,39.0,150.47,70.51
2016,11,1,7,15,347.5,34.5,1.6,11.5,79.5,241.03,189.23
2016,11,1,7,30,468.0,45.0,1.8,12.0,120.0,334.05,272.59
2016,11,1,7,45,542.5,51.5,2.05,12.5,165.5,405.15,334.97
2016,11,1,8,0,617.0,58.0,2.3,13.0,211.0,480.7,398.88
2016,11,1,8,15,663.0,62.5,2.25,13.0,255.5,538.67,446.57
2016,11,1,8,30,709.0,67.0,2.2,13.0,300.0,593.6,490.0
2016,11,1,8,45,742.5,70.0,2.15,13.5,342.5,642.64,525.39
2016,11,1,9,0,776.0,73.0,2.1,14.0,385.0,690.85,559.03
2016,11,1,9,15,797.5,76.0,2.05,14.0,422.0,728.54,585.05
2016,11,1,9,30,819.0,79.0,2.0,14.0,459.0,764.11,609.13
2016,11,1,9,45,836.5,80.5,2.0,14.5,491.0,792.19,626.73
2016,11,1,10,0,854.0,82.0,2.0,15.0,523.0,817.47,642.21
2016,11,1,10,15,864.5,83.0,1.95,15.0,547.5,833.29,651.65
2016,11,1,10,30,875.0,84.0,1.9,15.0,572.0,838.96,654.08
2016,11,1,10,45,882.5,85.0,1.85,15.5,589.5,845.63,656.21
2016,11,1,11,0,890.0,86.0,1.8,16.0,607.0,848.79,655.99
2016,11,1,11,15,893.5,86.5,1.75,16.0,617.0,844.5,651.98
2016,11,1,11,30,897.0,87.0,1.7,16.0,627.0,836.65,645.73
2016,11,1,11,45,897.0,87.0,1.7,16.5,628.5,821.9,634.21
2016,11,1,12,0,897.0,87.0,1.7,17.0,630.0,803.77,620.54
2016,11,1,12,15,894.5,87.0,1.7,17.0,624.0,780.42,604.51
2016,11,1,12,30,892.0,87.0,1.7,17.0,618.0,753.98,586.35
2016,11,1,12,45,887.0,86.0,1.75,17.0,604.0,721.71,564.44
2016,11,1,13,0,882.0,85.0,1.8,17.0,590.0,686.79,539.82
2016,11,1,13,15,873.5,84.0,1.75,17.0,569.0,647.17,509.56
2016,11,1,13,30,865.0,83.0,1.7,17.0,548.0,607.63,478.7
2016,11,1,13,45,851.5,81.5,1.65,17.0,519.5,560.33,441.38
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,511.89,402.28
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,459.5,359.1
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,406.97,314.6
2016,11,1,14,45,773.5,72.5,1.5,17.0,381.5,350.86,266.39
2016,11,1,15,0,745.0,70.0,1.5,17.0,341.0,296.31,218.38
2016,11,1,15,15,708.0,66.0,1.4,16.5,297.5,240.1,169.06
2016,11,1,15,30,671.0,62.0,1.3,16.0,254.0,185.31,121.44
2016,11,1,15,45,614.5,56.5,1.2,16.0,208.5,131.52,77.69
2016,11,1,16,0,558.0,51.0,1.1,16.0,163.0,83.81,44.26
2016,11,1,16,15,466.5,42.5,1.1,15.0,119.5,39.27,22.95
2016,11,1,16,30,375.0,34.0,1.1,14.0,76.0,27.2,17.38
2016,11,1,16,45,187.5,17.0,1.15,13.5,38.0,13.19,0.37
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.0,11.0,0.65,8.0,19.0,60.83,0.0
2016,11,2,7,0,252.0,22.0,0.7,8.0,38.0,158.08,61.16
2016,11,2,7,15,371.0,32.5,0.85,8.5,78.5,249.71,196.03
2016,11,2,7,30,490.0,43.0,1.0,9.0,119.0,342.48,280.09
2016,11,2,7,45,559.0,50.0,1.2,9.5,164.5,411.57,340.97
2016,11,2,8,0,628.0,57.0,1.4,10.0,210.0,484.71,402.96
2016,11,2,8,15,673.0,61.5,1.55,10.5,254.5,542.25,450.26
2016,11,2,8,30,718.0,66.0,1.7,11.0,299.0,596.68,493.38
2016,11,2,8,45,750.0,69.5,1.9,12.0,341.0,645.38,528.98
2016,11,2,9,0,782.0,73.0,2.1,13.0,383.0,693.15,562.93
2016,11,2,9,15,803.0,75.5,2.15,13.5,420.0,729.9,587.98
2016,11,2,9,30,824.0,78.0,2.2,14.0,457.0,764.48,611.11
2016,11,2,9,45,850.0,76.5,2.3,15.0,490.5,795.74,630.72
2016,11,2,10,0,876.0,75.0,2.4,16.0,524.0,817.53,643.33
2016,11,2,10,15,886.0,76.5,2.35,16.0,548.5,833.76,653.26
2016,11,2,10,30,896.0,78.0,2.3,16.0,573.0,846.65,660.91
2016,11,2,10,45,902.5,78.5,2.25,16.5,590.5,851.94,662.08
2016,11,2,11,0,909.0,79.0,2.2,17.0,608.0,853.68,660.94
2016,11,2,11,15,912.0,79.5,2.0,17.0,617.5,848.91,655.29
2016,11,2,11,30,915.0,80.0,1.8,17.0,627.0,840.54,647.23
2016,11,2,11,45,915.5,80.0,1.65,17.5,629.0,826.01,634.32
2016,11,2,12,0,916.0,80.0,1.5,18.0,631.0,808.03,619.22
2016,11,2,12,15,914.0,79.5,1.35,18.0,625.0,784.19,601.37
2016,11,2,12,30,912.0,79.0,1.2,18.0,619.0,757.17,581.43
2016,11,2,12,45,908.5,78.0,1.05,18.5,605.0,725.5,557.25
2016,11,2,13,0,905.0,77.0,0.9,19.0,591.0,691.02,530.78
2016,11,2,13,15,897.0,76.0,0.75,19.0,570.0,651.04,499.92
2016,11,2,13,30,889.0,75.0,0.6,19.0,549.0,608.93,467.04
2016,11,2,13,45,876.5,73.5,0.45,19.0,520.5,561.9,430.01
2016,11,2,14,0,864.0,72.0,0.3,19.0,492.0,513.57,391.29
2016,11,2,14,15,847.0,70.0,0.35,19.0,457.5,462.09,351.1
2016,11,2,14,30,830.0,68.0,0.4,19.0,423.0,409.35,308.47
2016,11,2,14,45,805.0,65.5,0.5,19.0,383.0,353.26,262.13
2016,11,2,15,0,780.0,63.0,0.6,19.0,343.0,298.29,215.15
2016,11,2,15,15,744.5,59.0,0.65,18.5,299.5,240.72,165.77
2016,11,2,15,30,709.0,55.0,0.7,18.0,256.0,186.12,119.0
2016,11,2,15,45,654.0,50.5,0.75,17.5,210.0,131.79,75.59
2016,11,2,16,0,599.0,46.0,0.8,17.0,164.0,83.38,42.46
2016,11,2,16,15,511.0,38.5,0.9,16.0,120.0,35.36,19.83
2016,11,2,16,30,423.0,31.0,1.0,15.0,76.0,24.58,14.95
2016,11,2,16,45,211.5,15.5,1.1,14.5,38.0,11.96,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,132.5,10.5,1.45,7.5,18.0,62.68,0.0
2016,11,3,7,0,265.0,21.0,1.5,8.0,36.0,161.06,44.04
2016,11,3,7,15,386.5,30.5,1.75,8.5,76.5,254.27,199.07
2016,11,3,7,30,508.0,40.0,2.0,9.0,117.0,347.41,285.63
2016,11,3,7,45,578.5,46.5,2.3,10.0,163.0,417.07,347.56
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,486.31,406.92
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,544.67,454.93
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,603.72,501.0
2016,11,3,8,45,769.0,65.5,2.5,13.0,341.0,652.1,535.47
2016,11,3,9,0,800.0,69.0,2.5,14.0,383.0,699.47,568.04
2016,11,3,9,15,820.5,71.5,2.5,14.5,420.0,736.14,592.79
2016,11,3,9,30,841.0,74.0,2.5,15.0,457.0,770.59,615.51
2016,11,3,9,45,859.5,74.5,2.55,15.5,489.0,798.43,633.43
2016,11,3,10,0,878.0,75.0,2.6,16.0,521.0,816.64,644.33
2016,11,3,10,15,887.5,76.5,2.5,16.5,545.5,832.43,652.48
2016,11,3,10,30,897.0,78.0,2.4,17.0,570.0,844.88,658.23
2016,11,3,10,45,903.5,78.5,2.3,17.5,587.5,850.15,658.99
2016,11,3,11,0,910.0,79.0,2.2,18.0,605.0,851.87,657.42
2016,11,3,11,15,913.0,79.5,2.1,18.5,614.5,847.1,651.49
2016,11,3,11,30,916.0,80.0,2.0,19.0,624.0,838.73,643.29
2016,11,3,11,45,916.0,80.5,1.9,19.5,626.0,824.39,631.15
2016,11,3,12,0,916.0,81.0,1.8,20.0,628.0,806.6,616.84
2016,11,3,12,15,914.0,80.5,1.75,20.0,621.5,782.79,600.16
2016,11,3,12,30,912.0,80.0,1.7,20.0,615.0,755.8,581.38
2016,11,3,12,45,905.0,80.0,1.65,20.0,601.0,722.85,558.41
2016,11,3,13,0,898.0,80.0,1.6,20.0,587.0,687.28,532.86
2016,11,3,13,15,890.0,79.0,1.55,20.0,565.5,647.6,502.95
2016,11,3,13,30,882.0,78.0,1.5,20.0,544.0,605.79,470.87
2016,11,3,13,45,867.5,77.0,1.45,20.5,515.5,560.07,434.27
2016,11,3,14,0,853.0,76.0,1.4,21.0,487.0,511.19,394.59
2016,11,3,14,15,835.5,73.5,1.35,20.5,452.5,458.58,352.56
2016,11,3,14,30,818.0,71.0,1.3,20.0,418.0,405.74,308.98
2016,11,3,14,45,791.0,68.5,1.3,20.0,378.0,349.64,261.26
2016,11,3,15,0,764.0,66.0,1.3,20.0,338.0,294.9,213.56
2016,11,3,15,15,727.5,62.0,1.15,19.5,294.5,238.07,164.19
2016,11,3,15,30,691.0,58.0,1.0,19.0,251.0,184.35,117.98
2016,11,3,15,45,634.0,52.5,0.9,18.5,205.0,128.06,73.16
2016,11,3,16,0,577.0,47.0,0.8,18.0,159.0,79.52,40.12
2016,11,3,16,15,484.5,39.0,0.85,17.5,115.5,34.73,24.37
2016,11,3,16,30,392.0,31.0,0.9,17.0,72.0,24.73,14.77
2016,11,3,16,45,196.0,15.5,1.0,16.5,36.0,12.05,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,10.5,0.85,9.5,16.5,53.71,0.0
2016,11,4,7,0,221.0,21.0,0.8,10.0,33.0,139.64,16.21
2016,11,4,7,15,346.0,31.5,0.95,10.5,72.5,234.64,179.94
2016,11,4,7,30,471.0,42.0,1.1,11.0,112.0,328.72,266.31
2016,11,4,7,45,544.5,49.0,1.3,11.5,157.0,399.18,328.29
2016,11,4,8,0,618.0,56.0,1.5,12.0,202.0,474.08,391.63
2016,11,4,8,15,664.5,61.5,1.45,12.5,247.0,533.2,439.12
2016,11,4,8,30,711.0,67.0,1.4,13.0,292.0,593.44,485.35
2016,11,4,8,45,742.0,70.5,1.4,13.5,333.5,636.59,516.18
2016,11,4,9,0,773.0,74.0,1.4,14.0,375.0,683.2,548.55
2016,11,4,9,15,795.0,77.0,1.35,14.5,412.0,720.98,573.07
2016,11,4,9,30,817.0,80.0,1.3,15.0,449.0,756.66,595.53
2016,11,4,9,45,832.5,82.0,1.3,16.0,480.5,783.53,610.75
2016,11,4,10,0,848.0,84.0,1.3,17.0,512.0,807.56,623.82
2016,11,4,10,15,858.5,85.5,1.25,17.5,536.5,823.83,631.96
2016,11,4,10,30,869.0,87.0,1.2,18.0,561.0,836.79,637.9
2016,11,4,10,45,876.5,88.0,1.15,18.5,578.5,843.25,639.48
2016,11,4,11,0,884.0,89.0,1.1,19.0,596.0,846.17,638.85
2016,11,4,11,15,887.0,89.5,1.1,19.0,605.5,834.98,630.81
2016,11,4,11,30,890.0,90.0,1.1,19.0,615.0,826.8,625.13
2016,11,4,11,45,891.5,90.0,1.1,19.5,617.0,813.37,614.82
2016,11,4,12,0,893.0,90.0,1.1,20.0,619.0,796.55,602.41
2016,11,4,12,15,891.0,89.5,1.15,20.0,612.5,773.19,587.43
2016,11,4,12,30,889.0,89.0,1.2,20.0,606.0,746.75,570.33
2016,11,4,12,45,886.0,87.0,1.25,20.5,593.0,715.01,548.39
2016,11,4,13,0,883.0,85.0,1.3,21.0,580.0,680.52,523.38
2016,11,4,13,15,874.5,84.0,1.3,21.0,558.5,643.75,496.14
2016,11,4,13,30,866.0,83.0,1.3,21.0,537.0,601.73,464.54
2016,11,4,13,45,853.5,81.0,1.35,21.0,509.0,554.67,428.77
2016,11,4,14,0,841.0,79.0,1.4,21.0,481.0,506.4,390.96
2016,11,4,14,15,823.0,76.5,1.4,21.0,446.5,454.19,348.74
2016,11,4,14,30,805.0,74.0,1.4,21.0,412.0,401.83,305.13
2016,11,4,14,45,779.5,70.5,1.4,21.0,372.5,346.0,257.72
2016,11,4,15,0,754.0,67.0,1.4,21.0,333.0,291.42,210.25
2016,11,4,15,15,716.5,63.0,1.25,20.5,289.5,235.03,161.45
2016,11,4,15,30,679.0,59.0,1.1,20.0,246.0,181.87,115.96
2016,11,4,15,45,623.0,53.0,0.95,19.5,200.5,126.05,71.73
2016,11,4,16,0,567.0,47.0,0.8,19.0,155.0,77.91,39.22
2016,11,4,16,15,473.5,39.0,0.85,18.0,112.0,33.91,23.55
2016,11,4,16,30,380.0,31.0,0.9,17.0,69.0,24.9,14.72
2016,11,4,16,45,190.0,15.5,0.95,16.5,34.5,12.15,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,111.5,9.5,1.1,10.0,15.5,52.92,0.0
2016,11,5,7,0,223.0,19.0,1.1,10.0,31.0,137.02,0.0
2016,11,5,7,15,345.0,30.0,1.25,10.5,69.5,231.76,176.03
2016,11,5,7,30,467.0,41.0,1.4,11.0,108.0,324.27,262.8
2016,11,5,7,45,534.0,48.5,1.55,12.0,151.5,391.17,321.66
2016,11,5,8,0,601.0,56.0,1.7,13.0,195.0,462.06,381.2
2016,11,5,8,15,647.0,61.5,1.65,13.5,239.0,520.09,428.17
2016,11,5,8,30,693.0,67.0,1.6,14.0,283.0,579.24,473.94
2016,11,5,8,45,721.5,71.5,1.6,14.5,323.5,621.02,504.24
2016,11,5,9,0,750.0,76.0,1.6,15.0,364.0,666.33,535.97
2016,11,5,9,15,771.5,79.0,1.6,15.5,400.0,703.14,560.58
2016,11,5,9,30,793.0,82.0,1.6,16.0,436.0,737.91,583.25
2016,11,5,9,45,812.0,83.0,1.6,16.5,467.5,765.95,600.75
2016,11,5,10,0,831.0,84.0,1.6,17.0,499.0,791.32,616.2
2016,11,5,10,15,709.5,120.0,1.55,17.0,486.0,744.26,581.11
2016,11,5,10,30,588.0,156.0,1.5,17.0,473.0,686.2,538.08
2016,11,5,10,45,727.0,122.0,1.45,17.5,526.5,761.19,590.66
2016,11,5,11,0,866.0,88.0,1.4,18.0,580.0,827.7,633.84
2016,11,5,11,15,723.0,132.0,1.45,18.0,548.0,757.8,584.65
2016,11,5,11,30,580.0,176.0,1.5,18.0,516.0,676.13,526.01
2016,11,5,11,45,727.0,131.5,1.55,18.5,558.5,737.09,571.15
2016,11,5,12,0,874.0,87.0,1.6,19.0,601.0,776.15,597.33
2016,11,5,12,15,719.5,133.0,1.7,19.0,553.0,698.45,542.68
2016,11,5,12,30,565.0,179.0,1.8,19.0,505.0,610.51,477.29
2016,11,5,12,45,708.0,133.0,1.95,19.5,532.5,645.48,505.29
2016,11,5,13,0,851.0,87.0,2.1,20.0,560.0,662.69,518.74
2016,11,5,13,15,842.0,85.5,2.15,19.5,539.0,623.07,489.49
2016,11,5,13,30,833.0,84.0,2.2,19.0,518.0,581.55,458.42
2016,11,5,13,45,735.0,100.0,2.3,19.0,468.0,508.93,401.84
2016,11,5,14,0,637.0,116.0,2.4,19.0,418.0,441.53,348.36
2016,11,5,14,15,572.5,121.5,2.45,18.5,378.0,385.27,303.21
2016,11,5,14,30,508.0,127.0,2.5,18.0,338.0,331.24,259.04
2016,11,5,14,45,486.0,119.0,2.55,18.0,305.0,286.95,221.04
2016,11,5,15,0,464.0,111.0,2.6,18.0,272.0,244.16,183.65
2016,11,5,15,15,442.5,98.0,2.4,17.5,236.0,198.58,144.0
2016,11,5,15,30,421.0,85.0,2.2,17.0,200.0,154.99,106.4
2016,11,5,15,45,383.0,72.5,2.05,17.0,162.5,111.97,71.47
2016,11,5,16,0,345.0,60.0,1.9,17.0,125.0,73.17,43.55
2016,11,5,16,15,282.5,46.0,1.85,16.0,89.5,37.3,26.62
2016,11,5,16,30,220.0,32.0,1.8,15.0,54.0,24.99,14.69
2016,11,5,16,45,110.0,16.0,1.75,14.5,27.0,12.58,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,12.06,0.0
2016,11,6,7,15,5.0,30.5,1.05,13.0,31.5,34.2,21.07
2016,11,6,7,30,10.0,48.0,1.2,13.0,50.0,56.01,41.27
2016,11,6,7,45,20.5,66.5,1.35,13.5,71.0,88.32,69.33
2016,11,6,8,0,31.0,85.0,1.5,14.0,92.0,115.75,93.08
2016,11,6,8,15,38.0,102.5,1.65,14.0,113.0,139.95,113.89
2016,11,6,8,30,45.0,120.0,1.8,14.0,134.0,164.45,134.64
2016,11,6,8,45,49.5,136.5,1.95,14.5,154.0,186.11,152.36
2016,11,6,9,0,54.0,153.0,2.1,15.0,174.0,207.89,169.87
2016,11,6,9,15,60.0,169.5,2.15,15.0,194.5,230.87,188.42
2016,11,6,9,30,66.0,186.0,2.2,15.0,215.0,253.89,206.8
2016,11,6,9,45,119.5,203.0,2.25,15.5,260.5,327.74,266.52
2016,11,6,10,0,173.0,220.0,2.3,16.0,306.0,390.26,315.84
2016,11,6,10,15,88.5,196.0,2.35,16.0,240.0,278.45,224.97
2016,11,6,10,30,4.0,172.0,2.4,16.0,174.0,170.83,135.66
2016,11,6,10,45,145.0,209.5,2.45,16.5,291.5,349.3,282.43
2016,11,6,11,0,286.0,247.0,2.5,17.0,409.0,517.95,413.52
2016,11,6,11,15,385.5,228.0,2.5,17.0,449.5,571.91,455.25
2016,11,6,11,30,485.0,209.0,2.5,17.0,490.0,635.19,503.52
2016,11,6,11,45,339.0,239.5,2.5,17.5,436.5,533.24,422.77
2016,11,6,12,0,193.0,270.0,2.5,18.0,383.0,435.9,345.13
2016,11,6,12,15,185.5,267.5,2.5,18.0,375.5,420.81,333.79
2016,11,6,12,30,178.0,265.0,2.5,18.0,368.0,405.5,321.84
2016,11,6,12,45,500.5,178.0,2.55,18.5,456.5,544.28,433.21
2016,11,6,13,0,823.0,91.0,2.6,19.0,545.0,646.65,511.98
2016,11,6,13,15,644.0,137.0,2.55,19.0,484.0,554.2,438.69
2016,11,6,13,30,465.0,183.0,2.5,19.0,423.0,465.8,369.01
2016,11,6,13,45,458.0,173.0,2.45,19.0,399.0,429.32,340.29
2016,11,6,14,0,451.0,163.0,2.4,19.0,375.0,392.37,310.34
2016,11,6,14,15,338.0,167.0,2.3,18.5,319.5,317.46,250.84
2016,11,6,14,30,225.0,171.0,2.2,18.0,264.0,257.37,203.04
2016,11,6,14,45,217.0,155.5,2.15,18.0,238.0,225.5,176.39
2016,11,6,15,0,209.0,140.0,2.1,18.0,212.0,194.33,149.85
2016,11,6,15,15,199.0,122.5,1.85,17.5,183.5,161.63,122.12
2016,11,6,15,30,189.0,105.0,1.6,17.0,155.0,130.07,95.39
2016,11,6,15,45,171.0,86.5,1.35,16.5,125.5,97.89,69.1
2016,11,6,16,0,153.0,68.0,1.1,16.0,96.0,68.02,46.1
2016,11,6,16,15,120.5,50.5,1.05,15.5,68.5,41.27,30.06
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,27.02,16.07
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,13.86,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,17.08,0.0
2016,11,7,7,15,65.5,33.0,0.85,12.0,42.0,80.43,56.32
2016,11,7,7,30,131.0,49.0,1.0,12.0,67.0,144.43,115.13
2016,11,7,7,45,154.0,67.0,1.15,12.5,96.0,183.9,150.4
2016,11,7,8,0,177.0,85.0,1.3,13.0,125.0,224.49,185.7
2016,11,7,8,15,191.5,102.5,1.3,13.5,154.0,259.94,215.56
2016,11,7,8,30,206.0,120.0,1.3,14.0,183.0,295.68,244.72
2016,11,7,8,45,215.0,136.5,1.3,15.0,210.5,326.33,268.37
2016,11,7,9,0,224.0,153.0,1.3,16.0,238.0,356.67,291.04
2016,11,7,9,15,283.5,161.0,1.3,16.5,279.0,413.97,335.85
2016,11,7,9,30,343.0,169.0,1.3,17.0,320.0,472.97,380.63
2016,11,7,9,45,382.0,174.5,1.35,17.5,353.5,513.57,410.44
2016,11,7,10,0,421.0,180.0,1.4,18.0,387.0,567.37,449.31
2016,11,7,10,15,412.5,192.5,1.4,18.5,403.5,576.34,453.53
2016,11,7,10,30,404.0,205.0,1.4,19.0,420.0,570.61,447.67
2016,11,7,10,45,455.5,198.0,1.45,19.5,448.0,615.61,480.16
2016,11,7,11,0,507.0,191.0,1.5,20.0,476.0,645.89,501.48
2016,11,7,11,15,507.0,195.0,1.5,20.0,483.5,644.28,499.45
2016,11,7,11,30,507.0,199.0,1.5,20.0,491.0,640.51,496.21
2016,11,7,11,45,652.0,153.0,1.5,20.5,530.0,698.2,538.99
2016,11,7,12,0,797.0,107.0,1.5,21.0,569.0,740.48,567.79
2016,11,7,12,15,795.0,106.5,1.55,21.0,563.5,718.8,552.74
2016,11,7,12,30,793.0,106.0,1.6,21.0,558.0,694.34,536.34
2016,11,7,12,45,644.5,148.0,1.65,21.0,509.5,614.33,476.56
2016,11,7,13,0,496.0,190.0,1.7,21.0,461.0,533.36,415.41
2016,11,7,13,15,475.5,186.5,1.7,21.0,439.0,496.17,387.6
2016,11,7,13,30,455.0,183.0,1.7,21.0,417.0,459.06,359.08
2016,11,7,13,45,452.5,172.5,1.7,21.0,394.0,424.97,332.54
2016,11,7,14,0,450.0,162.0,1.7,21.0,371.0,390.03,304.71
2016,11,7,14,15,438.0,152.5,1.65,21.0,344.0,351.13,273.07
2016,11,7,14,30,426.0,143.0,1.6,21.0,317.0,312.52,241.01
2016,11,7,14,45,415.5,129.5,1.6,21.0,285.5,271.09,206.17
2016,11,7,15,0,405.0,116.0,1.6,21.0,254.0,230.22,171.14
2016,11,7,15,15,385.0,102.5,1.4,20.5,219.5,187.82,135.02
2016,11,7,15,30,365.0,89.0,1.2,20.0,185.0,147.33,100.81
2016,11,7,15,45,331.5,75.0,1.0,19.5,149.5,106.82,68.59
2016,11,7,16,0,298.0,61.0,0.8,19.0,114.0,70.07,42.39
2016,11,7,16,15,238.5,46.0,0.8,18.5,80.5,36.28,25.35
2016,11,7,16,30,179.0,31.0,0.8,18.0,47.0,24.26,13.35
2016,11,7,16,45,89.5,15.5,0.85,17.5,23.5,12.23,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,21.92,0.0
2016,11,8,7,15,214.0,30.5,1.25,11.5,59.0,167.22,119.61
2016,11,8,7,30,428.0,38.0,1.5,12.0,95.0,296.9,238.54
2016,11,8,7,45,504.0,45.0,1.8,13.0,137.5,365.86,299.74
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,439.65,362.55
2016,11,8,8,15,628.0,57.0,2.05,14.5,222.5,496.99,409.79
2016,11,8,8,30,676.0,62.0,2.0,15.0,265.0,555.71,456.1
2016,11,8,8,45,709.5,65.5,1.95,15.5,305.5,599.35,488.42
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,646.45,521.74
2016,11,8,9,15,765.0,72.0,1.8,16.5,381.5,683.19,546.01
2016,11,8,9,30,787.0,75.0,1.7,17.0,417.0,717.99,568.23
2016,11,8,9,45,811.0,74.5,1.65,17.5,449.0,747.81,586.75
2016,11,8,10,0,835.0,74.0,1.6,18.0,481.0,775.12,603.22
2016,11,8,10,15,845.5,75.5,1.55,18.5,504.5,791.22,611.62
2016,11,8,10,30,856.0,77.0,1.5,19.0,528.0,797.52,613.3
2016,11,8,10,45,861.5,78.0,1.5,19.5,545.0,802.53,614.82
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,804.17,614.15
