Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,870.5,79.5,1.5,20.0,571.5,800.18,610.95
2016,11,8,11,30,874.0,80.0,1.5,20.0,581.0,792.78,605.59
2016,11,8,11,45,874.0,80.5,1.55,20.5,582.5,779.24,595.54
2016,11,8,12,0,874.0,81.0,1.6,21.0,584.0,762.42,583.36
2016,11,8,12,15,872.0,81.0,1.6,21.0,578.5,740.36,568.26
2016,11,8,12,30,870.0,81.0,1.6,21.0,573.0,715.28,551.11
2016,11,8,12,45,866.0,80.0,1.65,21.5,560.0,684.83,529.52
2016,11,8,13,0,862.0,79.0,1.7,22.0,547.0,651.76,504.59
2016,11,8,13,15,853.5,77.5,1.7,22.0,527.0,612.92,475.43
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,574.2,445.64
2016,11,8,13,45,832.0,74.5,1.7,22.0,479.5,528.76,410.14
2016,11,8,14,0,819.0,73.0,1.7,22.0,452.0,482.2,372.84
2016,11,8,14,15,801.5,71.0,1.65,22.0,419.0,432.26,331.75
2016,11,8,14,30,784.0,69.0,1.6,22.0,386.0,382.17,289.42
2016,11,8,14,45,757.5,66.0,1.6,22.0,348.0,328.12,243.2
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,275.43,197.18
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,220.88,149.93
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,169.56,106.22
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,115.89,64.39
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,70.14,34.54
2016,11,8,16,15,441.0,35.5,0.85,19.0,98.0,28.18,18.35
2016,11,8,16,30,345.0,27.0,0.9,18.0,57.0,21.68,11.02
2016,11,8,16,45,172.5,13.5,0.95,17.5,28.5,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.0,7.5,1.0,11.0,10.0,7.15,0.0
2016,11,9,7,0,130.0,15.0,1.0,11.0,20.0,70.14,0.0
2016,11,9,7,15,251.0,28.0,1.25,11.5,54.5,180.06,125.34
2016,11,9,7,30,372.0,41.0,1.5,12.0,89.0,269.66,215.96
2016,11,9,7,45,451.0,49.5,1.75,13.0,131.0,339.99,278.38
2016,11,9,8,0,530.0,58.0,2.0,14.0,173.0,415.33,342.4
2016,11,9,8,15,580.5,64.5,2.0,14.5,215.5,474.45,391.33
2016,11,9,8,30,631.0,71.0,2.0,15.0,258.0,535.13,439.57
2016,11,9,8,45,668.0,75.0,2.05,15.5,298.5,584.26,477.42
2016,11,9,9,0,705.0,79.0,2.1,16.0,339.0,633.09,513.06
2016,11,9,9,15,729.5,82.5,2.2,16.5,375.0,671.16,539.88
2016,11,9,9,30,754.0,86.0,2.3,17.0,411.0,703.39,561.99
2016,11,9,9,45,783.5,85.0,2.4,17.5,444.0,736.6,584.55
2016,11,9,10,0,813.0,84.0,2.5,18.0,477.0,767.44,605.15
2016,11,9,10,15,824.5,85.5,2.45,18.5,501.0,784.12,614.43
2016,11,9,10,30,836.0,87.0,2.4,19.0,525.0,797.66,621.56
2016,11,9,10,45,844.5,87.5,2.4,19.5,542.0,804.3,624.23
2016,11,9,11,0,853.0,88.0,2.4,20.0,559.0,807.56,624.7
2016,11,9,11,15,856.5,89.0,2.35,20.0,569.0,803.95,621.32
2016,11,9,11,30,860.0,90.0,2.3,20.0,579.0,796.91,615.73
2016,11,9,11,45,861.0,89.5,2.25,20.5,581.0,782.78,604.16
2016,11,9,12,0,862.0,89.0,2.2,21.0,583.0,765.37,590.5
2016,11,9,12,15,859.5,89.0,2.1,21.0,577.0,742.74,574.07
2016,11,9,12,30,857.0,89.0,2.0,21.0,571.0,717.13,555.64
2016,11,9,12,45,859.5,85.0,1.95,21.5,559.0,687.61,533.52
2016,11,9,13,0,862.0,81.0,1.9,22.0,547.0,655.14,508.14
2016,11,9,13,15,853.0,80.0,1.75,22.0,526.0,616.07,477.82
2016,11,9,13,30,844.0,79.0,1.6,22.0,505.0,575.08,445.59
2016,11,9,13,45,830.0,77.5,1.5,22.0,477.5,529.2,409.36
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,482.29,371.52
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,431.38,329.74
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,380.47,286.9
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,326.31,240.83
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,273.68,195.16
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,218.77,148.1
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,165.76,103.44
2016,11,9,15,45,583.5,50.0,0.8,20.5,178.5,114.06,63.42
2016,11,9,16,0,524.0,44.0,0.7,20.0,135.0,68.73,33.99
2016,11,9,16,15,426.0,35.5,0.75,19.5,94.5,27.68,17.84
2016,11,9,16,30,328.0,27.0,0.8,19.0,54.0,21.82,10.7
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,11,10,7,15,49.0,29.0,1.2,12.5,35.0,65.9,41.09
2016,11,10,7,30,98.0,46.0,1.4,13.0,58.0,123.64,96.66
2016,11,10,7,45,121.5,64.5,1.6,13.5,86.0,153.16,123.94
2016,11,10,8,0,145.0,83.0,1.8,14.0,114.0,192.74,158.56
2016,11,10,8,15,160.0,101.0,1.8,14.5,142.0,227.29,188.01
2016,11,10,8,30,175.0,119.0,1.8,15.0,170.0,262.28,217.0
2016,11,10,8,45,189.0,134.0,1.8,15.5,196.5,292.78,241.61
2016,11,10,9,0,203.0,149.0,1.8,16.0,223.0,323.54,265.83
2016,11,10,9,15,263.5,158.0,1.75,16.0,264.0,393.76,321.98
2016,11,10,9,30,324.0,167.0,1.7,16.0,305.0,453.83,368.89
2016,11,10,9,45,391.5,167.0,1.65,16.5,346.0,522.54,420.63
2016,11,10,10,0,459.0,167.0,1.6,17.0,387.0,579.33,462.22
2016,11,10,10,15,486.5,169.5,1.5,17.5,413.0,606.35,479.99
2016,11,10,10,30,514.0,172.0,1.4,18.0,439.0,631.71,496.4
2016,11,10,10,45,680.5,129.0,1.35,18.5,495.0,721.55,560.95
2016,11,10,11,0,847.0,86.0,1.3,19.0,551.0,798.05,611.28
2016,11,10,11,15,603.5,159.5,1.15,19.0,493.5,682.69,526.64
2016,11,10,11,30,360.0,233.0,1.0,19.0,436.0,547.37,423.98
2016,11,10,11,45,357.5,235.0,0.9,19.5,437.5,539.75,417.79
2016,11,10,12,0,355.0,237.0,0.8,20.0,439.0,530.83,409.44
2016,11,10,12,15,283.0,245.5,0.75,20.0,405.5,476.91,368.32
2016,11,10,12,30,211.0,254.0,0.7,20.0,372.0,416.12,322.28
2016,11,10,12,45,105.5,172.0,0.7,20.5,231.0,248.73,194.55
2016,11,10,13,0,0.0,90.0,0.7,21.0,90.0,83.89,62.85
2016,11,10,13,15,147.5,150.5,0.65,21.0,224.5,242.29,191.62
2016,11,10,13,30,295.0,211.0,0.6,21.0,359.0,387.63,301.63
2016,11,10,13,45,541.5,145.0,0.6,21.5,398.0,441.79,340.78
2016,11,10,14,0,788.0,79.0,0.6,22.0,437.0,470.34,358.85
2016,11,10,14,15,768.0,76.5,0.6,22.0,404.0,420.36,318.26
2016,11,10,14,30,748.0,74.0,0.6,22.0,371.0,370.55,277.32
2016,11,10,14,45,719.5,70.5,0.65,22.0,333.0,317.33,232.98
2016,11,10,15,0,691.0,67.0,0.7,22.0,295.0,264.68,188.09
2016,11,10,15,15,651.0,62.5,0.65,21.5,254.0,211.21,142.66
2016,11,10,15,30,611.0,58.0,0.6,21.0,213.0,161.28,100.87
2016,11,10,15,45,549.5,51.5,0.6,20.5,170.5,110.8,62.17
2016,11,10,16,0,488.0,45.0,0.6,20.0,128.0,66.97,33.87
2016,11,10,16,15,389.5,35.5,0.7,19.5,89.0,27.74,17.83
2016,11,10,16,30,291.0,26.0,0.8,19.0,50.0,20.97,9.65
2016,11,10,16,45,145.5,13.0,0.9,18.5,25.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,15.25,0.0
2016,11,11,7,15,182.5,27.0,0.95,13.5,49.0,142.49,89.81
2016,11,11,7,30,365.0,38.0,1.0,14.0,82.0,260.95,205.47
2016,11,11,7,45,446.0,46.0,1.05,14.5,123.5,330.81,267.27
2016,11,11,8,0,527.0,54.0,1.1,15.0,165.0,405.96,330.53
2016,11,11,8,15,579.0,60.0,1.05,15.5,207.0,464.86,378.3
2016,11,11,8,30,631.0,66.0,1.0,16.0,249.0,525.48,425.29
2016,11,11,8,45,587.5,82.5,0.95,16.5,272.0,533.68,429.9
2016,11,11,9,0,544.0,99.0,0.9,17.0,295.0,536.68,430.27
2016,11,11,9,15,649.0,90.0,1.0,17.5,347.5,616.43,490.02
2016,11,11,9,30,754.0,81.0,1.1,18.0,400.0,693.27,543.94
2016,11,11,9,45,494.0,143.0,1.25,18.5,358.0,573.37,453.32
2016,11,11,10,0,234.0,205.0,1.4,19.0,316.0,419.61,333.11
2016,11,11,10,15,161.5,216.5,1.5,19.0,295.0,374.6,297.65
2016,11,11,10,30,89.0,228.0,1.6,19.0,274.0,315.68,250.22
2016,11,11,10,45,90.5,236.0,1.7,19.5,284.0,323.95,256.27
2016,11,11,11,0,92.0,244.0,1.8,20.0,294.0,331.96,261.78
2016,11,11,11,15,119.5,251.5,1.9,20.0,317.5,371.33,292.51
2016,11,11,11,30,147.0,259.0,2.0,20.0,341.0,397.77,313.1
2016,11,11,11,45,187.5,257.5,2.15,20.5,362.5,422.61,332.35
2016,11,11,12,0,228.0,256.0,2.3,21.0,384.0,445.52,349.95
2016,11,11,12,15,283.5,244.0,2.35,21.0,402.0,475.16,373.17
2016,11,11,12,30,339.0,232.0,2.4,21.0,420.0,491.09,385.97
2016,11,11,12,45,266.0,236.5,2.45,21.0,381.5,434.11,341.47
2016,11,11,13,0,193.0,241.0,2.5,21.0,343.0,372.95,293.78
2016,11,11,13,15,96.5,187.5,2.55,20.5,238.5,249.45,197.28
2016,11,11,13,30,0.0,134.0,2.6,20.0,134.0,126.16,97.97
2016,11,11,13,45,0.0,126.5,2.65,20.0,126.5,118.81,92.36
2016,11,11,14,0,0.0,119.0,2.7,20.0,119.0,111.51,86.6
2016,11,11,14,15,0.0,110.5,2.7,19.5,110.5,103.32,80.22
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,95.17,73.83
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,85.19,65.7
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,75.28,57.55
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,64.51,48.69
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,53.82,39.74
2016,11,11,15,45,0.0,46.5,2.65,17.5,46.5,43.2,30.71
2016,11,11,16,0,0.0,35.0,2.6,17.0,35.0,32.51,21.49
2016,11,11,16,15,0.0,24.0,2.4,16.5,24.0,22.27,13.36
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,12.05,2.95
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,132.0,12.0,0.9,13.0,16.0,67.19,0.0
2016,11,12,7,15,271.0,23.0,1.0,13.5,49.5,178.19,106.12
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,278.78,218.45
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,348.86,281.48
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,424.37,345.53
2016,11,12,8,15,623.0,53.0,1.25,15.0,208.0,482.02,393.37
2016,11,12,8,30,673.0,58.0,1.2,15.0,250.0,537.24,437.53
2016,11,12,8,45,708.5,61.0,1.2,15.5,290.0,585.26,473.41
2016,11,12,9,0,744.0,64.0,1.2,16.0,330.0,632.71,506.94
2016,11,12,9,15,767.5,67.0,1.15,16.5,365.5,670.3,531.78
2016,11,12,9,30,791.0,70.0,1.1,17.0,401.0,706.04,554.66
2016,11,12,9,45,811.5,70.5,1.05,17.5,432.0,734.16,571.59
2016,11,12,10,0,832.0,71.0,1.0,18.0,463.0,759.73,586.48
2016,11,12,10,15,843.0,72.5,1.0,18.0,487.0,776.16,596.64
2016,11,12,10,30,854.0,74.0,1.0,18.0,511.0,782.95,600.3
2016,11,12,10,45,861.5,74.5,1.0,18.5,528.0,789.03,602.56
2016,11,12,11,0,869.0,75.0,1.0,19.0,545.0,791.77,602.65
2016,11,12,11,15,873.0,75.5,1.05,19.0,554.5,788.31,600.5
2016,11,12,11,30,877.0,76.0,1.1,19.0,564.0,781.44,596.2
2016,11,12,11,45,877.5,76.5,1.2,19.5,566.0,768.47,587.31
2016,11,12,12,0,878.0,77.0,1.3,20.0,568.0,752.22,576.22
2016,11,12,12,15,875.5,76.5,1.4,20.0,562.5,729.42,561.62
2016,11,12,12,30,873.0,76.0,1.5,20.0,557.0,703.64,544.83
2016,11,12,12,45,862.5,77.0,1.6,20.5,543.0,671.31,522.01
2016,11,12,13,0,852.0,78.0,1.7,21.0,529.0,636.72,495.85
2016,11,12,13,15,843.0,77.0,1.7,21.0,508.5,601.45,468.92
2016,11,12,13,30,834.0,76.0,1.7,21.0,488.0,561.16,437.72
2016,11,12,13,45,821.0,74.5,1.75,21.0,461.0,516.56,402.75
2016,11,12,14,0,808.0,73.0,1.8,21.0,434.0,470.87,365.91
2016,11,12,14,15,789.0,70.5,1.8,20.5,401.5,420.7,325.03
2016,11,12,14,30,770.0,68.0,1.8,20.0,369.0,370.55,282.85
2016,11,12,14,45,743.0,65.0,1.85,20.0,331.5,317.51,236.94
2016,11,12,15,0,716.0,62.0,1.9,20.0,294.0,265.91,191.33
2016,11,12,15,15,676.0,57.5,1.75,19.5,252.5,211.62,144.02
2016,11,12,15,30,636.0,53.0,1.6,19.0,211.0,160.85,100.65
2016,11,12,15,45,573.0,47.5,1.45,18.5,168.5,108.57,60.06
2016,11,12,16,0,510.0,42.0,1.3,18.0,126.0,64.5,31.76
2016,11,12,16,15,405.5,33.5,1.3,17.0,86.5,26.17,16.59
2016,11,12,16,30,301.0,25.0,1.3,16.0,47.0,20.27,8.3
2016,11,12,16,45,150.5,12.5,1.35,15.5,23.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,0.5,12.0,14.0,55.42,0.0
2016,11,13,7,15,243.0,23.0,0.5,12.0,46.5,163.16,89.19
2016,11,13,7,30,379.0,35.0,0.5,12.0,79.0,262.99,205.57
2016,11,13,7,45,459.5,43.5,0.5,12.5,120.0,332.99,268.19
2016,11,13,8,0,540.0,52.0,0.5,13.0,161.0,408.4,331.26
2016,11,13,8,15,592.5,58.0,0.7,13.0,203.0,467.74,381.49
2016,11,13,8,30,645.0,64.0,0.9,13.0,245.0,528.8,431.65
2016,11,13,8,45,681.5,68.0,1.1,13.5,285.0,577.45,470.12
2016,11,13,9,0,718.0,72.0,1.3,14.0,325.0,625.78,506.51
2016,11,13,9,15,742.5,75.0,1.2,14.5,361.0,659.38,528.38
2016,11,13,9,30,767.0,78.0,1.1,15.0,397.0,695.38,551.35
2016,11,13,9,45,785.5,80.0,1.05,16.0,427.5,723.44,567.45
2016,11,13,10,0,804.0,82.0,1.0,17.0,458.0,748.96,581.42
2016,11,13,10,15,816.0,83.5,0.95,17.5,482.0,765.92,590.27
2016,11,13,10,30,828.0,85.0,0.9,18.0,506.0,779.8,597.03
2016,11,13,10,45,835.0,86.5,0.9,18.5,522.5,786.47,599.6
2016,11,13,11,0,842.0,88.0,0.9,19.0,539.0,789.81,600.09
2016,11,13,11,15,846.0,88.5,1.0,19.0,549.0,786.21,598.57
2016,11,13,11,30,850.0,89.0,1.1,19.0,559.0,779.24,594.88
2016,11,13,11,45,852.0,89.0,1.25,19.0,561.5,766.8,588.04
2016,11,13,12,0,854.0,89.0,1.4,19.0,564.0,751.09,578.85
2016,11,13,12,15,852.0,88.5,1.45,19.0,558.5,728.69,563.88
2016,11,13,12,30,850.0,88.0,1.5,19.0,553.0,703.33,546.83
2016,11,13,12,45,855.5,84.0,1.55,19.5,542.0,676.28,526.82
2016,11,13,13,0,861.0,80.0,1.6,20.0,531.0,646.1,503.69
2016,11,13,13,15,852.0,78.5,1.5,20.0,511.0,606.89,473.31
2016,11,13,13,30,843.0,77.0,1.4,20.0,491.0,565.79,441.0
2016,11,13,13,45,831.0,75.0,1.35,20.0,464.0,520.89,405.45
2016,11,13,14,0,819.0,73.0,1.3,20.0,437.0,474.8,368.08
2016,11,13,14,15,799.5,70.5,1.25,20.0,403.5,424.01,326.14
2016,11,13,14,30,780.0,68.0,1.2,20.0,370.0,373.25,283.11
2016,11,13,14,45,752.5,65.0,1.15,20.0,332.0,319.66,236.96
2016,11,13,15,0,725.0,62.0,1.1,20.0,294.0,267.52,191.19
2016,11,13,15,15,684.5,57.5,0.95,19.5,252.5,212.75,143.83
2016,11,13,15,30,644.0,53.0,0.8,19.0,211.0,161.53,100.41
2016,11,13,15,45,581.5,47.5,0.65,18.5,168.5,108.99,59.9
2016,11,13,16,0,519.0,42.0,0.5,18.0,126.0,64.58,31.65
2016,11,13,16,15,415.0,33.0,0.55,17.5,86.0,25.85,16.23
2016,11,13,16,30,311.0,24.0,0.6,17.0,46.0,19.43,7.11
2016,11,13,16,45,155.5,12.0,0.65,16.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.0,10.0,13.0,57.98,0.0
2016,11,14,7,15,258.5,21.5,1.0,10.5,45.5,166.88,81.47
2016,11,14,7,30,401.0,33.0,1.0,11.0,78.0,271.01,212.34
2016,11,14,7,45,483.0,41.0,1.05,12.0,119.5,341.71,276.96
2016,11,14,8,0,565.0,49.0,1.1,13.0,161.0,417.98,341.49
2016,11,14,8,15,617.5,54.5,1.0,13.5,203.5,477.31,389.97
2016,11,14,8,30,670.0,60.0,0.9,14.0,246.0,538.36,437.36
2016,11,14,8,45,702.5,64.5,0.85,14.5,286.0,581.35,469.33
2016,11,14,9,0,735.0,69.0,0.8,15.0,326.0,628.2,501.8
2016,11,14,9,15,759.0,72.0,0.8,15.5,362.0,665.91,527.04
2016,11,14,9,30,783.0,75.0,0.8,16.0,398.0,701.78,550.41
2016,11,14,9,45,798.5,78.0,0.8,16.5,428.0,728.94,567.17
2016,11,14,10,0,814.0,81.0,0.8,17.0,458.0,753.43,581.92
2016,11,14,10,15,826.0,82.5,0.8,17.0,482.0,770.47,592.5
2016,11,14,10,30,838.0,84.0,0.8,17.0,506.0,784.41,601.06
2016,11,14,10,45,843.5,86.0,0.8,17.5,523.0,790.51,603.22
2016,11,14,11,0,849.0,88.0,0.8,18.0,540.0,793.25,603.31
2016,11,14,11,15,853.0,88.5,0.75,18.0,549.5,789.64,599.59
2016,11,14,11,30,857.0,89.0,0.7,18.0,559.0,782.64,593.8
2016,11,14,11,45,857.0,89.5,0.7,18.5,561.0,769.2,583.49
2016,11,14,12,0,857.0,90.0,0.7,19.0,563.0,752.53,571.19
2016,11,14,12,15,854.5,89.5,0.6,19.0,557.5,729.76,554.43
2016,11,14,12,30,852.0,89.0,0.5,19.0,552.0,704.05,535.8
2016,11,14,12,45,850.5,87.0,0.4,19.5,539.5,674.54,512.78
2016,11,14,13,0,849.0,85.0,0.3,20.0,527.0,642.32,487.41
2016,11,14,13,15,839.5,83.5,0.3,20.0,506.5,603.27,459.06
2016,11,14,13,30,830.0,82.0,0.3,20.0,486.0,562.38,428.76
2016,11,14,13,45,817.0,80.0,0.35,20.5,459.0,517.53,394.5
2016,11,14,14,0,804.0,78.0,0.4,21.0,432.0,471.6,358.44
2016,11,14,14,15,784.0,75.5,0.5,20.5,399.0,421.33,319.62
2016,11,14,14,30,764.0,73.0,0.6,20.0,366.0,371.16,279.21
2016,11,14,14,45,734.5,69.5,0.75,20.0,328.0,317.26,234.21
2016,11,14,15,0,705.0,66.0,0.9,20.0,290.0,265.07,189.33
2016,11,14,15,15,663.5,61.5,0.85,19.5,248.5,209.98,142.14
2016,11,14,15,30,622.0,57.0,0.8,19.0,207.0,159.55,99.67
2016,11,14,15,45,557.0,50.5,0.8,18.5,164.5,108.57,60.64
2016,11,14,16,0,492.0,44.0,0.8,18.0,122.0,64.59,32.63
2016,11,14,16,15,386.0,34.0,0.9,17.0,83.0,26.88,17.06
2016,11,14,16,30,280.0,24.0,1.0,16.0,44.0,19.54,6.54
2016,11,14,16,45,140.0,12.0,1.1,15.0,22.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.0,14.0,1.75,11.5,38.5,138.35,55.48
2016,11,15,7,30,446.0,28.0,2.1,12.0,77.0,280.88,219.31
2016,11,15,7,45,523.5,34.5,2.5,12.5,117.5,349.51,285.08
2016,11,15,8,0,601.0,41.0,2.9,13.0,158.0,422.93,350.08
2016,11,15,8,15,649.5,45.5,2.95,13.5,199.5,479.98,399.18
2016,11,15,8,30,698.0,50.0,3.0,14.0,241.0,538.28,447.3
2016,11,15,8,45,728.5,53.0,3.05,14.5,280.0,583.11,482.46
2016,11,15,9,0,759.0,56.0,3.1,15.0,319.0,627.14,515.26
2016,11,15,9,15,387.0,103.0,3.2,15.0,237.5,426.54,354.11
2016,11,15,9,30,15.0,150.0,3.3,15.0,156.0,162.11,130.68
2016,11,15,9,45,26.5,167.0,3.4,15.5,179.0,188.56,152.81
2016,11,15,10,0,38.0,184.0,3.5,16.0,202.0,227.06,183.95
2016,11,15,10,15,153.0,199.5,3.55,16.0,275.5,346.73,283.3
2016,11,15,10,30,268.0,215.0,3.6,16.0,349.0,467.59,380.34
2016,11,15,10,45,264.5,224.0,3.7,16.5,360.5,473.02,382.79
2016,11,15,11,0,261.0,233.0,3.8,17.0,372.0,477.31,384.87
2016,11,15,11,15,279.0,234.0,3.9,17.0,385.0,488.08,393.38
2016,11,15,11,30,297.0,235.0,4.0,17.0,398.0,497.49,400.79
2016,11,15,11,45,149.5,202.5,4.15,17.0,284.5,330.74,267.43
2016,11,15,12,0,2.0,170.0,4.3,17.0,171.0,164.73,130.35
2016,11,15,12,15,45.5,205.5,4.4,17.0,230.0,240.56,193.25
2016,11,15,12,30,89.0,241.0,4.5,17.0,289.0,307.28,247.49
2016,11,15,12,45,102.0,237.0,4.6,17.0,291.0,307.64,247.97
2016,11,15,13,0,115.0,233.0,4.7,17.0,293.0,314.34,253.57
2016,11,15,13,15,96.0,221.0,4.7,16.5,270.0,277.57,224.23
2016,11,15,13,30,77.0,209.0,4.7,16.0,247.0,249.56,201.79
2016,11,15,13,45,43.5,183.0,4.75,16.0,204.0,201.27,162.23
2016,11,15,14,0,10.0,157.0,4.8,16.0,161.0,153.09,122.6
2016,11,15,14,15,5.0,142.0,4.7,15.5,144.0,135.68,108.6
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,118.91,95.01
2016,11,15,14,45,0.0,114.5,4.55,15.0,114.5,106.79,85.0
2016,11,15,15,0,0.0,102.0,4.5,15.0,102.0,94.75,74.94
2016,11,15,15,15,0.0,87.5,4.3,14.5,87.5,80.95,63.4
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,67.28,51.78
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,53.31,39.63
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,39.51,27.53
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,26.82,17.19
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,13.91,2.57
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,16.0,2.15,8.5,38.0,134.6,40.51
2016,11,16,7,30,421.0,32.0,2.5,9.0,76.0,277.85,217.73
2016,11,16,7,45,513.5,39.0,2.85,9.5,119.0,353.36,290.87
2016,11,16,8,0,606.0,46.0,3.2,10.0,162.0,429.58,359.21
2016,11,16,8,15,659.0,51.0,3.35,10.5,205.5,490.53,412.42
2016,11,16,8,30,712.0,56.0,3.5,11.0,249.0,552.79,464.67
2016,11,16,8,45,750.5,59.0,3.7,11.5,290.5,603.63,505.89
2016,11,16,9,0,789.0,62.0,3.9,12.0,332.0,653.94,544.51
2016,11,16,9,15,812.0,64.5,3.95,12.0,368.5,691.36,572.77
2016,11,16,9,30,835.0,67.0,4.0,12.0,405.0,726.76,599.06
2016,11,16,9,45,851.0,69.0,4.05,12.5,435.5,753.85,617.56
2016,11,16,10,0,867.0,71.0,4.1,13.0,466.0,778.15,633.78
2016,11,16,10,15,877.5,72.5,4.05,13.0,490.5,788.0,639.83
2016,11,16,10,30,888.0,74.0,4.0,13.0,515.0,801.12,648.49
2016,11,16,10,45,892.0,76.0,3.95,13.5,531.5,806.34,650.11
2016,11,16,11,0,896.0,78.0,3.9,14.0,548.0,808.09,649.33
2016,11,16,11,15,899.5,78.5,3.85,14.0,557.5,804.17,645.71
2016,11,16,11,30,903.0,79.0,3.8,14.0,567.0,796.76,639.72
2016,11,16,11,45,898.0,81.0,3.8,14.0,568.0,781.18,628.04
2016,11,16,12,0,893.0,83.0,3.8,14.0,569.0,762.38,614.15
2016,11,16,12,15,890.5,82.5,3.75,14.0,563.5,739.47,597.05
2016,11,16,12,30,888.0,82.0,3.7,14.0,558.0,713.53,577.77
2016,11,16,12,45,883.0,81.0,3.7,14.0,544.5,686.15,556.76
2016,11,16,13,0,878.0,80.0,3.7,14.0,531.0,652.01,529.63
2016,11,16,13,15,868.5,78.5,3.65,14.0,510.5,612.19,497.47
2016,11,16,13,30,859.0,77.0,3.6,14.0,490.0,570.46,463.18
2016,11,16,13,45,840.5,76.5,3.6,14.0,462.0,523.44,424.05
2016,11,16,14,0,822.0,76.0,3.6,14.0,434.0,475.71,383.41
2016,11,16,14,15,801.5,73.5,3.55,14.0,400.5,424.63,339.03
2016,11,16,14,30,781.0,71.0,3.5,14.0,367.0,373.67,293.66
2016,11,16,14,45,746.0,69.0,3.45,14.0,327.5,318.85,244.5
2016,11,16,15,0,711.0,67.0,3.4,14.0,288.0,265.28,195.84
2016,11,16,15,15,667.5,62.0,3.0,13.5,246.5,210.14,146.55
2016,11,16,15,30,624.0,57.0,2.6,13.0,205.0,158.88,101.86
2016,11,16,15,45,547.0,51.0,2.25,12.5,161.5,107.17,61.57
2016,11,16,16,0,470.0,45.0,1.9,12.0,118.0,63.82,33.71
2016,11,16,16,15,359.5,34.5,1.8,11.5,79.0,27.59,17.95
2016,11,16,16,30,249.0,24.0,1.7,11.0,40.0,19.76,5.25
2016,11,16,16,45,124.5,12.0,1.65,10.5,20.0,11.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,14.5,1.45,4.5,36.5,133.06,22.84
2016,11,17,7,30,430.0,29.0,1.8,5.0,73.0,278.0,218.46
2016,11,17,7,45,519.5,36.0,2.15,6.0,115.0,345.89,287.11
2016,11,17,8,0,609.0,43.0,2.5,7.0,157.0,426.46,358.99
2016,11,17,8,15,662.0,47.5,2.6,7.5,200.0,486.55,411.79
2016,11,17,8,30,715.0,52.0,2.7,8.0,243.0,548.02,463.66
2016,11,17,8,45,752.5,55.0,2.85,8.5,284.0,598.03,504.3
2016,11,17,9,0,790.0,58.0,3.0,9.0,325.0,647.52,542.38
2016,11,17,9,15,813.5,60.5,2.95,9.5,361.5,685.23,569.48
2016,11,17,9,30,837.0,63.0,2.9,10.0,398.0,720.98,594.45
2016,11,17,9,45,855.5,64.0,2.9,10.5,429.5,742.29,608.24
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,767.29,624.74
2016,11,17,10,15,885.0,66.5,2.85,11.5,485.5,784.15,634.69
2016,11,17,10,30,896.0,68.0,2.8,12.0,510.0,797.8,642.29
2016,11,17,10,45,905.0,68.0,2.8,12.5,527.5,804.63,645.27
2016,11,17,11,0,914.0,68.0,2.8,13.0,545.0,808.01,645.87
2016,11,17,11,15,917.5,68.5,2.75,13.5,555.0,804.13,641.03
2016,11,17,11,30,921.0,69.0,2.7,14.0,565.0,796.71,633.84
2016,11,17,11,45,923.0,69.0,2.65,14.5,567.5,784.02,623.01
2016,11,17,12,0,925.0,69.0,2.6,15.0,570.0,767.87,609.87
2016,11,17,12,15,923.0,68.5,2.55,15.0,564.5,744.86,593.0
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,718.7,573.93
2016,11,17,12,45,915.5,67.5,2.5,15.0,545.5,687.2,551.01
2016,11,17,13,0,910.0,67.0,2.5,15.0,532.0,653.02,524.35
2016,11,17,13,15,901.5,66.0,2.4,15.0,511.5,613.99,493.04
2016,11,17,13,30,893.0,65.0,2.3,15.0,491.0,572.87,459.51
2016,11,17,13,45,879.5,63.5,2.25,15.0,464.0,526.76,421.57
2016,11,17,14,0,866.0,62.0,2.2,15.0,437.0,479.43,381.7
2016,11,17,14,15,847.5,60.5,2.1,15.0,403.5,429.02,338.21
2016,11,17,14,30,829.0,59.0,2.0,15.0,370.0,378.55,293.57
2016,11,17,14,45,802.0,56.0,1.9,15.0,331.5,323.23,244.21
2016,11,17,15,0,775.0,53.0,1.8,15.0,293.0,269.2,195.2
2016,11,17,15,15,735.0,49.5,1.55,14.5,251.0,213.41,145.39
2016,11,17,15,30,695.0,46.0,1.3,14.0,209.0,160.96,99.74
2016,11,17,15,45,633.0,41.0,1.05,13.5,165.5,108.33,58.49
2016,11,17,16,0,571.0,36.0,0.8,13.0,122.0,62.26,29.28
2016,11,17,16,15,462.5,28.0,0.8,12.5,82.5,23.68,14.49
2016,11,17,16,30,354.0,20.0,0.8,12.0,43.0,17.47,3.11
2016,11,17,16,45,177.0,10.0,0.8,11.5,21.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,14.5,1.45,5.5,34.0,124.31,0.0
2016,11,18,7,30,397.0,29.0,1.7,6.0,68.0,260.6,201.75
2016,11,18,7,45,490.0,37.0,1.95,6.5,110.0,335.69,277.2
2016,11,18,8,0,583.0,45.0,2.2,7.0,152.0,417.48,350.36
2016,11,18,8,15,639.5,50.5,2.15,7.5,195.5,474.33,400.18
2016,11,18,8,30,696.0,56.0,2.1,8.0,239.0,538.52,453.54
2016,11,18,8,45,735.0,60.0,2.1,9.0,281.0,590.27,494.16
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,641.6,531.67
2016,11,18,9,15,798.5,67.0,2.3,10.5,359.5,680.33,560.47
2016,11,18,9,30,823.0,70.0,2.5,11.0,396.0,717.14,587.35
2016,11,18,9,45,844.5,71.0,2.7,12.0,428.0,746.98,607.49
2016,11,18,10,0,866.0,72.0,2.9,13.0,460.0,774.19,625.42
2016,11,18,10,15,876.5,73.5,3.1,13.5,484.0,790.53,636.31
2016,11,18,10,30,887.0,75.0,3.3,14.0,508.0,797.22,640.16
2016,11,18,10,45,892.5,76.0,3.55,15.0,525.0,802.46,642.13
2016,11,18,11,0,898.0,77.0,3.8,16.0,542.0,804.27,641.61
2016,11,18,11,15,900.5,77.5,3.85,16.0,551.5,799.66,637.97
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,791.6,631.97
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.0,776.7,619.9
2016,11,18,12,0,899.0,79.0,4.0,17.0,563.0,758.53,605.6
2016,11,18,12,15,895.5,79.0,4.05,17.0,557.0,735.55,588.95
2016,11,18,12,30,892.0,79.0,4.1,17.0,551.0,709.57,570.09
2016,11,18,12,45,886.0,78.0,4.2,17.5,537.5,677.96,545.31
2016,11,18,13,0,880.0,77.0,4.3,18.0,524.0,643.81,517.63
2016,11,18,13,15,870.5,75.5,4.25,18.0,503.5,607.3,488.05
