Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,861.0,74.0,4.2,18.0,483.0,565.74,454.11
2016,11,18,13,45,846.5,72.5,4.2,18.0,455.5,519.9,416.17
2016,11,18,14,0,832.0,71.0,4.2,18.0,428.0,473.02,376.49
2016,11,18,14,15,812.5,69.0,3.95,17.5,395.0,422.72,333.44
2016,11,18,14,30,793.0,67.0,3.7,17.0,362.0,372.4,289.25
2016,11,18,14,45,765.5,63.5,3.5,17.0,324.0,318.21,240.69
2016,11,18,15,0,738.0,60.0,3.3,17.0,286.0,265.43,192.74
2016,11,18,15,15,696.0,56.0,2.9,16.0,244.5,210.71,144.37
2016,11,18,15,30,654.0,52.0,2.5,15.0,203.0,159.63,100.29
2016,11,18,15,45,588.0,46.0,2.1,14.5,160.5,106.33,58.62
2016,11,18,16,0,522.0,40.0,1.7,14.0,118.0,61.41,30.0
2016,11,18,16,15,407.5,30.5,1.65,13.0,78.5,24.06,14.67
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,17.03,1.96
2016,11,18,16,45,146.5,10.5,1.6,11.5,19.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,7.87,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,15.76,6.7
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,26.46,16.62
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,37.17,26.17
2016,11,19,8,15,0.0,52.5,3.55,11.0,52.5,49.69,37.22
2016,11,19,8,30,0.0,65.0,3.5,11.0,65.0,62.23,48.18
2016,11,19,8,45,0.0,76.5,3.45,11.5,76.5,73.62,57.92
2016,11,19,9,0,0.0,88.0,3.4,12.0,88.0,85.0,67.5
2016,11,19,9,15,19.5,122.0,3.5,12.0,129.5,135.83,111.17
2016,11,19,9,30,39.0,156.0,3.6,12.0,171.0,199.1,164.51
2016,11,19,9,45,21.5,154.0,3.7,12.5,162.5,170.65,139.63
2016,11,19,10,0,4.0,152.0,3.8,13.0,154.0,153.44,124.24
2016,11,19,10,15,2.0,99.5,3.8,13.0,100.5,95.43,75.5
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,43.69,31.64
2016,11,19,10,45,3.0,110.5,3.85,13.5,112.5,106.86,84.86
2016,11,19,11,0,6.0,174.0,3.9,14.0,178.0,174.67,140.79
2016,11,19,11,15,4.0,170.5,3.9,14.0,173.5,168.67,135.56
2016,11,19,11,30,2.0,167.0,3.9,14.0,169.0,162.89,130.67
2016,11,19,11,45,67.5,206.0,3.9,14.5,242.5,262.2,213.39
2016,11,19,12,0,133.0,245.0,3.9,15.0,316.0,361.65,293.62
2016,11,19,12,15,111.0,240.0,3.85,15.0,299.0,325.92,264.26
2016,11,19,12,30,89.0,235.0,3.8,15.0,282.0,301.02,243.84
2016,11,19,12,45,59.5,217.0,3.8,15.0,248.5,258.12,208.79
2016,11,19,13,0,30.0,199.0,3.8,15.0,215.0,217.42,175.36
2016,11,19,13,15,15.0,165.0,3.75,15.0,173.0,166.1,133.35
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,123.55,98.18
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,109.89,87.02
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,96.39,75.9
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,72.16,55.67
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,48.33,35.59
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,43.2,31.29
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,38.07,26.94
2016,11,19,15,15,0.0,35.0,2.65,14.5,35.0,32.48,22.21
2016,11,19,15,30,0.0,29.0,2.3,14.0,29.0,26.9,17.4
2016,11,19,15,45,0.0,22.5,2.0,14.0,22.5,20.86,12.11
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,14.82,6.79
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,9.72,2.52
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.38,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,11.6,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,24.05,12.93
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,42.34,29.83
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,59.79,45.21
2016,11,20,8,15,2.5,74.5,1.7,12.0,75.0,78.35,61.5
2016,11,20,8,30,5.0,91.0,1.8,12.0,92.0,96.9,77.6
2016,11,20,8,45,9.0,105.5,1.95,12.5,108.5,114.01,92.16
2016,11,20,9,0,13.0,120.0,2.1,13.0,125.0,131.38,106.69
2016,11,20,9,15,16.5,133.0,2.0,13.0,139.5,146.8,119.55
2016,11,20,9,30,20.0,146.0,1.9,13.0,154.0,162.4,132.41
2016,11,20,9,45,10.0,143.5,1.85,13.5,147.5,150.19,121.44
2016,11,20,10,0,0.0,141.0,1.8,14.0,141.0,138.38,110.89
2016,11,20,10,15,0.0,75.0,1.75,14.0,75.0,69.81,53.58
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,8.35,1.48
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,18.57,10.2
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,28.8,18.88
2016,11,20,11,15,0.0,21.5,1.65,14.0,21.5,19.97,11.36
2016,11,20,11,30,0.0,12.0,1.7,14.0,12.0,11.14,3.84
2016,11,20,11,45,7.5,103.0,1.8,14.0,107.0,102.22,80.77
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,199.58,160.72
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,101.84,80.15
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,11.14,3.82
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,68.89,52.73
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,128.68,102.57
2016,11,20,13,15,0.0,92.5,1.9,14.0,92.5,86.35,67.36
2016,11,20,13,30,0.0,49.0,1.8,14.0,49.0,45.55,33.14
2016,11,20,13,45,0.0,64.5,1.75,14.0,64.5,60.0,45.47
2016,11,20,14,0,0.0,80.0,1.7,14.0,80.0,74.51,57.79
2016,11,20,14,15,0.0,46.5,1.5,14.0,46.5,43.2,31.34
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,12.05,4.72
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,10.66,3.54
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,9.26,2.35
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,7.87,1.15
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,6.48,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,5.09,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.7,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.31,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,1.25,8.5,29.5,110.45,0.0
2016,11,21,7,30,355.0,28.0,1.4,9.0,59.0,236.07,171.57
2016,11,21,7,45,454.5,35.5,1.55,9.5,99.0,311.41,252.07
2016,11,21,8,0,554.0,43.0,1.7,10.0,139.0,394.03,325.29
2016,11,21,8,15,611.5,48.0,1.8,10.5,180.5,449.32,373.95
2016,11,21,8,30,669.0,53.0,1.9,11.0,222.0,512.17,426.56
2016,11,21,8,45,710.5,56.0,2.0,11.5,262.5,563.24,468.0
2016,11,21,9,0,752.0,59.0,2.1,12.0,303.0,614.11,507.03
2016,11,21,9,15,777.0,62.0,2.15,12.0,339.0,652.51,535.85
2016,11,21,9,30,802.0,65.0,2.2,12.0,375.0,689.15,562.86
2016,11,21,9,45,808.5,70.0,2.25,12.5,403.5,712.25,578.27
2016,11,21,10,0,815.0,75.0,2.3,13.0,432.0,732.42,591.42
2016,11,21,10,15,828.0,77.0,2.3,13.0,456.5,750.93,604.05
2016,11,21,10,30,841.0,79.0,2.3,13.0,481.0,766.39,614.43
2016,11,21,10,45,850.0,79.5,2.3,13.5,498.5,773.71,617.8
2016,11,21,11,0,859.0,80.0,2.3,14.0,516.0,777.71,618.91
2016,11,21,11,15,863.5,81.0,2.3,14.0,526.5,775.43,616.76
2016,11,21,11,30,868.0,82.0,2.3,14.0,537.0,769.75,612.34
2016,11,21,11,45,870.5,81.5,2.3,14.5,540.0,757.41,602.1
2016,11,21,12,0,873.0,81.0,2.3,15.0,543.0,741.75,589.66
2016,11,21,12,15,871.0,81.0,2.25,15.0,537.5,720.23,573.82
2016,11,21,12,30,869.0,81.0,2.2,15.0,532.0,695.7,555.87
2016,11,21,12,45,870.5,78.0,2.2,15.0,521.0,667.19,534.1
2016,11,21,13,0,872.0,75.0,2.2,15.0,510.0,632.64,507.39
2016,11,21,13,15,863.0,74.0,2.15,15.0,490.0,597.59,479.26
2016,11,21,13,30,854.0,73.0,2.1,15.0,470.0,557.46,446.71
2016,11,21,13,45,839.0,71.5,2.1,15.0,443.0,511.99,409.51
2016,11,21,14,0,824.0,70.0,2.1,15.0,416.0,465.53,370.55
2016,11,21,14,15,804.0,67.5,2.0,15.0,383.5,415.2,327.25
2016,11,21,14,30,784.0,65.0,1.9,15.0,351.0,364.91,282.94
2016,11,21,14,45,753.5,62.0,1.8,15.0,313.5,311.04,235.04
2016,11,21,15,0,723.0,59.0,1.7,15.0,276.0,258.89,187.96
2016,11,21,15,15,679.0,55.0,1.45,14.5,235.0,204.85,140.12
2016,11,21,15,30,635.0,51.0,1.2,14.0,194.0,154.66,96.88
2016,11,21,15,45,564.5,45.0,1.0,13.5,152.0,102.29,56.36
2016,11,21,16,0,494.0,39.0,0.8,13.0,110.0,58.73,28.83
2016,11,21,16,15,374.0,29.5,0.85,12.5,72.5,23.36,13.88
2016,11,21,16,30,254.0,20.0,0.9,12.0,35.0,16.28,0.0
2016,11,21,16,45,127.0,10.0,0.95,11.5,17.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.05,7.5,27.5,80.94,0.0
2016,11,22,7,30,304.0,29.0,1.1,8.0,55.0,209.8,148.96
2016,11,22,7,45,403.0,38.0,1.2,8.5,94.0,285.96,231.31
2016,11,22,8,0,502.0,47.0,1.3,9.0,133.0,368.03,304.01
2016,11,22,8,15,563.0,53.5,1.3,9.5,174.0,430.41,357.77
2016,11,22,8,30,624.0,60.0,1.3,10.0,215.0,495.21,411.31
2016,11,22,8,45,429.5,94.5,1.35,10.5,210.0,422.2,351.9
2016,11,22,9,0,235.0,129.0,1.4,11.0,205.0,329.17,274.53
2016,11,22,9,15,250.0,141.0,1.4,11.0,229.5,357.63,298.28
2016,11,22,9,30,265.0,153.0,1.4,11.0,254.0,385.9,320.71
2016,11,22,9,45,374.5,147.5,1.45,11.5,303.0,475.77,392.64
2016,11,22,10,0,484.0,142.0,1.5,12.0,352.0,555.88,454.72
2016,11,22,10,15,501.0,147.0,1.5,12.0,375.5,577.41,470.01
2016,11,22,10,30,518.0,152.0,1.5,12.0,399.0,597.16,484.3
2016,11,22,10,45,446.0,175.5,1.55,12.5,393.0,566.84,458.39
2016,11,22,11,0,374.0,199.0,1.6,13.0,387.0,522.45,422.39
2016,11,22,11,15,441.5,187.5,1.6,13.0,414.0,568.41,458.33
2016,11,22,11,30,509.0,176.0,1.6,13.0,441.0,599.97,482.51
2016,11,22,11,45,443.5,192.5,1.6,13.5,424.5,559.77,449.36
2016,11,22,12,0,378.0,209.0,1.6,14.0,408.0,509.5,409.31
2016,11,22,12,15,363.0,210.0,1.55,14.0,399.5,489.63,393.71
2016,11,22,12,30,348.0,211.0,1.5,14.0,391.0,469.14,377.35
2016,11,22,12,45,384.5,197.5,1.45,14.0,392.0,466.1,375.25
2016,11,22,13,0,421.0,184.0,1.4,14.0,393.0,467.93,376.34
2016,11,22,13,15,339.0,190.0,1.35,14.0,354.0,401.42,323.35
2016,11,22,13,30,257.0,196.0,1.3,14.0,315.0,347.57,280.09
2016,11,22,13,45,326.5,173.5,1.3,14.0,316.0,346.89,279.6
2016,11,22,14,0,396.0,151.0,1.3,14.0,317.0,345.2,276.98
2016,11,22,14,15,475.5,124.5,1.15,13.5,308.0,331.4,263.77
2016,11,22,14,30,555.0,98.0,1.0,13.0,299.0,311.98,244.49
2016,11,22,14,45,518.0,94.5,0.9,13.0,267.0,266.28,204.47
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,221.46,165.12
2016,11,22,15,15,446.0,81.5,0.8,12.5,199.5,176.65,126.3
2016,11,22,15,30,411.0,72.0,0.8,12.0,164.0,135.11,90.92
2016,11,22,15,45,368.0,59.5,0.8,11.5,128.5,93.48,57.81
2016,11,22,16,0,325.0,47.0,0.8,11.0,93.0,56.5,32.23
2016,11,22,16,15,237.5,33.5,0.85,10.5,60.5,26.15,16.26
2016,11,22,16,30,150.0,20.0,0.9,10.0,28.0,15.8,0.0
2016,11,22,16,45,75.0,10.0,0.95,10.0,14.0,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.0,16.0,1.25,7.5,25.0,63.12,0.0
2016,11,23,7,30,218.0,32.0,1.2,8.0,50.0,171.59,117.55
2016,11,23,7,45,319.5,43.5,1.2,9.0,88.0,247.55,199.35
2016,11,23,8,0,421.0,55.0,1.2,10.0,126.0,329.12,270.84
2016,11,23,8,15,489.0,63.0,1.35,10.0,166.5,395.19,328.54
2016,11,23,8,30,557.0,71.0,1.5,10.0,207.0,464.02,386.9
2016,11,23,8,45,600.0,76.5,1.65,10.5,246.5,515.74,429.3
2016,11,23,9,0,643.0,82.0,1.8,11.0,286.0,567.61,470.58
2016,11,23,9,15,674.0,86.0,1.85,11.0,321.5,608.88,502.89
2016,11,23,9,30,705.0,90.0,1.9,11.0,357.0,648.92,533.05
2016,11,23,9,45,735.0,91.0,2.0,11.5,389.0,682.98,557.33
2016,11,23,10,0,765.0,92.0,2.1,12.0,421.0,715.02,579.8
2016,11,23,10,15,505.0,147.5,2.15,12.0,369.5,580.03,474.31
2016,11,23,10,30,245.0,203.0,2.2,12.0,318.0,432.27,354.27
2016,11,23,10,45,533.5,149.0,2.3,12.5,412.5,603.36,493.45
2016,11,23,11,0,822.0,95.0,2.4,13.0,507.0,763.13,613.06
2016,11,23,11,15,827.0,95.5,2.4,13.0,517.0,760.92,609.53
2016,11,23,11,30,832.0,96.0,2.4,13.0,527.0,755.42,605.2
2016,11,23,11,45,837.5,95.0,2.45,13.0,530.5,745.3,597.95
2016,11,23,12,0,843.0,94.0,2.5,13.0,534.0,731.88,588.4
2016,11,23,12,15,840.5,93.5,2.5,13.0,529.0,710.11,572.43
2016,11,23,12,30,838.0,93.0,2.5,13.0,524.0,685.46,553.76
2016,11,23,12,45,831.0,92.5,2.55,13.0,511.0,655.12,530.3
2016,11,23,13,0,824.0,92.0,2.6,13.0,498.0,622.43,504.64
2016,11,23,13,15,813.5,90.5,2.65,13.0,478.5,584.46,474.39
2016,11,23,13,30,803.0,89.0,2.7,13.0,459.0,544.78,442.11
2016,11,23,13,45,789.5,86.0,2.8,13.0,432.5,500.55,405.6
2016,11,23,14,0,776.0,83.0,2.9,13.0,406.0,455.35,367.28
2016,11,23,14,15,754.0,80.5,2.8,13.0,374.0,406.38,324.58
2016,11,23,14,30,732.0,78.0,2.7,13.0,342.0,357.5,281.01
2016,11,23,14,45,701.0,74.0,2.6,13.0,304.5,304.82,233.73
2016,11,23,15,0,670.0,70.0,2.5,13.0,267.0,254.02,187.51
2016,11,23,15,15,622.0,64.5,2.15,12.5,226.5,200.24,139.82
2016,11,23,15,30,574.0,59.0,1.8,12.0,186.0,150.84,97.21
2016,11,23,15,45,501.5,51.5,1.5,11.5,145.0,101.62,58.98
2016,11,23,16,0,429.0,44.0,1.2,11.0,104.0,60.25,32.27
2016,11,23,16,15,304.5,32.5,1.2,10.5,67.5,26.36,16.32
2016,11,23,16,30,180.0,21.0,1.2,10.0,31.0,17.38,0.0
2016,11,23,16,45,90.0,10.5,1.2,9.5,15.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,15.5,0.85,4.0,24.5,66.75,0.0
2016,11,24,7,30,238.0,31.0,0.9,4.0,49.0,178.19,119.03
2016,11,24,7,45,348.5,42.0,0.95,4.5,88.5,258.73,210.63
2016,11,24,8,0,459.0,53.0,1.0,5.0,128.0,347.27,289.63
2016,11,24,8,15,526.0,60.5,1.0,5.5,169.5,413.29,346.96
2016,11,24,8,30,593.0,68.0,1.0,6.0,211.0,481.9,404.19
2016,11,24,8,45,644.0,72.0,1.05,6.5,252.0,538.02,449.73
2016,11,24,9,0,695.0,76.0,1.1,7.0,293.0,594.56,494.06
2016,11,24,9,15,724.5,79.5,1.2,7.5,329.5,635.22,524.9
2016,11,24,9,30,754.0,83.0,1.3,8.0,366.0,674.46,553.49
2016,11,24,9,45,779.5,84.5,1.4,9.0,398.0,701.97,571.77
2016,11,24,10,0,805.0,86.0,1.5,10.0,430.0,732.14,591.81
2016,11,24,10,15,818.5,88.0,1.5,10.5,455.0,751.05,603.39
2016,11,24,10,30,832.0,90.0,1.5,11.0,480.0,766.91,612.81
2016,11,24,10,45,842.5,90.5,1.5,11.5,498.0,775.53,617.03
2016,11,24,11,0,853.0,91.0,1.5,12.0,516.0,780.83,619.02
2016,11,24,11,15,858.0,92.0,1.35,12.0,526.5,779.08,615.57
2016,11,24,11,30,863.0,93.0,1.2,12.0,537.0,773.93,609.79
2016,11,24,11,45,865.5,92.5,1.1,12.5,540.0,761.81,598.7
2016,11,24,12,0,868.0,92.0,1.0,13.0,543.0,746.39,585.48
2016,11,24,12,15,866.0,91.5,1.0,13.0,538.0,724.55,570.21
2016,11,24,12,30,864.0,91.0,1.0,13.0,533.0,699.73,552.36
2016,11,24,12,45,858.5,90.0,1.0,13.5,520.5,669.21,528.56
2016,11,24,13,0,853.0,89.0,1.0,14.0,508.0,636.19,502.62
2016,11,24,13,15,843.5,87.5,1.0,14.0,488.0,597.94,473.27
2016,11,24,13,30,834.0,86.0,1.0,14.0,468.0,557.83,441.83
2016,11,24,13,45,818.5,84.0,1.0,14.0,441.0,512.51,405.63
2016,11,24,14,0,803.0,82.0,1.0,14.0,414.0,466.3,367.73
2016,11,24,14,15,781.0,79.0,0.9,13.5,381.0,415.71,325.51
2016,11,24,14,30,759.0,76.0,0.8,13.0,348.0,365.39,282.34
2016,11,24,14,45,727.5,72.0,0.75,13.0,310.5,311.08,234.87
2016,11,24,15,0,696.0,68.0,0.7,13.0,273.0,258.89,188.44
2016,11,24,15,15,648.5,63.0,0.65,12.5,231.5,204.44,141.03
2016,11,24,15,30,601.0,58.0,0.6,12.0,190.0,154.24,98.29
2016,11,24,15,45,526.5,50.5,0.6,11.5,148.0,103.38,59.2
2016,11,24,16,0,452.0,43.0,0.6,11.0,106.0,60.53,31.78
2016,11,24,16,15,327.0,32.0,0.65,10.5,68.5,25.98,15.92
2016,11,24,16,30,202.0,21.0,0.7,10.0,31.0,17.47,0.0
2016,11,24,16,45,101.0,10.5,0.8,10.0,15.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,6.0,11.5,10.96,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,22.88,9.69
2016,11,25,7,45,11.5,40.5,0.9,6.5,42.0,54.23,40.04
2016,11,25,8,0,23.0,58.0,0.9,7.0,61.0,81.23,64.47
2016,11,25,8,15,33.0,75.5,1.05,7.5,82.0,107.4,87.79
2016,11,25,8,30,43.0,93.0,1.2,8.0,103.0,133.84,111.01
2016,11,25,8,45,49.5,109.5,1.35,8.5,123.0,156.89,130.87
2016,11,25,9,0,56.0,126.0,1.5,9.0,143.0,180.13,150.53
2016,11,25,9,15,63.0,140.0,1.4,9.0,161.5,200.48,167.59
2016,11,25,9,30,70.0,154.0,1.3,9.0,180.0,221.05,184.57
2016,11,25,9,45,82.0,168.0,1.2,9.5,201.5,245.44,204.19
2016,11,25,10,0,94.0,182.0,1.1,10.0,223.0,269.94,223.51
2016,11,25,10,15,189.5,188.0,1.0,10.5,275.0,360.08,297.14
2016,11,25,10,30,285.0,194.0,0.9,11.0,327.0,451.62,368.48
2016,11,25,10,45,222.0,208.5,0.8,11.5,314.5,406.16,329.48
2016,11,25,11,0,159.0,223.0,0.7,12.0,302.0,372.08,300.27
2016,11,25,11,15,123.0,225.0,0.65,12.0,287.0,343.47,276.86
2016,11,25,11,30,87.0,227.0,0.6,12.0,272.0,304.26,245.11
2016,11,25,11,45,61.5,218.0,0.55,12.5,250.0,272.04,218.66
2016,11,25,12,0,36.0,209.0,0.5,13.0,228.0,240.91,192.98
2016,11,25,12,15,101.0,219.5,0.45,13.0,271.5,296.27,238.27
2016,11,25,12,30,166.0,230.0,0.4,13.0,315.0,356.99,285.76
2016,11,25,12,45,203.5,221.5,0.4,13.0,322.5,365.38,292.2
2016,11,25,13,0,241.0,213.0,0.4,13.0,330.0,378.81,302.66
2016,11,25,13,15,315.0,192.0,0.35,13.0,339.5,388.88,310.53
2016,11,25,13,30,389.0,171.0,0.3,13.0,349.0,399.71,318.23
2016,11,25,13,45,256.5,174.0,0.3,13.0,289.0,311.51,248.56
2016,11,25,14,0,124.0,177.0,0.3,13.0,229.0,235.15,188.15
2016,11,25,14,15,109.5,162.5,0.3,12.5,205.5,207.17,166.19
2016,11,25,14,30,95.0,148.0,0.3,12.0,182.0,177.47,142.16
2016,11,25,14,45,87.0,133.5,0.3,12.0,162.5,155.07,123.48
2016,11,25,15,0,79.0,119.0,0.3,12.0,143.0,133.5,105.26
2016,11,25,15,15,70.5,102.0,0.4,11.5,121.0,110.38,85.87
2016,11,25,15,30,62.0,85.0,0.5,11.0,99.0,88.33,67.24
2016,11,25,15,45,50.5,67.0,0.6,11.0,77.0,66.24,48.64
2016,11,25,16,0,39.0,49.0,0.7,11.0,55.0,45.81,31.71
2016,11,25,16,15,19.5,32.5,0.75,10.5,35.5,28.73,18.09
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,14.83,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,11.12,1.27
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,20.88,11.72
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,30.65,20.59
2016,11,26,8,15,0.0,45.0,2.65,9.0,45.0,42.1,30.81
2016,11,26,8,30,0.0,57.0,2.7,9.0,57.0,54.17,41.49
2016,11,26,8,45,0.0,68.0,2.8,9.0,68.0,65.07,51.06
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,75.95,60.51
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,86.3,69.38
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,96.66,78.18
2016,11,26,9,45,0.0,115.0,2.95,9.5,115.0,111.94,90.94
2016,11,26,10,0,0.0,130.0,3.0,10.0,130.0,127.22,103.57
2016,11,26,10,15,11.0,153.5,3.0,10.0,158.5,160.31,131.65
2016,11,26,10,30,22.0,177.0,3.0,10.0,187.0,193.63,159.62
2016,11,26,10,45,14.0,172.5,3.05,10.0,179.0,181.18,148.71
2016,11,26,11,0,6.0,168.0,3.1,10.0,171.0,169.13,138.26
2016,11,26,11,15,113.5,197.5,3.2,10.0,255.5,303.81,252.76
2016,11,26,11,30,221.0,227.0,3.3,10.0,340.0,415.97,345.31
2016,11,26,11,45,284.5,218.5,3.45,10.0,364.5,458.57,380.16
2016,11,26,12,0,348.0,210.0,3.6,10.0,389.0,487.32,404.12
2016,11,26,12,15,174.0,153.0,3.7,10.0,242.5,292.18,243.82
2016,11,26,12,30,0.0,96.0,3.8,10.0,96.0,89.77,71.13
2016,11,26,12,45,215.0,137.5,3.95,10.5,241.5,289.42,242.84
2016,11,26,13,0,430.0,179.0,4.1,11.0,387.0,466.77,387.37
2016,11,26,13,15,215.0,98.5,4.05,11.0,202.5,230.72,192.48
2016,11,26,13,30,0.0,18.0,4.0,11.0,18.0,16.7,8.75
2016,11,26,13,45,49.5,96.5,3.95,11.0,117.0,117.7,95.69
2016,11,26,14,0,99.0,175.0,3.9,11.0,216.0,217.09,178.81
2016,11,26,14,15,265.5,146.0,3.8,10.5,243.0,259.87,213.14
2016,11,26,14,30,432.0,117.0,3.7,10.0,270.0,281.9,227.65
2016,11,26,14,45,383.0,114.0,3.6,10.0,239.0,239.19,189.77
2016,11,26,15,0,334.0,111.0,3.5,10.0,208.0,198.44,153.93
2016,11,26,15,15,302.0,97.5,3.4,10.0,175.0,158.87,118.99
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,122.48,87.51
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,85.57,58.14
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,54.82,35.75
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,31.42,20.22
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,18.81,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.5,13.0,2.55,7.5,21.5,67.16,0.0
2016,11,27,7,30,255.0,26.0,2.7,8.0,43.0,172.84,92.54
2016,11,27,7,45,376.5,35.0,2.9,8.5,81.5,263.79,210.63
2016,11,27,8,0,498.0,44.0,3.1,9.0,120.0,355.88,294.85
2016,11,27,8,15,565.5,50.0,3.2,9.0,161.5,420.58,353.42
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,488.13,412.49
2016,11,27,8,45,680.5,59.5,3.45,9.5,243.5,541.69,457.77
2016,11,27,9,0,728.0,63.0,3.6,10.0,284.0,591.41,498.65
2016,11,27,9,15,756.5,66.0,3.6,10.0,320.0,631.69,530.17
2016,11,27,9,30,785.0,69.0,3.6,10.0,356.0,670.39,559.73
2016,11,27,9,45,712.0,84.5,3.6,10.5,361.5,651.41,542.86
2016,11,27,10,0,639.0,100.0,3.6,11.0,367.0,623.27,519.16
2016,11,27,10,15,748.0,87.5,3.45,11.5,417.5,695.49,573.12
2016,11,27,10,30,857.0,75.0,3.3,12.0,468.0,763.21,621.53
2016,11,27,10,45,866.0,75.5,3.15,12.5,486.0,770.86,624.11
2016,11,27,11,0,875.0,76.0,3.0,13.0,504.0,775.18,624.69
2016,11,27,11,15,879.5,76.5,2.8,13.0,514.5,766.86,616.88
2016,11,27,11,30,884.0,77.0,2.6,13.0,525.0,761.17,611.19
2016,11,27,11,45,883.5,78.0,2.45,13.0,527.5,748.99,601.12
2016,11,27,12,0,883.0,79.0,2.3,13.0,530.0,738.49,592.45
2016,11,27,12,15,880.5,78.5,2.2,13.0,525.0,716.4,575.65
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,691.34,556.62
2016,11,27,12,45,650.5,128.0,2.05,13.0,451.5,575.11,465.14
2016,11,27,13,0,423.0,178.0,2.0,13.0,383.0,461.11,374.22
2016,11,27,13,15,403.0,174.0,1.9,13.0,363.0,427.97,347.85
2016,11,27,13,30,383.0,170.0,1.8,13.0,343.0,388.54,315.81
2016,11,27,13,45,397.0,157.0,1.7,13.0,327.0,370.7,300.53
2016,11,27,14,0,411.0,144.0,1.6,13.0,311.0,344.32,277.9
2016,11,27,14,15,309.5,144.0,1.5,13.0,264.0,276.23,221.97
2016,11,27,14,30,208.0,144.0,1.4,13.0,217.0,221.94,177.51
2016,11,27,14,45,191.5,131.0,1.35,13.0,192.5,188.75,149.29
2016,11,27,15,0,175.0,118.0,1.3,13.0,168.0,160.36,124.77
2016,11,27,15,15,160.5,101.5,1.15,12.5,142.0,130.71,99.3
2016,11,27,15,30,146.0,85.0,1.0,12.0,116.0,102.66,75.36
2016,11,27,15,45,124.0,67.5,0.9,11.5,89.5,74.62,52.38
2016,11,27,16,0,102.0,50.0,0.8,11.0,63.0,48.71,32.18
2016,11,27,16,15,51.0,34.0,0.85,10.5,40.5,28.85,17.96
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,16.42,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.0,13.5,1.1,9.0,19.5,53.88,0.0
2016,11,28,7,30,192.0,27.0,1.3,9.0,39.0,144.74,67.42
2016,11,28,7,45,306.0,38.0,1.5,9.5,75.5,229.18,180.35
2016,11,28,8,0,420.0,49.0,1.7,10.0,112.0,316.65,259.68
2016,11,28,8,15,491.0,56.5,1.9,10.0,152.5,382.87,318.65
2016,11,28,8,30,562.0,64.0,2.1,10.0,193.0,452.13,378.53
2016,11,28,8,45,612.0,68.5,2.3,10.0,232.5,506.78,425.14
2016,11,28,9,0,662.0,73.0,2.5,10.0,272.0,561.99,470.99
2016,11,28,9,15,613.5,85.0,2.6,10.0,287.0,557.36,467.23
2016,11,28,9,30,565.0,97.0,2.7,10.0,302.0,548.08,459.57
2016,11,28,9,45,460.0,127.0,2.85,10.5,303.5,509.83,426.62
2016,11,28,10,0,355.0,157.0,3.0,11.0,305.0,458.49,382.97
2016,11,28,10,15,425.5,153.5,3.05,11.0,340.5,521.84,434.36
2016,11,28,10,30,496.0,150.0,3.1,11.0,376.0,572.13,474.38
2016,11,28,10,45,492.0,157.5,3.2,11.5,389.5,576.7,476.28
2016,11,28,11,0,488.0,165.0,3.3,12.0,403.0,579.19,476.83
2016,11,28,11,15,498.5,166.5,3.4,12.0,414.0,583.84,480.33
2016,11,28,11,30,509.0,168.0,3.5,12.0,425.0,586.35,482.15
2016,11,28,11,45,453.0,182.5,3.6,12.0,412.0,552.1,454.03
2016,11,28,12,0,397.0,197.0,3.7,12.0,399.0,507.17,417.77
2016,11,28,12,15,574.5,158.0,3.7,12.0,447.5,587.89,483.81
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,653.48,535.97
2016,11,28,12,45,380.5,144.0,3.75,12.5,334.5,412.85,341.19
2016,11,28,13,0,9.0,169.0,3.8,13.0,173.0,167.72,135.38
2016,11,28,13,15,7.0,162.5,3.8,13.0,166.0,159.46,129.0
2016,11,28,13,30,5.0,156.0,3.8,13.0,159.0,151.41,122.43
2016,11,28,13,45,356.0,127.5,3.8,13.0,272.0,319.71,263.41
2016,11,28,14,0,707.0,99.0,3.8,13.0,385.0,438.37,356.05
2016,11,28,14,15,682.0,95.0,3.65,12.5,353.5,389.68,313.42
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,341.77,271.15
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,293.09,226.94
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,245.34,182.97
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,193.5,137.01
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,146.41,96.46
2016,11,28,15,45,456.5,53.5,2.0,11.0,135.0,99.32,58.99
2016,11,28,16,0,398.0,43.0,1.6,11.0,96.0,58.49,31.46
2016,11,28,16,15,273.5,31.5,1.5,10.0,61.5,25.71,15.32
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,15.91,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,9.53,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
