Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,9.5,2.1,4.5,22.0,93.85,0.0
2016,11,29,7,30,399.0,19.0,2.3,5.0,44.0,225.28,92.27
2016,11,29,7,45,504.0,26.0,2.5,5.5,83.5,310.9,247.5
2016,11,29,8,0,609.0,33.0,2.7,6.0,123.0,395.91,329.42
2016,11,29,8,15,668.5,37.5,2.75,6.5,165.0,457.81,386.03
2016,11,29,8,30,728.0,42.0,2.8,7.0,207.0,521.79,441.82
2016,11,29,8,45,765.0,45.0,2.85,7.5,247.0,570.75,483.32
2016,11,29,9,0,802.0,48.0,2.9,8.0,287.0,613.59,517.57
2016,11,29,9,15,826.5,50.0,2.75,8.5,323.0,650.94,544.97
2016,11,29,9,30,851.0,52.0,2.6,9.0,359.0,686.62,570.1
2016,11,29,9,45,867.0,54.0,2.5,9.5,389.5,713.99,588.39
2016,11,29,10,0,883.0,56.0,2.4,10.0,420.0,738.71,604.3
2016,11,29,10,15,894.0,57.5,2.3,10.0,444.5,756.11,615.57
2016,11,29,10,30,905.0,59.0,2.2,10.0,469.0,770.35,624.44
2016,11,29,10,45,911.0,60.0,2.15,10.5,486.5,776.8,626.82
2016,11,29,11,0,917.0,61.0,2.1,11.0,504.0,779.83,626.82
2016,11,29,11,15,921.0,61.5,2.1,11.0,514.5,777.22,624.41
2016,11,29,11,30,925.0,62.0,2.1,11.0,525.0,771.11,619.62
2016,11,29,11,45,924.0,63.0,2.15,11.5,528.0,758.42,609.43
2016,11,29,12,0,923.0,64.0,2.2,12.0,531.0,742.38,596.94
2016,11,29,12,15,921.0,64.0,2.25,12.0,526.5,721.18,581.81
2016,11,29,12,30,919.0,64.0,2.3,12.0,522.0,696.85,564.38
2016,11,29,12,45,903.0,67.0,2.35,12.5,508.5,663.94,538.29
2016,11,29,13,0,887.0,70.0,2.4,13.0,495.0,628.89,509.69
2016,11,29,13,15,878.0,69.0,2.4,13.0,475.5,591.57,479.69
2016,11,29,13,30,869.0,68.0,2.4,13.0,456.0,552.26,447.43
2016,11,29,13,45,855.0,66.5,2.4,13.0,430.0,509.83,411.89
2016,11,29,14,0,841.0,65.0,2.4,13.0,404.0,464.06,372.81
2016,11,29,14,15,821.5,63.0,2.35,12.5,372.5,414.58,330.25
2016,11,29,14,30,802.0,61.0,2.3,12.0,341.0,365.0,286.37
2016,11,29,14,45,774.5,57.5,2.25,12.0,304.0,311.5,237.9
2016,11,29,15,0,747.0,54.0,2.2,12.0,267.0,259.33,189.89
2016,11,29,15,15,703.5,50.0,1.9,11.5,226.5,204.82,140.8
2016,11,29,15,30,660.0,46.0,1.6,11.0,186.0,153.98,96.29
2016,11,29,15,45,589.5,40.5,1.3,10.5,144.5,102.79,56.22
2016,11,29,16,0,519.0,35.0,1.0,10.0,103.0,59.03,28.33
2016,11,29,16,15,394.0,26.0,1.0,9.5,66.0,20.55,11.09
2016,11,29,16,30,269.0,17.0,1.0,9.0,29.0,13.77,0.0
2016,11,29,16,45,134.5,8.5,1.05,9.0,14.5,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.0,11.0,1.0,7.0,18.0,59.53,0.0
2016,11,30,7,30,232.0,22.0,0.9,7.0,36.0,153.4,46.65
2016,11,30,7,45,341.0,32.0,0.85,7.5,71.5,239.91,186.91
2016,11,30,8,0,450.0,42.0,0.8,8.0,107.0,323.77,264.49
2016,11,30,8,15,519.0,49.0,0.8,8.0,147.0,388.32,321.44
2016,11,30,8,30,588.0,56.0,0.8,8.0,187.0,456.07,378.82
2016,11,30,8,45,631.5,60.5,0.85,8.5,225.5,506.77,420.37
2016,11,30,9,0,675.0,65.0,0.9,9.0,264.0,557.81,460.72
2016,11,30,9,15,706.0,69.0,0.95,9.0,300.0,599.38,493.2
2016,11,30,9,30,737.0,73.0,1.0,9.0,336.0,635.64,520.22
2016,11,30,9,45,476.5,123.0,1.1,9.5,298.5,515.37,424.61
2016,11,30,10,0,216.0,173.0,1.2,10.0,261.0,361.91,299.39
2016,11,30,10,15,504.5,130.0,1.2,10.0,352.5,552.2,455.07
2016,11,30,10,30,793.0,87.0,1.2,10.0,444.0,724.11,583.67
2016,11,30,10,45,401.5,128.5,1.25,10.5,309.5,472.04,387.19
2016,11,30,11,0,10.0,170.0,1.3,11.0,175.0,174.84,141.13
2016,11,30,11,15,5.0,140.5,1.35,11.0,143.0,138.98,112.23
2016,11,30,11,30,0.0,111.0,1.4,11.0,111.0,104.84,83.58
2016,11,30,11,45,8.5,149.0,1.5,11.5,153.5,149.47,120.95
2016,11,30,12,0,17.0,187.0,1.6,12.0,196.0,194.67,158.01
2016,11,30,12,15,14.5,183.0,1.7,12.0,190.5,187.87,152.27
2016,11,30,12,30,12.0,179.0,1.8,12.0,185.0,181.27,146.88
2016,11,30,12,45,12.0,175.5,1.95,12.0,181.5,176.99,143.51
2016,11,30,13,0,12.0,172.0,2.1,12.0,178.0,172.76,140.17
2016,11,30,13,15,10.5,166.0,2.15,12.0,171.0,165.15,133.98
2016,11,30,13,30,9.0,160.0,2.2,12.0,164.0,157.71,127.94
2016,11,30,13,45,7.5,151.0,2.25,12.0,154.5,147.44,119.54
2016,11,30,14,0,6.0,142.0,2.3,12.0,145.0,137.36,111.28
2016,11,30,14,15,3.5,131.5,2.15,11.5,133.0,125.61,101.74
2016,11,30,14,30,1.0,121.0,2.0,11.0,121.0,114.16,92.39
2016,11,30,14,45,321.0,96.0,1.9,11.0,187.0,202.03,159.36
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,247.18,183.86
2016,11,30,15,15,591.5,65.5,1.6,10.5,213.5,195.06,137.34
2016,11,30,15,30,542.0,60.0,1.4,10.0,174.0,147.43,96.26
2016,11,30,15,45,456.0,52.5,1.25,10.0,134.0,98.82,58.69
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,59.52,33.11
2016,11,30,16,15,249.5,32.5,1.1,9.5,60.0,25.53,15.06
2016,11,30,16,30,129.0,20.0,1.1,9.0,26.0,15.92,0.0
2016,11,30,16,45,64.5,10.0,1.15,9.0,13.0,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.0,80.36,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,38.0,193.4,39.08
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.0,285.06,223.38
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,375.52,311.36
2016,12,1,8,15,639.5,39.0,2.8,6.5,158.0,439.69,370.53
2016,12,1,8,30,704.0,44.0,3.1,7.0,200.0,506.28,429.37
2016,12,1,8,45,745.5,47.5,3.4,7.5,240.5,558.06,474.23
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,609.72,517.15
2016,12,1,9,15,814.0,53.5,3.8,8.5,317.5,649.44,547.8
2016,12,1,9,30,841.0,56.0,3.9,9.0,354.0,681.46,571.65
2016,12,1,9,45,854.0,59.5,4.0,9.5,384.5,708.42,591.09
2016,12,1,10,0,867.0,63.0,4.1,10.0,415.0,732.65,608.16
2016,12,1,10,15,879.5,64.5,4.1,10.0,440.5,751.01,621.28
2016,12,1,10,30,892.0,66.0,4.1,10.0,466.0,766.31,632.05
2016,12,1,10,45,901.0,66.5,4.15,10.5,484.5,774.44,636.55
2016,12,1,11,0,910.0,67.0,4.2,11.0,503.0,779.2,638.63
2016,12,1,11,15,914.5,68.0,4.2,11.5,513.5,777.72,635.78
2016,12,1,11,30,919.0,69.0,4.2,12.0,524.0,772.74,630.49
2016,12,1,11,45,920.5,68.5,4.25,12.5,527.5,760.26,620.01
2016,12,1,12,0,922.0,68.0,4.3,13.0,531.0,744.41,607.15
2016,12,1,12,15,920.0,68.0,4.3,13.0,526.5,723.38,591.33
2016,12,1,12,30,918.0,68.0,4.3,13.0,522.0,699.24,573.2
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.0,669.26,549.32
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,636.61,522.69
2016,12,1,13,15,897.5,66.0,4.25,13.0,478.5,598.59,491.16
2016,12,1,13,30,888.0,65.0,4.2,13.0,459.0,558.55,457.4
2016,12,1,13,45,872.5,64.0,4.2,13.0,432.5,513.67,419.19
2016,12,1,14,0,857.0,63.0,4.2,13.0,406.0,468.99,380.17
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.0,418.81,335.44
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,368.53,289.78
2016,12,1,14,45,787.0,56.0,3.65,13.0,304.5,314.2,240.2
2016,12,1,15,0,757.0,53.0,3.5,13.0,267.0,261.39,191.38
2016,12,1,15,15,713.0,49.0,3.1,12.0,226.5,206.38,141.96
2016,12,1,15,30,669.0,45.0,2.7,11.0,186.0,155.06,97.04
2016,12,1,15,45,596.0,39.5,2.3,10.5,144.0,103.16,56.26
2016,12,1,16,0,523.0,34.0,1.9,10.0,102.0,58.92,27.88
2016,12,1,16,15,396.5,25.5,2.0,9.5,65.5,21.99,12.11
2016,12,1,16,30,270.0,17.0,2.1,9.0,29.0,13.82,0.0
2016,12,1,16,45,135.0,8.5,2.25,8.5,14.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,176.5,9.0,2.75,4.5,18.5,82.45,0.0
2016,12,2,7,30,353.0,18.0,3.0,5.0,37.0,197.47,13.05
2016,12,2,7,45,464.5,25.5,3.25,5.5,75.0,286.78,223.15
2016,12,2,8,0,576.0,33.0,3.5,6.0,113.0,373.61,310.39
2016,12,2,8,15,640.0,38.0,3.65,6.5,154.5,437.33,369.6
2016,12,2,8,30,704.0,43.0,3.8,7.0,196.0,503.48,428.27
2016,12,2,8,45,742.5,47.0,4.0,8.0,236.0,553.9,471.26
2016,12,2,9,0,781.0,51.0,4.2,9.0,276.0,604.07,512.32
2016,12,2,9,15,807.5,53.5,4.35,9.5,312.5,643.3,543.08
2016,12,2,9,30,834.0,56.0,4.5,10.0,349.0,674.87,567.08
2016,12,2,9,45,847.5,59.0,4.7,10.5,379.5,701.45,586.96
2016,12,2,10,0,861.0,62.0,4.9,11.0,410.0,725.37,604.52
2016,12,2,10,15,873.5,63.5,4.85,11.0,435.0,743.74,617.61
2016,12,2,10,30,886.0,65.0,4.8,11.0,460.0,759.08,628.31
2016,12,2,10,45,894.0,66.0,4.75,11.5,478.0,767.15,632.26
2016,12,2,11,0,902.0,67.0,4.7,12.0,496.0,771.87,633.76
2016,12,2,11,15,906.5,67.5,4.65,12.0,507.0,769.9,631.47
2016,12,2,11,30,911.0,68.0,4.6,12.0,518.0,764.49,626.73
2016,12,2,11,45,913.0,68.0,4.6,12.5,521.5,753.19,616.76
2016,12,2,12,0,915.0,68.0,4.6,13.0,525.0,738.52,604.42
2016,12,2,12,15,913.0,68.0,4.6,13.0,520.5,717.74,588.66
2016,12,2,12,30,911.0,68.0,4.6,13.0,516.0,693.87,570.61
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,663.48,546.58
2016,12,2,13,0,896.0,68.0,4.8,13.0,492.0,630.55,519.88
2016,12,2,13,15,886.5,67.0,4.8,13.0,472.5,592.99,488.65
2016,12,2,13,30,877.0,66.0,4.8,13.0,453.0,553.44,455.18
2016,12,2,13,45,861.0,65.0,4.85,13.5,426.5,508.83,416.23
2016,12,2,14,0,845.0,64.0,4.9,14.0,400.0,464.5,376.66
2016,12,2,14,15,824.0,61.5,4.65,13.5,368.0,413.98,332.16
2016,12,2,14,30,803.0,59.0,4.4,13.0,336.0,363.5,286.64
2016,12,2,14,45,772.5,56.5,4.2,13.0,299.5,310.28,237.77
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,258.64,189.82
2016,12,2,15,15,697.0,50.0,3.6,12.0,222.5,204.24,140.95
2016,12,2,15,30,652.0,46.0,3.2,11.0,182.0,153.65,96.67
2016,12,2,15,45,580.0,40.0,2.8,10.5,141.0,102.31,56.22
2016,12,2,16,0,508.0,34.0,2.4,10.0,100.0,58.52,27.87
2016,12,2,16,15,381.0,25.5,2.4,9.5,64.0,20.15,10.58
2016,12,2,16,30,254.0,17.0,2.4,9.0,28.0,13.83,0.0
2016,12,2,16,45,127.0,8.5,2.4,8.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.8,5.5,16.0,67.3,0.0
2016,12,3,7,30,282.0,18.0,2.1,6.0,32.0,167.91,0.0
2016,12,3,7,45,399.5,26.5,2.4,6.5,68.5,260.74,199.38
2016,12,3,8,0,517.0,35.0,2.7,7.0,105.0,342.38,282.43
2016,12,3,8,15,584.0,40.0,2.7,7.5,145.0,405.99,340.8
2016,12,3,8,30,651.0,45.0,2.7,8.0,185.0,472.14,398.66
2016,12,3,8,45,696.5,48.5,2.7,8.5,224.5,524.85,443.47
2016,12,3,9,0,742.0,52.0,2.7,9.0,264.0,577.79,486.72
2016,12,3,9,15,770.5,54.5,2.7,9.5,300.0,617.5,517.0
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,655.73,545.19
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.0,683.34,564.52
2016,12,3,10,0,830.0,63.0,2.7,11.0,396.0,708.41,581.63
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.0,727.31,594.93
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,737.08,601.36
2016,12,3,10,45,867.0,66.5,2.75,11.5,464.0,746.04,606.49
2016,12,3,11,0,877.0,67.0,2.8,12.0,482.0,751.77,609.29
2016,12,3,11,15,882.0,67.5,2.85,12.5,493.0,750.4,606.91
2016,12,3,11,30,887.0,68.0,2.9,13.0,504.0,745.68,602.23
2016,12,3,11,45,888.5,68.0,2.95,13.5,507.5,734.42,592.83
2016,12,3,12,0,890.0,68.0,3.0,14.0,511.0,719.9,581.17
2016,12,3,12,15,888.5,68.0,3.0,14.0,507.0,700.07,566.48
2016,12,3,12,30,887.0,68.0,3.0,14.0,503.0,677.22,549.59
2016,12,3,12,45,881.5,67.5,3.0,14.5,491.5,648.29,525.74
2016,12,3,13,0,876.0,67.0,3.0,15.0,480.0,616.8,499.55
2016,12,3,13,15,867.5,66.0,2.95,15.0,461.5,580.61,470.06
2016,12,3,13,30,859.0,65.0,2.9,15.0,443.0,542.4,438.41
2016,12,3,13,45,844.0,64.0,2.9,15.0,418.0,499.12,402.18
2016,12,3,14,0,829.0,63.0,2.9,15.0,393.0,456.09,365.19
2016,12,3,14,15,809.0,61.0,2.7,15.0,362.0,407.33,322.42
2016,12,3,14,30,789.0,59.0,2.5,15.0,331.0,358.53,278.7
2016,12,3,14,45,756.5,57.0,2.3,15.0,294.5,305.94,231.39
2016,12,3,15,0,724.0,55.0,2.1,15.0,258.0,255.13,185.1
2016,12,3,15,15,679.5,50.5,1.8,14.0,218.5,201.31,137.55
2016,12,3,15,30,635.0,46.0,1.5,13.0,179.0,151.27,94.38
2016,12,3,15,45,557.5,40.5,1.25,12.5,138.0,100.77,55.3
2016,12,3,16,0,480.0,35.0,1.0,12.0,97.0,56.8,26.91
2016,12,3,16,15,354.5,26.0,1.05,11.5,62.0,20.62,10.82
2016,12,3,16,30,229.0,17.0,1.1,11.0,27.0,13.83,0.0
2016,12,3,16,45,114.5,8.5,1.15,10.5,13.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.5,0.65,6.0,14.5,13.82,0.0
2016,12,4,7,30,0.0,29.0,0.6,6.0,29.0,38.78,0.0
2016,12,4,7,45,237.0,33.0,0.55,6.5,64.5,187.07,140.05
2016,12,4,8,0,474.0,37.0,0.5,7.0,100.0,326.82,265.12
2016,12,4,8,15,545.5,43.5,0.4,7.5,140.5,392.17,321.58
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,461.03,378.13
2016,12,4,8,45,662.5,54.0,0.25,8.5,220.0,508.28,415.92
2016,12,4,9,0,708.0,58.0,0.2,9.0,259.0,561.07,456.09
2016,12,4,9,15,737.5,61.5,0.25,9.5,294.5,602.03,486.39
2016,12,4,9,30,767.0,65.0,0.3,10.0,330.0,641.62,514.39
2016,12,4,9,45,767.0,72.5,0.35,10.5,358.0,662.9,528.47
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,681.17,540.41
2016,12,4,10,15,782.0,82.0,0.35,11.0,410.5,701.29,553.07
2016,12,4,10,30,797.0,84.0,0.3,11.0,435.0,718.6,563.57
2016,12,4,10,45,809.0,84.5,0.3,11.5,453.5,728.91,568.89
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,736.09,572.17
2016,12,4,11,15,826.5,85.5,0.25,12.0,482.5,735.15,570.16
2016,12,4,11,30,832.0,86.0,0.2,12.0,493.0,730.97,566.18
2016,12,4,11,45,835.5,85.5,0.2,12.5,497.0,720.93,558.02
2016,12,4,12,0,839.0,85.0,0.2,13.0,501.0,707.7,547.86
2016,12,4,12,15,621.0,135.5,0.35,13.0,442.0,597.25,468.5
2016,12,4,12,30,403.0,186.0,0.5,13.0,383.0,484.9,384.86
2016,12,4,12,45,426.5,176.0,0.7,13.0,380.5,475.76,380.76
2016,12,4,13,0,450.0,166.0,0.9,13.0,378.0,463.97,372.95
2016,12,4,13,15,376.5,172.0,1.05,13.0,344.5,402.62,325.19
2016,12,4,13,30,303.0,178.0,1.2,13.0,311.0,353.5,286.26
2016,12,4,13,45,348.0,160.0,1.35,13.0,304.5,343.26,278.22
2016,12,4,14,0,393.0,142.0,1.5,13.0,298.0,334.27,270.01
2016,12,4,14,15,499.5,119.5,1.3,13.0,301.5,335.95,268.15
2016,12,4,14,30,606.0,97.0,1.1,13.0,305.0,329.6,257.91
2016,12,4,14,45,582.5,89.5,0.95,13.0,271.5,282.61,216.12
2016,12,4,15,0,559.0,82.0,0.8,13.0,238.0,236.94,175.22
2016,12,4,15,15,506.0,75.0,0.8,12.5,200.0,186.91,132.34
2016,12,4,15,30,453.0,68.0,0.8,12.0,162.0,141.88,94.54
2016,12,4,15,45,390.5,57.0,0.8,11.5,125.0,95.88,58.5
2016,12,4,16,0,328.0,46.0,0.8,11.0,88.0,58.05,32.62
2016,12,4,16,15,164.0,34.5,0.85,10.5,55.5,27.15,16.07
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,20.13,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,12.97,4.43
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,20.41,11.71
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,28.78,19.32
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,37.15,26.87
2016,12,5,8,45,0.0,49.0,1.9,7.5,49.0,45.54,34.29
2016,12,5,9,0,0.0,58.0,1.9,8.0,58.0,53.94,41.62
2016,12,5,9,15,0.0,66.0,1.9,8.0,66.0,61.73,48.4
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,69.54,55.14
2016,12,5,9,45,124.5,118.5,1.95,8.5,168.0,225.73,191.65
2016,12,5,10,0,249.0,163.0,2.0,9.0,262.0,384.94,323.78
2016,12,5,10,15,291.0,168.0,2.0,9.0,290.5,422.22,353.36
2016,12,5,10,30,333.0,173.0,2.0,9.0,319.0,459.22,383.0
2016,12,5,10,45,336.0,180.5,2.0,9.0,333.0,468.97,389.96
2016,12,5,11,0,339.0,188.0,2.0,9.0,347.0,477.4,396.02
2016,12,5,11,15,338.0,193.0,2.0,9.0,354.5,478.48,396.28
2016,12,5,11,30,337.0,198.0,2.0,9.0,362.0,478.27,395.58
2016,12,5,11,45,302.5,205.5,2.05,9.0,353.5,455.29,376.45
2016,12,5,12,0,268.0,213.0,2.1,9.0,345.0,432.05,357.19
2016,12,5,12,15,247.0,213.5,2.05,9.0,334.5,410.34,339.23
2016,12,5,12,30,226.0,214.0,2.0,9.0,324.0,379.61,314.13
2016,12,5,12,45,234.0,208.0,1.95,9.0,320.0,370.24,306.57
2016,12,5,13,0,242.0,202.0,1.9,9.0,316.0,367.6,304.1
2016,12,5,13,15,208.0,196.5,1.8,9.0,291.5,324.58,268.51
2016,12,5,13,30,174.0,191.0,1.7,9.0,267.0,291.18,240.66
2016,12,5,13,45,154.0,180.5,1.6,9.0,245.0,261.7,216.04
2016,12,5,14,0,134.0,170.0,1.5,9.0,223.0,233.63,192.43
2016,12,5,14,15,122.5,159.0,1.35,9.0,204.5,210.16,172.45
2016,12,5,14,30,111.0,148.0,1.2,9.0,186.0,187.6,153.1
2016,12,5,14,45,108.5,132.0,1.05,9.0,166.0,164.02,132.61
2016,12,5,15,0,106.0,116.0,0.9,9.0,146.0,140.77,112.16
2016,12,5,15,15,94.5,99.0,0.85,8.5,123.0,114.94,89.93
2016,12,5,15,30,83.0,82.0,0.8,8.0,100.0,90.5,68.89
2016,12,5,15,45,70.5,64.5,0.75,8.0,77.0,66.96,48.8
2016,12,5,16,0,58.0,47.0,0.7,8.0,54.0,45.15,30.68
2016,12,5,16,15,29.0,30.5,0.7,8.0,34.0,27.01,16.15
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,8.5,1.0,2.5,14.0,60.66,0.0
2016,12,6,7,30,256.0,17.0,1.1,3.0,28.0,150.75,0.0
2016,12,6,7,45,383.5,26.0,1.25,4.0,64.0,249.53,183.1
2016,12,6,8,0,511.0,35.0,1.4,5.0,100.0,335.2,274.71
2016,12,6,8,15,582.5,40.5,1.35,5.5,141.0,401.69,335.36
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,470.92,394.99
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.0,466.29,392.42
2016,12,6,9,0,496.0,80.0,1.3,7.0,218.0,449.35,379.0
2016,12,6,9,15,521.5,86.0,1.5,7.5,248.5,485.52,409.3
2016,12,6,9,30,547.0,92.0,1.7,8.0,279.0,520.77,437.66
2016,12,6,9,45,567.0,98.5,1.9,8.5,307.5,551.44,461.72
2016,12,6,10,0,587.0,105.0,2.1,9.0,336.0,580.47,484.08
2016,12,6,10,15,728.0,86.5,2.15,9.0,391.5,668.14,552.26
2016,12,6,10,30,869.0,68.0,2.2,9.0,447.0,751.2,613.98
2016,12,6,10,45,876.5,69.5,2.25,9.5,465.0,753.65,613.56
2016,12,6,11,0,884.0,71.0,2.3,10.0,483.0,758.92,616.1
2016,12,6,11,15,889.0,71.5,2.35,10.0,494.5,757.73,615.04
2016,12,6,11,30,894.0,72.0,2.4,10.0,506.0,753.18,611.65
2016,12,6,11,45,891.0,73.5,2.45,10.5,509.0,740.6,601.32
2016,12,6,12,0,888.0,75.0,2.5,11.0,512.0,724.85,588.79
2016,12,6,12,15,886.0,75.0,2.55,11.0,508.0,704.94,574.31
2016,12,6,12,30,884.0,75.0,2.6,11.0,504.0,682.04,557.31
2016,12,6,12,45,879.0,74.0,2.7,11.0,492.5,656.86,537.51
2016,12,6,13,0,874.0,73.0,2.8,11.0,481.0,624.96,512.21
2016,12,6,13,15,864.5,72.0,2.9,11.0,462.5,588.02,482.4
2016,12,6,13,30,855.0,71.0,3.0,11.0,444.0,549.13,450.3
2016,12,6,13,45,839.5,69.5,3.1,11.0,418.5,504.93,413.12
2016,12,6,14,0,824.0,68.0,3.2,11.0,393.0,459.72,374.11
2016,12,6,14,15,803.0,66.0,3.1,10.5,362.0,410.93,331.47
2016,12,6,14,30,782.0,64.0,3.0,10.0,331.0,362.18,287.71
2016,12,6,14,45,750.5,61.0,2.95,10.0,294.5,309.33,239.39
2016,12,6,15,0,719.0,58.0,2.9,10.0,258.0,258.18,191.95
2016,12,6,15,15,673.0,53.5,2.55,9.5,218.5,204.36,143.16
2016,12,6,15,30,627.0,49.0,2.2,9.0,179.0,154.47,99.1
2016,12,6,15,45,554.5,43.0,1.85,8.5,138.5,103.11,58.21
2016,12,6,16,0,482.0,37.0,1.5,8.0,98.0,60.32,29.8
2016,12,6,16,15,351.5,27.5,1.45,7.5,62.5,22.07,12.17
2016,12,6,16,30,221.0,18.0,1.4,7.0,27.0,14.83,0.0
2016,12,6,16,45,110.5,9.0,1.4,6.5,13.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,16.2,0.0
2016,12,7,7,45,77.0,30.5,1.75,3.0,40.5,92.45,64.46
2016,12,7,8,0,154.0,44.0,1.8,3.0,64.0,151.7,124.57
2016,12,7,8,15,175.5,60.5,1.65,3.0,90.5,188.9,159.77
2016,12,7,8,30,197.0,77.0,1.5,3.0,117.0,226.71,194.28
2016,12,7,8,45,209.5,92.0,1.35,3.5,143.0,257.26,221.16
2016,12,7,9,0,222.0,107.0,1.2,4.0,169.0,287.82,247.08
2016,12,7,9,15,231.5,120.5,1.15,4.5,192.5,314.15,268.78
2016,12,7,9,30,241.0,134.0,1.1,5.0,216.0,340.09,289.53
2016,12,7,9,45,224.0,149.0,1.1,5.5,231.0,348.33,294.91
2016,12,7,10,0,207.0,164.0,1.1,6.0,246.0,343.16,289.46
2016,12,7,10,15,161.5,176.5,1.1,6.0,243.0,324.17,272.47
2016,12,7,10,30,116.0,189.0,1.1,6.0,240.0,303.81,254.32
2016,12,7,10,45,152.0,197.0,1.1,6.5,266.5,338.31,282.59
2016,12,7,11,0,188.0,205.0,1.1,7.0,293.0,372.34,309.66
2016,12,7,11,15,100.0,189.5,1.2,7.0,236.5,273.76,227.79
2016,12,7,11,30,12.0,174.0,1.3,7.0,180.0,179.51,147.81
2016,12,7,11,45,17.0,181.0,1.45,7.5,189.5,189.8,156.62
2016,12,7,12,0,22.0,188.0,1.6,8.0,199.0,199.91,164.88
2016,12,7,12,15,16.5,180.5,1.7,8.0,188.5,187.17,154.15
2016,12,7,12,30,11.0,173.0,1.8,8.0,178.0,174.86,143.84
2016,12,7,12,45,98.0,189.5,1.95,8.0,235.0,254.73,212.29
2016,12,7,13,0,185.0,206.0,2.1,8.0,292.0,329.62,274.62
2016,12,7,13,15,189.5,197.5,2.1,8.0,282.5,315.23,262.32
2016,12,7,13,30,194.0,189.0,2.1,8.0,273.0,300.16,249.7
2016,12,7,13,45,97.0,160.0,2.15,8.0,202.0,211.83,175.77
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,124.05,101.54
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,113.67,92.96
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,103.39,84.26
2016,12,7,14,45,0.0,98.0,1.8,8.0,98.0,91.76,74.32
2016,12,7,15,0,0.0,86.0,1.7,8.0,86.0,80.23,64.36
2016,12,7,15,15,0.0,72.5,1.55,7.5,72.5,67.39,53.24
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,54.68,42.07
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,42.1,30.81
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,29.68,19.59
2016,12,7,16,15,0.0,20.0,1.15,6.5,20.0,18.56,9.41
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,14.84,5.03
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,24.14,14.43
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,34.86,24.03
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,46.47,34.32
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,57.43,43.88
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,68.36,53.28
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,78.73,62.18
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,89.11,71.0
2016,12,8,9,45,19.0,123.5,3.85,12.0,131.0,136.82,111.98
2016,12,8,10,0,38.0,155.0,3.8,12.0,170.0,196.39,162.25
2016,12,8,10,15,19.0,120.0,3.75,12.0,127.5,130.68,106.4
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,79.57,62.47
2016,12,8,10,45,13.5,132.5,3.65,12.5,139.0,138.57,112.48
2016,12,8,11,0,27.0,180.0,3.6,13.0,193.0,199.57,163.04
2016,12,8,11,15,13.5,166.5,3.5,13.0,173.0,173.51,140.81
2016,12,8,11,30,0.0,153.0,3.4,13.0,153.0,148.36,119.45
2016,12,8,11,45,0.0,154.0,3.3,13.0,154.0,148.93,119.91
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,149.58,120.42
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,141.02,113.32
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,132.67,106.41
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.5,144.24,116.15
2016,12,8,13,0,5.0,159.0,2.8,13.0,162.0,155.68,125.75
2016,12,8,13,15,2.5,111.0,2.65,13.0,112.5,105.98,84.34
2016,12,8,13,30,0.0,63.0,2.5,13.0,63.0,58.6,44.45
2016,12,8,13,45,0.0,84.5,2.4,13.0,84.5,78.86,61.74
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,99.63,79.37
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,91.41,72.49
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,83.24,65.67
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,73.71,57.62
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,64.25,49.55
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,54.39,41.13
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,44.59,32.64
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,34.37,23.62
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,24.13,14.52
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,15.3,6.53
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
