Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,7.5,1.0,11.0,10.5,7.15,0.0
2016,12,9,7,30,181.0,15.0,1.0,11.0,21.0,94.75,0.0
2016,12,9,7,45,317.0,24.0,1.0,11.5,54.5,209.58,138.98
2016,12,9,8,0,453.0,33.0,1.0,12.0,88.0,306.28,242.43
2016,12,9,8,15,527.0,39.0,1.3,12.0,126.5,370.74,301.87
2016,12,9,8,30,601.0,45.0,1.6,12.0,165.0,434.35,358.24
2016,12,9,8,45,652.0,48.5,1.9,12.5,204.0,488.9,405.01
2016,12,9,9,0,703.0,52.0,2.2,13.0,243.0,544.08,450.78
2016,12,9,9,15,399.0,95.0,2.35,13.0,206.5,406.75,339.22
2016,12,9,9,30,95.0,138.0,2.5,13.0,170.0,231.52,191.52
2016,12,9,9,45,85.5,150.0,2.65,13.5,181.0,227.22,187.88
2016,12,9,10,0,76.0,162.0,2.8,14.0,192.0,233.39,192.16
2016,12,9,10,15,140.5,173.5,2.9,14.0,232.5,304.84,251.86
2016,12,9,10,30,205.0,185.0,3.0,14.0,273.0,365.5,301.75
2016,12,9,10,45,127.5,188.5,3.15,14.5,244.0,309.51,253.86
2016,12,9,11,0,50.0,192.0,3.3,15.0,215.0,241.85,196.5
2016,12,9,11,15,66.0,201.0,3.3,15.0,232.0,262.32,213.52
2016,12,9,11,30,82.0,210.0,3.3,15.0,249.0,282.36,229.87
2016,12,9,11,45,41.0,164.0,3.35,15.0,183.5,197.23,159.71
2016,12,9,12,0,0.0,118.0,3.4,15.0,118.0,111.81,88.26
2016,12,9,12,15,41.5,164.5,3.25,15.0,184.5,194.99,158.09
2016,12,9,12,30,83.0,211.0,3.1,15.0,251.0,272.51,221.52
2016,12,9,12,45,79.0,205.5,3.0,15.0,243.0,260.47,211.4
2016,12,9,13,0,75.0,200.0,2.9,15.0,235.0,248.62,201.68
2016,12,9,13,15,37.5,103.0,2.8,15.0,120.5,121.63,97.24
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.56,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,25.06,15.76
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,44.6,32.41
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,40.87,29.35
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,37.14,26.26
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,32.95,22.7
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,28.76,19.1
2016,12,9,15,15,279.5,40.5,1.4,13.5,98.0,104.83,73.27
2016,12,9,15,30,559.0,50.0,1.2,13.0,165.0,144.88,92.64
2016,12,9,15,45,490.0,43.0,1.05,13.0,127.5,97.62,55.21
2016,12,9,16,0,421.0,36.0,0.9,13.0,90.0,57.52,28.34
2016,12,9,16,15,301.0,26.5,0.9,12.5,57.5,22.23,12.03
2016,12,9,16,30,181.0,17.0,0.9,12.0,25.0,13.8,0.0
2016,12,9,16,45,90.5,8.5,0.9,12.0,12.5,8.1,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.31,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.55,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.4,0.68
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,9.26,2.31
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,11.11,3.94
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,12.97,5.55
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,14.83,7.15
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,20.87,12.34
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,26.91,17.52
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,17.63,9.51
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,8.35,1.52
2016,12,10,10,45,0.0,15.0,4.4,13.5,15.0,13.92,6.27
2016,12,10,11,0,0.0,21.0,4.4,14.0,21.0,19.49,11.0
2016,12,10,11,15,0.0,16.5,4.35,14.0,16.5,15.31,7.42
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,11.13,3.85
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,27.4,17.7
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,43.69,31.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,38.57,27.18
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,33.45,22.84
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,39.03,27.6
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,44.62,32.37
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,39.95,28.5
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,35.3,24.62
2016,12,10,13,45,0.0,82.5,3.6,13.0,82.5,76.94,60.16
2016,12,10,14,0,0.0,127.0,3.5,13.0,127.0,120.19,96.75
2016,12,10,14,15,0.0,116.5,3.3,13.0,116.5,109.84,88.09
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,99.59,79.53
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,88.47,70.16
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,77.44,60.77
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,65.09,50.26
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,52.86,39.68
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,40.76,29.01
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,28.8,18.39
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,18.1,8.81
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.58,0.0
2016,12,11,7,45,8.5,24.5,0.75,5.5,25.5,32.4,16.12
2016,12,11,8,0,17.0,40.0,0.7,6.0,42.0,56.68,42.14
2016,12,11,8,15,26.5,56.5,0.75,6.0,61.0,81.46,64.88
2016,12,11,8,30,36.0,73.0,0.8,6.0,80.0,106.21,87.2
2016,12,11,8,45,41.5,88.5,0.9,6.5,98.5,127.22,105.78
2016,12,11,9,0,47.0,104.0,1.0,7.0,117.0,148.4,124.14
2016,12,11,9,15,51.0,118.5,1.05,7.0,134.0,167.31,140.41
2016,12,11,9,30,55.0,133.0,1.1,7.0,151.0,186.29,156.5
2016,12,11,9,45,56.5,145.5,1.15,7.0,165.5,200.86,168.61
2016,12,11,10,0,58.0,158.0,1.2,7.0,180.0,215.39,180.58
2016,12,11,10,15,33.0,155.0,1.3,7.5,168.0,190.71,158.7
2016,12,11,10,30,8.0,152.0,1.4,8.0,156.0,156.97,129.25
2016,12,11,10,45,54.0,176.5,1.55,8.5,201.5,228.49,190.1
2016,12,11,11,0,100.0,201.0,1.7,9.0,247.0,290.52,241.48
2016,12,11,11,15,107.0,207.0,1.75,9.5,257.0,300.3,248.66
2016,12,11,11,30,114.0,213.0,1.8,10.0,267.0,320.44,264.32
2016,12,11,11,45,288.5,192.0,1.85,10.5,331.0,429.34,354.61
2016,12,11,12,0,463.0,171.0,1.9,11.0,395.0,533.17,437.11
2016,12,11,12,15,347.5,190.5,1.85,11.0,358.0,453.88,372.13
2016,12,11,12,30,232.0,210.0,1.8,11.0,321.0,379.67,311.5
2016,12,11,12,45,184.5,207.5,1.8,11.0,294.5,338.67,278.15
2016,12,11,13,0,137.0,205.0,1.8,11.0,268.0,299.79,246.09
2016,12,11,13,15,69.5,175.5,1.85,11.0,207.5,215.8,176.95
2016,12,11,13,30,2.0,146.0,1.9,11.0,147.0,140.37,113.77
2016,12,11,13,45,1.0,118.0,1.95,11.0,118.5,111.91,90.15
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,84.19,66.8
2016,12,11,14,15,0.0,83.0,1.8,10.5,83.0,77.51,61.34
2016,12,11,14,30,0.0,76.0,1.6,10.0,76.0,70.87,55.83
2016,12,11,14,45,0.0,67.5,1.45,10.0,67.5,62.85,48.97
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,54.87,42.08
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,46.48,34.82
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,38.09,27.46
2016,12,11,15,45,0.0,31.5,0.85,9.0,31.5,29.24,19.57
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,20.4,11.63
2016,12,11,16,15,0.0,14.0,0.75,8.5,14.0,12.97,4.89
2016,12,11,16,30,0.0,6.0,0.8,8.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.5,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.1,4.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.2,5.0,17.0,16.2,0.0
2016,12,12,7,45,211.0,25.0,1.3,5.5,49.0,155.16,93.46
2016,12,12,8,0,422.0,33.0,1.4,6.0,81.0,287.79,231.84
2016,12,12,8,15,500.5,40.0,1.5,6.5,120.0,354.63,294.41
2016,12,12,8,30,579.0,47.0,1.6,7.0,159.0,425.84,356.99
2016,12,12,8,45,624.5,52.5,1.7,7.5,197.0,478.09,402.12
2016,12,12,9,0,670.0,58.0,1.8,8.0,235.0,531.06,446.2
2016,12,12,9,15,703.0,61.5,1.7,8.0,271.0,569.02,476.92
2016,12,12,9,30,736.0,65.0,1.6,8.0,307.0,610.56,508.61
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,534.53,445.42
2016,12,12,10,0,347.0,143.0,1.5,9.0,275.0,429.75,358.82
2016,12,12,10,15,459.0,131.5,1.5,9.0,319.0,512.94,426.86
2016,12,12,10,30,571.0,120.0,1.5,9.0,363.0,589.06,486.44
2016,12,12,10,45,583.5,123.0,1.55,9.0,380.0,602.3,495.75
2016,12,12,11,0,596.0,126.0,1.6,9.0,397.0,613.17,503.79
2016,12,12,11,15,537.5,144.5,1.6,9.0,394.0,581.46,477.77
2016,12,12,11,30,479.0,163.0,1.6,9.0,391.0,553.23,454.54
2016,12,12,11,45,409.0,179.5,1.65,9.0,375.5,513.07,422.06
2016,12,12,12,0,339.0,196.0,1.7,9.0,360.0,463.04,381.8
2016,12,12,12,15,290.5,202.0,1.75,9.0,342.0,427.77,353.2
2016,12,12,12,30,242.0,208.0,1.8,9.0,324.0,393.35,324.94
2016,12,12,12,45,291.0,196.0,1.85,9.0,332.5,402.77,333.39
2016,12,12,13,0,340.0,184.0,1.9,9.0,341.0,408.85,338.6
2016,12,12,13,15,267.5,185.5,1.85,9.0,306.0,355.39,294.13
2016,12,12,13,30,195.0,187.0,1.8,9.0,271.0,299.46,247.76
2016,12,12,13,45,148.5,176.5,1.8,9.0,238.5,255.88,211.57
2016,12,12,14,0,102.0,166.0,1.8,9.0,206.0,215.8,178.05
2016,12,12,14,15,96.0,154.5,1.7,9.0,190.0,191.49,157.49
2016,12,12,14,30,90.0,143.0,1.6,9.0,174.0,172.47,141.11
2016,12,12,14,45,86.0,128.0,1.55,9.0,154.5,151.14,122.63
2016,12,12,15,0,82.0,113.0,1.5,9.0,135.0,130.28,104.35
2016,12,12,15,15,73.5,96.5,1.3,8.5,114.5,107.47,84.57
2016,12,12,15,30,65.0,80.0,1.1,8.0,94.0,85.7,65.67
2016,12,12,15,45,53.0,63.0,0.95,8.0,72.5,64.19,47.2
2016,12,12,16,0,41.0,46.0,0.8,8.0,51.0,44.3,30.43
2016,12,12,16,15,20.5,30.0,0.8,7.5,32.5,26.97,16.36
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,12.99,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.67,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,45.5,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,91.0,12.0,0.8,7.0,14.0,51.22,0.0
2016,12,13,7,45,212.0,24.0,0.85,7.5,43.5,153.47,86.85
2016,12,13,8,0,333.0,36.0,0.9,8.0,73.0,244.05,193.99
2016,12,13,8,15,412.0,44.0,0.95,8.0,109.5,309.43,254.75
2016,12,13,8,30,491.0,52.0,1.0,8.0,146.0,379.25,315.86
2016,12,13,8,45,245.5,45.5,1.05,8.5,92.5,225.6,190.55
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,36.21,25.88
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,41.8,30.95
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,47.39,35.81
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,52.52,40.14
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,57.66,44.42
2016,12,13,10,15,126.0,119.5,0.6,10.0,173.0,227.05,190.46
2016,12,13,10,30,252.0,177.0,0.5,10.0,284.0,402.34,330.81
2016,12,13,10,45,328.5,173.0,0.45,10.5,318.5,452.84,368.22
2016,12,13,11,0,405.0,169.0,0.4,11.0,353.0,514.8,414.14
2016,12,13,11,15,587.5,129.0,0.35,11.0,404.0,605.72,483.15
2016,12,13,11,30,770.0,89.0,0.3,11.0,455.0,684.33,539.3
2016,12,13,11,45,449.5,152.5,0.3,11.5,367.0,512.2,407.41
2016,12,13,12,0,129.0,216.0,0.3,12.0,279.0,327.38,261.54
2016,12,13,12,15,451.0,152.5,0.3,12.0,368.5,493.41,396.25
2016,12,13,12,30,773.0,89.0,0.3,12.0,458.0,627.82,496.91
2016,12,13,12,45,535.5,140.0,0.3,12.0,393.0,507.46,402.85
2016,12,13,13,0,298.0,191.0,0.3,12.0,328.0,391.07,312.51
2016,12,13,13,15,149.0,118.5,0.35,12.0,187.0,214.53,174.03
2016,12,13,13,30,0.0,46.0,0.4,12.0,46.0,42.74,30.92
2016,12,13,13,45,0.0,29.5,0.45,12.0,29.5,27.38,18.04
2016,12,13,14,0,0.0,13.0,0.5,12.0,13.0,12.05,4.82
2016,12,13,14,15,0.0,12.0,0.45,11.5,12.0,11.12,4.05
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.19,3.26
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,9.26,2.46
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,8.33,1.64
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.94,0.42
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.53,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,61.56,29.35
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,121.66,94.08
2016,12,14,8,15,136.0,55.0,2.1,11.0,76.5,158.8,129.02
2016,12,14,8,30,162.0,71.0,2.2,11.0,102.0,197.05,163.43
2016,12,14,8,45,179.0,87.0,2.35,11.5,128.0,230.76,192.95
2016,12,14,9,0,196.0,103.0,2.5,12.0,154.0,264.77,221.99
2016,12,14,9,15,204.5,117.5,2.55,12.0,178.0,291.14,244.29
2016,12,14,9,30,213.0,132.0,2.6,12.0,202.0,317.16,265.83
2016,12,14,9,45,216.5,144.5,2.65,12.5,221.0,336.5,280.98
2016,12,14,10,0,220.0,157.0,2.7,13.0,240.0,355.14,295.27
2016,12,14,10,15,121.0,159.0,2.65,13.0,205.5,272.29,225.38
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,177.86,144.87
2016,12,14,10,45,62.5,180.0,2.55,13.0,209.0,239.47,196.78
2016,12,14,11,0,103.0,199.0,2.5,13.0,247.0,290.64,239.0
2016,12,14,11,15,99.5,204.0,2.5,13.0,251.0,291.43,239.07
2016,12,14,11,30,96.0,209.0,2.5,13.0,255.0,292.05,239.22
2016,12,14,11,45,65.5,201.5,2.5,13.5,233.5,258.28,210.55
2016,12,14,12,0,35.0,194.0,2.5,14.0,212.0,225.63,182.88
2016,12,14,12,15,21.0,180.0,2.5,14.0,191.0,190.16,153.67
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,165.26,132.97
2016,12,14,12,45,3.5,128.0,2.5,14.0,130.0,123.83,98.76
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,84.09,65.62
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,90.9,71.59
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,97.74,77.56
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,89.97,71.1
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,82.28,64.7
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,75.6,59.13
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,68.97,53.56
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,61.43,47.18
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,53.94,40.77
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,45.54,33.59
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,37.15,26.3
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,28.77,18.9
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,20.4,11.45
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,12.97,4.42
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,17.86,3.75
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,32.1,20.42
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,49.6,36.11
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,66.49,51.03
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,86.13,68.3
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,106.0,85.62
2016,12,15,9,15,16.5,108.5,3.7,12.0,113.5,122.6,99.94
2016,12,15,9,30,21.0,122.0,3.5,12.0,129.0,139.43,114.28
2016,12,15,9,45,24.0,134.0,3.35,12.0,142.5,153.57,126.15
2016,12,15,10,0,27.0,146.0,3.2,12.0,156.0,178.04,146.53
2016,12,15,10,15,13.5,113.5,3.1,12.0,118.5,119.9,97.16
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,75.65,59.19
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,81.0,63.57
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,86.37,67.9
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,88.23,69.4
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,90.12,70.94
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,91.03,71.67
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,91.96,72.44
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,66.54,51.02
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,41.82,30.09
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,58.61,44.38
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,75.42,58.63
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,65.14,49.97
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,54.86,41.31
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,46.93,34.61
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,39.01,27.89
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,35.75,25.14
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,32.49,22.37
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,28.76,19.18
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,25.04,15.97
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,21.32,12.73
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,17.61,9.46
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,13.43,5.77
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,9.26,2.08
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,80.6,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.5,48.0,196.92,91.94
2016,12,16,8,0,472.0,31.0,4.5,7.0,81.0,300.78,240.44
2016,12,16,8,15,555.0,37.5,4.6,7.0,121.5,372.36,311.41
2016,12,16,8,30,638.0,44.0,4.7,7.0,162.0,447.8,380.4
2016,12,16,8,45,687.0,48.5,4.8,7.5,202.0,503.43,430.22
2016,12,16,9,0,736.0,53.0,4.9,8.0,242.0,559.54,478.62
2016,12,16,9,15,768.5,56.0,4.9,8.0,279.5,602.85,515.63
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,644.93,549.55
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,678.14,574.73
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,709.1,597.66
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.0,729.92,612.71
2016,12,16,10,30,878.0,66.0,4.8,9.0,434.0,741.73,620.6
2016,12,16,10,45,886.5,67.5,4.75,9.0,453.5,752.0,627.58
2016,12,16,11,0,895.0,69.0,4.7,9.0,473.0,759.01,632.07
2016,12,16,11,15,901.0,69.5,4.65,9.0,485.5,759.56,631.66
2016,12,16,11,30,907.0,70.0,4.6,9.0,498.0,756.71,628.78
2016,12,16,11,45,909.0,70.5,4.55,9.5,503.0,747.52,619.99
2016,12,16,12,0,911.0,71.0,4.5,10.0,508.0,734.98,608.82
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.0,716.45,594.04
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,694.79,576.94
2016,12,16,12,45,905.0,70.5,4.2,10.0,493.5,667.58,554.17
2016,12,16,13,0,901.0,70.0,4.1,10.0,483.0,637.61,528.96
2016,12,16,13,15,892.5,69.0,4.0,10.0,466.0,601.85,498.85
2016,12,16,13,30,884.0,68.0,3.9,10.0,449.0,563.94,466.55
2016,12,16,13,45,870.5,66.5,3.8,10.0,424.5,522.97,431.07
2016,12,16,14,0,857.0,65.0,3.7,10.0,400.0,478.25,391.8
2016,12,16,14,15,837.5,63.0,3.5,9.5,369.5,429.38,348.76
2016,12,16,14,30,818.0,61.0,3.3,9.0,339.0,380.25,304.4
2016,12,16,14,45,790.0,58.0,3.1,9.0,303.0,327.29,255.52
2016,12,16,15,0,762.0,55.0,2.9,9.0,267.0,275.51,207.03
2016,12,16,15,15,718.5,51.0,2.6,8.5,227.5,220.64,156.76
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,169.23,110.52
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,116.63,67.25
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,70.92,34.96
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,32.27,17.43
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,26.63,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,13.34,0.0
2016,12,17,7,45,259.5,21.5,2.35,1.5,48.5,169.18,72.58
2016,12,17,8,0,519.0,29.0,2.6,2.0,83.0,322.62,260.1
2016,12,17,8,15,599.0,35.0,2.6,2.5,124.5,393.22,330.82
2016,12,17,8,30,679.0,41.0,2.6,3.0,166.0,467.57,398.07
2016,12,17,8,45,727.5,45.0,2.65,3.5,207.0,523.35,447.58
2016,12,17,9,0,776.0,49.0,2.7,4.0,248.0,579.57,495.42
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.0,622.81,530.76
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,664.7,562.97
2016,12,17,9,45,858.5,57.5,2.9,5.5,356.5,690.91,582.3
2016,12,17,10,0,879.0,60.0,3.0,6.0,389.0,720.41,603.87
2016,12,17,10,15,893.0,61.5,3.0,6.0,415.5,741.21,618.97
2016,12,17,10,30,907.0,63.0,3.0,6.0,442.0,759.03,631.73
2016,12,17,10,45,915.5,64.5,3.0,6.5,462.0,769.56,637.76
2016,12,17,11,0,924.0,66.0,3.0,7.0,482.0,776.72,641.33
2016,12,17,11,15,929.5,66.5,2.95,7.0,494.5,776.94,640.6
2016,12,17,11,30,935.0,67.0,2.9,7.0,507.0,773.66,637.41
2016,12,17,11,45,935.5,67.5,2.85,7.5,512.0,763.23,627.84
2016,12,17,12,0,936.0,68.0,2.8,8.0,517.0,749.38,615.9
2016,12,17,12,15,934.5,68.0,2.7,8.0,514.5,730.2,600.89
2016,12,17,12,30,933.0,68.0,2.6,8.0,512.0,707.81,583.58
2016,12,17,12,45,923.0,69.0,2.55,8.5,500.5,678.02,558.58
2016,12,17,13,0,913.0,70.0,2.5,9.0,489.0,645.68,531.2
2016,12,17,13,15,904.5,69.0,2.4,9.0,471.5,609.63,501.32
2016,12,17,13,30,896.0,68.0,2.3,9.0,454.0,571.39,469.17
2016,12,17,13,45,882.0,66.5,2.25,9.0,429.5,529.8,433.84
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,484.45,394.69
2016,12,17,14,15,848.0,63.0,2.0,8.5,374.0,434.95,351.49
2016,12,17,14,30,828.0,61.0,1.8,8.0,343.0,385.2,306.96
2016,12,17,14,45,798.5,58.5,1.6,8.0,306.5,331.8,258.11
2016,12,17,15,0,769.0,56.0,1.4,8.0,270.0,279.69,209.71
2016,12,17,15,15,725.0,52.0,1.25,7.5,230.0,224.31,159.42
2016,12,17,15,30,681.0,48.0,1.1,7.0,190.0,172.43,113.01
2016,12,17,15,45,610.5,42.0,1.0,6.5,148.5,119.1,69.28
2016,12,17,16,0,540.0,36.0,0.9,6.0,107.0,72.95,36.54
2016,12,17,16,15,270.0,34.5,0.9,5.5,70.0,33.81,18.52
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,27.35,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,258.0,14.0,2.35,0.0,40.5,155.01,59.33
2016,12,18,8,0,516.0,28.0,2.6,0.0,81.0,319.49,258.46
2016,12,18,8,15,598.0,34.0,2.5,0.5,122.5,390.8,330.67
2016,12,18,8,30,680.0,40.0,2.4,1.0,164.0,466.15,399.01
2016,12,18,8,45,730.0,44.0,2.35,1.5,205.5,522.83,449.23
2016,12,18,9,0,780.0,48.0,2.3,2.0,247.0,580.08,497.68
2016,12,18,9,15,812.5,51.0,2.35,2.5,285.0,624.46,534.0
2016,12,18,9,30,845.0,54.0,2.4,3.0,323.0,667.55,567.19
2016,12,18,9,45,864.0,57.0,2.45,3.5,356.0,693.55,586.12
2016,12,18,10,0,883.0,60.0,2.5,4.0,389.0,722.8,607.26
2016,12,18,10,15,898.0,61.5,2.55,4.5,416.5,744.47,622.19
2016,12,18,10,30,913.0,63.0,2.6,5.0,444.0,763.17,634.75
2016,12,18,10,45,923.0,64.0,2.65,5.5,464.5,774.32,641.52
2016,12,18,11,0,933.0,65.0,2.7,6.0,485.0,782.09,645.84
2016,12,18,11,15,938.5,65.5,2.7,6.0,498.0,782.4,645.46
2016,12,18,11,30,944.0,66.0,2.7,6.0,511.0,779.18,642.61
2016,12,18,11,45,946.5,66.5,2.7,6.5,516.0,770.22,634.44
2016,12,18,12,0,949.0,67.0,2.7,7.0,521.0,757.76,623.83
2016,12,18,12,15,947.5,66.5,2.75,7.0,518.5,737.87,609.13
2016,12,18,12,30,946.0,66.0,2.8,7.0,516.0,714.74,592.04
2016,12,18,12,45,942.0,65.5,2.85,7.5,506.0,686.87,569.12
2016,12,18,13,0,938.0,65.0,2.9,8.0,496.0,656.11,543.26
2016,12,18,13,15,929.5,64.0,2.85,8.0,478.0,619.42,512.85
2016,12,18,13,30,921.0,63.0,2.8,8.0,460.0,580.46,480.06
2016,12,18,13,45,908.0,62.0,2.8,8.0,435.5,537.16,443.19
2016,12,18,14,0,895.0,61.0,2.8,8.0,411.0,492.37,404.17
2016,12,18,14,15,876.5,59.0,2.6,8.0,380.0,442.91,359.91
2016,12,18,14,30,858.0,57.0,2.4,8.0,349.0,393.64,314.79
2016,12,18,14,45,830.5,54.5,2.2,8.0,312.5,339.59,264.99
2016,12,18,15,0,803.0,52.0,2.0,8.0,276.0,286.55,215.35
2016,12,18,15,15,761.5,48.5,1.8,7.0,236.0,230.56,164.25
2016,12,18,15,30,720.0,45.0,1.6,6.0,196.0,177.72,116.6
2016,12,18,15,45,654.0,39.5,1.4,5.5,154.0,123.29,71.23
2016,12,18,16,0,588.0,34.0,1.2,5.0,112.0,75.45,36.82
2016,12,18,16,15,467.0,26.0,1.2,4.5,73.5,31.12,13.84
2016,12,18,16,30,346.0,18.0,1.2,4.0,35.0,15.85,0.0
2016,12,18,16,45,173.0,9.0,1.3,3.5,17.5,8.58,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,230.0,15.0,1.65,0.5,38.0,145.26,47.79
2016,12,19,8,0,460.0,30.0,1.8,1.0,76.0,291.49,233.51
2016,12,19,8,15,543.0,36.5,1.8,1.5,116.0,362.41,304.64
2016,12,19,8,30,626.0,43.0,1.8,2.0,156.0,437.26,372.05
2016,12,19,8,45,678.0,47.0,1.8,2.5,196.0,493.78,421.8
2016,12,19,9,0,730.0,51.0,1.8,3.0,236.0,550.99,470.06
2016,12,19,9,15,762.5,54.5,1.85,3.5,273.0,594.86,506.01
2016,12,19,9,30,795.0,58.0,1.9,4.0,310.0,637.6,538.96
2016,12,19,9,45,809.5,62.0,1.95,4.5,341.0,666.7,560.29
2016,12,19,10,0,824.0,66.0,2.0,5.0,372.0,693.32,579.34
2016,12,19,10,15,839.5,67.5,2.1,5.5,398.5,714.89,594.59
2016,12,19,10,30,855.0,69.0,2.2,6.0,425.0,733.59,607.55
2016,12,19,10,45,864.5,70.5,2.3,6.5,445.0,744.77,614.77
2016,12,19,11,0,874.0,72.0,2.4,7.0,465.0,752.71,619.62
2016,12,19,11,15,767.0,92.5,2.4,7.0,444.0,693.15,573.69
2016,12,19,11,30,660.0,113.0,2.4,7.0,423.0,634.98,528.34
2016,12,19,11,45,774.5,94.0,2.4,7.5,461.5,683.6,565.74
2016,12,19,12,0,889.0,75.0,2.4,8.0,500.0,730.18,599.64
2016,12,19,12,15,716.5,111.5,2.4,8.0,453.0,637.74,526.9
2016,12,19,12,30,544.0,148.0,2.4,8.0,406.0,540.03,448.32
2016,12,19,12,45,539.0,145.5,2.45,8.5,397.0,518.12,430.38
2016,12,19,13,0,534.0,143.0,2.5,9.0,388.0,494.69,410.51
2016,12,19,13,15,697.5,107.0,2.4,9.0,415.0,536.63,443.9
2016,12,19,13,30,861.0,71.0,2.3,9.0,442.0,559.96,460.81
2016,12,19,13,45,846.5,69.5,2.25,9.0,418.0,517.08,424.13
2016,12,19,14,0,832.0,68.0,2.2,9.0,394.0,473.0,386.08
2016,12,19,14,15,811.5,65.5,2.0,8.5,363.5,424.34,343.68
