Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,30,791.0,63.0,1.8,8.0,333.0,375.56,300.11
2016,12,19,14,45,760.5,60.0,1.6,8.0,297.5,323.07,252.22
2016,12,19,15,0,730.0,57.0,1.4,8.0,262.0,272.03,204.96
2016,12,19,15,15,685.0,53.0,1.3,7.5,223.5,218.34,156.34
2016,12,19,15,30,640.0,49.0,1.2,7.0,185.0,168.3,111.6
2016,12,19,15,45,567.5,43.5,1.1,6.5,144.5,116.1,68.67
2016,12,19,16,0,495.0,38.0,1.0,6.0,104.0,72.11,37.12
2016,12,19,16,15,247.5,35.0,1.0,5.5,68.0,33.63,18.24
2016,12,19,16,30,0.0,32.0,1.0,5.0,32.0,26.89,0.0
2016,12,19,16,45,0.0,16.0,1.05,5.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,197.5,15.0,1.75,2.5,34.5,129.41,34.75
2016,12,20,8,0,395.0,30.0,1.9,3.0,69.0,265.75,210.63
2016,12,20,8,15,480.5,37.0,1.9,3.5,107.0,334.5,279.5
2016,12,20,8,30,566.0,44.0,1.9,4.0,145.0,408.46,345.91
2016,12,20,8,45,619.5,48.5,1.95,5.0,183.5,459.04,390.35
2016,12,20,9,0,673.0,53.0,2.0,6.0,222.0,516.23,438.08
2016,12,20,9,15,707.0,56.0,2.0,6.5,258.0,559.18,473.12
2016,12,20,9,30,741.0,59.0,2.0,7.0,294.0,601.19,505.68
2016,12,20,9,45,771.0,60.0,2.0,7.5,326.5,636.58,531.7
2016,12,20,10,0,801.0,61.0,2.0,8.0,359.0,670.12,555.72
2016,12,20,10,15,816.5,63.0,2.05,8.5,384.5,692.15,570.86
2016,12,20,10,30,832.0,65.0,2.1,9.0,410.0,711.41,583.84
2016,12,20,10,45,842.5,66.0,2.15,9.5,429.5,722.74,590.8
2016,12,20,11,0,853.0,67.0,2.2,10.0,449.0,725.05,591.09
2016,12,20,11,15,859.5,67.5,2.2,10.0,462.0,726.58,591.71
2016,12,20,11,30,866.0,68.0,2.2,10.0,475.0,724.86,590.02
2016,12,20,11,45,867.5,69.0,2.25,10.5,480.0,716.83,583.02
2016,12,20,12,0,869.0,70.0,2.3,11.0,485.0,705.59,573.8
2016,12,20,12,15,868.5,70.0,2.3,11.0,483.5,688.61,561.12
2016,12,20,12,30,868.0,70.0,2.3,11.0,482.0,668.62,546.26
2016,12,20,12,45,856.5,71.5,2.35,11.0,471.5,644.15,526.74
2016,12,20,13,0,845.0,73.0,2.4,11.0,461.0,613.15,502.01
2016,12,20,13,15,837.0,72.0,2.4,11.0,444.5,579.3,474.49
2016,12,20,13,30,829.0,71.0,2.4,11.0,428.0,543.41,444.78
2016,12,20,13,45,815.5,69.5,2.4,11.0,405.0,502.3,410.27
2016,12,20,14,0,802.0,68.0,2.4,11.0,382.0,460.0,373.94
2016,12,20,14,15,783.0,65.5,2.2,11.0,353.5,413.3,332.77
2016,12,20,14,30,764.0,63.0,2.0,11.0,325.0,366.42,290.57
2016,12,20,14,45,738.0,60.0,1.85,11.0,291.0,316.73,245.48
2016,12,20,15,0,712.0,57.0,1.7,11.0,257.0,268.1,200.62
2016,12,20,15,15,669.5,52.5,1.5,10.0,219.5,215.39,153.39
2016,12,20,15,30,627.0,48.0,1.3,9.0,182.0,166.09,109.66
2016,12,20,15,45,564.0,42.0,1.1,8.5,143.0,116.37,68.55
2016,12,20,16,0,501.0,36.0,0.9,8.0,104.0,71.63,36.01
2016,12,20,16,15,384.5,27.5,0.95,7.5,68.5,31.06,13.88
2016,12,20,16,30,268.0,19.0,1.0,7.0,33.0,15.34,0.0
2016,12,20,16,45,134.0,9.5,1.05,6.5,16.5,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,1.95,5.5,33.5,124.54,25.83
2016,12,21,8,0,380.0,29.0,2.2,6.0,67.0,256.57,200.56
2016,12,21,8,15,466.0,36.5,2.2,6.5,104.5,325.48,269.39
2016,12,21,8,30,552.0,44.0,2.2,7.0,142.0,399.81,335.71
2016,12,21,8,45,607.5,48.5,2.2,7.5,180.5,455.9,384.83
2016,12,21,9,0,663.0,53.0,2.2,8.0,219.0,509.28,430.03
2016,12,21,9,15,698.0,56.5,2.2,8.5,255.0,553.31,465.9
2016,12,21,9,30,733.0,60.0,2.2,9.0,291.0,596.49,499.43
2016,12,21,9,45,764.0,61.0,2.25,9.5,323.5,632.54,526.19
2016,12,21,10,0,795.0,62.0,2.3,10.0,356.0,666.8,551.03
2016,12,21,10,15,811.5,64.0,2.25,10.0,382.5,689.58,567.15
2016,12,21,10,30,828.0,66.0,2.2,10.0,409.0,709.64,581.12
2016,12,21,10,45,840.0,66.5,2.2,10.5,429.0,721.55,588.14
2016,12,21,11,0,852.0,67.0,2.2,11.0,449.0,724.45,588.52
2016,12,21,11,15,859.0,68.0,2.25,11.0,462.0,727.07,590.28
2016,12,21,11,30,866.0,69.0,2.3,11.0,475.0,726.44,589.73
2016,12,21,11,45,870.5,69.0,2.4,11.5,481.5,719.46,583.81
2016,12,21,12,0,875.0,69.0,2.5,12.0,488.0,709.22,575.6
2016,12,21,12,15,875.0,69.0,2.55,12.0,486.5,692.6,563.45
2016,12,21,12,30,875.0,69.0,2.6,12.0,485.0,672.91,549.07
2016,12,21,12,45,869.0,69.0,2.65,12.5,475.5,646.35,527.25
2016,12,21,13,0,863.0,69.0,2.7,13.0,466.0,617.23,503.09
2016,12,21,13,15,855.5,68.0,2.7,13.0,450.0,583.69,475.84
2016,12,21,13,30,848.0,67.0,2.7,13.0,434.0,550.53,448.24
2016,12,21,13,45,836.5,65.5,2.7,13.0,411.5,509.87,414.17
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,467.79,378.13
2016,12,21,14,15,806.5,62.0,2.55,12.5,359.5,420.96,337.72
2016,12,21,14,30,788.0,60.0,2.4,12.0,330.0,373.83,296.0
2016,12,21,14,45,760.5,57.5,2.3,12.0,296.0,323.08,250.05
2016,12,21,15,0,733.0,55.0,2.2,12.0,262.0,273.45,204.37
2016,12,21,15,15,691.5,51.0,1.9,11.5,224.0,220.4,156.35
2016,12,21,15,30,650.0,47.0,1.6,11.0,186.0,170.6,111.88
2016,12,21,15,45,584.0,41.5,1.3,10.5,146.5,119.64,69.93
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,75.32,37.97
2016,12,21,16,15,403.0,27.5,1.05,9.5,70.5,32.29,14.1
2016,12,21,16,30,288.0,19.0,1.1,9.0,34.0,15.29,0.0
2016,12,21,16,45,144.0,9.5,1.15,8.5,17.0,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,14.5,1.55,4.5,35.0,135.64,21.16
2016,12,22,8,0,430.0,29.0,1.6,5.0,70.0,281.38,219.21
2016,12,22,8,15,517.0,36.0,1.5,5.5,110.0,345.78,285.51
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,422.48,353.15
2016,12,22,8,45,657.0,47.5,1.35,6.5,190.0,479.62,402.27
2016,12,22,9,0,710.0,52.0,1.3,7.0,230.0,537.61,449.9
2016,12,22,9,15,744.0,55.5,1.3,7.5,267.0,582.2,485.37
2016,12,22,9,30,778.0,59.0,1.3,8.0,304.0,625.78,518.09
2016,12,22,9,45,801.0,61.5,1.35,9.0,336.0,658.97,541.07
2016,12,22,10,0,824.0,64.0,1.4,10.0,368.0,690.01,561.91
2016,12,22,10,15,840.0,65.5,1.5,10.5,395.0,712.24,577.3
2016,12,22,10,30,856.0,67.0,1.6,11.0,422.0,731.63,590.53
2016,12,22,10,45,866.5,68.5,1.7,11.5,442.0,743.89,598.47
2016,12,22,11,0,877.0,70.0,1.8,12.0,462.0,752.92,604.12
2016,12,22,11,15,883.5,70.5,1.8,12.0,475.5,748.66,600.38
2016,12,22,11,30,890.0,71.0,1.8,12.0,489.0,746.95,598.77
2016,12,22,11,45,893.0,71.5,1.85,12.5,495.0,739.32,592.25
2016,12,22,12,0,896.0,72.0,1.9,13.0,501.0,728.37,583.47
2016,12,22,12,15,895.5,72.0,1.9,13.0,499.0,711.09,570.84
2016,12,22,12,30,895.0,72.0,1.9,13.0,497.0,690.69,556.02
2016,12,22,12,45,892.5,71.0,1.9,13.0,488.0,664.8,535.95
2016,12,22,13,0,890.0,70.0,1.9,13.0,479.0,636.1,513.34
2016,12,22,13,15,881.5,69.0,1.8,13.0,462.5,601.2,484.99
2016,12,22,13,30,873.0,68.0,1.7,13.0,446.0,566.67,456.36
2016,12,22,13,45,861.0,66.5,1.6,13.0,422.5,524.86,421.6
2016,12,22,14,0,849.0,65.0,1.5,13.0,399.0,481.6,384.95
2016,12,22,14,15,829.0,63.0,1.25,13.0,369.0,433.13,342.76
2016,12,22,14,30,809.0,61.0,1.0,13.0,339.0,384.41,299.53
2016,12,22,14,45,779.5,58.0,0.8,13.0,303.5,331.45,252.49
2016,12,22,15,0,750.0,55.0,0.6,13.0,268.0,279.79,205.86
2016,12,22,15,15,707.0,51.5,0.65,12.0,229.0,225.97,158.93
2016,12,22,15,30,664.0,48.0,0.7,11.0,190.0,175.51,114.96
2016,12,22,15,45,595.5,42.5,0.75,10.5,149.5,123.36,72.39
2016,12,22,16,0,527.0,37.0,0.8,10.0,109.0,78.1,39.75
2016,12,22,16,15,411.5,28.5,0.85,9.5,72.5,34.3,15.22
2016,12,22,16,30,296.0,20.0,0.9,9.0,36.0,16.18,0.22
2016,12,22,16,45,148.0,10.0,1.0,9.0,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,21.0,16.5,4.2,6.5,18.5,31.45,0.0
2016,12,23,8,0,42.0,33.0,4.3,7.0,37.0,69.06,50.0
2016,12,23,8,15,60.5,49.5,4.35,7.0,58.5,100.41,80.38
2016,12,23,8,30,79.0,66.0,4.4,7.0,80.0,132.1,109.44
2016,12,23,8,45,89.0,83.0,4.45,7.0,102.0,160.01,134.76
2016,12,23,9,0,99.0,100.0,4.5,7.0,124.0,188.0,159.75
2016,12,23,9,15,105.5,115.5,4.65,7.0,145.0,211.6,180.54
2016,12,23,9,30,112.0,131.0,4.8,7.0,166.0,235.14,200.93
2016,12,23,9,45,118.5,144.0,4.95,7.5,184.5,255.15,217.68
2016,12,23,10,0,125.0,157.0,5.1,8.0,203.0,275.04,234.07
2016,12,23,10,15,62.5,107.5,5.1,8.0,130.5,156.06,131.44
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,53.93,41.35
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,65.13,50.94
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,76.43,60.49
2016,12,23,11,15,14.5,133.5,5.05,9.0,140.5,139.58,114.87
2016,12,23,11,30,29.0,185.0,4.8,9.0,199.0,215.08,178.71
2016,12,23,11,45,14.5,96.5,4.55,9.5,103.5,105.45,85.4
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.42,0.76
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,12.53,5.19
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,17.64,9.61
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,27.86,18.45
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,38.1,27.3
2016,12,23,13,15,0.5,93.5,4.45,10.0,94.0,87.8,69.99
2016,12,23,13,30,1.0,146.0,4.6,10.0,147.0,139.97,114.41
2016,12,23,13,45,0.5,87.0,4.8,10.0,87.5,81.53,64.73
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,25.99,16.93
2016,12,23,14,15,0.0,26.0,5.0,9.5,26.0,24.12,15.38
2016,12,23,14,30,0.0,24.0,5.0,9.0,24.0,22.26,13.82
2016,12,23,14,45,0.0,21.5,5.0,9.0,21.5,19.94,11.8
2016,12,23,15,0,0.0,19.0,5.0,9.0,19.0,17.61,9.76
2016,12,23,15,15,0.0,16.0,4.7,8.5,16.0,14.82,7.33
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,12.04,4.87
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,9.26,2.38
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,6.48,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,4.16,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.85,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.95,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,133.66,5.65
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,277.78,216.35
2016,12,24,8,15,530.0,33.5,2.45,4.0,108.5,349.4,291.22
2016,12,24,8,30,617.0,40.0,2.4,4.0,148.0,425.74,360.86
2016,12,24,8,45,673.0,44.0,2.4,4.5,188.5,484.31,412.77
2016,12,24,9,0,729.0,48.0,2.4,5.0,229.0,544.0,463.52
2016,12,24,9,15,762.5,51.0,2.45,5.5,266.0,588.15,500.03
2016,12,24,9,30,796.0,54.0,2.5,6.0,303.0,631.27,533.52
2016,12,24,9,45,821.0,55.5,2.65,6.5,336.0,665.05,559.15
2016,12,24,10,0,846.0,57.0,2.8,7.0,369.0,690.68,578.0
2016,12,24,10,15,861.5,58.5,2.9,7.0,396.0,712.94,594.83
2016,12,24,10,30,877.0,60.0,3.0,7.0,423.0,732.41,609.42
2016,12,24,10,45,888.0,61.0,3.1,7.5,443.5,744.85,617.5
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,754.08,623.2
2016,12,24,11,15,905.0,62.5,3.2,8.0,477.5,755.6,623.74
2016,12,24,11,30,911.0,63.0,3.2,8.0,491.0,753.71,621.86
2016,12,24,11,45,914.5,63.0,3.25,8.5,497.0,745.94,614.79
2016,12,24,12,0,918.0,63.0,3.3,9.0,503.0,734.77,605.31
2016,12,24,12,15,917.5,63.0,3.3,9.0,501.5,717.42,592.1
2016,12,24,12,30,917.0,63.0,3.3,9.0,500.0,696.88,576.54
2016,12,24,12,45,906.5,65.0,3.35,9.0,490.5,669.06,554.78
2016,12,24,13,0,896.0,67.0,3.4,9.0,481.0,638.71,530.02
2016,12,24,13,15,888.5,66.0,3.35,9.0,464.5,604.4,501.47
2016,12,24,13,30,881.0,65.0,3.3,9.0,448.0,567.85,470.58
2016,12,24,13,45,870.0,63.5,3.25,9.0,425.0,526.88,435.49
2016,12,24,14,0,859.0,62.0,3.2,9.0,402.0,484.36,398.3
2016,12,24,14,15,841.0,60.0,3.0,8.5,372.5,438.06,357.51
2016,12,24,14,30,823.0,58.0,2.8,8.0,343.0,389.69,313.96
2016,12,24,14,45,797.5,55.5,2.6,8.0,308.5,338.02,266.27
2016,12,24,15,0,772.0,53.0,2.4,8.0,274.0,287.19,218.56
2016,12,24,15,15,731.5,49.5,2.05,7.5,235.0,232.81,168.38
2016,12,24,15,30,691.0,46.0,1.7,7.0,196.0,181.46,121.52
2016,12,24,15,45,629.0,40.5,1.4,6.5,155.5,128.54,76.65
2016,12,24,16,0,567.0,35.0,1.1,6.0,115.0,81.72,41.54
2016,12,24,16,15,453.0,27.5,1.1,5.5,77.5,37.89,16.91
2016,12,24,16,30,339.0,20.0,1.1,5.0,40.0,17.52,2.81
2016,12,24,16,45,169.5,10.0,1.15,4.5,20.0,9.53,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,33.5,133.44,0.0
2016,12,25,8,0,430.0,28.0,1.8,2.0,67.0,271.36,211.55
2016,12,25,8,15,518.0,34.5,1.8,2.5,106.5,343.41,286.64
2016,12,25,8,30,606.0,41.0,1.8,3.0,146.0,420.04,355.85
2016,12,25,8,45,659.0,45.5,1.85,3.5,186.0,477.17,406.5
2016,12,25,9,0,712.0,50.0,1.9,4.0,226.0,535.28,455.96
2016,12,25,9,15,746.5,53.5,1.95,4.5,263.5,580.41,493.16
2016,12,25,9,30,781.0,57.0,2.0,5.0,301.0,624.6,527.61
2016,12,25,9,45,799.5,60.5,2.05,5.5,333.0,656.18,550.97
2016,12,25,10,0,818.0,64.0,2.1,6.0,365.0,685.5,572.13
2016,12,25,10,15,834.0,66.0,2.1,6.5,392.0,708.59,587.83
2016,12,25,10,30,850.0,68.0,2.1,7.0,419.0,728.88,601.24
2016,12,25,10,45,860.0,69.0,2.15,7.5,439.5,740.46,608.34
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,748.82,613.15
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.0,745.13,610.11
2016,12,25,11,30,882.0,72.0,2.3,8.0,486.0,744.04,609.26
2016,12,25,11,45,883.5,72.5,2.35,8.0,492.0,735.72,603.05
2016,12,25,12,0,885.0,73.0,2.4,8.0,498.0,724.14,594.54
2016,12,25,12,15,884.0,73.0,2.45,8.0,496.0,706.99,581.91
2016,12,25,12,30,883.0,73.0,2.5,8.0,494.0,686.78,567.02
2016,12,25,12,45,599.5,131.0,2.55,8.5,415.0,549.92,455.74
2016,12,25,13,0,316.0,189.0,2.6,9.0,336.0,404.34,335.64
2016,12,25,13,15,282.5,186.5,2.6,9.0,314.5,369.84,307.57
2016,12,25,13,30,249.0,184.0,2.6,9.0,293.0,336.68,279.82
2016,12,25,13,45,243.5,176.0,2.6,9.0,277.5,313.92,260.68
2016,12,25,14,0,238.0,168.0,2.6,9.0,262.0,291.06,241.14
2016,12,25,14,15,234.5,155.5,2.45,8.5,242.5,264.4,218.46
2016,12,25,14,30,231.0,143.0,2.3,8.0,223.0,237.71,195.34
2016,12,25,14,45,482.5,100.0,2.15,8.0,246.0,272.82,218.5
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,281.53,214.99
2016,12,25,15,15,692.5,53.0,1.9,7.5,230.5,228.22,166.04
2016,12,25,15,30,651.0,49.0,1.8,7.0,192.0,178.12,120.59
2016,12,25,15,45,588.5,43.0,1.7,6.5,152.5,126.64,76.96
2016,12,25,16,0,526.0,37.0,1.6,6.0,113.0,81.39,42.75
2016,12,25,16,15,416.0,29.0,1.65,5.5,76.0,37.67,17.05
2016,12,25,16,30,306.0,21.0,1.7,5.0,39.0,16.91,3.36
2016,12,25,16,45,153.0,10.5,1.8,4.5,19.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,13.5,2.0,0.5,34.0,133.03,0.0
2016,12,26,8,0,444.0,27.0,2.2,1.0,68.0,277.33,216.52
2016,12,26,8,15,531.5,33.5,2.35,1.5,107.5,349.31,293.19
2016,12,26,8,30,619.0,40.0,2.5,2.0,147.0,426.02,363.62
2016,12,26,8,45,669.5,45.0,2.7,2.5,187.0,482.61,414.9
2016,12,26,9,0,720.0,50.0,2.9,3.0,227.0,540.08,465.04
2016,12,26,9,15,754.5,53.0,2.85,3.5,264.5,584.87,502.35
2016,12,26,9,30,789.0,56.0,2.8,4.0,302.0,628.7,536.64
2016,12,26,9,45,809.0,59.5,2.8,4.5,335.0,661.59,561.17
2016,12,26,10,0,829.0,63.0,2.8,5.0,368.0,692.24,583.41
2016,12,26,10,15,845.0,64.5,2.75,5.5,395.0,714.95,598.79
2016,12,26,10,30,861.0,66.0,2.7,6.0,422.0,734.83,611.8
2016,12,26,10,45,872.0,67.5,2.65,6.5,443.0,741.92,614.93
2016,12,26,11,0,883.0,69.0,2.6,7.0,464.0,751.88,620.38
2016,12,26,11,15,889.0,69.5,2.5,7.0,477.5,753.58,620.37
2016,12,26,11,30,895.0,70.0,2.4,7.0,491.0,751.94,618.0
2016,12,26,11,45,898.5,70.0,2.35,7.5,497.0,744.46,610.64
2016,12,26,12,0,902.0,70.0,2.3,8.0,503.0,733.64,600.95
2016,12,26,12,15,901.0,70.0,2.25,8.0,501.5,716.34,587.63
2016,12,26,12,30,900.0,70.0,2.2,8.0,500.0,695.91,572.07
2016,12,26,12,45,896.0,69.5,2.2,8.5,491.0,669.89,550.78
2016,12,26,13,0,892.0,69.0,2.2,9.0,482.0,641.1,526.67
2016,12,26,13,15,884.0,68.0,2.15,9.0,465.5,606.74,498.56
2016,12,26,13,30,876.0,67.0,2.1,9.0,449.0,570.17,468.2
2016,12,26,13,45,863.0,65.5,2.1,9.0,426.0,528.43,433.31
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,486.94,397.7
2016,12,26,14,15,831.0,62.0,2.0,8.5,373.5,438.98,356.37
2016,12,26,14,30,812.0,60.0,1.9,8.0,344.0,390.67,313.59
2016,12,26,14,45,784.5,57.5,1.85,8.0,309.5,338.78,266.5
2016,12,26,15,0,757.0,55.0,1.8,8.0,275.0,287.92,219.43
2016,12,26,15,15,717.0,51.5,1.65,7.5,236.0,234.3,170.3
2016,12,26,15,30,677.0,48.0,1.5,7.0,197.0,183.66,124.23
2016,12,26,15,45,614.5,42.5,1.35,6.5,157.0,131.17,79.62
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,84.86,44.46
2016,12,26,16,15,444.0,29.0,1.2,5.5,79.5,41.09,18.92
2016,12,26,16,30,336.0,21.0,1.2,5.0,42.0,18.39,4.98
2016,12,26,16,45,168.0,10.5,1.25,4.5,21.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,187.5,14.5,1.25,2.5,31.5,120.78,0.0
2016,12,27,8,0,375.0,29.0,1.3,3.0,63.0,251.94,193.86
2016,12,27,8,15,464.5,36.5,1.35,3.5,101.0,322.36,267.17
2016,12,27,8,30,554.0,44.0,1.4,4.0,139.0,398.54,335.51
2016,12,27,8,45,613.5,48.5,1.5,4.5,179.0,452.3,383.4
2016,12,27,9,0,673.0,53.0,1.6,5.0,219.0,513.49,435.37
2016,12,27,9,15,709.0,56.5,1.45,5.5,255.5,558.86,471.41
2016,12,27,9,30,745.0,60.0,1.3,6.0,292.0,603.45,504.77
2016,12,27,9,45,773.5,62.0,1.2,6.5,325.5,639.74,530.17
2016,12,27,10,0,802.0,64.0,1.1,7.0,359.0,674.19,553.34
2016,12,27,10,15,818.5,66.0,1.15,7.5,386.0,697.67,569.34
2016,12,27,10,30,835.0,68.0,1.2,8.0,413.0,718.42,583.25
2016,12,27,10,45,845.0,69.5,1.25,8.5,433.5,730.76,590.9
2016,12,27,11,0,855.0,71.0,1.3,9.0,454.0,739.95,596.35
2016,12,27,11,15,862.0,72.0,1.35,9.0,467.5,743.03,598.5
2016,12,27,11,30,869.0,73.0,1.4,9.0,481.0,742.78,598.39
2016,12,27,11,45,872.0,73.5,1.5,9.5,487.5,735.63,592.8
2016,12,27,12,0,875.0,74.0,1.6,10.0,494.0,720.12,581.17
2016,12,27,12,15,874.5,74.0,1.55,10.0,493.0,703.68,568.68
2016,12,27,12,30,874.0,74.0,1.5,10.0,492.0,688.53,557.26
2016,12,27,12,45,860.0,76.0,1.5,10.5,481.5,659.12,533.44
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,627.45,507.68
2016,12,27,13,15,692.5,105.5,1.45,11.0,420.0,540.2,438.61
2016,12,27,13,30,539.0,133.0,1.4,11.0,369.0,453.51,369.46
2016,12,27,13,45,516.0,129.5,1.4,11.0,346.0,415.57,338.8
2016,12,27,14,0,493.0,126.0,1.4,11.0,323.0,377.97,307.46
2016,12,27,14,15,472.0,122.0,1.3,10.5,299.5,341.34,276.56
2016,12,27,14,30,451.0,118.0,1.2,10.0,276.0,305.4,245.6
2016,12,27,14,45,434.5,108.0,1.15,10.0,247.5,266.0,210.91
2016,12,27,15,0,418.0,98.0,1.1,10.0,219.0,227.45,176.39
2016,12,27,15,15,390.5,87.0,1.05,9.5,188.0,186.21,139.95
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,147.34,105.65
2016,12,27,15,45,323.5,63.0,0.95,8.5,124.5,107.42,71.95
2016,12,27,16,0,284.0,50.0,0.9,8.0,92.0,71.62,43.74
2016,12,27,16,15,214.0,36.5,0.9,7.5,62.5,38.59,21.5
2016,12,27,16,30,144.0,23.0,0.9,7.0,33.0,18.06,5.45
2016,12,27,16,45,72.0,11.5,0.95,7.0,16.5,10.96,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,221.5,13.0,2.7,2.5,33.0,131.47,0.0
2016,12,28,8,0,443.0,26.0,2.7,3.0,66.0,275.39,212.47
2016,12,28,8,15,530.0,32.5,2.55,3.5,105.5,346.8,289.06
2016,12,28,8,30,617.0,39.0,2.4,4.0,145.0,423.11,358.33
2016,12,28,8,45,673.0,43.0,2.25,4.5,185.5,481.8,410.08
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,541.7,460.41
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.0,586.14,496.84
2016,12,28,9,30,796.0,53.0,2.1,6.0,300.0,629.61,530.19
2016,12,28,9,45,822.5,54.0,2.15,7.0,333.5,658.22,550.18
2016,12,28,10,0,849.0,55.0,2.2,8.0,367.0,690.61,572.6
2016,12,28,10,15,864.0,56.5,2.3,8.5,394.0,713.02,588.28
2016,12,28,10,30,879.0,58.0,2.4,9.0,421.0,732.62,601.74
2016,12,28,10,45,889.5,58.5,2.55,9.5,441.5,744.54,609.68
2016,12,28,11,0,900.0,59.0,2.7,10.0,462.0,753.26,615.28
2016,12,28,11,15,906.0,59.5,2.7,10.0,476.0,755.28,616.16
2016,12,28,11,30,912.0,60.0,2.7,10.0,490.0,753.88,614.65
2016,12,28,11,45,914.5,60.5,2.75,10.5,496.0,746.47,607.98
2016,12,28,12,0,917.0,61.0,2.8,11.0,502.0,735.65,598.92
2016,12,28,12,15,916.5,61.0,2.75,11.0,501.0,718.75,585.97
2016,12,28,12,30,916.0,61.0,2.7,11.0,500.0,698.64,570.74
2016,12,28,12,45,910.0,61.5,2.7,11.5,491.5,672.39,549.81
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,643.39,525.53
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,609.18,497.67
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,572.69,467.5
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.5,532.0,433.53
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,489.73,397.45
2016,12,28,14,15,849.0,56.5,2.4,11.5,377.0,443.11,357.15
2016,12,28,14,30,832.0,55.0,2.2,11.0,348.0,395.88,315.27
2016,12,28,14,45,807.0,52.5,2.0,11.0,313.5,344.78,268.82
2016,12,28,15,0,782.0,50.0,1.8,11.0,279.0,293.63,221.59
2016,12,28,15,15,745.0,46.5,1.6,10.5,241.0,239.46,172.23
2016,12,28,15,30,708.0,43.0,1.4,10.0,203.0,187.92,125.49
2016,12,28,15,45,649.0,38.5,1.2,9.5,162.5,135.07,80.56
2016,12,28,16,0,590.0,34.0,1.0,9.0,122.0,87.92,44.63
2016,12,28,16,15,488.5,27.0,1.05,8.5,84.0,42.77,18.2
2016,12,28,16,30,387.0,20.0,1.1,8.0,46.0,17.17,5.47
2016,12,28,16,45,193.5,10.0,1.15,7.5,23.0,9.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.25,4.0,32.0,122.92,0.0
2016,12,29,8,0,387.0,29.0,3.3,4.0,64.0,257.41,197.5
2016,12,29,8,15,480.5,36.5,3.3,4.0,103.0,330.44,275.56
2016,12,29,8,30,574.0,44.0,3.3,4.0,142.0,409.51,348.27
2016,12,29,8,45,630.5,49.0,3.3,4.5,182.5,462.71,396.59
2016,12,29,9,0,687.0,54.0,3.3,5.0,223.0,523.24,448.85
2016,12,29,9,15,724.0,58.0,3.35,5.5,261.0,570.45,488.45
2016,12,29,9,30,761.0,62.0,3.4,6.0,299.0,616.89,525.7
2016,12,29,9,45,771.5,68.0,3.5,7.0,330.0,645.85,546.62
2016,12,29,10,0,782.0,74.0,3.6,8.0,361.0,672.32,565.1
2016,12,29,10,15,800.5,76.0,3.55,8.5,389.0,697.3,582.53
2016,12,29,10,30,819.0,78.0,3.5,9.0,417.0,719.61,597.62
2016,12,29,10,45,834.0,79.0,3.45,9.5,438.5,735.22,607.42
2016,12,29,11,0,849.0,80.0,3.4,10.0,460.0,747.73,614.84
2016,12,29,11,15,856.5,80.5,3.35,10.0,474.5,750.77,616.26
2016,12,29,11,30,864.0,81.0,3.3,10.0,489.0,750.48,615.33
2016,12,29,11,45,869.0,81.0,3.25,10.5,496.0,744.39,609.05
2016,12,29,12,0,874.0,81.0,3.2,11.0,503.0,734.95,600.43
2016,12,29,12,15,873.5,81.0,3.15,11.0,502.0,718.31,587.61
2016,12,29,12,30,873.0,81.0,3.1,11.0,501.0,698.55,572.53
2016,12,29,12,45,881.0,77.0,3.1,11.5,494.5,676.79,554.18
2016,12,29,13,0,889.0,73.0,3.1,12.0,488.0,648.13,530.4
2016,12,29,13,15,881.0,72.0,3.0,12.0,472.0,617.11,504.67
2016,12,29,13,30,873.0,71.0,2.9,12.0,456.0,580.31,474.08
2016,12,29,13,45,861.0,69.5,2.8,12.0,433.0,538.82,439.23
2016,12,29,14,0,849.0,68.0,2.7,12.0,410.0,495.82,402.42
2016,12,29,14,15,830.5,65.5,2.5,12.0,380.5,447.59,360.38
2016,12,29,14,30,812.0,63.0,2.3,12.0,351.0,398.93,317.08
2016,12,29,14,45,785.0,60.5,2.15,12.0,316.5,347.12,270.53
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,296.27,223.98
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.0,241.86,175.14
2016,12,29,15,30,678.0,50.0,1.5,10.0,204.0,190.44,129.04
2016,12,29,15,45,614.0,45.0,1.25,9.5,163.5,137.76,84.45
2016,12,29,16,0,550.0,40.0,1.0,9.0,123.0,90.06,47.93
2016,12,29,16,15,443.0,31.5,1.05,8.5,84.5,44.98,20.72
2016,12,29,16,30,336.0,23.0,1.1,8.0,46.0,18.47,6.91
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,29.5,110.77,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,59.0,230.75,173.65
2016,12,30,8,15,424.5,38.5,0.85,6.0,97.0,302.49,247.39
2016,12,30,8,30,517.0,47.0,1.0,6.0,135.0,380.34,316.89
2016,12,30,8,45,571.5,53.5,1.15,6.5,174.0,437.75,367.09
2016,12,30,9,0,626.0,60.0,1.3,7.0,213.0,496.75,416.91
2016,12,30,9,15,664.0,64.0,1.35,7.5,250.0,542.69,454.22
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,588.21,489.97
2016,12,30,9,45,742.5,68.5,1.45,8.5,321.5,626.23,518.32
2016,12,30,10,0,783.0,69.0,1.5,9.0,356.0,667.45,548.2
2016,12,30,10,15,800.0,71.0,1.55,9.5,383.5,691.4,564.51
2016,12,30,10,30,817.0,73.0,1.6,10.0,411.0,712.69,578.81
2016,12,30,10,45,826.5,75.0,1.7,10.5,431.5,725.49,587.18
2016,12,30,11,0,836.0,77.0,1.8,11.0,452.0,735.18,593.35
2016,12,30,11,15,843.5,77.5,1.85,11.0,466.0,738.36,595.46
2016,12,30,11,30,851.0,78.0,1.9,11.0,480.0,738.28,595.34
2016,12,30,11,45,853.5,79.0,1.95,11.5,486.5,731.79,589.55
2016,12,30,12,0,856.0,80.0,2.0,12.0,493.0,722.05,581.55
2016,12,30,12,15,855.5,80.0,2.05,12.0,492.5,705.82,569.9
2016,12,30,12,30,855.0,80.0,2.1,12.0,492.0,686.52,556.07
2016,12,30,12,45,851.0,79.5,2.15,12.5,483.5,661.39,535.7
2016,12,30,13,0,847.0,79.0,2.2,13.0,475.0,633.58,513.04
2016,12,30,13,15,839.0,78.0,2.3,13.0,459.5,600.27,486.97
2016,12,30,13,30,831.0,77.0,2.4,13.0,444.0,564.85,458.62
2016,12,30,13,45,818.0,75.5,2.5,13.0,421.5,524.31,425.53
2016,12,30,14,0,805.0,74.0,2.6,13.0,399.0,482.45,390.48
2016,12,30,14,15,786.0,71.5,2.6,12.5,370.5,435.77,351.07
2016,12,30,14,30,767.0,69.0,2.6,12.0,342.0,388.81,310.27
2016,12,30,14,45,737.5,66.0,2.6,12.0,308.0,337.57,264.53
2016,12,30,15,0,708.0,63.0,2.6,12.0,274.0,287.64,219.07
2016,12,30,15,15,667.5,59.0,2.4,11.0,236.5,234.87,171.74
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,185.62,127.58
2016,12,30,15,45,557.0,49.5,2.0,9.5,158.5,133.84,83.93
2016,12,30,16,0,487.0,44.0,1.8,9.0,118.0,89.05,49.65
2016,12,30,16,15,382.0,34.5,1.9,8.5,81.5,46.32,23.03
2016,12,30,16,30,277.0,25.0,2.0,8.0,45.0,20.26,8.68
2016,12,30,16,45,138.5,12.5,2.1,7.5,22.5,11.91,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
